Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,155.968955113,30.9469208723,31.7713383866,0.0,34.4311606118,33.1021868926,173.424229549,31.6041656168,3.33212,138.487943933
 01/01  02:00:00,168.521681774,30.9469208723,44.5024300251,0.0,34.4311606118,33.1021868926,114.669578139,9.04842044098,3.33212,102.289037698
 01/01  03:00:00,154.933958256,30.9469208723,48.4429674372,0.0,19.466279405,30.610668775,117.78984741,7.06951533382,3.33212,107.388212076
 01/01  04:00:00,156.566095004,30.9469208723,50.0892353063,0.0,19.466279405,30.610668775,118.722204601,7.37310030248,3.33212,108.016984298
 01/01  05:00:00,165.696131613,30.9469208723,52.6149013456,0.0,19.466279405,30.610668775,150.370049041,8.76927020157,3.33212,138.26865884
 01/01  06:00:00,182.693709165,30.9469208723,57.3913142443,0.0,19.466279405,30.610668775,184.169191044,4.51237550725,8.3303,171.326515537
 01/01  07:00:00,309.484385973,34.6664862077,105.162801012,0.0,42.6918050922,54.3732441037,267.069623966,2.64301176847,16.6606,247.766012198
 01/01  08:00:00,353.560462716,35.9379141306,104.328699697,0.0,49.3960418185,88.5934452969,458.901484391,20.4455946193,24.9909,413.464989772
 01/01  09:00:00,395.288197089,35.7985278315,122.316250425,0.0,57.6566862989,112.030105488,665.817193074,42.5549658074,33.3212,589.941027266
 01/01  10:00:00,334.957621485,36.3718931567,117.339104659,0.0,50.9524495726,81.1684271793,529.172198439,43.1683744396,66.8089,419.194924
 01/01  11:00:00,278.551931286,36.4639567451,105.718417217,0.0,42.6918050922,68.9656133826,427.388187392,23.1868004657,83.4695,320.731886927
 01/01  12:00:00,310.627867676,36.5170287718,140.745163805,0.0,38.286128036,68.9656133826,344.029335333,4.67966831296,83.4695,255.88016702
 01/01  13:00:00,312.142777595,36.6063646237,142.011129848,0.0,38.286128036,68.9656133826,272.991743535,2.28685913254,83.4695,187.235384402
 01/01  14:00:00,292.980933402,36.6284651197,143.562524699,0.0,31.5818913096,56.727595265,265.323360607,2.94391880548,75.1392,187.240241801
 01/01  15:00:00,291.486288972,36.6168418097,142.549569803,0.0,31.5818913096,56.727595265,250.025031533,3.50910984179,66.8089,179.707021692
 01/01  16:00:00,291.851557272,36.641217065,142.907176981,0.0,31.5818913096,56.727595265,259.93174745,3.96101296259,75.1392,180.831534487
 01/01  17:00:00,324.737998152,36.3405596537,144.360144974,0.0,31.5818913096,61.661095265,240.87892294,4.89878300829,91.7998,144.180339932
 01/01  18:00:00,343.042211109,35.7985278315,121.999035265,0.0,31.5818913096,70.9729253606,246.449421984,17.7216244658,49.9818,178.745997518
 01/01  19:00:00,381.77530703,35.8102876926,99.2362149518,0.0,80.3315023541,83.7685254822,320.097318984,56.3341777902,49.9818,213.781341193
 01/01  20:00:00,391.244811784,35.7985278315,104.869404171,0.0,102.000620287,77.6748002752,426.407620194,112.122570355,33.3212,280.963849838
 01/01  21:00:00,421.115931591,35.7985278315,114.135712317,0.0,108.704857014,91.4735406516,462.264796903,155.976881849,33.3212,272.966715054
 01/01  22:00:00,392.342737058,35.7985278315,113.256950518,0.0,95.2963835608,89.1510273009,517.954869089,212.598747004,24.9909,280.365222085
 01/01  23:00:00,333.350129964,35.7985278315,107.030695995,0.0,80.3315023541,63.3799339444,655.432585787,228.56256507,16.6606,410.209420717
 01/01  24:00:00,245.918976905,35.7985278315,83.8266702917,0.0,42.6918050922,48.4199368926,461.435953277,209.312244015,8.3303,243.793409262
 01/02  01:00:00,140.88483736,30.9469208723,28.0729899814,0.0,25.5240853573,30.610668775,184.090520527,42.4556657959,3.33212,138.302734731
 01/02  02:00:00,140.494072129,30.9469208723,35.037144716,0.0,19.418418834,29.3649097162,138.712789828,33.8395265209,3.33212,101.541143308
 01/02  03:00:00,136.480110209,30.9469208723,38.9441048445,0.0,12.7620426787,28.1191506574,139.138941964,27.9252987201,3.33212,107.881523244
 01/02  04:00:00,138.193764642,30.9469208723,40.6753572457,0.0,12.7620426787,28.1191506574,129.20319819,24.3347955481,3.33212,101.536282642
 01/02  05:00:00,147.332536843,30.9469208723,43.2457467354,0.0,12.7620426787,28.1191506574,163.978400147,22.3525529943,3.33212,138.293727153
 01/02  06:00:00,184.794320931,30.9469208723,53.067069737,0.0,25.5240853573,30.610668775,273.705672915,21.0263185568,8.3303,244.349054359
 01/02  07:00:00,340.894576445,34.5047659757,104.132217202,0.0,51.0481707146,78.1489452969,450.489363097,19.8936116769,16.6606,413.93515142
 01/02  08:00:00,382.883554975,35.8014356047,97.3357771106,0.0,64.3609230253,109.708623606,674.800391839,100.590220661,24.9909,549.219271177
 01/02  09:00:00,331.982615866,35.7985278315,97.7252149802,0.0,51.0481707146,80.7689615957,590.71274101,137.566407589,33.3212,419.825133422
 01/02  10:00:00,303.792894225,36.3734995321,97.1590057413,0.0,51.0481707146,71.0224615957,529.004429419,142.099231048,66.8089,320.09629837
 01/02  11:00:00,235.762725555,36.4597959511,77.9639599595,0.0,32.1804615127,65.7244621605,484.874289443,145.965177724,83.4695,255.439611718
 01/02  12:00:00,226.55692638,36.5088928718,68.1712548445,0.0,32.1804615127,65.7244621605,415.050260673,143.93959912,83.4695,187.641161552
 01/02  13:00:00,216.619844582,36.5445060114,59.0481703156,0.0,32.1804615127,65.7244621605,418.143455261,147.367149749,83.4695,187.306805511
 01/02  14:00:00,202.163433586,36.574942917,54.4088028101,0.0,32.1804615127,55.9779621605,393.584086924,138.374146416,75.1392,180.070740508
 01/02  15:00:00,201.156721141,36.6027775561,53.4421306246,0.0,32.1804615127,55.9779621605,391.609212757,138.092421667,66.8089,186.70789109
 01/02  16:00:00,200.410813677,36.6279908041,52.683767222,0.0,32.1804615127,55.9779621605,400.304008549,145.388431788,75.1392,179.776376761
 01/02  17:00:00,231.666605077,36.3294432449,52.2180127719,0.0,32.1804615127,60.9114621605,374.161467147,137.062900481,91.7998,145.298766667
 01/02  18:00:00,284.453371186,35.7985278315,56.5026806407,0.0,32.1804615127,77.5397301883,417.448918264,160.144500804,49.9818,207.32261746
 01/02  19:00:00,357.423973032,35.7985278315,75.2665029287,0.0,77.122965704,86.2600435998,608.55233449,173.216441616,49.9818,385.354092874
 01/02  20:00:00,371.709347762,35.7985278315,81.8207773363,0.0,102.647051061,80.1663183927,492.758194657,178.053500402,33.3212,281.383494255
 01/02  21:00:00,403.799657504,35.7985278315,88.4355488149,0.0,115.40909374,92.7192997104,485.206695875,171.450070284,33.3212,280.43542559
 01/02  22:00:00,394.014289746,35.7985278315,102.168318548,0.0,102.647051061,94.1340635361,602.013046641,162.198022697,24.9909,414.824123944
 01/02  23:00:00,315.966664525,35.7985278315,90.8813653268,0.0,77.122965704,65.871452062,479.958462084,146.450513776,16.6606,316.847348308
 01/02  24:00:00,222.685076027,35.7985278315,65.5434900373,0.0,38.286128036,48.4199368926,370.834546,191.391709024,8.3303,171.112536976
 01/03  01:00:00,133.108656953,30.9469208723,20.3085521995,0.0,25.5240853573,30.610668775,192.028186787,50.3742346756,3.33212,138.321832111
 01/03  02:00:00,132.512993366,30.9469208723,27.071426989,0.0,19.418418834,29.3649097162,149.363441984,38.1245741068,3.33212,107.906747878
 01/03  03:00:00,128.11469138,30.9469208723,30.605054574,0.0,12.7620426787,28.1191506574,135.107006699,30.2124330289,3.33212,101.56245367
 01/03  04:00:00,130.372227999,30.9469208723,32.8820635838,0.0,12.7620426787,28.1191506574,136.277222435,25.0336467121,3.33212,107.911455723
 01/03  05:00:00,141.114022543,30.9469208723,36.4130826314,0.0,12.7620426787,28.1191506574,164.080690324,22.3935060671,3.33212,138.355064257
 01/03  06:00:00,177.419954914,30.9469208723,45.061061059,0.0,25.5240853573,30.610668775,268.404239348,21.5034356669,8.3303,238.570503681
 01/03  07:00:00,335.540428623,34.1813255118,98.6586049409,0.0,51.0481707146,78.1489452969,453.234388636,20.560787447,16.6606,416.013001189
 01/03  08:00:00,380.899355177,35.800248009,93.8879172462,0.0,64.3609230253,109.708623606,704.052774581,126.615712849,24.9909,552.446161732
 01/03  09:00:00,314.07570353,35.7985278315,79.303848325,0.0,51.0481707146,80.7689615957,573.114176179,115.00932193,33.3212,424.783654249
 01/03  10:00:00,280.993174234,36.3576565474,74.9658246284,0.0,51.0481707146,71.0224615957,484.439355184,97.2597183013,66.8089,320.370736883
 01/03  11:00:00,227.567490945,36.4450953841,70.2983903219,0.0,32.1804615127,65.7244621605,395.146480501,56.965261713,83.4695,254.711718788
 01/03  12:00:00,233.851594147,36.4936933393,74.7279397804,0.0,32.1804615127,65.7244621605,300.044364701,30.2266821875,83.4695,186.348182514
 01/03  13:00:00,221.755442158,36.527844489,62.4269308206,0.0,32.1804615127,65.7244621605,290.031286422,24.0072664694,83.4695,182.554519953
 01/03  14:00:00,209.315247635,36.5585777917,59.7733043491,0.0,32.1804615127,55.9779621605,288.150416837,25.9496499543,75.1392,187.061566883
 01/03  15:00:00,208.050468779,36.5865312995,58.5034973327,0.0,32.1804615127,55.9779621605,275.720310369,27.7622021897,66.8089,181.149208179
 01/03  16:00:00,201.607318976,36.6123169272,52.4875453046,0.0,32.1804615127,55.9779621605,301.804984046,41.1853938727,75.1392,185.480390173
 01/03  17:00:00,232.380126987,36.3147776039,52.0158632178,0.0,32.1804615127,60.9114621605,293.446862939,62.9190822877,91.7998,138.727980651
 01/03  18:00:00,289.359209556,35.7985278315,60.7428807831,0.0,32.1804615127,77.5397301883,345.310820769,80.7368445956,49.9818,214.592176174
 01/03  19:00:00,362.577943389,35.7985278315,79.9200323317,0.0,77.122965704,86.2600435998,522.904569826,87.2032079194,49.9818,385.719561906
 01/03  20:00:00,376.499227943,35.7985278315,86.6416734238,0.0,102.647051061,80.1663183927,397.566597091,82.5996404127,33.3212,281.645756678
 01/03  21:00:00,408.86344514,35.7985278315,93.6926933755,0.0,115.40909374,92.7192997104,393.037168925,79.0961871491,33.3212,280.619781776
 01/03  22:00:00,417.640501204,35.7985278315,125.780068083,0.0,102.647051061,94.1340635361,467.541385548,27.201960284,24.9909,415.348525264
 01/03  23:00:00,371.861653849,35.806037174,146.110449749,0.0,77.122965704,65.871452062,345.19060504,11.4163486342,16.6606,317.113656406
 01/03  24:00:00,303.186863122,35.7991462498,145.546007457,0.0,38.286128036,48.4199368926,195.573215564,16.0558346821,8.3303,171.187080882
 01/04  01:00:00,139.120908565,30.9469208723,26.5797973258,0.0,25.5240853573,30.610668775,141.70922245,0.0,3.33212,138.37710245
 01/04  02:00:00,138.015899179,30.9469208723,32.9161350143,0.0,19.418418834,29.3649097162,111.75248202,0.485372542115,3.33212,107.934989478
 01/04  03:00:00,137.021935249,30.9469208723,39.8453491862,0.0,12.7620426787,28.1191506574,105.064534118,0.156268279822,3.33212,101.576145839
 01/04  04:00:00,171.942453141,32.5641231921,71.1759094624,0.0,12.7620426787,28.1191506574,111.309402557,0.0426862787578,3.33212,107.934596279
 01/04  05:00:00,144.651849834,31.7555220322,39.1255862369,0.0,12.7620426787,28.1191506574,141.718241644,0.0,3.33212,138.386121644
 01/04  06:00:00,204.735713948,32.968423772,68.9189167023,0.0,25.5240853573,30.610668775,253.271753323,0.322148956201,8.3303,244.619304366
 01/04  07:00:00,349.876612772,34.8282064397,112.085033056,0.0,51.0481707146,78.1489452969,431.821816091,0.174571016285,16.6606,414.986645075
 01/04  08:00:00,429.933400694,35.8175593427,143.477493174,0.0,64.3609230253,109.708623606,587.570769947,10.9939082181,24.9909,551.585961729
 01/04  09:00:00,380.938700648,35.7985278315,145.6690843,0.0,51.0481707146,80.7689615957,463.26464656,6.99225685119,33.3212,422.951189709
 01/04  10:00:00,351.929733637,36.346995022,144.693067496,0.0,51.0481707146,71.0224615957,395.558315666,4.91174570169,66.8089,323.837669964
 01/04  11:00:00,275.086913592,36.4346977971,116.991010473,0.0,32.1804615127,65.7244621605,349.020985399,14.3995574324,83.4695,251.151927967
 01/04  12:00:00,248.737921033,36.4848729604,89.9244106563,0.0,32.1804615127,65.7244621605,298.986377645,27.7581165922,83.4695,187.758761052
 01/04  13:00:00,222.719241236,36.5245205338,64.4332472714,0.0,32.1804615127,65.7244621605,316.979958508,46.0785393038,83.4695,187.431919204
 01/04  14:00:00,207.537718727,36.5588804387,58.8441834718,0.0,32.1804615127,55.9779621605,315.264004769,52.9637750223,75.1392,187.161029747
 01/04  15:00:00,205.168322343,36.5875045085,56.4699521065,0.0,32.1804615127,55.9779621605,312.430969584,65.7055705802,66.8089,179.916499004
 01/04  16:00:00,204.921326856,36.6148523413,56.1471942767,0.0,32.1804615127,55.9779621605,343.894780548,81.9071393692,75.1392,186.848441178
 01/04  17:00:00,237.042465089,36.3213443777,56.5054055173,0.0,32.1804615127,60.9114621605,320.134337291,89.5648400311,91.7998,138.76969726
 01/04  18:00:00,293.006950077,35.7985278315,64.2726324073,0.0,32.1804615127,77.5397301883,365.628008013,100.973513197,49.9818,214.672694816
 01/04  19:00:00,367.945123626,35.8045635277,85.1078019808,0.0,77.122965704,86.2600435998,538.007072242,102.657308885,49.9818,385.367963358
 01/04  20:00:00,379.03720171,35.7985278315,88.6014122303,0.0,102.647051061,80.1663183927,426.925778264,111.08364555,33.3212,282.520932714
 01/04  21:00:00,411.579233385,35.7985278315,95.8513019381,0.0,115.40909374,92.7192997104,422.332666636,108.18212817,33.3212,280.829338466
 01/04  22:00:00,403.169774073,35.7985278315,110.977900909,0.0,102.647051061,94.1340635361,540.447832417,99.5667039625,24.9909,415.890228454
 01/04  23:00:00,322.266622527,35.816398175,96.6470963326,0.0,77.122965704,65.871452062,435.68622625,101.661173998,16.6606,317.364452251
 01/04  24:00:00,227.492455345,35.8008307697,70.1346123145,0.0,38.286128036,48.4199368926,303.404803998,123.814605434,8.3303,171.259898565
 01/05  01:00:00,127.490563802,30.9469208723,14.826829519,0.0,25.5240853573,30.610668775,242.30662135,93.9637328617,3.33212,145.010768488
 01/05  02:00:00,129.376863332,30.9469208723,24.0892995806,0.0,19.418418834,29.3649097162,176.411348611,71.4787974461,3.33212,101.600431165
 01/05  03:00:00,126.535702176,30.9469208723,29.1799430305,0.0,12.7620426787,28.1191506574,166.360446293,55.0756870431,3.33212,107.95263925
 01/05  04:00:00,128.16031727,30.9469208723,30.802976624,0.0,12.7620426787,28.1191506574,151.690920058,46.7522799046,3.33212,101.606520153
 01/05  05:00:00,138.535354531,30.9469208723,34.5684463629,0.0,12.7620426787,28.1191506574,183.651619295,40.651210664,3.33212,139.668288631
 01/05  06:00:00,214.316494035,33.3727243519,77.666497496,0.0,25.5240853573,30.610668775,285.427103422,33.7129362933,8.3303,243.383867129
 01/05  07:00:00,320.704686001,33.8174549899,85.3690601358,0.0,51.0481707146,78.1489452969,460.250474172,28.0788416071,16.6606,415.511032565
 01/05  08:00:00,387.659642355,35.8037074063,102.597990296,0.0,64.3609230253,109.708623606,641.808474054,64.1219962218,24.9909,552.695577832
 01/05  09:00:00,322.633410213,35.7985278315,88.1773446027,0.0,51.0481707146,80.7689615957,558.953634603,94.7336649488,33.3212,430.898769654
 01/05  10:00:00,277.869126426,36.3534631383,70.7996034212,0.0,51.0481707146,71.0224615957,511.83691184,124.057612159,66.8089,320.970399681
 01/05  11:00:00,213.985000328,36.4389646803,55.3889294618,0.0,32.1804615127,65.7244621605,474.513499946,138.802548444,83.4695,252.241451501
 01/05  12:00:00,206.285878945,36.4878013445,46.8659575499,0.0,32.1804615127,65.7244621605,421.157501124,148.354865014,83.4695,189.333136109
 01/05  13:00:00,197.914991277,36.5223773764,39.277607482,0.0,32.1804615127,65.7244621605,420.252794242,154.315002141,83.4695,182.468292101
 01/05  14:00:00,180.997032427,36.552728699,32.7801939821,0.0,32.1804615127,55.9779621605,458.968706675,196.683536014,75.1392,187.145970662
 01/05  15:00:00,185.5331651,36.5813941912,37.6097124312,0.0,32.1804615127,55.9779621605,456.295837243,202.566056338,66.8089,186.920880905
 01/05  16:00:00,186.927068082,36.6070766082,38.805509407,0.0,32.1804615127,55.9779621605,464.829742094,209.708978346,75.1392,179.981563748
 01/05  17:00:00,219.342867434,36.2927623561,39.1473220611,0.0,32.1804615127,60.9114621605,448.064961618,210.837791904,91.7998,145.427369713
 01/05  18:00:00,274.307806332,35.7985278315,45.6469143504,0.0,32.1804615127,77.5397301883,448.50524793,186.67087233,49.9818,211.8525756
 01/05  19:00:00,345.455865311,35.7985278315,62.6985175167,0.0,77.122965704,86.2600435998,620.870926236,189.724346654,49.9818,381.164779582
 01/05  20:00:00,358.702376932,35.7985278315,68.4078880319,0.0,102.647051061,80.1663183927,509.695018699,186.518775702,33.3212,289.855042996
 01/05  21:00:00,388.415498337,35.7985278315,72.816742909,0.0,115.40909374,92.7192997104,499.93475484,185.654654453,33.3212,280.958900386
 01/05  22:00:00,376.654464645,35.7985278315,84.5893368312,0.0,102.647051061,94.1340635361,626.911701589,185.525805041,24.9909,416.394996547
 01/05  23:00:00,303.423135813,35.7985278315,77.9279754619,0.0,77.122965704,65.871452062,524.618261246,190.334825367,16.6606,317.62283588
 01/05  24:00:00,215.480384352,35.7985514887,58.1110364478,0.0,38.286128036,48.4199368926,379.28368201,199.63826897,8.3303,171.315113039
 01/06  01:00:00,127.467420894,30.9469208723,14.7789414507,0.0,25.5240853573,30.610668775,191.740032504,43.3461265407,3.33212,145.061785963
 01/06  02:00:00,124.317959733,30.9469208723,18.9722090733,0.0,19.418418834,29.3649097162,140.000396558,35.0525529096,3.33212,101.615723649
 01/06  03:00:00,119.632086881,30.9469208723,22.194249864,0.0,12.7620426787,28.1191506574,141.358517169,30.0512516756,3.33212,107.975145494
 01/06  04:00:00,121.943247944,30.9469208723,24.5054751706,0.0,12.7620426787,28.1191506574,132.006445472,27.055267607,3.33212,101.619057865
 01/06  05:00:00,132.467028543,30.9469208723,27.8172585954,0.0,12.7620426787,28.1191506574,172.251519373,25.2086332031,3.33212,143.71076617
 01/06  06:00:00,169.230049014,30.9469208723,36.9321366989,0.0,25.5240853573,30.610668775,271.566659425,24.2060861712,8.3303,239.030273254
 01/06  07:00:00,319.706091949,33.3727243519,84.6808560861,0.0,51.0481707146,78.1489452969,456.791008448,23.3611072834,16.6606,416.769301164
 01/06  08:00:00,371.82086767,35.8681795817,84.8640582253,0.0,64.3609230253,109.708623606,729.760582023,149.456403241,24.9909,555.313278782
 01/06  09:00:00,299.182970327,35.7985278315,64.1089031237,0.0,51.0481707146,80.7689615957,649.05192433,186.158568986,33.3212,429.572155343
 01/06  10:00:00,267.977119875,36.1704481065,61.4716679034,0.0,51.0481707146,71.0224615957,576.138137969,188.199591673,66.8089,321.129646296
 01/06  11:00:00,206.315124412,36.2866736823,48.4292567224,0.0,32.1804615127,65.7244621605,541.53084406,202.06200688,83.4695,255.99933718
 01/06  12:00:00,198.808880871,36.3645412728,40.1604035914,0.0,32.1804615127,65.7244621605,480.989000477,209.607927839,83.4695,187.911572638
 01/06  13:00:00,194.105243701,36.4221750412,36.1190452598,0.0,32.1804615127,65.7244621605,480.293937227,209.230864239,83.4695,187.593572988
 01/06  14:00:00,183.407454059,36.454955278,35.1041147453,0.0,32.1804615127,55.9779621605,470.588237487,212.347988174,75.1392,183.101049313
 01/06  15:00:00,184.39817274,36.5464096584,36.0103260653,0.0,32.1804615127,55.9779621605,455.90911777,204.889745875,66.8089,184.210471895
 01/06  16:00:00,184.560280752,36.5933253428,36.3070413827,0.0,32.1804615127,55.9779621605,454.544228047,192.417385494,75.1392,186.987642554
 01/06  17:00:00,217.591401047,36.2991544511,37.6849278418,0.0,32.1804615127,60.9114621605,409.473708337,178.82106737,91.7998,138.852840967
 01/06  18:00:00,271.126907295,35.7985278315,42.7399377512,0.0,32.1804615127,77.5397301883,451.40980207,186.553972742,49.9818,214.874029328
 01/06  19:00:00,341.514652885,35.7985278315,58.7657244496,0.0,77.122965704,86.2600435998,640.039657414,203.005638011,49.9818,387.052219404
 01/06  20:00:00,355.552070886,35.7985278315,65.6474515337,0.0,102.647051061,80.1663183927,504.107894064,188.599564038,33.3212,282.187130026
 01/06  21:00:00,384.601274158,35.7985278315,69.3640853624,0.0,115.40909374,92.7192997104,500.730516101,184.808421851,33.3212,282.60089425
 01/06  22:00:00,372.35644042,35.7985278315,80.6302636087,0.0,102.647051061,94.1340635361,635.636318347,188.920325477,24.9909,421.725092871
 01/06  23:00:00,298.565939404,35.7985278315,73.1548725167,0.0,77.122965704,65.871452062,526.99870161,198.003585685,16.6606,312.334515926
 01/06  24:00:00,220.899597514,35.7985278315,64.1029849286,0.0,38.286128036,48.4199368926,312.523119382,125.953981872,8.3303,178.238837511
 01/07  01:00:00,128.707194177,30.9469208723,13.8915531923,0.0,27.7269238854,30.610668775,188.164548171,46.3440490165,3.33212,138.488379155
 01/07  02:00:00,133.968582537,30.9469208723,19.0899866782,0.0,27.7269238854,30.610668775,153.808761488,42.4815245456,3.33212,107.995116943
 01/07  03:00:00,118.85669689,30.9469208723,21.4105305612,0.0,12.7620426787,28.1191506574,144.603945651,39.6386634168,3.33212,101.633162234
 01/07  04:00:00,120.354132313,30.9469208723,22.9111015589,0.0,12.7620426787,28.1191506574,145.025203288,33.69226732,3.33212,108.000815968
 01/07  05:00:00,130.417912978,30.9469208723,26.391838863,0.0,12.7620426787,28.1191506574,171.093375537,29.2651295675,3.33212,138.49612597
 01/07  06:00:00,146.387125012,30.9469208723,30.1110685629,0.0,12.7620426787,28.1191506574,213.185776338,26.5482179222,8.3303,178.307258415
 01/07  07:00:00,279.369302628,33.3727243519,77.7639736898,0.0,42.6918050922,54.3732441037,287.817417303,24.852552713,16.6606,246.30426459
 01/07  08:00:00,302.357793618,35.8726179914,62.2719092659,0.0,42.6918050922,86.1019271793,591.487416797,150.044076967,24.9909,416.452439831
 01/07  09:00:00,357.727623674,35.7985278315,85.0553181708,0.0,57.6566862989,112.030105488,806.55765263,177.309504215,33.3212,595.926948415
 01/07  10:00:00,308.49424584,36.2502518406,82.2956783009,0.0,57.6566862989,83.6599452969,669.089362787,177.131015727,66.8089,425.14944706
 01/07  11:00:00,237.204147367,36.3886195771,65.1423911732,0.0,42.6918050922,68.9656133826,592.769042218,187.962335136,83.4695,321.337207081
 01/07  12:00:00,227.929503326,36.4832398341,64.1767809088,0.0,34.9340096728,67.7198543238,516.417353959,175.910505315,83.4695,257.037348644
 01/07  13:00:00,221.983215688,36.5222858458,59.4041568464,0.0,34.9340096728,67.7198543238,432.261859801,154.064503718,83.4695,194.727856083
 01/07  14:00:00,199.401561112,36.5524597531,46.6817312099,0.0,34.9340096728,57.9733543238,446.34316306,182.727982986,75.1392,188.475980074
 01/07  15:00:00,196.797603836,36.5801373701,43.9194402717,0.0,34.9340096728,57.9733543238,450.015679941,195.57290043,66.8089,187.633879511
 01/07  16:00:00,194.881549569,36.6055717569,41.9895652617,0.0,34.9340096728,57.9733543238,454.620349251,192.69346727,75.1392,186.787681981
 01/07  17:00:00,224.744617142,36.3054280537,39.9883041566,0.0,34.9340096728,62.9068543238,434.691428661,202.985887748,91.7998,139.905740913
 01/07  18:00:00,267.217119066,35.7985278315,41.3113936192,0.0,34.9340096728,72.2186844194,428.778036342,199.220462031,49.9818,179.575774311
 01/07  19:00:00,343.406470471,35.7985278315,51.186682631,0.0,87.0357390804,86.2600435998,468.772662663,195.986468099,49.9818,222.804394565
 01/07  20:00:00,348.84957919,35.7985278315,61.9917730277,0.0,102.000620287,77.6748002752,511.930219549,196.774165533,33.3212,281.834854016
 01/07  21:00:00,371.798026246,35.7985278315,73.6820626533,0.0,102.000620287,88.9820225341,514.222649747,199.468519697,33.3212,281.43293005
 01/07  22:00:00,368.147483546,35.7985278315,79.7389144383,0.0,102.000620287,91.6425454185,513.879379673,199.156304334,24.9909,289.732175339
 01/07  23:00:00,324.902094143,35.7985278315,89.3969900622,0.0,87.0357390804,65.871452062,634.394560815,203.109722564,16.6606,414.624238251
 01/07  24:00:00,229.031018967,35.7985278315,67.1786911913,0.0,42.6918050922,48.4199368926,463.794111211,210.012364701,8.3303,245.45144651
 01/08  01:00:00,144.64661182,30.9469208723,20.4767168408,0.0,34.4311606118,33.1021868926,186.783223451,44.7066251251,3.33212,138.744478325
 01/08  02:00:00,148.407208967,30.9469208723,24.2242615961,0.0,34.4311606118,33.1021868926,147.211717807,35.7081972283,3.33212,108.171400579
 01/08  03:00:00,132.700679952,30.9469208723,26.0047142366,0.0,19.466279405,30.610668775,141.844609086,30.3428450705,3.33212,108.169644015
 01/08  04:00:00,132.221143652,30.9469208723,25.544934178,0.0,19.466279405,30.610668775,139.06567359,27.5612042973,3.33212,108.172349293
 01/08  05:00:00,142.116709531,30.9469208723,28.8557110401,0.0,19.466279405,30.610668775,168.403751904,26.528885574,3.33212,138.54274633
 01/08  06:00:00,158.618565166,30.9469208723,33.1044951432,0.0,19.466279405,30.610668775,212.506859081,25.5108698891,8.3303,178.665689192
 01/08  07:00:00,275.261270988,33.170574062,74.0403549684,0.0,42.6918050922,54.3732441037,288.420729929,24.4340140095,16.6606,247.32611592
 01/08  08:00:00,321.802647528,35.8040251992,72.1236351155,0.0,49.3960418185,88.5934452969,589.182415641,146.678269216,24.9909,417.513246426
 01/08  09:00:00,353.883456183,35.7985278315,81.1893249427,0.0,57.6566862989,112.030105488,806.885510334,174.114946021,33.3212,599.449364313
 01/08  10:00:00,305.128728637,36.2970031251,88.0308838948,0.0,50.9524495726,81.1684271793,664.933476857,173.756601247,66.8089,424.367975609
 01/08  11:00:00,241.608797022,36.427315999,69.8783248129,0.0,42.6918050922,68.9656133826,553.988809113,143.06096721,83.4695,327.458341903
 01/08  12:00:00,230.299172492,36.4757985719,62.6785684629,0.0,38.286128036,68.9656133826,465.023914732,121.795067677,83.4695,259.759347055
 01/08  13:00:00,229.625537264,36.5128964071,62.746192579,0.0,38.286128036,68.9656133826,365.552785494,94.8082443303,83.4695,187.275041164
 01/08  14:00:00,195.700382694,36.5419144818,47.8834194035,0.0,31.5818913096,56.727595265,322.021243933,60.0036982261,75.1392,186.878345707
 01/08  15:00:00,198.779335779,36.5736426094,51.1267547054,0.0,31.5818913096,56.727595265,314.881091285,66.4659280772,66.8089,181.606263207
 01/08  16:00:00,203.488679419,36.6037710546,55.8400980465,0.0,31.5818913096,56.727595265,364.755331606,102.505865319,75.1392,187.110266287
 01/08  17:00:00,234.182116617,36.3086026305,54.7836810231,0.0,31.5818913096,61.661095265,380.74136795,146.072656957,91.7998,142.868910993
 01/08  18:00:00,271.063967568,35.7985278315,50.5526870666,0.0,31.5818913096,70.9729253606,421.679584441,189.69783298,49.9818,181.99995146
 01/08  19:00:00,340.397113732,35.7985278315,57.9850081479,0.0,80.3315023541,83.7685254822,477.33837034,211.631666753,49.9818,215.724903587
 01/08  20:00:00,357.455131137,35.7985278315,70.9937117359,0.0,102.000620287,77.6748002752,503.055650598,188.201942861,33.3212,281.532507737
 01/08  21:00:00,388.997023817,35.7985278315,81.9800216233,0.0,108.704857014,91.4735406516,482.474775321,168.576542561,33.3212,280.577032761
 01/08  22:00:00,363.530361165,35.7985278315,84.5246930417,0.0,95.2963835608,89.1510273009,492.468348975,181.86982125,24.9909,285.607627725
 01/08  23:00:00,308.799737482,35.7985278315,82.6550767133,0.0,80.3315023541,63.3799339444,641.020028938,206.84829413,16.6606,417.511134808
 01/08  24:00:00,230.537887225,35.7985278315,68.9213480064,0.0,42.6918050922,48.4199368926,427.979861324,180.574231301,8.3303,239.075330023
 01/09  01:00:00,132.324805067,30.9469208723,19.5681750848,0.0,25.5240853573,30.610668775,199.346973092,51.7138374953,3.33212,144.301015596
 01/09  02:00:00,129.467127593,30.9469208723,24.0777285227,0.0,19.418418834,29.3649097162,145.474208632,39.6253284177,3.33212,102.516760214
 01/09  03:00:00,124.095208693,30.9469208723,26.619925593,0.0,12.7620426787,28.1191506574,143.612557966,32.2457790018,3.33212,108.034658964
 01/09  04:00:00,125.471414988,30.9469208723,28.0083906123,0.0,12.7620426787,28.1191506574,134.819842376,27.6964542976,3.33212,103.791268078
 01/09  05:00:00,135.486061361,30.9469208723,31.4394465368,0.0,12.7620426787,28.1191506574,171.457844263,25.1449108438,3.33212,142.980813419
 01/09  06:00:00,172.508334767,30.9469208723,40.8267201021,0.0,25.5240853573,30.610668775,277.285389824,23.6672879833,8.3303,245.287801841
 01/09  07:00:00,307.141930487,32.887563656,73.849786511,0.0,51.0481707146,78.1489452969,456.714086954,22.6413912884,16.6606,417.412095666
 01/09  08:00:00,375.114743146,35.8579219675,89.4451117791,0.0,64.3609230253,109.708623606,732.182282241,150.127718971,24.9909,557.063663269
 01/09  09:00:00,310.305394545,35.7985278315,75.9988483557,0.0,51.0481707146,80.7689615957,651.358630356,188.87497259,33.3212,429.162457765
 01/09  10:00:00,274.598517518,36.1750647181,68.049526003,0.0,51.0481707146,71.0224615957,579.812888099,187.895290137,66.8089,325.108697962
 01/09  11:00:00,211.604302176,36.3286567728,53.6086975689,0.0,32.1804615127,65.7244621605,538.730887579,198.850624614,83.4695,256.410762965
 01/09  12:00:00,202.03241467,36.4046007608,43.2817593826,0.0,32.1804615127,65.7244621605,476.086656619,204.517476307,83.4695,188.099680312
 01/09  13:00:00,196.971065341,36.4340640807,38.9440977842,0.0,32.1804615127,65.7244621605,477.487279445,206.219718046,83.4695,187.798061399
 01/09  14:00:00,184.761424983,36.4573307575,36.5693763402,0.0,32.1804615127,55.9779621605,472.323272969,209.701762569,75.1392,187.482310399
 01/09  15:00:00,186.906597448,36.5178258975,38.6256812382,0.0,32.1804615127,55.9779621605,458.088782579,211.058975997,66.8089,180.220906583
 01/09  16:00:00,192.73953049,36.569771248,44.3753118098,0.0,32.1804615127,55.9779621605,463.89179583,201.583352248,75.1392,187.169243583
 01/09  17:00:00,224.229737668,36.2676246865,46.9453058059,0.0,32.1804615127,60.9114621605,425.77196691,188.390658464,91.7998,145.581508446
 01/09  18:00:00,276.064889918,35.7985278315,47.5577407281,0.0,32.1804615127,77.5397301883,452.431670455,187.369237045,49.9818,215.08063341
 01/09  19:00:00,339.367489314,35.7985278315,56.9604511048,0.0,77.122965704,86.2600435998,633.366989633,197.00789685,49.9818,386.377292782
 01/09  20:00:00,349.676782139,35.7985278315,59.8623836885,0.0,102.647051061,80.1663183927,525.105099969,207.495476316,33.3212,284.288423653
 01/09  21:00:00,378.868429458,35.7985278315,63.8322159587,0.0,115.40909374,92.7192997104,533.752597164,214.192352274,33.3212,286.23904489
 01/09  22:00:00,352.8652175,35.7985278315,61.6013898889,0.0,102.647051061,94.1340635361,675.223806439,227.768658472,24.9909,422.464247967
 01/09  23:00:00,269.58753887,35.7985278315,45.0465265019,0.0,77.122965704,65.871452062,585.885826005,252.8599518,16.6606,316.365274205
 01/09  24:00:00,203.656395819,35.7985278315,47.1151688185,0.0,38.286128036,48.4199368926,448.639617889,266.926430661,8.3303,173.382887228
 01/10  01:00:00,147.845043209,30.9469208723,35.2485533318,0.0,25.5240853573,30.610668775,204.787645664,56.2491602525,3.33212,145.206365412
 01/10  02:00:00,138.701963738,30.9469208723,33.4154862573,0.0,19.418418834,29.3649097162,152.518068002,47.4894415926,3.33212,101.696506409
 01/10  03:00:00,126.777883688,30.9469208723,29.4029021869,0.0,12.7620426787,28.1191506574,154.435408832,43.046132266,3.33212,108.057156566
 01/10  04:00:00,124.703163293,30.9469208723,27.3425582017,0.0,12.7620426787,28.1191506574,152.412248247,41.0296224156,3.33212,108.050505831
 01/10  05:00:00,132.933629996,30.9469208723,28.3609840342,0.0,12.7620426787,28.1191506574,182.093221937,40.1435776758,3.33212,138.617524261
 01/10  06:00:00,169.312294243,30.9469208723,37.0711353994,0.0,25.5240853573,30.610668775,293.273462973,39.5239428784,8.3303,245.419220094
 01/10  07:00:00,296.349919439,30.9469208723,66.1591366627,0.0,51.0481707146,78.1489452969,471.554001136,37.0531123722,16.6606,417.840288764
 01/10  08:00:00,374.916293782,35.8202495074,89.0334897862,0.0,64.3609230253,109.708623606,803.48338611,220.402779661,24.9909,558.089706449
 01/10  09:00:00,305.495696181,35.7985278315,71.0436658909,0.0,51.0481707146,80.7689615957,724.267218755,257.455724837,33.3212,433.490293918
 01/10  10:00:00,319.20064151,36.140955879,112.906882642,0.0,51.0481707146,71.0224615957,599.049187256,210.204413011,66.8089,322.035874246
 01/10  11:00:00,247.105960638,36.3751271101,89.0569175745,0.0,32.1804615127,65.7244621605,527.719713558,187.723169063,83.4695,256.527044495
 01/10  12:00:00,251.636857053,36.4855904215,93.5233745721,0.0,32.1804615127,65.7244621605,366.435508151,94.8105205321,83.4695,188.155487619
 01/10  13:00:00,256.353670359,36.525416438,99.1439607764,0.0,32.1804615127,65.7244621605,309.979808425,38.6872086153,83.4695,187.82309981
 01/10  14:00:00,247.507423195,36.5621309688,99.8969017823,0.0,32.1804615127,55.9779621605,293.55778071,30.899631128,75.1392,187.518949582
 01/10  15:00:00,247.956070743,36.5935149746,100.297163472,0.0,32.1804615127,55.9779621605,285.303703531,31.2501332587,66.8089,187.244670272
 01/10  16:00:00,242.550293066,36.6209986668,94.9378706585,0.0,32.1804615127,55.9779621605,300.934916777,42.426414363,75.1392,183.369302414
 01/10  17:00:00,257.994121808,36.3246195598,81.5361414767,0.0,32.1804615127,60.9114621605,295.876978707,61.4188706511,91.7998,142.658308056
 01/10  18:00:00,299.282896292,35.7985278315,71.7465516101,0.0,32.1804615127,77.5397301883,357.883199582,92.6456262772,49.9818,215.255773305
 01/10  19:00:00,361.487674655,35.7985278315,79.8492935249,0.0,77.122965704,86.2600435998,604.485050728,165.955940706,49.9818,388.547310022
 01/10  20:00:00,374.669960207,35.7985278315,85.7413036463,0.0,102.647051061,80.1663183927,503.934666563,180.846524479,33.3212,289.766942085
 01/10  21:00:00,404.544523238,35.7985278315,90.2424686789,0.0,115.40909374,92.7192997104,473.75261306,157.526290539,33.3212,282.905122522
 01/10  22:00:00,391.244894195,35.7985278315,100.343956431,0.0,102.647051061,94.1340635361,605.989210498,162.059886239,24.9909,418.938424259
 01/10  23:00:00,322.398647761,35.7985278315,97.2667385675,0.0,77.122965704,65.871452062,518.18698621,182.857469925,16.6606,318.668916286
 01/10  24:00:00,223.305902822,35.7985278315,65.8840552579,0.0,38.286128036,48.4199368926,406.538842854,219.722407306,8.3303,178.486135549
 01/11  01:00:00,134.442819765,30.9469208723,21.6519129868,0.0,25.5240853573,30.610668775,187.160284529,45.2026166174,3.33212,138.625547912
 01/11  02:00:00,133.001685543,30.9469208723,27.5790358389,0.0,19.418418834,29.3649097162,147.04739242,35.636040233,3.33212,108.079232187
 01/11  03:00:00,128.060581475,30.9469208723,30.5618347,0.0,12.7620426787,28.1191506574,141.172196152,29.7683141998,3.33212,108.071761953
 01/11  04:00:00,129.823294544,30.9469208723,32.3332180879,0.0,12.7620426787,28.1191506574,131.135449762,26.0940805742,3.33212,101.709249187
 01/11  05:00:00,139.125337225,30.9469208723,35.0588232093,0.0,12.7620426787,28.1191506574,172.548243389,23.9631469408,3.33212,145.252976448
 01/11  06:00:00,175.74868047,30.9469208723,44.0494975019,0.0,25.5240853573,30.610668775,276.661807763,22.8005990597,8.3303,245.530908703
 01/11  07:00:00,326.380024999,33.6557347579,91.4856577522,0.0,51.0481707146,78.1489452969,456.887038359,21.9233698776,16.6606,418.303068482
 01/11  08:00:00,370.979304617,35.7985278315,85.2755086435,0.0,64.3609230253,109.708623606,728.89324156,144.858186608,24.9909,559.044154952
 01/11  09:00:00,322.895249603,35.7985278315,88.382377423,0.0,51.0481707146,80.7689615957,634.796960507,168.429395154,33.3212,433.046365353
 01/11  10:00:00,301.685961113,36.3558442541,94.8729376975,0.0,51.0481707146,71.0224615957,530.687426681,140.85099037,66.8089,323.027536311
 01/11  11:00:00,252.673284905,36.4460414333,94.8620147045,0.0,32.1804615127,65.7244621605,460.092675717,119.974630113,83.4695,256.648545604
 01/11  12:00:00,256.604103501,36.4989188071,98.2404489126,0.0,32.1804615127,65.7244621605,379.977712503,108.300383401,83.4695,188.207829101
 01/11  13:00:00,260.326009714,36.5398416376,102.620758667,0.0,32.1804615127,65.7244621605,391.079365085,119.716687013,83.4695,187.893178072
 01/11  14:00:00,254.728469614,36.5842119505,106.702187861,0.0,32.1804615127,55.9779621605,382.538156385,119.815842782,75.1392,187.583113603
 01/11  15:00:00,256.353354903,36.6039538722,108.407595662,0.0,32.1804615127,55.9779621605,348.453067858,94.3611319735,66.8089,187.283035885
 01/11  16:00:00,252.678920514,36.6305771579,104.775406345,0.0,32.1804615127,55.9779621605,350.424643615,87.9892643223,75.1392,187.296179293
 01/11  17:00:00,268.715517951,36.3327866445,91.9575849861,0.0,32.1804615127,60.9114621605,319.126587148,88.296401296,91.7998,139.030385852
 01/11  18:00:00,310.341968447,35.7985278315,82.4765916614,0.0,32.1804615127,77.5397301883,362.57986505,97.2162924319,49.9818,215.381772618
 01/11  19:00:00,374.298592124,35.7985278315,92.3321295599,0.0,77.122965704,86.2600435998,574.916410312,136.046235028,49.9818,388.888375284
 01/11  20:00:00,380.883650618,35.7985278315,90.8909784187,0.0,102.647051061,80.1663183927,558.788667168,234.489994889,33.3212,290.977472279
 01/11  21:00:00,411.362800767,35.7985278315,95.5455646643,0.0,115.40909374,92.7192997104,529.719266422,214.32917956,33.3212,282.068886862
 01/11  22:00:00,400.022378167,35.7985278315,107.621006379,0.0,102.647051061,94.1340635361,632.055297961,181.73928333,24.9909,425.325114631
 01/11  23:00:00,318.776863158,35.7985278315,93.0682662698,0.0,77.122965704,65.871452062,510.918578971,178.934013676,16.6606,315.323965295
 01/11  24:00:00,227.767581949,35.7985278315,70.268067818,0.0,38.286128036,48.4199368926,375.780769967,190.221558108,8.3303,177.228911859
 01/12  01:00:00,136.519430955,30.9469208723,23.7285408026,0.0,25.5240853573,30.610668775,190.111864534,41.5006165718,3.33212,145.279127963
 01/12  02:00:00,135.309254277,30.9469208723,29.8829925696,0.0,19.418418834,29.3649097162,138.395819338,33.3369452855,3.33212,101.726754053
 01/12  03:00:00,130.582610665,30.9469208723,33.0824875232,0.0,12.7620426787,28.1191506574,139.727840883,28.297945129,3.33212,108.097775754
 01/12  04:00:00,132.279928562,30.9469208723,34.7893871252,0.0,12.7620426787,28.1191506574,136.512374904,25.0870900434,3.33212,108.093164861
 01/12  05:00:00,141.970060476,30.9469208723,37.8984797919,0.0,12.7620426787,28.1191506574,165.124121609,23.1161653823,3.33212,138.675836227
 01/12  06:00:00,179.013879651,30.9469208723,47.3112500089,0.0,25.5240853573,30.610668775,275.875047307,21.9365846157,8.3303,245.608162691
 01/12  07:00:00,333.373735255,34.0196052798,97.5751391026,0.0,51.0481707146,78.1489452969,458.627744688,21.1982515994,16.6606,420.768893088
 01/12  08:00:00,377.864603255,35.7985278315,91.9164208908,0.0,64.3609230253,109.708623606,723.432688298,138.170618095,24.9909,560.271170204
 01/12  09:00:00,317.992819462,35.7985278315,83.4507998958,0.0,51.0481707146,80.7689615957,632.198377454,166.810228583,33.3212,432.066948871
 01/12  10:00:00,303.047579641,36.2381259625,96.1395544096,0.0,51.0481707146,71.0224615957,554.890846749,164.026420028,66.8089,324.055526721
 01/12  11:00:00,256.032697205,36.3684821211,97.6443369304,0.0,32.1804615127,65.7244621605,510.409052506,171.093682642,83.4695,255.845869864
 01/12  12:00:00,259.675693166,36.4214659169,100.517831415,0.0,32.1804615127,65.7244621605,453.996903847,175.757564431,83.4695,194.769839416
 01/12  13:00:00,266.6439898,36.527353602,108.076608192,0.0,32.1804615127,65.7244621605,438.651086639,167.225304283,83.4695,187.956282356
 01/12  14:00:00,260.528550674,36.5987392868,112.085965553,0.0,32.1804615127,55.9779621605,391.220815798,128.425295485,75.1392,187.656320313
 01/12  15:00:00,260.414700682,36.6114785554,112.237554655,0.0,32.1804615127,55.9779621605,365.185339905,113.988994351,66.8089,184.387445555
 01/12  16:00:00,255.819007603,36.6332069714,107.707054638,0.0,32.1804615127,55.9779621605,377.673254073,119.184304642,75.1392,183.349749431
 01/12  17:00:00,277.755093919,36.3354181257,100.562448881,0.0,32.1804615127,60.9114621605,356.954247625,119.465128103,91.7998,145.689319522
 01/12  18:00:00,319.527472658,35.7985278315,90.2396815466,0.0,32.1804615127,77.5397301883,380.155799983,114.768001705,49.9818,215.405998279
 01/12  19:00:00,369.091017693,35.7986274456,86.3789773128,0.0,77.122965704,86.2600435998,562.075649,122.844344577,49.9818,389.249504423
 01/12  20:00:00,398.283567038,35.7985278315,107.925767551,0.0,102.647051061,80.1663183927,466.631022561,142.139786872,33.3212,291.170035689
 01/12  21:00:00,421.74665362,35.7985278315,105.326134929,0.0,115.40909374,92.7192997104,462.842908275,147.339205148,33.3212,282.182503127
 01/12  22:00:00,409.34349312,35.7985278315,116.475199162,0.0,102.647051061,94.1340635361,590.389566534,141.426912855,24.9909,423.971753678
 01/12  23:00:00,327.366091355,35.7985278315,101.154567266,0.0,77.122965704,65.871452062,475.379481462,142.300237665,16.6606,316.418643798
 01/12  24:00:00,233.042121301,35.7985278315,74.9857237732,0.0,38.286128036,48.4199368926,348.155605911,161.989653601,8.3303,177.83565231
 01/13  01:00:00,131.459605996,30.9469208723,18.6288353199,0.0,25.5240853573,30.610668775,213.101840524,64.4589082114,3.33212,145.310812312
 01/13  02:00:00,134.648637111,30.9469208723,29.194902184,0.0,19.418418834,29.3649097162,152.062100497,46.9827107754,3.33212,101.747269722
 01/13  03:00:00,131.815569568,30.9469208723,34.2958031132,0.0,12.7620426787,28.1191506574,147.41369397,35.9681372182,3.33212,108.113436752
 01/13  04:00:00,134.737256932,30.9469208723,37.2288579093,0.0,12.7620426787,28.1191506574,140.484065611,29.0429298747,3.33212,108.109015736
 01/13  05:00:00,145.7150686,30.9469208723,40.9990083995,0.0,12.7620426787,28.1191506574,166.735267538,24.6960866557,3.33212,138.707060882
 01/13  06:00:00,183.031257554,30.9469208723,50.6668255572,0.0,25.5240853573,30.610668775,276.062977308,21.9833481066,8.3303,245.749329202
 01/13  07:00:00,342.523063454,34.6664862077,104.507975104,0.0,51.0481707146,78.1489452969,461.523856145,20.3489690108,16.6606,424.514287134
 01/13  08:00:00,389.628293046,35.8021117307,102.919519334,0.0,64.3609230253,109.708623606,697.195643203,111.253871476,24.9909,560.950871727
 01/13  09:00:00,339.816457751,35.7985278315,103.639566523,0.0,51.0481707146,80.7689615957,604.627743329,141.979727204,33.3212,429.326816124
 01/13  10:00:00,314.464600906,36.365227547,106.652172876,0.0,51.0481707146,71.0224615957,507.410100677,110.750772409,66.8089,329.850428268
 01/13  11:00:00,268.114997041,36.4537931854,109.302184703,0.0,32.1804615127,65.7244621605,404.976158862,64.534014922,83.4695,256.97264394
 01/13  12:00:00,277.447516915,36.5130003014,118.019257777,0.0,32.1804615127,65.7244621605,309.395457013,36.737890029,83.4695,189.188066985
 01/13  13:00:00,294.33881151,36.63080784,135.570506512,0.0,32.1804615127,65.7244621605,283.414083668,11.9142453301,83.4695,188.030338338
 01/13  14:00:00,291.673955477,36.7118122077,142.274350418,0.0,32.1804615127,55.9779621605,265.07661605,2.22477756689,75.1392,187.712638483
 01/13  15:00:00,291.961399914,36.7100319063,141.748622378,0.0,32.1804615127,55.9779621605,256.504354738,2.27791156941,66.8089,187.417543169
 01/13  16:00:00,292.386106368,36.6793307247,142.207950284,0.0,32.1804615127,55.9779621605,264.516495875,2.49922397781,75.1392,186.878071897
 01/13  17:00:00,323.123405289,36.346273659,144.120540607,0.0,32.1804615127,60.9114621605,232.9771216,1.59153050193,91.7998,139.585791098
 01/13  18:00:00,374.839237836,35.8287636719,144.718657503,0.0,32.1804615127,77.5397301883,269.752752243,4.22369789255,49.9818,215.54725435
 01/13  19:00:00,426.412180585,35.8723344364,142.029267296,0.0,77.122965704,86.2600435998,444.734095527,5.17875558413,49.9818,389.573539943
 01/13  20:00:00,432.292752359,35.813627269,140.468276246,0.0,102.647051061,80.1663183927,328.995540766,4.38891845136,33.3212,291.285422315
 01/13  21:00:00,455.85356583,35.7991501868,138.522931164,0.0,115.40909374,92.7192997104,324.2649363,4.36176901581,33.3212,286.581967284
 01/13  22:00:00,430.308997067,35.8376917227,136.641791084,0.0,102.647051061,94.1340635361,454.545247996,4.9829191791,24.9909,424.571428817
 01/13  23:00:00,365.877583857,35.8979036764,138.5089817,0.0,77.122965704,65.871452062,343.548757228,7.44320808494,16.6606,319.444949143
 01/13  24:00:00,299.642964743,35.872782832,140.374143683,0.0,38.286128036,48.4199368926,196.171110173,10.6864512341,8.3303,177.154358939
 01/14  01:00:00,144.79490983,30.9469208723,30.0552051629,0.0,27.7269238854,30.610668775,147.384077735,3.8713926049,3.33212,140.18056513
 01/14  02:00:00,155.309318548,30.9469208723,40.6065795612,0.0,27.7269238854,30.610668775,128.254655659,16.79701312,3.33212,108.125522539
 01/14  03:00:00,153.050468671,31.7555220322,54.1070626724,0.0,12.7620426787,28.1191506574,131.3200526,19.8595806482,3.33212,108.128351952
 01/14  04:00:00,154.022110845,32.5641231921,53.2556392938,0.0,12.7620426787,28.1191506574,125.723135522,20.6192728336,3.33212,101.771742689
 01/14  05:00:00,182.523243213,33.3727243519,73.3754385927,0.0,12.7620426787,28.1191506574,181.85332735,33.163271182,3.33212,145.357936168
 01/14  06:00:00,134.829803909,30.9469208723,18.7244956891,0.0,12.7620426787,28.1191506574,245.88497728,58.8336571892,8.3303,178.72102009
 01/14  07:00:00,306.548534212,34.6260561497,101.74898907,0.0,42.6918050922,54.3732441037,331.769178408,67.9750092987,16.6606,247.133569109
 01/14  08:00:00,315.385065523,35.8142723238,75.6287921112,0.0,42.6918050922,86.1019271793,615.640521086,169.476361209,24.9909,421.173259878
 01/14  09:00:00,376.217954666,35.7985278315,103.940829537,0.0,57.6566862989,112.030105488,805.957327495,169.071816279,33.3212,603.564311215
 01/14  10:00:00,352.070580019,36.3707477466,125.790272303,0.0,57.6566862989,83.6599452969,661.656359987,167.675795701,66.8089,427.171664286
 01/14  11:00:00,286.90760253,36.4608692213,114.77201439,0.0,42.6918050922,68.9656133826,575.977136845,161.344470219,83.4695,331.163166626
 01/14  12:00:00,281.393361093,36.5210453682,117.479003887,0.0,34.9340096728,67.7198543238,503.946413942,162.554609818,83.4695,257.922304125
 01/14  13:00:00,277.883079272,36.5866091004,114.705248622,0.0,34.9340096728,67.7198543238,435.792929858,163.337112878,83.4695,188.98631698
 01/14  14:00:00,264.521226347,36.6210215339,111.024821671,0.0,34.9340096728,57.9733543238,434.28086061,164.090194628,75.1392,195.051465982
 01/14  15:00:00,267.682315673,36.6290538814,114.169961913,0.0,34.9340096728,57.9733543238,418.305873777,163.421526245,66.8089,188.075447532
 01/14  16:00:00,259.783584701,36.5944191779,106.155776394,0.0,34.9340096728,57.9733543238,445.614070254,182.404027121,75.1392,188.070843132
 01/14  17:00:00,270.417546534,36.2381279033,88.1120882096,0.0,34.9340096728,62.9068543238,416.280527216,178.492480999,91.7998,145.988246217
 01/14  18:00:00,296.392256843,35.7985278315,70.3474244784,0.0,34.9340096728,72.2186844194,416.15249011,186.62326906,49.9818,179.547421051
 01/14  19:00:00,367.656502527,35.7985278315,75.3448808681,0.0,87.0357390804,86.2600435998,469.20898381,195.345238832,49.9818,223.881944978
 01/14  20:00:00,372.411682886,35.7985278315,85.4327974862,0.0,102.000620287,77.6748002752,518.722503959,199.159964912,33.3212,286.241339047
 01/14  21:00:00,393.501837553,35.7985278315,95.2641701369,0.0,102.000620287,88.9820225341,524.394324746,203.903461427,33.3212,287.16966332
 01/14  22:00:00,384.22255859,35.7985278315,95.7446243286,0.0,102.000620287,91.6425454185,523.042485284,207.096242481,24.9909,290.955342803
 01/14  23:00:00,321.659963166,35.7985278315,86.5053741755,0.0,87.0357390804,65.871452062,654.633631064,220.351891603,16.6606,417.621139461
 01/14  24:00:00,225.847231853,35.7985278315,64.4789806946,0.0,42.6918050922,48.4199368926,498.044267175,243.441509061,8.3303,246.272458114
 01/15  01:00:00,159.964674126,30.9469208723,35.8224698742,0.0,34.4311606118,33.1021868926,200.271213652,51.347397345,3.33212,145.591696307
 01/15  02:00:00,158.9888837,30.9469208723,34.8280707061,0.0,34.4311606118,33.1021868926,153.033245039,41.4001066032,3.33212,108.301018436
 01/15  03:00:00,139.88766421,30.9469208723,33.2225008936,0.0,19.466279405,30.610668775,147.050704757,35.4173360844,3.33212,108.301248672
 01/15  04:00:00,138.697940287,30.9469208723,32.055226264,0.0,19.466279405,30.610668775,143.586050957,31.9517172017,3.33212,108.302213755
