Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/15  05:00:00,143.832768467,30.9469208723,30.6370385231,0.0,19.466279405,30.610668775,172.559140063,30.4580540004,3.33212,138.768966063
 01/15  06:00:00,144.645497455,30.9469208723,19.306243023,0.0,19.466279405,30.610668775,217.276159558,29.9147550433,8.3303,179.031104515
 01/15  07:00:00,261.9473351,32.5641231921,62.4322580381,0.0,42.6918050922,54.3732441037,302.094432639,29.7844460137,16.6606,255.649386626
 01/15  08:00:00,269.294633905,35.7985278315,21.2188817494,0.0,49.3960418185,88.5934452969,656.838696513,211.953089856,24.9909,419.894706657
 01/15  09:00:00,329.670920454,35.7985278315,58.1181999505,0.0,57.6566862989,112.030105488,889.70949786,252.886246814,33.3212,603.502051046
 01/15  10:00:00,312.953319912,35.8563082453,97.354536056,0.0,50.9524495726,81.1684271793,735.174076955,237.338447901,66.8089,431.026729054
 01/15  11:00:00,278.297883045,35.9466022633,107.539987332,0.0,42.6918050922,68.9656133826,647.415400308,231.949046345,83.4695,331.996853963
 01/15  12:00:00,271.804657921,35.9868457331,104.670312099,0.0,38.286128036,68.9656133826,577.094577094,235.600220928,83.4695,258.024856166
 01/15  13:00:00,280.693021885,36.067248163,114.200157168,0.0,38.286128036,68.9656133826,502.770255893,231.184527977,83.4695,188.116227915
 01/15  14:00:00,259.488601783,36.1559744788,111.708447335,0.0,31.5818913096,56.727595265,490.341896445,226.15695112,75.1392,189.045745325
 01/15  15:00:00,249.602494786,36.1934687259,101.760957136,0.0,31.5818913096,56.727595265,479.083838614,225.667429244,66.8089,186.60750937
 01/15  16:00:00,242.078152949,36.2098177611,94.2604093229,0.0,31.5818913096,56.727595265,490.154816705,227.516122072,75.1392,187.499494634
 01/15  17:00:00,254.074413605,35.9865057555,77.3455767228,0.0,31.5818913096,61.661095265,465.480290679,227.884125067,91.7998,145.796365612
 01/15  18:00:00,265.069855698,35.7985278315,44.3833155734,0.0,31.5818913096,70.9729253606,481.038981973,251.456163515,49.9818,179.601018458
 01/15  19:00:00,318.503760003,35.7985278315,36.2730938264,0.0,80.3315023541,83.7685254822,551.736237947,278.146574502,49.9818,223.607863445
 01/15  20:00:00,336.327359512,35.7985278315,50.1839383503,0.0,102.000620287,77.6748002752,596.387576234,280.415078122,33.3212,282.651298112
 01/15  21:00:00,371.946754197,35.7985278315,65.2707937446,0.0,108.704857014,91.4735406516,605.687050672,283.576470489,33.3212,288.789380183
 01/15  22:00:00,350.862575531,35.7985278315,72.344939318,0.0,95.2963835608,89.1510273009,597.504282217,289.174107758,24.9909,283.339274459
 01/15  23:00:00,300.009648555,35.7985278315,74.6790640221,0.0,80.3315023541,63.3799339444,730.690406087,293.358016369,16.6606,420.671789719
 01/15  24:00:00,216.187856201,35.7985278315,55.2164486512,0.0,42.6918050922,48.4199368926,550.003032579,298.210225929,8.3303,243.46250665
 01/16  01:00:00,166.886363217,30.9469208723,42.9485680563,0.0,34.4311606118,33.1021868926,208.13843634,59.1752714789,3.33212,145.631044861
 01/16  02:00:00,160.498759327,30.9469208723,36.5187589825,0.0,34.4311606118,33.1021868926,159.032013789,47.3816403635,3.33212,108.318253426
 01/16  03:00:00,139.233240265,30.9469208723,32.7308156369,0.0,19.466279405,30.610668775,152.129062095,40.4773403808,3.33212,108.319601714
 01/16  04:00:00,136.750655829,30.9469208723,30.2586942527,0.0,19.466279405,30.610668775,148.411509945,36.7591804901,3.33212,108.320209455
 01/16  05:00:00,143.634973775,30.9469208723,30.5732016747,0.0,19.466279405,30.610668775,183.841765794,35.0946405654,3.33212,145.415005228
 01/16  06:00:00,157.303426521,30.9469208723,31.998081416,0.0,19.466279405,30.610668775,221.845938568,34.4261587451,8.3303,179.089479823
 01/16  07:00:00,237.85332293,30.9469208723,41.0189711792,0.0,42.6918050922,54.3732441037,299.15101536,33.9382074843,16.6606,248.552207876
 01/16  08:00:00,317.124436945,35.8117685627,68.8958266006,0.0,49.3960418185,88.5934452969,679.812262292,225.429720853,24.9909,429.391641439
 01/16  09:00:00,369.90940241,35.7985278315,98.3254819501,0.0,57.6566862989,112.030105488,907.784735333,276.028877665,33.3212,598.434657668
 01/16  10:00:00,319.282868764,35.8315991603,103.799389883,0.0,50.9524495726,81.1684271793,759.567064964,256.843240891,66.8089,435.914924072
 01/16  11:00:00,299.337001225,35.9291382336,128.6415406,0.0,42.6918050922,68.9656133826,651.062936495,243.727986138,83.4695,323.865450357
 01/16  12:00:00,295.47481289,36.0002891508,128.295535075,0.0,38.286128036,68.9656133826,588.729611393,239.524247796,83.4695,265.735863598
 01/16  13:00:00,287.811177631,36.0769519626,121.278417485,0.0,38.286128036,68.9656133826,503.888756645,232.229291669,83.4695,188.189964977
 01/16  14:00:00,258.593088431,36.1513041681,110.822242113,0.0,31.5818913096,56.727595265,492.612486913,229.304039636,75.1392,188.169247278
 01/16  15:00:00,247.970493607,36.1881110153,100.142180901,0.0,31.5818913096,56.727595265,483.410786589,229.067178162,66.8089,187.534708427
 01/16  16:00:00,239.435403596,36.2047299236,91.6345940884,0.0,31.5818913096,56.727595265,493.515894503,230.809243458,75.1392,187.567451045
 01/16  17:00:00,251.420729772,35.9825457906,74.7055520987,0.0,31.5818913096,61.661095265,468.763933814,231.148045246,91.7998,145.816088568
 01/16  18:00:00,275.885954401,35.7985278315,55.0923319096,0.0,31.5818913096,70.9729253606,475.464959187,245.830807534,49.9818,179.652351654
 01/16  19:00:00,343.731054766,35.7985278315,61.2635731734,0.0,80.3315023541,83.7685254822,525.019272323,255.04916301,49.9818,219.988309313
 01/16  20:00:00,354.97358891,35.7985278315,68.6174308847,0.0,102.000620287,77.6748002752,569.663108229,249.509022486,33.3212,286.832885744
 01/16  21:00:00,371.202719859,35.7985278315,64.4385239415,0.0,108.704857014,91.4735406516,571.187411439,253.633305658,33.3212,284.232905781
 01/16  22:00:00,336.225878177,35.7985278315,57.7345646555,0.0,95.2963835608,89.1510273009,577.344263887,264.138621458,24.9909,288.214742428
 01/16  23:00:00,292.709870809,35.7985278315,67.3924711036,0.0,80.3315023541,63.3799339444,707.88942865,272.32946795,16.6606,418.8993607
 01/16  24:00:00,209.876987061,35.7985278315,48.9283340399,0.0,42.6918050922,48.4199368926,535.799525198,282.235589357,8.3303,245.233635841
 01/17  01:00:00,148.748243408,30.9469208723,36.2519534809,0.0,25.5240853573,30.610668775,206.617611658,57.8492605035,3.33212,145.436231155
 01/17  02:00:00,134.153499601,30.9469208723,28.990196545,0.0,19.418418834,29.3649097162,158.717206534,47.2146473163,3.33212,108.170439217
 01/17  03:00:00,121.990366288,30.9469208723,24.7426925448,0.0,12.7620426787,28.1191506574,150.942015708,41.4651850126,3.33212,106.144710696
 01/17  04:00:00,119.36957368,30.9469208723,22.1360396568,0.0,12.7620426787,28.1191506574,146.371942948,39.2100707874,3.33212,103.829752161
 01/17  05:00:00,127.275556626,30.9469208723,22.8339035181,0.0,12.7620426787,28.1191506574,187.549099586,38.7742506458,3.33212,145.44272894
 01/17  06:00:00,163.331572912,30.9469208723,31.2478607106,0.0,25.5240853573,30.610668775,293.384676574,38.9020863942,8.3303,246.15229018
 01/17  07:00:00,288.515338813,30.9469208723,58.5515256694,0.0,51.0481707146,78.1489452969,476.78290278,37.6798621646,16.6606,422.442440615
 01/17  08:00:00,369.341651051,35.8058368115,83.7226860048,0.0,64.3609230253,109.708623606,860.606560049,271.987088877,24.9909,563.628571173
 01/17  09:00:00,298.223778929,35.7985278315,63.8654945251,0.0,51.0481707146,80.7689615957,810.3350364,341.884074006,33.3212,435.129762393
 01/17  10:00:00,272.697986428,35.7985278315,67.3269373053,0.0,51.0481707146,71.0224615957,723.618106752,326.654705265,66.8089,330.154501487
 01/17  11:00:00,222.898798577,35.7985278315,66.2620744893,0.0,32.1804615127,65.7244621605,667.773183046,325.562633052,83.4695,258.741049994
 01/17  12:00:00,226.790813932,35.7985278315,69.4706201306,0.0,32.1804615127,65.7244621605,595.713283083,323.700961,83.4695,188.542822083
 01/17  13:00:00,228.368813447,35.8062175418,71.8338870002,0.0,32.1804615127,65.7244621605,587.215850413,315.542289585,83.4695,188.204060827
 01/17  14:00:00,204.471459362,35.804934115,57.6777207815,0.0,32.1804615127,55.9779621605,589.265067289,326.211174616,75.1392,187.914692673
 01/17  15:00:00,202.143123964,35.7985278315,55.3278291794,0.0,32.1804615127,55.9779621605,595.588488562,341.164371143,66.8089,187.615217419
 01/17  16:00:00,203.254309847,35.7986517061,56.445780627,0.0,32.1804615127,55.9779621605,604.409182378,341.671182604,75.1392,187.598799773
 01/17  17:00:00,223.288412134,35.7985278315,47.2532324041,0.0,32.1804615127,60.9114621605,571.149848615,333.507131378,91.7998,145.842917237
 01/17  18:00:00,274.739002339,35.7985278315,46.8165333997,0.0,32.1804615127,77.5397301883,633.99326733,368.206864521,49.9818,215.804602809
 01/17  19:00:00,343.152358413,35.7985278315,61.1997639664,0.0,77.122965704,86.2600435998,828.452687712,387.660077533,49.9818,390.810810179
 01/17  20:00:00,347.909630505,35.7985278315,58.799026872,0.0,102.647051061,80.1663183927,709.296197942,384.100505839,33.3212,291.874492103
 01/17  21:00:00,378.72844144,35.7985278315,64.2536416839,0.0,115.40909374,92.7192997104,706.321216833,382.175359427,33.3212,290.824657405
 01/17  22:00:00,368.217541413,35.8010686104,77.0715453549,0.156072869652,102.647051061,94.1340635361,826.103462603,379.547167107,24.9909,421.565395497
 01/17  23:00:00,282.933356093,35.816313284,57.3099905163,0.823437861118,77.122965704,65.871452062,728.719824175,391.686124337,16.6606,320.373099838
 01/17  24:00:00,190.600995432,35.8086909472,33.6477123849,0.165300143938,38.286128036,48.4199368926,602.357733268,415.318438535,8.3303,178.708994734
 01/18  01:00:00,135.477044605,30.9469208723,23.0650909742,0.0,25.5240853573,30.610668775,226.742611586,77.9583519534,3.33212,145.452139632
 01/18  02:00:00,121.038984159,30.9672471037,15.8889649307,0.0412839122284,19.418418834,29.3649097162,179.223469377,67.7084582531,3.33212,108.182891124
 01/18  03:00:00,110.027235095,30.9774102193,12.5059494818,0.304397708758,12.7620426787,28.1191506574,173.83795888,62.3226289128,3.33212,108.183209967
 01/18  04:00:00,108.718102712,30.9774102193,10.9580092028,0.550495112049,12.7620426787,28.1191506574,165.218851965,60.0633153679,3.33212,101.823416597
 01/18  05:00:00,115.61149405,30.9774102193,11.0652169052,0.761561530437,12.7620426787,28.1191506574,208.332399102,59.5222250291,3.33212,145.478054073
 01/18  06:00:00,149.68276775,30.9774102193,17.4617273365,0.825023165879,25.5240853573,30.610668775,313.73790736,59.200027852,8.3303,246.207579508
 01/18  07:00:00,276.069085664,30.9774102193,46.069934995,0.757423795174,51.0481707146,78.1489452969,498.941316478,56.5078480469,16.6606,425.772868431
 01/18  08:00:00,353.732778469,35.7995441431,68.9690466278,0.0,64.3609230253,109.708623606,962.994862832,373.762447614,24.9909,564.241515218
 01/18  09:00:00,287.764224545,35.8086909472,53.9994238634,0.0,51.0481707146,80.7689615957,888.565327143,422.690585035,33.3212,432.553542108
 01/18  10:00:00,264.863171341,35.8213948418,59.2825846027,0.0426320401795,51.0481707146,71.0224615957,782.124406305,383.430169493,66.8089,331.885336812
 01/18  11:00:00,215.931606018,35.8086909472,58.9644550787,0.243603347855,32.1804615127,65.7244621605,703.549369041,362.677100276,83.4695,257.402768765
 01/18  12:00:00,219.387258681,35.8112317261,61.5248640607,0.511639391978,32.1804615127,65.7244621605,619.667845548,347.622125716,83.4695,188.576219831
 01/18  13:00:00,224.794233677,35.7985278315,68.2509247556,0.0,32.1804615127,65.7244621605,611.603215967,332.882577127,83.4695,195.25113884
 01/18  14:00:00,217.927062267,35.8080499604,71.1111231975,0.0,32.1804615127,55.9779621605,589.346985766,326.2732586,75.1392,187.934527166
 01/18  15:00:00,218.405698653,35.838922015,71.584133171,0.0,32.1804615127,55.9779621605,574.507655864,320.070681422,66.8089,187.628074442
 01/18  16:00:00,212.814894474,35.859123642,66.0167989246,0.0,32.1804615127,55.9779621605,577.04852501,314.982021941,75.1392,186.927303069
 01/18  17:00:00,226.064757089,35.7993792371,50.1244386295,0.0,32.1804615127,60.9114621605,541.224973199,307.233878946,91.7998,142.191294253
 01/18  18:00:00,275.710377558,35.8061501683,47.565028543,0.320032290261,32.1804615127,77.5397301883,611.656225283,341.139444938,49.9818,220.534980346
 01/18  19:00:00,344.648170144,35.813772505,61.960515201,0.800045415661,77.122965704,86.2600435998,809.322998227,368.293566088,49.9818,391.047632139
 01/18  20:00:00,350.230427671,35.8213948418,59.6940392578,0.970657915787,102.647051061,80.1663183927,708.762823892,383.405846527,33.3212,292.035777365
 01/18  21:00:00,379.402450031,35.8112317261,64.0866767101,0.363556029428,115.40909374,92.7192997104,719.579485145,403.213504655,33.3212,283.044780489
 01/18  22:00:00,367.376749055,35.8188540629,75.6189035097,0.366971204189,102.647051061,94.1340635361,878.993423191,422.459104879,24.9909,431.543418311
 01/18  23:00:00,280.770303931,35.7985278315,55.9398261198,0.0,77.122965704,65.871452062,776.279133828,439.305679409,16.6606,320.312854419
 01/18  24:00:00,189.475385443,35.813772505,32.6538612198,0.0,38.286128036,48.4199368926,637.290154927,450.072000124,8.3303,178.887854803
 01/19  01:00:00,137.027810947,30.9774102193,23.5317990767,1.05245932364,25.5240853573,30.610668775,224.133924693,81.9308914099,3.33212,138.870913283
 01/19  02:00:00,123.814890256,30.9774102193,17.5892088757,1.102125836,19.418418834,29.3649097162,181.613069924,70.0753537468,3.33212,108.205596177
 01/19  03:00:00,113.394703626,30.9774102193,14.9456560552,1.22728388072,12.7620426787,28.1191506574,174.96056274,63.4271738237,3.33212,108.201268917
 01/19  04:00:00,112.450840303,30.9774102193,13.8760959868,1.36031891058,12.7620426787,28.1191506574,171.341268937,59.8091415749,3.33212,108.200007362
 01/19  05:00:00,120.188159064,30.9774102193,14.939822311,1.45866454132,12.7620426787,28.1191506574,199.793323716,57.5832119508,3.33212,138.877991765
 01/19  06:00:00,156.604716161,30.9774102193,23.7823922504,1.41342041752,25.5240853573,30.610668775,313.489682097,55.6086361931,8.3303,249.550745903
 01/19  07:00:00,283.223448821,30.9774102193,52.7961011778,1.17441750746,51.0481707146,78.1489452969,495.492792793,52.0549277495,16.6606,426.777265043
 01/19  08:00:00,360.829566413,35.8020013778,76.2525566164,0.0,64.3609230253,109.708623606,903.433737561,312.490681908,24.9909,565.952155653
 01/19  09:00:00,284.404949564,35.813772505,50.8205900175,0.0,51.0481707146,80.7689615957,836.47037722,369.34064195,33.3212,433.80853527
 01/19  10:00:00,243.795531263,35.8061501683,38.4527725347,0.0,51.0481707146,71.0224615957,758.295688674,364.982122874,66.8089,326.5046658
 01/19  11:00:00,180.446559678,35.8036093894,23.8441235143,0.0,32.1804615127,65.7244621605,718.515404903,377.565325668,83.4695,257.480579235
 01/19  12:00:00,174.286554206,35.7985278315,17.0495379904,0.0,32.1804615127,65.7244621605,656.220659781,377.125679044,83.4695,195.625480737
 01/19  13:00:00,174.778610052,35.8147825208,18.3410590822,0.0,32.1804615127,65.7244621605,636.641052432,364.862644651,83.4695,188.308907781
 01/19  14:00:00,166.401754315,35.8537836977,19.6826543147,0.0,32.1804615127,55.9779621605,618.528459411,355.40705829,75.1392,187.982201121
 01/19  15:00:00,165.661526878,35.8866533541,18.9258523718,0.0,32.1804615127,55.9779621605,605.060953093,350.574255885,66.8089,187.677797208
 01/19  16:00:00,167.399029288,35.9218298991,20.6613478456,0.0,32.1804615127,55.9779621605,605.396711011,342.586962312,75.1392,187.670548699
 01/19  17:00:00,199.043485454,35.8134978379,23.1912220315,0.0,32.1804615127,60.9114621605,555.886848986,318.172038555,91.7998,145.915010431
 01/19  18:00:00,258.871888745,35.8061501683,33.9600226174,0.0,32.1804615127,77.5397301883,591.410500781,325.494438669,49.9818,215.934262112
 01/19  19:00:00,334.373338513,35.813772505,52.6512042249,0.0,77.122965704,86.2600435998,769.504490025,327.746392498,49.9818,391.776297527
 01/19  20:00:00,341.769131969,35.8010686104,52.4925110176,0.0,102.647051061,80.1663183927,641.041747978,315.95194968,33.3212,291.768598298
 01/19  21:00:00,374.115414227,35.8036093894,59.5243597919,0.0,115.40909374,92.7192997104,628.417053539,304.044249562,33.3212,291.051603978
 01/19  22:00:00,367.041951309,35.813772505,76.015507784,0.0156603205649,102.647051061,94.1340635361,740.998475245,290.201468847,24.9909,425.806106398
 01/19  23:00:00,331.969707689,35.8188540629,107.321654845,0.00474788744884,77.122965704,65.871452062,615.505087936,275.656940628,16.6606,323.187547308
 01/19  24:00:00,259.469197942,35.8036093894,102.644439227,0.0,38.286128036,48.4199368926,445.627231213,260.09868493,8.3303,177.198246282
 01/20  01:00:00,126.334840915,30.9774102193,13.6702717139,0.136509200407,25.5240853573,30.610668775,202.733384941,56.8718221085,3.33212,142.529442833
 01/20  02:00:00,118.110397489,30.9520024302,12.9381054572,0.0,19.418418834,29.3649097162,160.290438408,48.7444036915,3.33212,108.213914717
 01/20  03:00:00,109.804732741,30.9469208723,12.5489374771,0.0,12.7620426787,28.1191506574,156.019170003,44.4683770022,3.33212,108.218673001
 01/20  04:00:00,109.231918182,30.9469208723,11.9925411027,0.0,12.7620426787,28.1191506574,154.131724625,42.585578653,3.33212,108.214025972
 01/20  05:00:00,117.55678369,30.9469208723,13.1114487193,0.0,12.7620426787,28.1191506574,184.339004072,42.111258021,3.33212,138.895626051
 01/20  06:00:00,151.623735401,30.9469208723,19.5386456563,0.0,25.5240853573,30.610668775,299.733904819,41.9855549504,8.3303,249.418049868
 01/20  07:00:00,273.259656743,30.9469208723,43.2955514189,0.0,51.0481707146,78.1489452969,483.850387178,39.8147905545,16.6606,427.374996624
 01/20  08:00:00,387.657654651,35.8262015215,101.749253642,0.14141062119,64.3609230253,109.708623606,804.094142411,212.444559928,24.9909,566.658682482
 01/20  09:00:00,307.178704379,35.8188540629,72.268048532,0.540572239599,51.0481707146,80.7689615957,722.309001823,254.628871756,33.3212,434.358930067
 01/20  10:00:00,277.009188811,35.9220864098,71.1874659749,0.218733175668,51.0481707146,71.0224615957,650.260037141,256.980072195,66.8089,326.471064946
 01/20  11:00:00,215.025922554,35.9889729852,58.0641295422,0.0,32.1804615127,65.7244621605,603.636815986,262.064554324,83.4695,258.102761662
 01/20  12:00:00,214.536032542,36.0843537151,56.6751078038,0.0,32.1804615127,65.7244621605,536.82380221,258.174851707,83.4695,195.179450503
 01/20  13:00:00,210.140608887,36.1383317596,52.9134780819,0.0,32.1804615127,65.7244621605,516.360465786,244.546605903,83.4695,188.344359884
 01/20  14:00:00,199.875595578,36.1944645003,52.2713424093,0.0,32.1804615127,55.9779621605,505.905877766,242.728667966,75.1392,188.0380098
 01/20  15:00:00,194.812383645,36.2231733185,47.1725916759,0.0,32.1804615127,55.9779621605,496.665031877,242.114636185,66.8089,187.741495692
 01/20  16:00:00,190.980971344,36.19987289,43.4506612899,0.0,32.1804615127,55.9779621605,506.927946531,244.05168227,75.1392,187.737064262
 01/20  17:00:00,215.042468458,35.9653141056,38.6035919873,0.0,32.1804615127,60.9114621605,474.369578656,236.650842781,91.7998,145.918935875
 01/20  18:00:00,258.125335449,35.7985278315,32.979693269,0.0,32.1804615127,77.5397301883,516.208855494,249.08514021,49.9818,217.141915283
 01/20  19:00:00,324.698144173,35.7985278315,42.8079681907,0.0,77.122965704,86.2600435998,709.280887086,263.778087631,49.9818,395.520999455
 01/20  20:00:00,333.342414929,35.7985278315,44.3843687639,0.0,102.647051061,80.1663183927,586.825474984,263.354376614,33.3212,290.14989837
 01/20  21:00:00,359.057146885,35.7985278315,44.8237476522,0.0,115.40909374,92.7192997104,586.577386015,264.597766095,33.3212,288.65841992
 01/20  22:00:00,347.929392547,35.7985278315,57.2151127419,0.0,102.647051061,94.1340635361,720.974797175,265.628498844,24.9909,430.355398331
 01/20  23:00:00,270.211710727,35.7985278315,45.7553721268,0.0,77.122965704,65.871452062,613.199336513,274.347913841,16.6606,322.190822672
 01/20  24:00:00,187.753615075,35.7985278315,31.3145678623,0.0,38.286128036,48.4199368926,483.167335409,295.869762836,8.3303,178.967272573
 01/21  01:00:00,140.553708396,30.9469208723,25.8745169319,0.0,27.7269238854,30.610668775,206.348292947,64.1006603563,3.33212,138.915512591
 01/21  02:00:00,136.872391162,30.9469208723,22.142596853,0.0,27.7269238854,30.610668775,166.241048548,54.6814078165,3.33212,108.227520732
 01/21  03:00:00,117.127363736,30.9469208723,19.8698613105,0.0,12.7620426787,28.1191506574,161.169304837,49.6036154801,3.33212,108.233569357
 01/21  04:00:00,115.600105518,30.9469208723,18.3514292975,0.0,12.7620426787,28.1191506574,158.718713308,47.1586732913,3.33212,108.227920017
 01/21  05:00:00,122.829240223,30.9469208723,19.0053050355,0.0,12.7620426787,28.1191506574,195.395053386,46.5249997922,3.33212,145.537933594
 01/21  06:00:00,135.981793764,30.9469208723,19.9171564892,0.0,12.7620426787,28.1191506574,234.382262894,47.0501669656,8.3303,179.001795928
 01/21  07:00:00,224.259502431,30.9469208723,27.4283189802,0.0,42.6918050922,54.3732441037,312.267836532,47.827274476,16.6606,247.779962056
 01/21  08:00:00,288.751252033,35.8128228528,49.3217830023,0.355182888424,42.6918050922,86.1019271793,760.499820033,305.507759759,24.9909,430.001160274
 01/21  09:00:00,357.052442227,35.8061501683,84.945825718,0.410564731367,57.6566862989,112.030105488,983.476975445,345.18042203,33.3212,604.975353416
 01/21  10:00:00,308.823800077,35.7985278315,84.0862392845,0.0,57.6566862989,83.6599452969,815.467833835,315.649843657,66.8089,433.009090178
 01/21  11:00:00,246.308867596,35.7988829605,75.8609410892,0.0,42.6918050922,68.9656133826,716.705975085,306.151201124,83.4695,327.085273962
 01/21  12:00:00,241.79213077,35.8344304721,79.6619800591,0.0,34.9340096728,67.7198543238,646.776488912,297.103671313,83.4695,266.203317599
 01/21  13:00:00,242.093413395,35.8844011439,80.7783736395,0.0,34.9340096728,67.7198543238,556.766683554,284.277977766,83.4695,189.019205787
 01/21  14:00:00,234.193457458,35.9104850886,82.5737489356,0.0,34.9340096728,57.9733543238,552.424687323,281.598756775,75.1392,195.686730548
 01/21  15:00:00,233.157069095,35.941239382,81.5243530899,0.0,34.9340096728,57.9733543238,534.828259833,279.631650926,66.8089,188.387708907
 01/21  16:00:00,229.693638114,35.9659852863,78.0641316942,0.0,34.9340096728,57.9733543238,542.556111142,278.410483456,75.1392,189.006427686
 01/21  17:00:00,238.230255948,35.8141669504,57.5284292611,0.0,34.9340096728,62.9068543238,532.804745264,288.771203067,91.7998,152.233742196
 01/21  18:00:00,270.283648076,35.7985278315,47.8816459468,0.0,34.9340096728,72.2186844194,559.902578116,330.061882809,49.9818,179.858895308
 01/21  19:00:00,345.717238227,35.7985278315,54.1656112854,0.0,87.0357390804,86.2600435998,625.61348855,351.219333561,49.9818,224.41235499
 01/21  20:00:00,351.227858095,35.7985278315,64.9210617746,0.0,102.000620287,77.6748002752,687.544608211,363.112019298,33.3212,291.111388913
 01/21  21:00:00,369.524871332,35.7985278315,71.8770431194,0.0,102.000620287,88.9820225341,695.14370089,377.684620407,33.3212,284.137880482
 01/21  22:00:00,359.814671542,35.7985278315,71.8159503528,0.0,102.000620287,91.6425454185,706.482239931,389.664066274,24.9909,291.827273657
 01/21  23:00:00,303.890728252,35.816313284,68.2692885889,0.728914597763,87.0357390804,65.871452062,856.311097724,414.512213865,16.6606,425.138283859
 01/21  24:00:00,206.050715678,35.813772505,44.6136508224,0.113645367938,42.6918050922,48.4199368926,696.762605352,438.089371831,8.3303,250.342933521
 01/22  01:00:00,154.059886083,30.9723286615,30.0293096515,0.128851844402,34.4311606118,33.1021868926,228.067876323,78.9453913819,3.33212,145.790364942
 01/22  02:00:00,146.704120721,30.9774102193,22.4133353826,0.340262080524,34.4311606118,33.1021868926,179.58349395,67.8433912669,3.33212,108.407982683
 01/22  03:00:00,126.043645617,30.9774102193,19.0113582285,0.553724120718,19.466279405,30.610668775,173.419778307,61.6829132489,3.33212,108.404745058
 01/22  04:00:00,124.249334641,30.9774102193,17.0785219446,0.70060256934,19.466279405,30.610668775,169.939748037,58.2036997169,3.33212,108.40392832
 01/22  05:00:00,132.237788194,30.9774102193,18.4013722918,0.7922517986,19.466279405,30.610668775,205.292395956,56.3992489672,3.33212,145.561026989
 01/22  06:00:00,146.171801383,30.9774102193,20.0164458183,0.86549424168,19.466279405,30.610668775,243.287887221,55.6178505541,8.3303,179.339736666
 01/22  07:00:00,226.047511303,30.9774102193,28.3910770164,0.796507097258,42.6918050922,54.3732441037,327.883155755,54.9193152265,16.6606,256.303240529
 01/22  08:00:00,300.101851794,35.8107235703,51.7133696905,0.0,49.3960418185,88.5934452969,786.33789005,339.170234058,24.9909,422.176755992
 01/22  09:00:00,349.55099675,35.8086909472,77.7229654202,0.0,57.6566862989,112.030105488,1033.50281386,393.9692732,33.3212,606.212340662
 01/22  10:00:00,272.86047174,35.8061501683,57.2284503976,0.0,50.9524495726,81.1684271793,885.173861304,382.308552027,66.8089,436.056409277
 01/22  11:00:00,205.051421286,35.8086909472,34.479698955,0.0,42.6918050922,68.9656133826,802.91765914,386.290925041,83.4695,333.157234099
 01/22  12:00:00,192.556270393,35.813772505,25.7017517321,0.0,38.286128036,68.9656133826,742.440492219,399.514721111,83.4695,259.456271108
 01/22  13:00:00,181.75917427,35.8036093894,15.8038582771,0.0,38.286128036,68.9656133826,679.849596194,401.69129511,83.4695,194.688801084
 01/22  14:00:00,162.703965957,35.8061501683,15.7166504289,0.0,31.5818913096,56.727595265,669.707518421,406.139188216,75.1392,188.429130205
 01/22  15:00:00,164.572752104,35.8094338729,17.6336493102,0.0,31.5818913096,56.727595265,652.171367196,397.578861244,66.8089,187.783605952
 01/22  16:00:00,165.2276959,35.8431624106,18.3086950414,0.0,31.5818913096,56.727595265,650.563363894,387.63750182,75.1392,187.786662074
 01/22  17:00:00,193.990105109,35.8056420125,17.8724510587,0.0,31.5818913096,61.661095265,615.688807536,377.917793957,91.7998,145.971213579
 01/22  18:00:00,244.016590502,35.8010686104,26.1974924448,0.0,31.5818913096,70.9729253606,629.431558703,392.613153917,49.9818,186.836604786
 01/22  19:00:00,319.713385194,35.8036093894,37.394774867,0.0,80.3315023541,83.7685254822,660.385986632,393.583733537,49.9818,216.820453095
 01/22  20:00:00,335.631817267,35.8036093894,49.4006464897,0.0,102.000620287,77.6748002752,704.958296962,380.233092465,33.3212,291.404004497
 01/22  21:00:00,363.585495704,35.8036093894,56.7940191812,0.0,108.704857014,91.4735406516,702.967109217,384.201752154,33.3212,285.444157063
 01/22  22:00:00,334.752865566,35.8086909472,56.0264068708,0.0,95.2963835608,89.1510273009,719.703483596,406.280995318,24.9909,288.431588279
 01/22  23:00:00,280.476583681,35.8036093894,54.8293574602,0.0,80.3315023541,63.3799339444,874.67116765,431.510428073,16.6606,426.500139577
 01/22  24:00:00,195.095372466,35.813772505,33.9360309435,0.0,42.6918050922,48.4199368926,668.253006501,412.290030835,8.3303,247.632675666
 01/23  01:00:00,133.893704971,30.9774102193,19.8368695027,1.58895941936,25.5240853573,30.610668775,225.810681898,82.575395814,3.33212,139.903166084
 01/23  02:00:00,117.643534436,30.9774102193,10.9626819608,1.54210517843,19.418418834,29.3649097162,184.493481634,72.9103166178,3.33212,108.251045016
 01/23  03:00:00,104.996173354,30.9774102193,6.20732652515,1.56175841527,12.7620426787,28.1191506574,180.333196866,68.7448237092,3.33212,108.256253156
 01/23  04:00:00,103.317421805,30.9774102193,4.54909685983,1.55077339349,12.7620426787,28.1191506574,178.689225904,67.1066161357,3.33212,108.250489768
 01/23  05:00:00,109.786092566,30.9774102193,4.41421254559,1.57964133846,12.7620426787,28.1191506574,215.77247293,66.8566108311,3.33212,145.583742099
 01/23  06:00:00,143.4652833,30.9774102193,10.4912490285,1.5710570321,25.5240853573,30.610668775,321.962455621,66.9857942772,8.3303,246.646361344
 01/23  07:00:00,269.524713865,30.9774102193,38.8500059664,1.42801567637,51.0481707146,78.1489452969,506.404635008,64.1140511344,16.6606,425.629983873
 01/23  08:00:00,347.140479769,35.8122480377,62.3303807092,0.0,64.3609230253,109.708623606,987.947145109,396.137281064,24.9909,566.818964044
 01/23  09:00:00,273.646315193,35.8036093894,39.842494082,0.0,51.0481707146,80.7689615957,924.43288306,454.684031446,33.3212,436.427651614
 01/23  10:00:00,236.924189038,35.8061501683,31.3696597153,0.0,51.0481707146,71.0224615957,836.70992375,437.264525111,66.8089,332.636498638
 01/23  11:00:00,191.940488837,35.8002216841,35.1734371212,0.0,32.1804615127,65.7244621605,751.029461093,409.747681011,83.4695,257.812280082
 01/23  12:00:00,201.972151212,35.813772505,44.4629862401,0.113395703734,32.1804615127,65.7244621605,660.264962899,381.008477191,83.4695,195.786985708
 01/23  13:00:00,202.219329473,35.8086909472,45.4525287685,0.198870275015,32.1804615127,65.7244621605,638.350259307,366.414577912,83.4695,188.466181395
 01/23  14:00:00,177.860157588,35.816313284,30.9772285893,0.0840272090648,32.1804615127,55.9779621605,635.008690124,371.731078512,75.1392,188.138411612
 01/23  15:00:00,187.017678799,35.7985278315,40.2452955008,0.0,32.1804615127,55.9779621605,618.16365711,363.521137329,66.8089,187.833619781
 01/23  16:00:00,190.640456032,35.8086909472,43.5681488716,0.307201521734,32.1804615127,55.9779621605,616.468024825,353.488496941,75.1392,187.840327884
 01/23  17:00:00,210.750458599,35.8209713786,34.2155062142,0.544369393647,32.1804615127,60.9114621605,579.865575552,342.084123247,91.7998,145.981652306
 01/23  18:00:00,260.475549922,35.8086909472,35.3575370974,0.048491688702,32.1804615127,77.5397301883,645.749465229,374.633100192,49.9818,221.134565037
 01/23  19:00:00,332.459163346,35.7985278315,50.5555013702,0.0,77.122965704,86.2600435998,843.681865756,398.549612101,49.9818,395.150453654
 01/23  20:00:00,337.978911579,35.8086909472,48.4611532334,0.0,102.647051061,80.1663183927,725.855998341,399.936387689,33.3212,292.598410651
 01/23  21:00:00,369.204800425,35.7985278315,54.3354157167,0.0,115.40909374,92.7192997104,724.038479634,402.966293762,33.3212,287.750985872
 01/23  22:00:00,358.50375111,35.8086909472,67.1862238977,0.0,102.647051061,94.1340635361,856.451534961,403.439301893,24.9909,428.021333068
 01/23  23:00:00,272.430050413,35.8086909472,47.6174687861,0.0,77.122965704,65.871452062,754.423217011,416.72946179,16.6606,321.033155221
 01/23  24:00:00,180.906561551,35.8086909472,24.0895734577,0.0,38.286128036,48.4199368926,627.204412325,439.800274326,8.3303,179.073838
 01/24  01:00:00,128.51381679,30.9774102193,14.6892652696,1.38059673099,25.5240853573,30.610668775,235.619605892,86.6822216204,3.33212,145.605264271
 01/24  02:00:00,116.48363052,30.9774102193,9.96998816712,1.38476622776,19.418418834,29.3649097162,188.391253275,76.7990072246,3.33212,108.26012605
 01/24  03:00:00,107.325523063,30.9774102193,8.65045740599,1.44703138907,12.7620426787,28.1191506574,183.006203886,71.4081822274,3.33212,108.265901658
 01/24  04:00:00,106.352856896,30.9774102193,7.56398900574,1.56774343019,12.7620426787,28.1191506574,180.490719134,68.8977136908,3.33212,108.260885443
 01/24  05:00:00,113.839104601,30.9774102193,7.65718950834,1.75175113091,12.7620426787,28.1191506574,216.720141794,68.0785786749,3.33212,145.309443119
 01/24  06:00:00,145.215525914,30.9774102193,11.3024774198,1.85653571279,25.5240853573,30.610668775,323.277862378,67.9135112162,8.3303,247.034051162
 01/24  07:00:00,271.654333155,30.9774102193,39.8878840189,1.78393518137,51.0481707146,78.1489452969,506.232654747,65.030357397,16.6606,424.54169735
 01/24  08:00:00,349.755372254,35.8198703744,63.8028060126,0.091416064701,64.3609230253,109.708623606,1016.52885642,424.32120612,24.9909,567.216750304
 01/24  09:00:00,277.294499117,35.8290171785,42.4785939419,0.205044687309,51.0481707146,80.7689615957,939.594428084,468.057107039,33.3212,438.216121045
 01/24  10:00:00,249.058878364,35.8086909472,43.6103945659,0.0,51.0481707146,71.0224615957,792.122395192,392.5459638,66.8089,332.767531391
 01/24  11:00:00,188.053128618,35.7985278315,31.4156152656,0.0,32.1804615127,65.7244621605,722.83954626,381.486387466,83.4695,257.883658794
 01/24  12:00:00,178.641818211,35.8086909472,21.3589532304,0.0,32.1804615127,65.7244621605,661.767364087,382.476266823,83.4695,195.821597264
 01/24  13:00:00,174.435067366,35.8086909472,17.9718294742,0.0,32.1804615127,65.7244621605,647.244368146,375.276131845,83.4695,188.498736301
 01/24  14:00:00,162.350677023,35.8114387101,15.61603886,0.0,32.1804615127,55.9779621605,639.875416122,376.568686402,75.1392,188.16752972
 01/24  15:00:00,161.708574597,35.8239435636,14.9648485468,0.0,32.1804615127,55.9779621605,633.798327547,379.117741114,66.8089,187.871686432
 01/24  16:00:00,166.345827421,35.8473173164,19.6216740049,0.0,32.1804615127,55.9779621605,629.506140855,366.485625949,75.1392,187.881314906
 01/24  17:00:00,194.707262163,35.8107235703,18.7872654455,0.0,32.1804615127,60.9114621605,586.819998932,349.0017718,91.7998,146.018427132
 01/24  18:00:00,254.781237545,35.8061501683,29.7863057865,0.0,32.1804615127,77.5397301883,638.677688115,365.291430696,49.9818,223.404457419
 01/24  19:00:00,329.859245481,35.8036093894,48.0599992042,0.0,77.122965704,86.2600435998,814.801076276,372.348275429,49.9818,392.471000846
 01/24  20:00:00,337.771206665,35.813772505,48.888427022,0.0,102.647051061,80.1663183927,668.364117691,342.348742095,33.3212,292.694175597
 01/24  21:00:00,370.441596249,35.8036093894,56.2579740157,0.0,115.40909374,92.7192997104,635.469192363,310.525905177,33.3212,291.622087186
 01/24  22:00:00,360.305372544,35.7985278315,69.6058268639,0.0,102.647051061,94.1340635361,754.42142229,304.92464224,24.9909,424.50588005
 01/24  23:00:00,275.807241308,35.7985278315,51.3304833639,0.0,77.122965704,65.871452062,657.35322325,313.945063672,16.6606,326.747559577
 01/24  24:00:00,186.44923613,35.7985278315,30.0033944305,0.0,38.286128036,48.4199368926,513.445138413,324.386254976,8.3303,180.728583437
 01/25  01:00:00,134.903327163,30.9774102193,21.7855905912,0.63222140658,25.5240853573,30.610668775,214.185673721,71.8560506186,3.33212,138.997503102
 01/25  02:00:00,121.925257015,30.9774102193,16.3364150821,0.427431821819,19.418418834,29.3649097162,173.963779792,62.3548988769,3.33212,108.276760915
 01/25  03:00:00,111.975059586,30.9774102193,14.4106691573,0.306851054356,12.7620426787,28.1191506574,168.241244827,56.6372248649,3.33212,108.271899962
 01/25  04:00:00,110.664872906,30.9774102193,13.1935140512,0.222131548908,12.7620426787,28.1191506574,165.009177409,53.4032310101,3.33212,108.273826399
 01/25  05:00:00,119.196167415,30.9774102193,15.235890757,0.132086990796,12.7620426787,28.1191506574,200.379218453,51.4211172832,3.33212,145.625981169
 01/25  06:00:00,156.317937083,30.957083988,24.8830719442,0.00465404402646,25.5240853573,30.610668775,304.692407933,49.6161800717,8.3303,246.745927861
 01/25  07:00:00,284.107900365,30.9469208723,54.8733603891,0.0,51.0481707146,78.1489452969,493.167708462,46.0969451628,16.6606,430.410163299
 01/25  08:00:00,396.16577566,35.8289856447,111.269273105,0.213670853202,64.3609230253,109.708623606,823.691726473,231.061483174,24.9909,567.639343299
 01/25  09:00:00,306.73013901,35.8188540629,72.8072707587,0.397145390484,51.0481707146,80.7689615957,731.232769063,263.805314367,33.3212,434.106254696
 01/25  10:00:00,281.061027711,35.8850578097,75.5101851935,0.0752032728588,51.0481707146,71.0224615957,668.711461538,270.139734762,66.8089,331.762826776
 01/25  11:00:00,223.414451795,35.9839508522,66.3829256685,0.111053633439,32.1804615127,65.7244621605,621.227436769,278.704188418,83.4695,259.05374835
 01/25  12:00:00,213.068625253,36.0627287335,55.2286309083,0.0531998358698,32.1804615127,65.7244621605,557.954238317,279.649450331,83.4695,194.835287986
 01/25  13:00:00,199.276372021,36.140326074,41.9970222496,0.0880789161484,32.1804615127,65.7244621605,544.512308617,272.524997526,83.4695,188.517811091
 01/25  14:00:00,183.543809174,36.2059816802,35.8205722492,0.118552600298,32.1804615127,55.9779621605,532.924047569,262.602078076,75.1392,195.182769494
 01/25  15:00:00,189.229370506,36.269648955,41.4756878127,0.0,32.1804615127,55.9779621605,499.851824723,245.152598152,66.8089,187.890326571
 01/25  16:00:00,190.529267531,36.3084511309,42.7331866043,0.0,32.1804615127,55.9779621605,500.408707339,237.369613091,75.1392,187.899894248
 01/25  17:00:00,213.8623887,36.0401892236,37.1890416192,0.0,32.1804615127,60.9114621605,463.626531022,225.782403775,91.7998,146.044327247
 01/25  18:00:00,261.17298464,35.7985278315,35.8567947612,0.0,32.1804615127,77.5397301883,499.910910649,233.713744743,49.9818,216.215365906
 01/25  19:00:00,332.32348089,35.7985278315,50.1982539678,0.0,77.122965704,86.2600435998,683.655533472,240.3953909,49.9818,393.278342572
 01/25  20:00:00,345.972501153,35.7985278315,56.3109831888,0.0,102.647051061,80.1663183927,560.952398057,233.953009886,33.3212,293.678188171
 01/25  21:00:00,376.830492203,35.7985278315,61.8762680395,0.0,115.40909374,92.7192997104,553.703253924,230.09450964,33.3212,290.287544284
 01/25  22:00:00,361.618430292,35.7985278315,70.2846886362,0.0,102.647051061,94.1340635361,688.568665317,230.000216787,24.9909,433.57754853
 01/25  23:00:00,270.780812735,35.7985278315,46.1751021409,0.0,77.122965704,65.871452062,589.076090875,251.107493584,16.6606,321.307997292
 01/25  24:00:00,176.81367391,35.7985278315,20.3748454597,0.0,38.286128036,48.4199368926,475.119378291,287.660129746,8.3303,179.128948545
 01/26  01:00:00,131.245875684,30.9469208723,18.7523916651,0.0,25.5240853573,30.610668775,212.591412719,63.6181596344,3.33212,145.641133084
 01/26  02:00:00,121.951027222,30.9469208723,16.7770610635,0.0,19.418418834,29.3649097162,166.002371416,54.3923938104,3.33212,108.277857605
 01/26  03:00:00,113.56410429,30.9469208723,16.2924691713,0.0,12.7620426787,28.1191506574,161.079978478,49.4668658479,3.33212,108.28099263
 01/26  04:00:00,113.269762224,30.9469208723,16.0061895262,0.0,12.7620426787,28.1191506574,158.101315684,46.4849941914,3.33212,108.284201493
 01/26  05:00:00,121.047788133,30.9469208723,17.2079304075,0.0,12.7620426787,28.1191506574,187.690628333,45.3431723368,3.33212,139.015335996
 01/26  06:00:00,156.372415474,30.9469208723,24.9123045804,0.0,25.5240853573,30.610668775,304.927295002,44.728997052,8.3303,251.86799795
 01/26  07:00:00,279.775594505,30.9469208723,50.5289138975,0.0,51.0481707146,78.1489452969,484.914783625,41.9650039933,16.6606,426.289179632
 01/26  08:00:00,372.171189855,35.818531882,90.3320664815,0.0,64.3609230253,109.708623606,819.666879962,224.417261251,24.9909,570.258718711
 01/26  09:00:00,313.668642817,35.7985278315,80.1177204065,0.0,51.0481707146,80.7689615957,736.326939087,263.990129883,33.3212,439.015609204
 01/26  10:00:00,314.226917103,35.9560943477,108.475971728,0.0,51.0481707146,71.0224615957,636.104703157,240.999249967,66.8089,328.296553191
 01/26  11:00:00,256.970456202,36.189113987,99.4091548029,0.0,32.1804615127,65.7244621605,569.770470704,223.983584551,83.4695,262.317386153
 01/26  12:00:00,258.070011187,36.4712546494,100.018094856,0.0,32.1804615127,65.7244621605,369.015507396,96.6707075945,83.4695,188.875299802
 01/26  13:00:00,238.132223689,36.5148036763,81.0243776031,0.0,32.1804615127,65.7244621605,364.985816671,85.9671206026,83.4695,195.549196068
 01/26  14:00:00,213.069564388,36.544416795,65.7632586171,0.0,32.1804615127,55.9779621605,354.950990482,91.5627541046,75.1392,188.249036378
 01/26  15:00:00,206.965917302,36.5733209993,59.664921109,0.0,32.1804615127,55.9779621605,333.853836961,79.1356155882,66.8089,187.909321373
 01/26  16:00:00,205.669861671,36.6011650231,58.3375452324,0.0,32.1804615127,55.9779621605,379.688279986,116.636713552,75.1392,187.912366434
 01/26  17:00:00,228.119965838,36.3056398752,51.7824233452,0.0,32.1804615127,60.9114621605,397.705208051,159.864763136,91.7998,146.040644915
 01/26  18:00:00,276.894806214,35.7985278315,52.0800371297,0.0,32.1804615127,77.5397301883,450.864681656,179.127386025,49.9818,221.755495631
 01/26  19:00:00,346.419025194,35.7985278315,64.3875834262,0.0,77.122965704,86.2600435998,686.500572814,241.404550048,49.9818,395.114222766
 01/26  20:00:00,358.133911289,35.7985278315,68.0383138808,0.0,102.647051061,80.1663183927,556.4673941,230.272763374,33.3212,292.873430726
 01/26  21:00:00,383.135358251,35.7985278315,67.8908842478,0.0,115.40909374,92.7192997104,524.091656649,198.975014457,33.3212,291.795442192
 01/26  22:00:00,366.548754727,35.7985278315,75.0435608411,0.0,102.647051061,94.1340635361,656.617878471,206.623558217,24.9909,425.003420254
 01/26  23:00:00,293.076122014,35.7985278315,68.2315528828,0.0,77.122965704,65.871452062,568.429063339,223.856082617,16.6606,327.912380721
 01/26  24:00:00,202.559715018,35.7985278315,45.8882518314,0.0,38.286128036,48.4199368926,434.840187467,246.526164492,8.3303,179.983722975
 01/27  01:00:00,127.717343852,30.9469208723,15.204372635,0.0,25.5240853573,30.610668775,197.584159073,55.2243882059,3.33212,139.027650867
 01/27  02:00:00,119.443898322,30.9469208723,14.2603881018,0.0,19.418418834,29.3649097162,159.57190218,47.9502671111,3.33212,108.289515069
 01/27  03:00:00,110.01935048,30.9469208723,12.7397611212,0.0,12.7620426787,28.1191506574,157.394597847,45.7710184153,3.33212,108.291459431
 01/27  04:00:00,108.650788602,30.9469208723,11.3848391547,0.0,12.7620426787,28.1191506574,158.271837608,46.6454575841,3.33212,108.294260024
 01/27  05:00:00,116.650802723,30.9469208723,12.1793151058,0.0,12.7620426787,28.1191506574,197.603915293,48.6081721984,3.33212,145.663623095
 01/27  06:00:00,150.178216853,30.9469208723,18.0692723575,0.0,25.5240853573,30.610668775,305.806486915,50.6317945027,8.3303,246.844392413
 01/27  07:00:00,269.691532735,30.9469208723,39.7207005974,0.0,51.0481707146,78.1489452969,499.998417101,50.3130187916,16.6606,433.024798309
 01/27  08:00:00,344.721610348,35.8035295068,61.7166030629,0.0,64.3609230253,109.708623606,928.685859734,334.006385998,24.9909,569.688573737
 01/27  09:00:00,287.280137549,35.7985278315,52.7744771346,0.0,51.0481707146,80.7689615957,853.307772878,384.956779903,33.3212,435.029792975
 01/27  10:00:00,264.115645314,35.7985278315,58.6655298064,0.0,51.0481707146,71.0224615957,745.166729391,349.405239376,66.8089,328.952590015
 01/27  11:00:00,216.998771983,35.7985278315,60.335922297,0.0,32.1804615127,65.7244621605,684.861154748,336.322902883,83.4695,265.068751865
 01/27  12:00:00,222.451672901,35.7985278315,65.1286071888,0.0,32.1804615127,65.7244621605,599.670771563,326.744941676,83.4695,189.456329887
 01/27  13:00:00,229.916171606,35.8154884921,73.3673194874,0.0,32.1804615127,65.7244621605,592.523937474,313.474636181,83.4695,195.579801293
 01/27  14:00:00,224.088214981,35.8710805414,77.2383150152,0.0,32.1804615127,55.9779621605,564.779246835,301.372452348,75.1392,188.267594487
 01/27  15:00:00,224.628990309,35.9179506069,77.7614745633,0.0,32.1804615127,55.9779621605,546.802926308,292.013104291,66.8089,187.980922018
 01/27  16:00:00,219.580562414,35.9402189033,72.7329731074,0.0,32.1804615127,55.9779621605,549.580895291,286.490706805,75.1392,187.950988486
 01/27  17:00:00,234.128411239,35.8117802275,58.2073106246,0.0,32.1804615127,60.9114621605,515.347498497,277.473300411,91.7998,146.074398086
 01/27  18:00:00,275.552971151,35.7985278315,53.3455123579,0.0,32.1804615127,77.5397301883,581.441914385,313.444422027,49.9818,218.015692358
 01/27  19:00:00,348.037440549,35.7985278315,66.1815361187,0.0,77.122965704,86.2600435998,800.171470178,350.602021916,49.9818,399.587648262
 01/27  20:00:00,353.543295874,35.7985278315,64.5400759348,0.0,102.647051061,80.1663183927,676.112913123,349.406335175,33.3212,293.385377948
 01/27  21:00:00,384.969400218,35.7985278315,70.5807609942,0.0,115.40909374,92.7192997104,673.754723799,351.759248424,33.3212,288.674275375
 01/27  22:00:00,373.894300673,35.7985278315,82.9668161162,0.0,102.647051061,94.1340635361,810.778227992,357.550940279,24.9909,428.236387713
 01/27  23:00:00,287.414407809,35.7985278315,62.7015649888,0.0,77.122965704,65.871452062,709.848136797,370.036659419,16.6606,323.150877377
 01/27  24:00:00,195.56523046,35.8061501683,38.5232189665,0.333903448409,38.286128036,48.4199368926,581.825634437,390.045365709,8.3303,183.449968728
 01/28  01:00:00,142.784342787,30.9469208723,28.1388067473,0.0,27.7269238854,30.610668775,219.592916141,75.9939521035,3.33212,140.266844037
 01/28  02:00:00,135.562546442,30.9469208723,20.8718827803,0.0,27.7269238854,30.610668775,178.31323795,66.6787004835,3.33212,108.302417466
 01/28  03:00:00,113.258707413,30.9469208723,16.044546139,0.0,12.7620426787,28.1191506574,173.819429726,62.1851337995,3.33212,108.302175927
 01/28  04:00:00,110.315911825,30.957083988,13.0835212846,0.019432782954,12.7620426787,28.1191506574,172.039834359,60.4077658166,3.33212,108.299948542
 01/28  05:00:00,118.20337651,30.9774102193,14.1548697971,0.238246276959,12.7620426787,28.1191506574,208.867292366,59.8550922243,3.33212,145.680080142
 01/28  06:00:00,131.61805531,30.9774102193,15.0634028155,0.501730084978,12.7620426787,28.1191506574,247.835922081,60.2808443031,8.3303,179.224777778
 01/28  07:00:00,220.561385155,30.9774102193,23.0659686491,0.64055158599,42.6918050922,54.3732441037,332.891226679,60.4477873389,16.6606,255.78283934
 01/28  08:00:00,284.201329703,35.7995441431,47.7484467239,0.0,42.6918050922,86.1019271793,844.916668941,394.396733365,24.9909,425.529035577
 01/28  09:00:00,357.687778515,35.7985278315,85.8006541573,0.0,57.6566862989,112.030105488,1068.14228647,424.970358123,33.3212,609.850728349
 01/28  10:00:00,309.507202557,35.813772505,84.4638477884,0.0824388056756,57.6566862989,83.6599452969,883.008737455,381.578401072,66.8089,434.621436383
 01/28  11:00:00,248.152778828,35.8239356207,76.7542157354,0.788949611481,42.6918050922,68.9656133826,768.244721896,351.583385611,83.4695,333.191836285
 01/28  12:00:00,241.463782571,35.8036093894,78.9894548054,0.270714795521,34.9340096728,67.7198543238,686.235120458,336.092026433,83.4695,266.673594026
 01/28  13:00:00,243.491844938,35.8079827696,82.1737024993,0.0,34.9340096728,67.7198543238,590.494463209,317.780447531,83.4695,189.244515679
 01/28  14:00:00,236.689396106,35.8620000779,85.0801519828,0.0,34.9340096728,57.9733543238,571.875957137,300.812571123,75.1392,195.924186014
 01/28  15:00:00,236.793845594,35.9248583848,85.1609169498,0.0,34.9340096728,57.9733543238,542.536184945,287.128337409,66.8089,188.598947536
 01/28  16:00:00,231.244299816,35.9592286735,79.6187564995,0.0,34.9340096728,57.9733543238,551.146909308,280.407389098,75.1392,195.600320211
 01/28  17:00:00,242.808053752,35.8138019391,62.1052425167,0.0,34.9340096728,62.9068543238,524.62648491,286.505930129,91.7998,146.320754781
 01/28  18:00:00,271.672483964,35.7985278315,52.0749174305,0.0,34.9340096728,72.2186844194,558.325931283,321.312751204,49.9818,187.031380078
 01/28  19:00:00,349.132483672,35.7985278315,57.5957192541,0.0,87.0357390804,86.2600435998,613.14344235,342.136578503,49.9818,221.025063846
 01/28  20:00:00,354.398974026,35.7985278315,68.1095787437,0.0,102.000620287,77.6748002752,679.415751169,354.503002237,33.3212,291.591548933
 01/28  21:00:00,372.218831504,35.7985278315,74.5745051925,0.0,102.000620287,88.9820225341,695.447023763,373.176733486,33.3212,288.949090277
 01/28  22:00:00,362.370639336,35.7985278315,74.4394409127,0.0,102.000620287,91.6425454185,693.075959598,375.612183584,24.9909,292.472876013
 01/28  23:00:00,307.282090331,35.813772505,71.7475859727,0.723531456959,87.0357390804,65.871452062,836.579211305,388.914836583,16.6606,431.003774722
 01/28  24:00:00,208.536458178,35.8086909472,47.1137058668,0.117964302687,42.6918050922,48.4199368926,674.257289378,418.389103536,8.3303,247.537885841
 01/29  01:00:00,155.092703007,30.9774102193,30.971914503,0.206881396621,34.4311606118,33.1021868926,226.9259939,77.6805908043,3.33212,145.913283096
