Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/29  02:00:00,147.990588165,30.9774102193,23.6245780667,0.40842952268,34.4311606118,33.1021868926,178.839703792,67.0380771678,3.33212,108.469506624
 01/29  03:00:00,126.404210193,30.9774102193,19.2441872377,0.676882672125,19.466279405,30.610668775,173.192783614,61.3974807399,3.33212,108.463182874
 01/29  04:00:00,123.788883678,30.9774102193,16.4159179397,0.900961488697,19.466279405,30.610668775,176.267290222,58.8852621837,3.33212,114.049908039
 01/29  05:00:00,130.232235935,30.9774102193,16.0947167083,1.09474597445,19.466279405,30.610668775,201.50243609,58.2772794476,3.33212,139.893036642
 01/29  06:00:00,142.814672658,30.9774102193,16.2325759858,1.29727049167,19.466279405,30.610668775,253.780526383,58.997974913,8.3303,186.45225147
 01/29  07:00:00,223.724129051,30.9774102193,25.5837572322,1.28058394704,42.6918050922,54.3732441037,331.586421867,58.7772927133,16.6606,256.148529153
 01/29  08:00:00,296.138218766,35.8147888166,50.4405379155,0.0,49.3960418185,88.5934452969,831.009823074,381.555485758,24.9909,424.463437316
 01/29  09:00:00,363.052386055,35.8188540629,91.1753504782,0.0,57.6566862989,112.030105488,1046.06193437,403.701685955,33.3212,609.039048412
 01/29  10:00:00,306.173104915,35.7985278315,90.6082430067,0.0,50.9524495726,81.1684271793,841.286759406,335.719399925,66.8089,438.758459481
 01/29  11:00:00,252.140154775,35.8330911778,81.4388924428,0.236074800913,42.6918050922,68.9656133826,719.221645015,301.79914884,83.4695,333.952996175
 01/29  12:00:00,292.944564154,35.9547365352,125.944937948,0.0,38.286128036,68.9656133826,621.42032984,271.220620716,83.4695,266.730209124
 01/29  13:00:00,309.481216703,36.0974247879,142.900798433,0.0,38.286128036,68.9656133826,515.445016117,243.327940818,83.4695,188.647575299
 01/29  14:00:00,255.278572742,36.1541021144,107.531731792,0.0,31.5818913096,56.727595265,507.189263476,238.17634809,75.1392,193.873715386
 01/29  15:00:00,225.740306062,36.1945900048,78.0064733223,0.0,31.5818913096,56.727595265,502.184040417,245.643582232,66.8089,189.731558185
 01/29  16:00:00,204.992952079,36.2049350994,57.3079087828,0.0,31.5818913096,56.727595265,517.366298317,254.224121966,75.1392,188.002976352
 01/29  17:00:00,224.662981465,35.9886522585,47.9948735629,0.0,31.5818913096,61.661095265,489.423874338,251.526262731,91.7998,146.097811607
 01/29  18:00:00,256.062601586,35.7985278315,40.8420822872,0.0,31.5818913096,70.9729253606,490.869551978,256.678957453,49.9818,184.208794525
 01/29  19:00:00,325.127721416,35.7985278315,42.7133154327,0.0,80.3315023541,83.7685254822,538.211496382,268.158784549,49.9818,220.070911834
 01/29  20:00:00,323.43583548,35.7985278315,37.2640828328,0.0,102.000620287,77.6748002752,602.821337742,277.504020537,33.3212,291.996117205
 01/29  21:00:00,353.370615569,35.7985278315,46.7235527002,0.0,108.704857014,91.4735406516,610.623278544,286.361980888,33.3212,290.940097656
 01/29  22:00:00,335.652109565,35.7985278315,57.1780483945,0.0,95.2963835608,89.1510273009,598.41398235,284.303532106,24.9909,289.119550244
 01/29  23:00:00,287.673110483,35.7985278315,62.3633515188,0.0,80.3315023541,63.3799339444,732.178408991,290.224674409,16.6606,425.293134582
 01/29  24:00:00,208.139586486,35.7985278315,47.1870977974,0.0,42.6918050922,48.4199368926,552.410369722,297.585517981,8.3303,246.494551742
 01/30  01:00:00,148.576669603,30.9469208723,36.0720691704,0.0,25.5240853573,30.610668775,210.594122418,61.5616394304,3.33212,145.700362987
 01/30  02:00:00,134.869104136,30.9469208723,29.6936763826,0.0,19.418418834,29.3649097162,162.71190261,51.067511677,3.33212,108.312270933
 01/30  03:00:00,123.716772558,30.9469208723,26.4482699269,0.0,12.7620426787,28.1191506574,157.320515745,45.6748967947,3.33212,108.313498951
 01/30  04:00:00,121.815016181,30.9469208723,24.5571819416,0.0,12.7620426787,28.1191506574,154.72314884,43.0766542347,3.33212,108.314374605
 01/30  05:00:00,129.270100715,30.9469208723,25.4354105987,0.0,12.7620426787,28.1191506574,190.9829876,41.9573351729,3.33212,145.693532427
 01/30  06:00:00,164.889597721,30.9469208723,33.4353221335,0.0,25.5240853573,30.610668775,296.888962843,41.5510058515,8.3303,247.007656991
 01/30  07:00:00,291.036836184,30.9469208723,61.7858626861,0.0,51.0481707146,78.1489452969,488.333781794,39.5081132699,16.6606,432.165068524
 01/30  08:00:00,369.300899411,35.8140037743,87.5341085734,0.0,64.3609230253,109.708623606,823.028428877,228.804960743,24.9909,569.232568134
 01/30  09:00:00,290.578585444,35.7985278315,57.1585686224,0.0,51.0481707146,80.7689615957,751.926540483,282.511489861,33.3212,436.093850621
 01/30  10:00:00,278.528848715,35.8532799454,72.9815275127,0.228518852956,51.0481707146,71.0224615957,675.97949447,278.06281883,66.8089,331.10777564
 01/30  11:00:00,251.069464904,35.929903343,94.2746652531,0.0,32.1804615127,65.7244621605,620.274375604,271.595380523,83.4695,265.209495081
 01/30  12:00:00,256.66087921,35.9891532182,99.0109176244,0.0,32.1804615127,65.7244621605,534.523780731,261.518816929,83.4695,189.535463802
 01/30  13:00:00,257.064592291,36.0636477285,99.9867354624,0.0,32.1804615127,65.7244621605,528.377751722,249.25647055,83.4695,195.651781172
 01/30  14:00:00,238.810038921,36.207647522,91.138863538,0.0,32.1804615127,55.9779621605,503.257766926,239.766853371,75.1392,188.351713555
 01/30  15:00:00,228.383106283,36.3065570009,80.4719177861,0.0,32.1804615127,55.9779621605,479.091680742,224.270052115,66.8089,188.012728628
 01/30  16:00:00,229.445532534,36.3931132325,81.3665354773,0.0,32.1804615127,55.9779621605,476.03240259,212.87718382,75.1392,188.01601877
 01/30  17:00:00,250.610431329,36.192373383,73.4653557305,0.0,32.1804615127,60.9114621605,431.354075222,193.448898029,91.7998,146.105377193
 01/30  18:00:00,279.964980434,35.7985278315,57.2289941741,0.0,32.1804615127,77.5397301883,469.983407192,196.362642948,49.9818,223.638964243
 01/30  19:00:00,343.913539661,35.7985278315,61.7548779387,0.0,77.122965704,86.2600435998,660.737830767,217.318622587,49.9818,393.43740818
 01/30  20:00:00,357.729988444,35.7985278315,68.064315932,0.0,102.647051061,80.1663183927,548.189294852,221.711767555,33.3212,293.156327296
 01/30  21:00:00,386.280743318,35.7985278315,71.3402893054,0.0,115.40909374,92.7192997104,545.94581304,220.572272073,33.3212,292.052340967
 01/30  22:00:00,368.850415826,35.7985278315,77.5649490953,0.0,102.647051061,94.1340635361,684.503970807,225.895618985,24.9909,433.617451822
 01/30  23:00:00,284.917511508,35.7985278315,60.2954420211,0.0,77.122965704,65.871452062,580.959055647,241.73227241,16.6606,322.566183236
 01/30  24:00:00,198.385041727,35.7985278315,41.8741873573,0.0,38.286128036,48.4199368926,451.493963949,263.909516605,8.3303,179.254147344
 01/31  01:00:00,135.404695375,30.9469208723,22.9028837476,0.0,25.5240853573,30.610668775,205.631904263,56.5980265636,3.33212,145.701757699
 01/31  02:00:00,126.007378604,30.9469208723,20.8290441264,0.0,19.418418834,29.3649097162,159.137499789,47.4874570379,3.33212,108.317922751
 01/31  03:00:00,116.598519617,30.9469208723,19.3282460909,0.0,12.7620426787,28.1191506574,154.621384934,42.9707546807,3.33212,108.318510253
 01/31  04:00:00,115.677437116,30.9469208723,18.4187150857,0.0,12.7620426787,28.1191506574,152.957218529,41.3063538716,3.33212,108.318744658
 01/31  05:00:00,124.294742725,30.9469208723,19.8276581955,0.0,12.7620426787,28.1191506574,190.16451865,41.1186055884,3.33212,145.713793062
 01/31  06:00:00,159.133427568,30.9469208723,27.0261640152,0.0,25.5240853573,30.610668775,296.820008002,41.4312711919,8.3303,247.05843681
 01/31  07:00:00,281.876525332,30.9469208723,51.9003728368,0.0,51.0481707146,78.1489452969,487.635742655,40.3998246407,16.6606,430.575318015
 01/31  08:00:00,362.175573107,35.808677947,79.3781420331,0.0,64.3609230253,109.708623606,856.049879696,261.572215658,24.9909,569.486764038
 01/31  09:00:00,293.988301666,35.7985278315,59.7728751525,0.0,51.0481707146,80.7689615957,771.370858655,301.679286182,33.3212,436.370372473
 01/31  10:00:00,314.663898203,35.8759477042,109.201366354,0.0,51.0481707146,71.0224615957,660.504670466,261.062403241,66.8089,332.633367224
 01/31  11:00:00,285.12028968,36.0346958522,127.967035304,0.0,32.1804615127,65.7244621605,589.905129119,242.280140951,83.4695,264.155488168
 01/31  12:00:00,263.106705777,36.1147696988,105.056303828,0.0,32.1804615127,65.7244621605,505.278603376,231.250390232,83.4695,190.558713143
 01/31  13:00:00,259.869812476,36.2141452098,102.329924722,0.0,32.1804615127,65.7244621605,501.072638089,221.932256374,83.4695,195.670881715
 01/31  14:00:00,249.24837284,36.3292066213,101.159891971,0.0,32.1804615127,55.9779621605,474.799171413,211.290071701,75.1392,188.369899712
 01/31  15:00:00,246.583822972,36.4090747934,98.3523767518,0.0,32.1804615127,55.9779621605,459.166775805,204.328794365,66.8089,188.02908144
 01/31  16:00:00,241.592636093,36.4534739528,93.3241322669,0.0,32.1804615127,55.9779621605,461.634682093,198.462745212,75.1392,188.032736881
 01/31  17:00:00,255.676382913,36.1495469006,78.6078494946,0.0,32.1804615127,60.9114621605,426.966479026,189.045837615,91.7998,146.120841411
 01/31  18:00:00,276.797592318,35.7985278315,54.2560038258,0.0,32.1804615127,77.5397301883,480.352566859,206.725554054,49.9818,223.645212805
 01/31  19:00:00,343.941670963,35.7985278315,61.9640472986,0.0,77.122965704,86.2600435998,680.073343773,236.534265439,49.9818,393.557278333
 01/31  20:00:00,350.725067572,35.7985278315,61.6923408551,0.0,102.647051061,80.1663183927,565.908093004,239.369883635,33.3212,293.217009369
 01/31  21:00:00,363.903912024,35.7985278315,49.6611007912,0.0,115.40909374,92.7192997104,581.155381016,255.728155991,33.3212,292.106025025
 01/31  22:00:00,358.910129296,35.7985278315,68.1448216525,0.0,102.647051061,94.1340635361,734.272382209,274.572377131,24.9909,434.709105078
 01/31  23:00:00,284.908791001,35.7985278315,60.3852710209,0.0,77.122965704,65.871452062,622.778095515,284.275008237,16.6606,321.842487278
 01/31  24:00:00,199.98972522,35.7985278315,43.500828888,0.0,38.286128036,48.4199368926,487.24661822,299.631850824,8.3303,179.284467396
 02/01  01:00:00,148.562464557,30.9469208723,36.0649587075,0.0,25.5240853573,30.610668775,210.137784235,61.0784497859,3.33212,145.727214449
 02/01  02:00:00,135.609804525,30.9469208723,30.4370665634,0.0,19.418418834,29.3649097162,162.168108837,50.5080044518,3.33212,108.327984385
 02/01  03:00:00,124.591286853,30.9469208723,27.3240847494,0.0,12.7620426787,28.1191506574,156.328869861,44.668571825,3.33212,108.328178036
 02/01  04:00:00,122.657815809,30.9469208723,25.4007611147,0.0,12.7620426787,28.1191506574,153.653323339,41.9934368471,3.33212,108.327766492
 02/01  05:00:00,129.709912395,30.9469208723,25.8772904833,0.0,12.7620426787,28.1191506574,190.3559308,41.3092749566,3.33212,145.714535843
 02/01  06:00:00,165.044479856,30.9469208723,33.5939579215,0.0,25.5240853573,30.610668775,296.957206244,41.5513276615,8.3303,247.075578583
 02/01  07:00:00,290.936259292,30.9469208723,61.6880365388,0.0,51.0481707146,78.1489452969,489.952509174,40.1171812391,16.6606,433.174727935
 02/01  08:00:00,370.184574163,35.8071613636,88.3796218211,0.0,64.3609230253,109.708623606,851.83343897,257.161540324,24.9909,569.680998646
 02/01  09:00:00,318.893801469,35.7985278315,85.4091283498,0.0,51.0481707146,80.7689615957,754.265335281,284.257937461,33.3212,436.68619782
 02/01  10:00:00,351.241821667,36.0074388261,145.301186767,0.0,51.0481707146,71.0224615957,627.843545242,230.560069695,66.8089,330.474575547
 02/01  11:00:00,281.205669946,36.287210719,123.367802543,0.0,32.1804615127,65.7244621605,554.154404872,204.789112134,83.4695,265.895792738
 02/01  12:00:00,262.96582146,36.4885568808,104.637758311,0.0,32.1804615127,65.7244621605,402.851927789,130.369883441,83.4695,189.012544348
 02/01  13:00:00,259.344117719,36.5323083163,102.135180725,0.0,32.1804615127,65.7244621605,361.379388768,82.2232106163,83.4695,195.686678152
 02/01  14:00:00,253.542724911,36.5721825223,106.039815471,0.0,32.1804615127,55.9779621605,335.447460275,71.9258740945,75.1392,188.38238618
 02/01  15:00:00,256.67939267,36.6019875357,109.124323834,0.0,32.1804615127,55.9779621605,316.677979961,61.8227390618,66.8089,188.046340899
 02/01  16:00:00,251.650354239,36.6289841017,104.109490536,0.0,32.1804615127,55.9779621605,333.708617523,70.4952171745,75.1392,188.074200349
 02/01  17:00:00,267.575099043,36.3299814393,91.1434479577,0.0,32.1804615127,60.9114621605,340.744247261,97.0719465824,91.7998,151.872500679
 02/01  18:00:00,299.127706011,35.7985278315,77.0686000212,0.0,32.1804615127,77.5397301883,428.438206715,161.06131404,49.9818,217.395092675
 02/01  19:00:00,365.921265478,35.7985278315,83.9755023659,0.0,77.122965704,86.2600435998,664.798559205,221.127343585,49.9818,393.68941562
 02/01  20:00:00,373.546352249,35.7985278315,83.4416757866,0.0,102.647051061,80.1663183927,566.832224535,237.312625545,33.3212,296.19839899
 02/01  21:00:00,405.893269634,35.7985278315,90.4079398462,0.0,115.40909374,92.7192997104,509.841143052,187.111702755,33.3212,289.408240297
 02/01  22:00:00,378.031910737,35.7985278315,86.3464303159,0.0,102.647051061,94.1340635361,646.436428822,186.840855422,24.9909,434.6046734
 02/01  23:00:00,282.98129901,35.7985278315,58.2675075476,0.0,77.122965704,65.871452062,561.10278861,222.564100588,16.6606,321.878088022
 02/01  24:00:00,194.834391868,35.7985278315,38.3203656975,0.0,38.286128036,48.4199368926,441.081744792,252.024108952,8.3303,180.72733584
 02/02  01:00:00,139.172627849,30.9469208723,26.6337038296,0.0,25.5240853573,30.610668775,200.544385559,52.8614811282,3.33212,144.350784431
 02/02  02:00:00,130.773579157,30.9469208723,25.558040398,0.0,19.418418834,29.3649097162,154.832262388,43.1680447875,3.33212,108.3320976
 02/02  03:00:00,122.133645627,30.9469208723,24.8271611075,0.0,12.7620426787,28.1191506574,149.409812616,37.7463290756,3.33212,108.331363541
 02/02  04:00:00,121.159476313,30.9469208723,23.8687676715,0.0,12.7620426787,28.1191506574,146.590780189,34.928197141,3.33212,108.330463048
 02/02  05:00:00,128.787517807,30.9469208723,24.9247882579,0.0,12.7620426787,28.1191506574,183.247348151,34.1863218933,3.33212,145.728906257
 02/02  06:00:00,164.545910985,30.9469208723,33.0637297338,0.0,25.5240853573,30.610668775,291.420813512,34.1403600421,8.3303,248.95015347
 02/02  07:00:00,303.344535613,32.1598226121,71.8471445265,0.0,51.0481707146,78.1489452969,481.356919313,33.1447750196,16.6606,431.551544294
 02/02  08:00:00,318.649379726,35.7985278315,36.968978409,0.0,64.3609230253,109.708623606,829.350581793,231.539394057,24.9909,572.820287736
 02/02  09:00:00,305.439510995,35.7985278315,71.8856382977,0.0,51.0481707146,80.7689615957,726.895094252,254.138716809,33.3212,439.435177443
 02/02  10:00:00,340.686544364,36.1290456987,134.401579908,0.0,51.0481707146,71.0224615957,601.174733345,205.802535501,66.8089,328.563297845
 02/02  11:00:00,267.407799256,36.4401514677,109.603417216,0.0,32.1804615127,65.7244621605,494.060211402,147.142408695,83.4695,263.448302708
 02/02  12:00:00,256.879843611,36.4998384826,98.9956332088,0.0,32.1804615127,65.7244621605,347.606562236,71.7750984327,83.4695,192.361963804
 02/02  13:00:00,244.838599386,36.5384292536,87.7406456007,0.0,32.1804615127,65.7244621605,334.421826427,58.5696674373,83.4695,192.38265899
 02/02  14:00:00,223.646955953,36.5702467492,76.273171783,0.0,32.1804615127,55.9779621605,325.285216594,61.7657304734,75.1392,188.380286121
 02/02  15:00:00,215.219688463,36.59875089,67.8180769282,0.0,32.1804615127,55.9779621605,322.891789114,65.7526898945,66.8089,190.330199219
 02/02  16:00:00,210.632101857,36.6259678019,63.2280700318,0.0,32.1804615127,55.9779621605,338.766045569,70.8227996772,75.1392,192.804045892
 02/02  17:00:00,236.063907261,36.3281797315,59.7256730857,0.0,32.1804615127,60.9114621605,314.772691696,76.8236880567,91.7998,146.149203639
 02/02  18:00:00,284.34669909,35.7985278315,62.4420813458,0.0,32.1804615127,77.5397301883,368.272177917,101.81804969,49.9818,216.472328227
 02/02  19:00:00,358.810063813,35.7985278315,77.2634234352,0.0,77.122965704,86.2600435998,592.86064785,145.742319077,49.9818,397.136528773
 02/02  20:00:00,371.753889401,35.7985278315,82.4634938533,0.0,102.647051061,80.1663183927,520.920426091,190.3950461,33.3212,297.204179992
 02/02  21:00:00,399.830312882,35.7985278315,84.9406441071,0.0,115.40909374,92.7192997104,537.720816806,214.737555677,33.3212,289.662061129
 02/02  22:00:00,389.092324519,35.7985278315,97.6153301018,0.0,102.647051061,94.1340635361,643.744202253,189.001008692,24.9909,429.752293561
 02/02  23:00:00,312.951211384,35.7985278315,87.672474445,0.0,77.122965704,65.871452062,546.620198655,203.958932729,16.6606,326.000665926
 02/02  24:00:00,224.507391754,35.7985278315,67.1389428246,0.0,38.286128036,48.4199368926,388.124382507,196.9686725,8.3303,182.825410007
 02/03  01:00:00,125.651218106,30.9469208723,13.013436104,0.0,25.5240853573,30.610668775,185.754980451,41.4807256216,3.33212,140.942134829
 02/03  02:00:00,132.880956027,30.9469208723,27.4968366157,0.0,19.418418834,29.3649097162,145.562895156,32.9136355949,3.33212,109.317139561
 02/03  03:00:00,135.187433787,30.9469208723,37.6475250603,0.0,12.7620426787,28.1191506574,140.116897903,27.4282434517,3.33212,109.356534451
 02/03  04:00:00,134.165127904,30.9469208723,36.6481389118,0.0,12.7620426787,28.1191506574,136.9190305,24.2085234498,3.33212,109.37838705
 02/03  05:00:00,142.813123304,30.9469208723,38.0932976408,0.0,12.7620426787,28.1191506574,166.65329666,22.5989409298,3.33212,140.722235731
 02/03  06:00:00,179.178001053,30.9469208723,46.8010166996,0.0,25.5240853573,30.610668775,284.650214334,21.6912987628,8.3303,254.628615572
 02/03  07:00:00,335.275632794,34.0196052798,98.9248646591,0.0,51.0481707146,78.1489452969,462.820213577,21.0475258421,16.6606,425.112087735
 02/03  08:00:00,369.333691399,35.7985278315,85.2997284569,0.0,64.3609230253,109.708623606,736.797535189,139.716046617,24.9909,572.090588571
 02/03  09:00:00,317.333709352,35.7985278315,82.2300448807,0.0,51.0481707146,80.7689615957,619.546213068,145.976799555,33.3212,440.248213513
 02/03  10:00:00,278.647053675,36.3590448207,72.3143642556,0.0,51.0481707146,71.0224615957,530.298462179,129.882087398,66.8089,333.607474781
 02/03  11:00:00,214.226305208,36.4455381222,56.7159210073,0.0,32.1804615127,65.7244621605,482.88478685,141.081101217,83.4695,258.334185633
 02/03  12:00:00,203.725940753,36.4939186204,45.301939881,0.0,32.1804615127,65.7244621605,473.365725295,193.835311749,83.4695,196.060913545
 02/03  13:00:00,200.138918969,36.5286848485,42.515996763,0.0,32.1804615127,65.7244621605,443.180975586,169.791380455,83.4695,189.920095131
 02/03  14:00:00,188.885132793,36.5594912334,41.2388017687,0.0,32.1804615127,55.9779621605,429.54348003,160.237322554,75.1392,194.166957477
 02/03  15:00:00,189.073089903,36.5868790465,41.4069408917,0.0,32.1804615127,55.9779621605,426.017377132,171.101324995,66.8089,188.107152137
 02/03  16:00:00,189.140799707,36.613455337,41.4628518234,0.0,32.1804615127,55.9779621605,436.893751489,173.677976487,75.1392,188.076575002
 02/03  17:00:00,218.738188594,36.3170168897,42.1547273369,0.0,32.1804615127,60.9114621605,397.816751371,159.876279668,91.7998,146.140671703
 02/03  18:00:00,268.153174049,35.7985278315,45.8801557269,0.0,32.1804615127,77.5397301883,451.163971624,177.422469912,49.9818,223.759701712
 02/03  19:00:00,344.453232447,35.7985278315,62.4131026029,0.0,77.122965704,86.2600435998,631.594872014,187.791956283,49.9818,393.821115732
 02/03  20:00:00,360.365239738,35.7985278315,71.1553903704,0.0,102.647051061,80.1663183927,499.209878,172.546670381,33.3212,293.342007619
 02/03  21:00:00,390.170194431,35.7985278315,75.5941323319,0.0,115.40909374,92.7192997104,490.719251843,165.162839143,33.3212,292.2352127
 02/03  22:00:00,378.385722649,35.7985278315,87.2725105712,0.0,102.647051061,94.1340635361,623.186405836,163.154711947,24.9909,435.040793889
 02/03  23:00:00,303.930292271,35.7985278315,78.6995004397,0.0,77.122965704,65.871452062,538.532480671,199.867111877,16.6606,322.004768794
 02/03  24:00:00,221.210340737,35.7985278315,63.7074963654,0.0,38.286128036,48.4199368926,387.936914135,200.281585153,8.3303,179.325028982
 02/04  01:00:00,132.493090788,30.9469208723,17.5367673122,0.0,27.7269238854,30.610668775,191.778773157,42.6943467619,3.33212,145.752306396
 02/04  02:00:00,137.429461201,30.9469208723,22.4623959222,0.0,27.7269238854,30.610668775,146.188946392,34.5221675204,3.33212,108.334658871
 02/04  03:00:00,121.700105564,30.9469208723,24.2329433493,0.0,12.7620426787,28.1191506574,141.866177184,30.1994174359,3.33212,108.334639748
 02/04  04:00:00,122.741916994,30.9469208723,25.2902281374,0.0,12.7620426787,28.1191506574,139.958554215,28.2897352493,3.33212,108.336698966
 02/04  05:00:00,131.919204515,30.9469208723,27.8941081331,0.0,12.7620426787,28.1191506574,177.124640863,28.0492748287,3.33212,145.743246034
 02/04  06:00:00,147.212519156,30.9469208723,30.9481129454,0.0,12.7620426787,28.1191506574,216.336607125,28.6781580684,8.3303,179.328149057
 02/04  07:00:00,281.953350343,33.3727243519,80.5367066566,0.0,42.6918050922,54.3732441037,302.462021413,29.7737932576,16.6606,256.027628155
 02/04  08:00:00,282.550796222,35.7985278315,45.6174446424,0.0,42.6918050922,86.1019271793,643.802506636,190.43421586,24.9909,428.377390776
 02/04  09:00:00,348.486447763,35.7985278315,76.2018725618,0.0,57.6566862989,112.030105488,858.938560947,214.445988533,33.3212,611.171372415
 02/04  10:00:00,303.797131762,36.0177732568,78.2334221353,0.0,57.6566862989,83.6599452969,713.151628636,211.347328002,66.8089,434.995400634
 02/04  11:00:00,229.94344508,36.103530855,58.6279538942,0.0,42.6918050922,68.9656133826,644.590169804,227.962652888,83.4695,333.158016916
 02/04  12:00:00,212.574588669,36.181574777,49.4845208735,0.0,34.9340096728,67.7198543238,586.235987498,235.819175822,83.4695,266.947311676
 02/04  13:00:00,199.732052649,36.2396495718,37.4227353644,0.0,34.9340096728,67.7198543238,517.917934386,238.05126908,83.4695,196.397165306
 02/04  14:00:00,183.139611493,36.261737064,30.5385877272,0.0,34.9340096728,57.9733543238,508.455197313,244.27548725,75.1392,189.040510063
 02/04  15:00:00,182.646764664,36.2816455588,30.0968047707,0.0,34.9340096728,57.9733543238,506.727898015,244.19466625,66.8089,195.724331765
 02/04  16:00:00,184.614179535,36.2992156944,32.0757293869,0.0,34.9340096728,57.9733543238,509.14241908,245.283340337,75.1392,188.719878744
 02/04  17:00:00,213.595623512,36.0757024033,32.0394437183,0.0,34.9340096728,62.9068543238,487.401000708,242.554055326,91.7998,153.047145382
 02/04  18:00:00,253.046651564,35.7985278315,32.9950671855,0.0,34.9340096728,72.2186844194,467.87946864,237.698055316,49.9818,180.199613324
 02/04  19:00:00,332.11004336,35.7985278315,40.1596024318,0.0,87.0357390804,86.2600435998,507.335460182,232.439928286,49.9818,224.913731895
 02/04  20:00:00,341.593097382,35.7985278315,54.8091141565,0.0,102.000620287,77.6748002752,553.07365536,226.92574354,33.3212,292.826711819
 02/04  21:00:00,365.501846776,35.7985278315,67.3204036591,0.0,102.000620287,88.9820225341,545.497373052,219.909172425,33.3212,292.267000628
 02/04  22:00:00,359.945208509,35.7985278315,71.4744528002,0.0,102.000620287,91.6425454185,533.053151766,215.239926414,24.9909,292.822325352
 02/04  23:00:00,306.470032257,35.7985278315,71.1756514074,0.0,87.0357390804,65.871452062,667.391829147,219.904427115,16.6606,430.826802032
 02/04  24:00:00,218.219010274,35.7985278315,56.5924975852,0.0,42.6918050922,48.4199368926,489.421844084,232.487560228,8.3303,248.603983856
 02/05  01:00:00,138.607362881,30.9469208723,14.5285977706,0.0,34.4311606118,33.1021868926,202.779679517,53.4610919513,3.33212,145.986467566
 02/05  02:00:00,139.813651074,30.9469208723,15.7137102271,0.0,34.4311606118,33.1021868926,157.452291206,45.621490587,3.33212,108.498680619
 02/05  03:00:00,125.577581439,30.9469208723,18.9379763831,0.0,19.466279405,30.610668775,157.883494949,40.1626516082,3.33212,114.388723341
 02/05  04:00:00,126.684700906,30.9469208723,20.0552730657,0.0,19.466279405,30.610668775,149.409120185,37.0694669319,3.33212,109.007533253
 02/05  05:00:00,136.053526672,30.9469208723,22.8446493254,0.0,19.466279405,30.610668775,184.352221264,35.2674374292,3.33212,145.752663835
 02/05  06:00:00,151.295842823,30.9469208723,25.8355559823,0.0,19.466279405,30.610668775,222.271343024,34.3126877646,8.3303,179.628355259
 02/05  07:00:00,243.624541279,31.7555220322,44.9889950171,0.0,42.6918050922,54.3732441037,307.749876884,34.1388885212,16.6606,256.950388362
 02/05  08:00:00,319.604465509,35.7985278315,72.8397381461,0.0,49.3960418185,88.5934452969,630.254123572,173.75308297,24.9909,431.510140601
 02/05  09:00:00,351.274811998,35.7985278315,78.566014752,0.0,57.6566862989,112.030105488,825.57499139,181.01529367,33.3212,611.23849772
 02/05  10:00:00,297.427382401,36.2710201382,80.4427983888,0.0,50.9524495726,81.1684271793,683.290882368,179.293479473,66.8089,437.188502895
 02/05  11:00:00,231.172567938,36.3517960173,59.1928088521,0.0,42.6918050922,68.9656133826,610.363022302,194.569976255,83.4695,332.323546046
 02/05  12:00:00,214.789287833,36.3951535908,46.5637057189,0.0,38.286128036,68.9656133826,554.306831525,205.693400448,83.4695,265.143931077
 02/05  13:00:00,204.648252404,36.4857068604,37.2471744644,0.0,38.286128036,68.9656133826,481.57074392,202.350691337,83.4695,195.750552583
 02/05  14:00:00,180.241755958,36.5322944689,32.0103251959,0.0,31.5818913096,56.727595265,457.542915989,193.667353685,75.1392,188.736362303
 02/05  15:00:00,182.70867496,36.56020028,34.4073696459,0.0,31.5818913096,56.727595265,465.483366724,210.573927624,66.8089,188.1005391
 02/05  16:00:00,182.796066689,36.5488546799,34.2429965198,0.0,31.5818913096,56.727595265,502.901940582,236.893655839,75.1392,190.869084743
 02/05  17:00:00,211.49106425,36.2363622504,34.0379528363,0.0,31.5818913096,61.661095265,463.909953921,221.917889272,91.7998,150.19226465
 02/05  18:00:00,248.43571342,35.7985278315,35.4855981354,0.0,31.5818913096,70.9729253606,448.765928185,218.567936858,49.9818,180.216191327
 02/05  19:00:00,328.696309072,35.7985278315,45.6842751862,0.0,80.3315023541,83.7685254822,495.568461241,221.048767969,49.9818,224.537893271
 02/05  20:00:00,345.370688306,35.7985278315,58.3919684504,0.0,102.000620287,77.6748002752,536.527968654,210.911965119,33.3212,292.294803535
 02/05  21:00:00,376.76097953,35.7985278315,69.2391253326,0.0,108.704857014,91.4735406516,527.500227606,202.951504412,33.3212,291.227523194
 02/05  22:00:00,353.157084605,35.7985278315,73.776124398,0.0,95.2963835608,89.1510273009,517.503440902,201.866860677,24.9909,290.645680225
 02/05  23:00:00,302.324475068,35.7985278315,76.0321302553,0.0,80.3315023541,63.3799339444,645.293909846,204.074572275,16.6606,424.558737571
 02/05  24:00:00,223.233179436,35.7985278315,61.3224600516,0.0,42.6918050922,48.4199368926,461.842376725,206.688774332,8.3303,246.823302392
 02/06  01:00:00,128.15035867,30.9469208723,15.4439077455,0.0,25.5240853573,30.610668775,195.492812069,46.5016287703,3.33212,145.659063299
 02/06  02:00:00,123.856497031,30.9469208723,18.5031938485,0.0,19.418418834,29.3649097162,151.000017121,39.3245684889,3.33212,108.343328632
 02/06  03:00:00,117.972965483,30.9469208723,20.5308706432,0.0,12.7620426787,28.1191506574,146.966229186,35.2929384222,3.33212,108.341170763
 02/06  04:00:00,117.993960098,30.9469208723,20.5959779003,0.0,12.7620426787,28.1191506574,145.649068373,33.9773760535,3.33212,108.339572319
 02/06  05:00:00,127.240132064,30.9469208723,23.2620661029,0.0,12.7620426787,28.1191506574,183.491990424,34.4112526333,3.33212,145.748617791
 02/06  06:00:00,164.582636073,30.9469208723,32.9420269632,0.0,25.5240853573,30.610668775,292.985135435,33.4186293586,8.3303,251.236206077
 02/06  07:00:00,313.090802815,32.968423772,79.7580164299,0.0,51.0481707146,78.1489452969,476.843423195,31.1506589163,16.6606,429.032164279
 02/06  08:00:00,362.987440477,35.8560763907,82.9027729893,0.0,64.3609230253,109.708623606,759.8375004,161.353675862,24.9909,573.492924538
 02/06  09:00:00,306.669439363,35.7985278315,72.2198368527,0.0,51.0481707146,80.7689615957,657.207397179,183.416542538,33.3212,440.469654641
 02/06  10:00:00,270.267724715,36.2979518149,63.5766617989,0.0,51.0481707146,71.0224615957,571.595717989,172.524064379,66.8089,332.26275361
 02/06  11:00:00,210.879036823,36.4229034732,53.2912539083,0.0,32.1804615127,65.7244621605,489.089132683,145.892575827,83.4695,259.727056856
 02/06  12:00:00,206.422162117,36.4758237561,48.381642381,0.0,32.1804615127,65.7244621605,413.143595898,133.598048387,83.4695,196.076047511
 02/06  13:00:00,204.775144109,36.513859791,47.5441465299,0.0,32.1804615127,65.7244621605,402.647061361,130.439851214,83.4695,188.737710148
 02/06  14:00:00,198.33568785,36.5476070757,51.0124254835,0.0,32.1804615127,55.9779621605,381.035960225,113.100089209,75.1392,192.796671016
 02/06  15:00:00,199.499541778,36.5781682936,52.1893995534,0.0,32.1804615127,55.9779621605,368.189147958,110.662298867,66.8089,190.717949091
 02/06  16:00:00,195.849570354,36.6058681526,48.5254521478,0.0,32.1804615127,55.9779621605,390.674709373,127.414639728,75.1392,188.120869645
 02/06  17:00:00,221.528937074,36.3088022364,45.2196220605,0.0,32.1804615127,60.9114621605,383.405478623,145.438553299,91.7998,146.167125323
 02/06  18:00:00,265.646991868,35.7985278315,46.2786338032,0.0,32.1804615127,77.5397301883,481.80547295,213.674627002,49.9818,218.149045948
 02/06  19:00:00,341.900133125,35.7985278315,59.5120844518,0.0,77.122965704,86.2600435998,710.244875703,259.049592775,49.9818,401.213482928
 02/06  20:00:00,355.825724685,35.7985278315,65.76132109,0.0,102.647051061,80.1663183927,532.063253463,205.342820676,33.3212,293.399232787
 02/06  21:00:00,386.470576589,35.7985278315,71.1293222343,0.0,115.40909374,92.7192997104,517.625134689,191.989638955,33.3212,292.314295734
 02/06  22:00:00,375.739164048,35.7985278315,83.9644007876,0.0,102.647051061,94.1340635361,644.442856853,189.82279983,24.9909,429.629157023
 02/06  23:00:00,304.172526048,35.7985278315,78.9325738549,0.0,77.122965704,65.871452062,538.758123134,195.250770242,16.6606,326.846752892
 02/06  24:00:00,217.212224326,35.7985278315,60.0330163406,0.0,38.286128036,48.4199368926,393.863268056,206.201023459,8.3303,179.331944597
 02/07  01:00:00,123.182609894,30.9469208723,10.5980821414,0.0,25.5240853573,30.610668775,194.77174357,45.6851025837,3.33212,145.754520987
 02/07  02:00:00,118.879940682,30.9469208723,13.6286346872,0.0,19.418418834,29.3649097162,149.562190512,37.8863121796,3.33212,108.343758333
 02/07  03:00:00,113.193353499,30.9469208723,15.8398259501,0.0,12.7620426787,28.1191506574,145.524527805,33.8501655038,3.33212,108.342242301
 02/07  04:00:00,115.228146206,30.9469208723,17.8759984092,0.0,12.7620426787,28.1191506574,143.093065427,31.4195854213,3.33212,108.341360005
 02/07  05:00:00,125.669737539,30.9469208723,21.1090068916,0.0,12.7620426787,28.1191506574,179.247071044,30.1600497923,3.33212,145.754901252
 02/07  06:00:00,161.164768941,30.9469208723,28.9698502475,0.0,25.5240853573,30.610668775,285.118114518,29.5977537482,8.3303,247.19006077
 02/07  07:00:00,307.300210951,33.130144004,73.3076000776,0.0,51.0481707146,78.1489452969,478.818193768,28.1400063668,16.6606,434.017587402
 02/07  08:00:00,353.569518359,35.7992364801,73.0752132125,0.0,64.3609230253,109.708623606,760.782267178,165.403589512,24.9909,570.387777666
 02/07  09:00:00,306.217315179,35.7985278315,71.450051433,0.0,51.0481707146,80.7689615957,669.94257943,199.080721868,33.3212,437.540657563
 02/07  10:00:00,278.285285015,36.2020434238,71.9162759273,0.0,51.0481707146,71.0224615957,591.904481749,194.936956928,66.8089,330.15862482
 02/07  11:00:00,218.839165614,36.4286617672,61.1833164755,0.0,32.1804615127,65.7244621605,506.368783092,156.875462413,83.4695,266.023820679
 02/07  12:00:00,207.988800011,36.4839005621,49.9777352667,0.0,32.1804615127,65.7244621605,418.023101272,144.966315178,83.4695,189.587286094
 02/07  13:00:00,201.379514191,36.5203250634,44.0734490138,0.0,32.1804615127,65.7244621605,442.173088472,163.469738729,83.4695,195.233849743
 02/07  14:00:00,190.94479352,36.552948745,43.4887124905,0.0,32.1804615127,55.9779621605,405.017987472,141.457155478,75.1392,188.421631995
 02/07  15:00:00,191.390828374,36.582451821,43.9960624535,0.0,32.1804615127,55.9779621605,393.431947683,136.593819805,66.8089,190.029227878
 02/07  16:00:00,191.944031194,36.6102298056,44.5329756239,0.0,32.1804615127,55.9779621605,414.051437062,145.725128103,75.1392,193.187108958
 02/07  17:00:00,223.250281386,36.3134478298,46.9002288748,0.0,32.1804615127,60.9114621605,374.90974015,136.932298224,91.7998,146.177641926
 02/07  18:00:00,269.310429782,35.7985278315,50.094129108,0.0,32.1804615127,77.5397301883,424.439441125,157.915427368,49.9818,216.542213756
 02/07  19:00:00,347.016262675,35.7985278315,65.3129252408,0.0,77.122965704,86.2600435998,621.46218473,172.623815205,49.9818,398.856569524
 02/07  20:00:00,360.143363193,35.7985278315,71.0992897108,0.0,102.647051061,80.1663183927,522.037045669,191.513204291,33.3212,297.202641378
 02/07  21:00:00,390.149090186,35.7985278315,75.583049579,0.0,115.40909374,92.7192997104,509.14213521,184.501769514,33.3212,291.319165696
 02/07  22:00:00,379.063439306,35.7985278315,87.9653016242,0.0,102.647051061,94.1340635361,620.072652916,168.180318958,24.9909,426.901433958
 02/07  23:00:00,306.672730802,35.7985278315,81.7960948645,0.0,77.122965704,65.871452062,515.665257901,168.718252772,16.6606,330.286405129
 02/07  24:00:00,216.887257009,35.7985278315,59.7369503805,0.0,38.286128036,48.4199368926,398.000506051,210.322510109,8.3303,179.347695942
 02/08  01:00:00,122.635523673,30.9469208723,10.0249573411,0.0,25.5240853573,30.610668775,195.458753719,46.3691699098,3.33212,145.757463809
 02/08  02:00:00,119.151119726,30.9469208723,13.8709258926,0.0,19.418418834,29.3649097162,148.713616815,37.0363131266,3.33212,108.345183689
 02/08  03:00:00,113.734436136,30.9469208723,16.3691837576,0.0,12.7620426787,28.1191506574,143.531292964,31.8556974391,3.33212,108.343475524
 02/08  04:00:00,115.750089493,30.9469208723,18.3906210554,0.0,12.7620426787,28.1191506574,141.17978094,29.5051628343,3.33212,108.342498106
 02/08  05:00:00,124.959032252,30.9469208723,21.02989334,0.0,12.7620426787,28.1191506574,177.772671391,28.9176902068,3.33212,145.522861184
 02/08  06:00:00,159.767104913,30.9469208723,28.2430567578,0.0,25.5240853573,30.610668775,285.628804364,29.8267162133,8.3303,247.471788151
 02/08  07:00:00,308.48259027,33.170574062,75.0802627649,0.0,51.0481707146,78.1489452969,477.770943544,29.6596947224,16.6606,431.450648821
 02/08  08:00:00,340.200857929,35.7985278315,60.9584270513,0.0,64.3609230253,109.708623606,778.439059808,183.043779707,24.9909,570.404380102
 02/08  09:00:00,322.130980435,35.7985278315,88.0194699726,0.0,51.0481707146,80.7689615957,665.558372076,194.694662056,33.3212,437.54251002
 02/08  10:00:00,298.046888847,36.3176247496,91.4211457741,0.0,51.0481707146,71.0224615957,559.181744695,159.915118912,66.8089,332.457725783
 02/08  11:00:00,236.979832941,36.3605199936,78.9615528715,0.0,32.1804615127,65.7244621605,531.478351534,181.989935752,83.4695,266.018915781
 02/08  12:00:00,250.543603226,36.476902639,92.1001231393,0.0,32.1804615127,65.7244621605,408.364889548,135.831508298,83.4695,189.06388125
 02/08  13:00:00,256.408781932,36.5430705585,99.1691210947,0.0,32.1804615127,65.7244621605,355.576299898,76.3584309702,83.4695,195.748368928
 02/08  14:00:00,253.214849744,36.5932147412,105.666934634,0.0,32.1804615127,55.9779621605,320.143607007,56.5716960143,75.1392,188.432710993
 02/08  15:00:00,254.399006392,36.6186234258,106.786241289,0.0,32.1804615127,55.9779621605,308.405764142,53.4748836308,66.8089,188.121980511
 02/08  16:00:00,251.63190679,36.6407745958,104.024969091,0.0,32.1804615127,55.9779621605,327.303591333,58.7112066529,75.1392,193.45318468
 02/08  17:00:00,270.645207177,36.3394372841,94.1112359513,0.0,32.1804615127,60.9114621605,300.073690734,60.5331419779,91.7998,147.740748756
 02/08  18:00:00,300.288596065,35.7985278315,81.0701760221,0.0,32.1804615127,77.5397301883,349.29541943,82.7854004327,49.9818,216.528218997
 02/08  19:00:00,364.405409802,35.7985278315,82.6054223226,0.0,77.122965704,86.2600435998,649.399320691,201.984139285,49.9818,397.433381406
 02/08  20:00:00,368.981115953,35.7985278315,78.8761987076,0.0,102.647051061,80.1663183927,605.179039148,273.802152986,33.3212,298.055686162
 02/08  21:00:00,382.943456995,35.7985278315,67.8696076242,0.0,115.40909374,92.7192997104,536.917191443,213.057520087,33.3212,290.538471356
 02/08  22:00:00,384.814230623,35.7985278315,93.3684478933,0.0,102.647051061,94.1340635361,667.296579314,214.035149914,24.9909,428.2705294
 02/08  23:00:00,297.866049715,35.7985278315,73.0691253561,0.0,77.122965704,65.871452062,568.233550876,221.908424388,16.6606,329.664526489
 02/08  24:00:00,209.242493819,35.7985278315,52.6293849905,0.0,38.286128036,48.4199368926,433.639117663,245.351059568,8.3303,179.957758095
 02/09  01:00:00,137.33880338,30.9469208723,24.7904216469,0.0,25.5240853573,30.610668775,199.866865865,50.7810211644,3.33212,145.7537247
 02/09  02:00:00,129.494449152,30.9469208723,24.2752717105,0.0,19.418418834,29.3649097162,153.148475475,41.4722918423,3.33212,108.344063632
 02/09  03:00:00,121.238200178,30.9469208723,23.9271992312,0.0,12.7620426787,28.1191506574,148.027591662,36.3485036941,3.33212,108.346967968
 02/09  04:00:00,121.389500222,30.9469208723,24.0900328465,0.0,12.7620426787,28.1191506574,145.304032498,33.6252777244,3.33212,108.346634774
 02/09  05:00:00,129.976474511,30.9469208723,26.1003192224,0.0,12.7620426787,28.1191506574,178.382130548,32.8105244692,3.33212,142.239486079
 02/09  06:00:00,164.840271157,30.9469208723,33.3474825016,0.0,25.5240853573,30.610668775,292.51012464,33.01465624,8.3303,251.1651684
 02/09  07:00:00,317.81584436,32.968423772,84.8687297,0.0,51.0481707146,78.1489452969,478.608100204,32.5974693462,16.6606,429.350030858
 02/09  08:00:00,308.167681721,35.7985278315,29.3150786163,0.0,64.3609230253,109.708623606,826.564132077,231.12930648,24.9909,570.443925597
 02/09  09:00:00,308.451471122,35.7985278315,74.8331315033,0.0,51.0481707146,80.7689615957,719.75984305,248.323920906,33.3212,438.114722144
 02/09  10:00:00,329.914525826,36.1630432379,123.541162529,0.0,51.0481707146,71.0224615957,598.083481043,197.568503745,66.8089,333.706077298
 02/09  11:00:00,263.26975739,36.4440005526,105.448275181,0.0,32.1804615127,65.7244621605,493.309107243,144.861160781,83.4695,264.978446462
 02/09  12:00:00,259.959955802,36.5044203363,101.982764612,0.0,32.1804615127,65.7244621605,359.137517207,85.6418944773,83.4695,190.026122729
 02/09  13:00:00,265.32040531,36.5536957119,108.089503478,0.0,32.1804615127,65.7244621605,343.30103468,64.0824137463,83.4695,195.749120933
 02/09  14:00:00,262.145372761,36.6248792072,114.519738032,0.0,32.1804615127,55.9779621605,319.592387561,56.0136342414,75.1392,188.439553319
 02/09  15:00:00,265.250491419,36.6398950967,117.545111917,0.0,32.1804615127,55.9779621605,303.048111086,48.1318610117,66.8089,188.107350074
 02/09  16:00:00,261.070481885,36.6502543889,113.374772887,0.0,32.1804615127,55.9779621605,309.580557543,44.0423243138,75.1392,190.399033229
 02/09  17:00:00,277.225440714,36.3433097949,100.641950528,0.0,32.1804615127,60.9114621605,296.677819014,54.2248213744,91.7998,150.65319764
 02/09  18:00:00,306.058716621,35.7985278315,86.8211629847,0.0,32.1804615127,77.5397301883,349.660925726,83.1629027926,49.9818,216.516222934
 02/09  19:00:00,369.496228419,35.7985278315,87.6777088225,0.0,77.122965704,86.2600435998,648.624746181,202.235999842,49.9818,396.406946339
 02/09  20:00:00,373.338340708,35.7985278315,83.2131857372,0.0,102.647051061,80.1663183927,603.787755623,272.428979839,33.3212,298.037575783
 02/09  21:00:00,398.044516918,35.7985278315,82.8009034307,0.0,115.40909374,92.7192997104,527.647153782,203.80099701,33.3212,290.524956772
 02/09  22:00:00,383.097715848,35.7985278315,91.57758836,0.0,102.647051061,94.1340635361,657.989694243,203.619824763,24.9909,429.37896948
 02/09  23:00:00,302.015953148,35.7985278315,77.1977861348,0.0,77.122965704,65.871452062,564.761499362,219.884550168,16.6606,328.216349194
 02/09  24:00:00,204.96355579,35.7985278315,48.3604296533,0.0,38.286128036,48.4199368926,431.549125273,242.052880305,8.3303,181.165944968
 02/10  01:00:00,138.577545665,30.9469208723,26.0269743166,0.0,25.5240853573,30.610668775,199.345258722,51.0340530773,3.33212,144.979085645
 02/10  02:00:00,131.201336297,30.9469208723,25.9751793545,0.0,19.418418834,29.3649097162,153.7830253,41.369784887,3.33212,109.081120413
 02/10  03:00:00,123.333039978,30.9469208723,26.0148331225,0.0,12.7620426787,28.1191506574,147.578778412,35.903172955,3.33212,108.343485457
 02/10  04:00:00,123.39718248,30.9469208723,26.0924789168,0.0,12.7620426787,28.1191506574,144.50485948,32.8265299406,3.33212,108.346209539
 02/10  05:00:00,132.332398049,30.9469208723,27.8248488211,0.0,12.7620426787,28.1191506574,175.502344469,31.3515242243,3.33212,140.818700245
 02/10  06:00:00,167.351992176,30.9469208723,35.2068810705,0.0,25.5240853573,30.610668775,292.256512134,31.1645770102,8.3303,252.761635124
 02/10  07:00:00,319.698660536,32.968423772,86.0008897765,0.0,51.0481707146,78.1489452969,475.904431246,30.8714061399,16.6606,428.372425106
 02/10  08:00:00,309.676516024,35.7985278315,29.808164139,0.0,64.3609230253,109.708623606,828.1797584,232.779523498,24.9909,570.409334902
 02/10  09:00:00,311.308709089,35.7985278315,76.9091353614,0.0,51.0481707146,80.7689615957,724.32806834,251.90988243,33.3212,439.096985911
 02/10  10:00:00,313.70906627,36.1572442626,107.420545655,0.0,51.0481707146,71.0224615957,601.851714455,201.342289109,66.8089,333.700525346
 02/10  11:00:00,244.14232306,36.4141142276,86.3645745929,0.0,32.1804615127,65.7244621605,508.285764515,161.731906902,83.4695,263.084357613
 02/10  12:00:00,244.960313047,36.4997615372,87.1119470743,0.0,32.1804615127,65.7244621605,346.054245334,70.8330985218,83.4695,191.751646812
 02/10  13:00:00,259.740889075,36.5413947744,102.502898519,0.0,32.1804615127,65.7244621605,321.171489559,41.9560207225,83.4695,195.745968837
 02/10  14:00:00,259.170229519,36.5772562691,111.497853395,0.0,32.1804615127,55.9779621605,293.382680378,29.8038938235,75.1392,188.439586555
 02/10  15:00:00,271.880658847,36.6120886611,124.028505061,0.0,32.1804615127,55.9779621605,271.766107691,16.8597159576,66.8089,188.097491734
 02/10  16:00:00,277.570354056,36.6374955476,129.682317943,0.0,32.1804615127,55.9779621605,279.066171688,15.4562038145,75.1392,188.470767873
 02/10  17:00:00,283.46805068,36.3354122841,106.73073475,0.0,32.1804615127,60.9114621605,267.045485555,22.761362827,91.7998,152.484322728
 02/10  18:00:00,312.281670432,35.7985278315,92.8662276663,0.0,32.1804615127,77.5397301883,303.288046396,36.8012555114,49.9818,216.504990885
 02/10  19:00:00,376.193630093,35.7985278315,94.539982684,0.0,77.122965704,86.2600435998,519.568143979,73.9113915062,49.9818,395.674952473
 02/10  20:00:00,379.900795218,35.7985278315,90.8956591883,0.0,102.647051061,80.1663183927,524.591009587,193.298421411,33.3212,297.971388176
 02/10  21:00:00,407.548191723,35.7985278315,92.5031682154,0.0,115.40909374,92.7192997104,574.577546437,250.778566227,33.3212,290.477780209
 02/10  22:00:00,389.384137607,35.7985278315,97.7938631901,0.0,102.647051061,94.1340635361,650.391922581,195.162407895,24.9909,430.238614686
 02/10  23:00:00,310.709064618,35.7985278315,85.5735476122,0.0,77.122965704,65.871452062,542.363901517,198.696994288,16.6606,327.006307228
 02/10  24:00:00,219.778673049,35.7985278315,62.8634259962,0.0,38.286128036,48.4199368926,408.966675028,218.477073525,8.3303,182.159301503
 02/11  01:00:00,134.380397619,30.9469208723,19.5889111854,0.0,27.7269238854,30.610668775,193.923203217,46.9940690258,3.33212,143.597014191
 02/11  02:00:00,138.287134651,30.9469208723,23.4551903706,0.0,27.7269238854,30.610668775,150.813474642,37.5056740509,3.33212,109.975680592
 02/11  03:00:00,122.588028945,30.9469208723,25.2446743117,0.0,12.7620426787,28.1191506574,144.029637701,31.9255648605,3.33212,108.771952841
 02/11  04:00:00,136.574876534,30.9469208723,39.1733985078,0.0,12.7620426787,28.1191506574,140.405994377,28.7315651743,3.33212,108.342309202
 02/11  05:00:00,153.965307564,30.9469208723,49.9178609435,0.0,12.7620426787,28.1191506574,169.999451659,27.1737314555,3.33212,139.493600203
 02/11  06:00:00,163.381067712,30.9469208723,47.1025805196,0.0,12.7620426787,28.1191506574,220.703208372,26.5137332068,8.3303,185.859175165
 02/11  07:00:00,281.092660543,32.968423772,80.4195405902,0.0,42.6918050922,54.3732441037,292.7631034,26.6019573835,16.6606,249.500546017
 02/11  08:00:00,290.524400136,35.8290734999,56.5970680658,0.0,42.6918050922,86.1019271793,640.101635147,182.152594433,24.9909,432.958140714
 02/11  09:00:00,376.846501202,35.7985278315,104.249149018,0.0,57.6566862989,112.030105488,838.183510509,194.559840976,33.3212,610.302469533
 02/11  10:00:00,329.269765149,36.3184702943,102.904063819,0.0,57.6566862989,83.6599452969,667.600345256,161.464518112,66.8089,439.326927144
 02/11  11:00:00,262.765337828,36.4460104873,91.3493663871,0.0,42.6918050922,68.9656133826,504.505712221,87.9081573505,83.4695,333.12805487
 02/11  12:00:00,246.39653118,36.4981152521,83.7538286694,0.0,34.9340096728,67.7198543238,395.128639337,51.8031298768,83.4695,259.85600946
 02/11  13:00:00,237.979478883,36.5337530361,76.05156212,0.0,34.9340096728,67.7198543238,324.022064256,44.149264306,83.4695,196.40329995
 02/11  14:00:00,217.40207195,36.5650734852,65.1951856512,0.0,34.9340096728,57.9733543238,318.127536338,46.9233128032,75.1392,196.065023535
 02/11  15:00:00,211.334424897,36.5934664983,59.1544226359,0.0,34.9340096728,57.9733543238,316.838582793,61.2944872025,66.8089,188.73519559
 02/11  16:00:00,209.664749677,36.6200607851,57.4956863066,0.0,34.9340096728,57.9733543238,342.908719751,72.032676471,75.1392,195.73684328
 02/11  17:00:00,236.894667938,36.3208173065,55.7788552199,0.0,34.9340096728,62.9068543238,314.752986276,76.5565701943,91.7998,146.396616082
 02/11  18:00:00,272.626581741,35.7985278315,56.0948518003,0.0,34.9340096728,72.2186844194,338.606632907,101.479037935,49.9818,187.145794972
 02/11  19:00:00,354.964917277,35.7985278315,63.7274044452,0.0,87.0357390804,86.2600435998,400.199617557,125.245072232,49.9818,224.972745326
 02/11  20:00:00,375.849413781,35.7985278315,89.2507314986,0.0,102.000620287,77.6748002752,448.712094015,122.53284369,33.3212,292.858050324
 02/11  21:00:00,392.589366172,35.7985278315,93.8479038798,0.0,102.000620287,88.9820225341,446.111662234,120.473465314,33.3212,292.316996919
 02/11  22:00:00,384.138532702,35.7985278315,95.4618270207,0.0,102.000620287,91.6425454185,436.934222267,119.08462852,24.9909,292.858693747
 02/11  23:00:00,330.500369551,35.7985278315,95.0692803717,0.0,87.0357390804,65.871452062,560.32708105,121.081312599,16.6606,422.585168451
 02/11  24:00:00,239.678920031,35.7985278315,77.9057639963,0.0,42.6918050922,48.4199368926,389.415845911,125.952993247,8.3303,255.132552664
 02/12  01:00:00,140.448982521,30.9469208723,16.3177699839,0.0,34.4311606118,33.1021868926,239.929401245,90.6202695487,3.33212,145.977011696
 02/12  02:00:00,148.208880418,30.9469208723,24.0683172303,0.0,34.4311606118,33.1021868926,183.765334779,71.9266855865,3.33212,108.506529193
 02/12  03:00:00,136.233215277,30.9469208723,29.5830784782,0.0,19.466279405,30.610668775,166.153479018,54.3244841268,3.33212,108.496874891
 02/12  04:00:00,138.973291827,30.9469208723,32.3343782917,0.0,19.466279405,30.610668775,157.897755179,42.3065961736,3.33212,112.259039006
 02/12  05:00:00,149.539375032,30.9469208723,36.319587919,0.0,19.466279405,30.610668775,179.26264301,34.0840839616,3.33212,141.846439049
