Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/12  06:00:00,165.685257562,30.9469208723,40.2232705391,0.0,19.466279405,30.610668775,223.333465062,28.4522496922,8.3303,186.55091537
 02/12  07:00:00,301.733005753,34.3430457438,97.905010016,0.0,42.6918050922,54.3732441037,298.202296633,24.5938395204,16.6606,256.947857113
 02/12  08:00:00,323.195412351,35.851665599,79.7996381776,0.0,49.3960418185,88.5934452969,500.461918316,49.0299670306,24.9909,426.441051285
 02/12  09:00:00,374.623405009,35.7985278315,102.817170187,0.0,57.6566862989,112.030105488,695.578622008,50.9760250122,33.3212,611.281396996
 02/12  10:00:00,337.227496377,36.3622753255,120.876831706,0.0,50.9524495726,81.1684271793,553.693638141,49.3571215046,66.8089,437.527616636
 02/12  11:00:00,282.23091379,36.4556663993,110.756999464,0.0,42.6918050922,68.9656133826,461.968595198,44.1813315081,83.4695,334.31776369
 02/12  12:00:00,254.122929858,36.5015234195,86.5123931243,0.0,38.286128036,68.9656133826,393.539624318,43.1112014216,83.4695,266.958922897
 02/12  13:00:00,234.848727863,36.5380959288,68.0970359048,0.0,38.286128036,68.9656133826,320.781821829,47.2072989525,83.4695,190.105022876
 02/12  14:00:00,214.590732149,36.5717872515,66.7692872413,0.0,31.5818913096,56.727595265,320.821524435,51.3118542482,75.1392,194.370470187
 02/12  15:00:00,213.438628377,36.6012308473,65.6453884563,0.0,31.5818913096,56.727595265,320.970132361,66.068519107,66.8089,188.092713254
 02/12  16:00:00,215.187115229,36.6281867903,67.3962802249,0.0,31.5818913096,56.727595265,340.774138101,77.5371171849,75.1392,188.097820916
 02/12  17:00:00,237.762160461,36.3305325332,61.0979419552,0.0,31.5818913096,61.661095265,328.57558677,88.6903283045,91.7998,148.085458466
 02/12  18:00:00,271.938247731,35.7985278315,59.8441514265,0.0,31.5818913096,70.9729253606,351.519002782,116.393389343,49.9818,185.143813439
 02/12  19:00:00,351.668561967,35.7985278315,69.3975895234,0.0,80.3315023541,83.7685254822,432.414068409,157.880464286,49.9818,224.551804123
 02/12  20:00:00,369.230661755,35.7985278315,82.9340295954,0.0,102.000620287,77.6748002752,487.578438559,161.962699211,33.3212,292.294539347
 02/12  21:00:00,398.553282981,35.7985278315,91.6167708007,0.0,108.704857014,91.4735406516,500.023098471,180.019921618,33.3212,286.681976853
 02/12  22:00:00,371.458650892,35.7985278315,92.4148069415,0.0,95.2963835608,89.1510273009,530.027684855,214.732579134,24.9909,290.304205721
 02/12  23:00:00,316.381190333,35.7985278315,90.3592538522,0.0,80.3315023541,63.3799339444,646.078890825,198.929897555,16.6606,430.48839327
 02/12  24:00:00,235.14975008,35.7985278315,73.5125954531,0.0,42.6918050922,48.4199368926,448.801222179,193.743829885,8.3303,246.727092294
 02/13  01:00:00,136.11932314,30.9469208723,23.3033943571,0.0,25.5240853573,30.610668775,201.599702549,52.5234441271,3.33212,145.744138422
 02/13  02:00:00,134.095432558,30.9469208723,28.6506936331,0.0,19.418418834,29.3649097162,151.282699159,39.6157087835,3.33212,108.334870375
 02/13  03:00:00,128.676067576,30.9469208723,31.1620865094,0.0,12.7620426787,28.1191506574,143.44248292,31.7735470733,3.33212,108.336815847
 02/13  04:00:00,130.308562713,30.9469208723,32.8043392101,0.0,12.7620426787,28.1191506574,138.672955807,27.0020724347,3.33212,108.338763373
 02/13  05:00:00,140.063638921,30.9469208723,35.9747949827,0.0,12.7620426787,28.1191506574,173.172282395,24.1045046781,3.33212,145.735657716
 02/13  06:00:00,176.499455827,30.9469208723,44.7824359527,0.0,25.5240853573,30.610668775,277.92497839,22.4506613366,8.3303,247.144017053
 02/13  07:00:00,335.394868262,34.0196052798,99.9786004197,0.0,51.0481707146,78.1489452969,472.425189256,21.6650510556,16.6606,434.099538201
 02/13  08:00:00,363.536733416,35.7985278315,83.4350974102,0.0,64.3609230253,109.708623606,736.940937135,141.751358178,24.9909,570.198678956
 02/13  09:00:00,316.043802196,35.7985278315,81.4498516041,0.0,51.0481707146,80.7689615957,639.659681786,169.115889399,33.3212,437.222592387
 02/13  10:00:00,275.556457947,36.326054315,68.8721609317,0.0,51.0481707146,71.0224615957,556.663736351,159.964170823,66.8089,329.890665528
 02/13  11:00:00,217.188559269,36.4504820335,59.3891698602,0.0,32.1804615127,65.7244621605,515.419920804,165.972030838,83.4695,265.978389966
 02/13  12:00:00,215.789748146,36.5021123163,57.5380939457,0.0,32.1804615127,65.7244621605,420.585150252,148.064827284,83.4695,189.050822968
 02/13  13:00:00,216.555024539,36.5397042954,59.1517793898,0.0,32.1804615127,65.7244621605,424.846166521,145.649928762,83.4695,195.726737759
 02/13  14:00:00,203.042312798,36.5700761874,55.3554628793,0.0,32.1804615127,55.9779621605,422.20873628,158.664650789,75.1392,188.404885492
 02/13  15:00:00,198.327842304,36.5967767033,50.6320731693,0.0,32.1804615127,55.9779621605,420.992311163,166.076207612,66.8089,188.107203551
 02/13  16:00:00,196.501031749,36.6237276996,48.7948136766,0.0,32.1804615127,55.9779621605,437.326169186,167.875868397,75.1392,194.311100789
 02/13  17:00:00,223.658814722,36.3258291537,46.8294410277,0.0,32.1804615127,60.9114621605,426.314796015,187.630954702,91.7998,146.884041313
 02/13  18:00:00,265.949954351,35.7985278315,48.7424701067,0.0,32.1804615127,77.5397301883,473.994128301,207.517273151,49.9818,216.495055151
 02/13  19:00:00,347.989651806,35.7985278315,65.4090723302,0.0,77.122965704,86.2600435998,642.229931759,195.336020576,49.9818,396.912111183
 02/13  20:00:00,364.718131106,35.7985278315,74.5424514447,0.0,102.647051061,80.1663183927,512.451532217,181.520656868,33.3212,297.609675349
 02/13  21:00:00,394.815951092,35.7985278315,79.3021271923,0.0,115.40909374,92.7192997104,499.14059046,175.738486286,33.3212,290.080904173
 02/13  22:00:00,382.883387563,35.7985278315,90.9283030203,0.0,102.647051061,94.1340635361,629.414433842,174.987428489,24.9909,429.436105353
 02/13  23:00:00,309.920148135,35.7985278315,84.4989211331,0.0,77.122965704,65.871452062,524.444178021,180.537829273,16.6606,327.245748748
 02/13  24:00:00,221.918397445,35.7985278315,64.5666968515,0.0,38.286128036,48.4199368926,380.100039176,189.892646509,8.3303,181.877092667
 02/14  01:00:00,123.955354487,30.9469208723,11.3435311949,0.0,25.5240853573,30.610668775,187.741959415,41.5588642675,3.33212,142.850975148
 02/14  02:00:00,120.520518655,30.9469208723,15.2480886683,0.0,19.418418834,29.3649097162,146.242413816,33.5628873367,3.33212,109.34740648
 02/14  03:00:00,115.338384039,30.9469208723,17.9787872556,0.0,12.7620426787,28.1191506574,141.382365661,28.7078101915,3.33212,109.34243547
 02/14  04:00:00,117.60194638,30.9469208723,20.2459988486,0.0,12.7620426787,28.1191506574,138.149449969,25.741610328,3.33212,109.075719641
 02/14  05:00:00,128.294569806,30.9469208723,23.7289372186,0.0,12.7620426787,28.1191506574,166.376228722,23.9407862575,3.33212,139.103322464
 02/14  06:00:00,164.395750811,30.9469208723,32.1977024144,0.0,25.5240853573,30.610668775,285.806336958,22.8557212804,8.3303,254.620315677
 02/14  07:00:00,318.948722183,33.6557347579,83.8743188677,0.0,51.0481707146,78.1489452969,464.471283386,22.1242444209,16.6606,425.686438965
 02/14  08:00:00,356.372742065,35.7985278315,75.6899323396,0.0,64.3609230253,109.708623606,742.932535537,146.667686359,24.9909,571.273949177
 02/14  09:00:00,311.383499022,35.7985278315,76.4485722516,0.0,51.0481707146,80.7689615957,654.821018555,181.274329189,33.3212,440.225489366
 02/14  10:00:00,274.126907565,36.1750465607,67.7672661236,0.0,51.0481707146,71.0224615957,584.677615985,184.276279018,66.8089,333.592436966
 02/14  11:00:00,211.184822557,36.2732255319,53.4708770897,0.0,32.1804615127,65.7244621605,542.179597584,200.382198068,83.4695,258.327899516
 02/14  12:00:00,201.963979237,36.3134197172,43.5488254488,0.0,32.1804615127,65.7244621605,489.89830974,210.368347759,83.4695,196.060461981
 02/14  13:00:00,196.979961649,36.3414533366,39.2924036901,0.0,32.1804615127,65.7244621605,489.082877412,213.586846145,83.4695,192.026531267
 02/14  14:00:00,189.106676345,36.4310885097,40.9839971313,0.0,32.1804615127,55.9779621605,480.308028757,213.10937002,75.1392,192.059458737
 02/14  15:00:00,190.95719677,36.5046752434,42.7075240436,0.0,32.1804615127,55.9779621605,462.857093382,207.943717594,66.8089,188.104475788
 02/14  16:00:00,190.938531508,36.5277968265,42.6848394516,0.0,32.1804615127,55.9779621605,468.098933371,204.894251866,75.1392,188.065481505
 02/14  17:00:00,219.837434795,36.2625562158,42.5932771379,0.0,32.1804615127,60.9114621605,430.771498773,192.834077095,91.7998,146.137621677
 02/14  18:00:00,260.91614527,35.7985278315,43.6418780187,0.0,32.1804615127,77.5397301883,464.500548361,190.779350846,49.9818,223.739397514
 02/14  19:00:00,334.289534028,35.7985278315,52.0290198276,0.0,77.122965704,86.2600435998,650.758091488,206.968498096,49.9818,393.807793392
 02/14  20:00:00,349.061532288,35.7985278315,59.7680908417,0.0,102.647051061,80.1663183927,542.85868066,216.200760759,33.3212,293.336719901
 02/14  21:00:00,387.541389623,35.7985278315,72.8214853635,0.0,115.40909374,92.7192997104,535.702584208,210.153900397,33.3212,292.227483812
 02/14  22:00:00,376.082808346,35.7985278315,84.7747736288,0.0,102.647051061,94.1340635361,662.731000485,202.709926342,24.9909,435.030174143
 02/14  23:00:00,302.405371657,35.7985278315,77.3241488063,0.0,77.122965704,65.871452062,545.384537368,206.730407105,16.6606,321.993530263
 02/14  24:00:00,212.235192985,35.7985278315,55.2811153073,0.0,38.286128036,48.4199368926,408.452537106,220.811467421,8.3303,179.310769685
 02/15  01:00:00,123.651356299,30.9469208723,11.1299661891,0.0,25.5240853573,30.610668775,198.612228559,49.5458663104,3.33212,145.734242249
 02/15  02:00:00,118.120096512,30.9469208723,12.9266312576,0.0,19.418418834,29.3649097162,153.947556996,42.2872299812,3.33212,108.328207015
 02/15  03:00:00,111.925459896,30.9469208723,14.6273847147,0.0,12.7620426787,28.1191506574,149.622795938,37.9615528568,3.33212,108.329123081
 02/15  04:00:00,112.469973311,30.9469208723,15.1802518413,0.0,12.7620426787,28.1191506574,148.004542165,36.3422993412,3.33212,108.330122824
 02/15  05:00:00,120.651739306,30.9469208723,16.7881902602,0.0,12.7620426787,28.1191506574,186.04196475,36.9813970221,3.33212,145.728447728
 02/15  06:00:00,154.90811148,30.9469208723,23.427841032,0.0,25.5240853573,30.610668775,293.411606219,38.0011076099,8.3303,247.080198609
 02/15  07:00:00,287.023239421,31.7555220322,56.2561728407,0.0,51.0481707146,78.1489452969,488.275661656,37.696199337,16.6606,433.918862319
 02/15  08:00:00,313.430832156,35.7985278315,37.3337973261,0.0,64.3609230253,109.708623606,833.178069437,236.988605034,24.9909,571.198564403
 02/15  09:00:00,294.492755542,35.7985278315,60.9941078153,0.0,51.0481707146,80.7689615957,728.992095032,258.812129891,33.3212,436.858765141
 02/15  10:00:00,322.858246469,36.0117395332,116.919393652,0.0,51.0481707146,71.0224615957,620.140569645,224.333395211,66.8089,328.998274433
 02/15  11:00:00,256.395891528,36.2374818799,98.6937013662,0.0,32.1804615127,65.7244621605,554.280985209,204.883140179,83.4695,265.928345029
 02/15  12:00:00,246.626872912,36.3794354992,87.9482690626,0.0,32.1804615127,65.7244621605,467.675413758,195.179424436,83.4695,189.026489322
 02/15  13:00:00,251.464024169,36.5311695006,93.6009212877,0.0,32.1804615127,65.7244621605,429.101654446,149.931189301,83.4695,195.700965145
 02/15  14:00:00,243.147897652,36.5732701649,95.3062730142,0.0,32.1804615127,55.9779621605,396.2983422,132.774829617,75.1392,188.384312584
 02/15  15:00:00,245.143179773,36.6050376617,97.4189369207,0.0,32.1804615127,55.9779621605,375.617480609,120.731875234,66.8089,188.076705375
 02/15  16:00:00,242.246023773,36.6320301391,94.6126367878,0.0,32.1804615127,55.9779621605,383.9310162,116.712011191,75.1392,192.079805009
 02/15  17:00:00,259.314933887,36.3317192198,82.6746424707,0.0,32.1804615127,60.9114621605,386.510655786,145.734660439,91.7998,148.976195348
 02/15  18:00:00,286.79636675,35.7985278315,69.7395472009,0.0,32.1804615127,77.5397301883,479.685653342,213.255803937,49.9818,216.448049405
 02/15  19:00:00,358.564887212,35.7985278315,76.0169257659,0.0,77.122965704,86.2600435998,651.477799387,206.170660024,49.9818,395.325339363
 02/15  20:00:00,368.584452986,35.7985278315,78.5818076909,0.0,102.647051061,80.1663183927,520.735112726,190.311483304,33.3212,297.102429422
 02/15  21:00:00,389.009839892,35.7985278315,73.8917488228,0.0,115.40909374,92.7192997104,521.146526155,198.201886793,33.3212,289.623439362
 02/15  22:00:00,376.479272881,35.7985278315,85.0717273851,0.0,102.647051061,94.1340635361,668.10124701,211.333732951,24.9909,431.776614059
 02/15  23:00:00,299.090986355,35.7985278315,74.3131445633,0.0,77.122965704,65.871452062,564.093481426,224.198352745,16.6606,323.234528681
 02/15  24:00:00,207.834831163,35.7985278315,51.2136098638,0.0,38.286128036,48.4199368926,436.814917986,243.364617731,8.3303,185.120000255
 02/16  01:00:00,134.810240297,30.9469208723,22.2810107205,0.0,25.5240853573,30.610668775,193.509813478,51.0807555951,3.33212,139.096937883
 02/16  02:00:00,127.365877374,30.9469208723,22.1623082503,0.0,19.418418834,29.3649097162,153.303699647,41.6467538448,3.33212,108.324825802
 02/16  03:00:00,119.414488206,30.9469208723,22.1159931894,0.0,12.7620426787,28.1191506574,148.003203998,36.3459984945,3.33212,108.325085504
 02/16  04:00:00,121.837149745,30.9469208723,24.5288466526,0.0,12.7620426787,28.1191506574,144.145577948,32.4879826518,3.33212,108.325475296
 02/16  05:00:00,130.423290577,30.9469208723,26.542470112,0.0,12.7620426787,28.1191506574,178.328736034,29.278771543,3.33212,145.717844491
 02/16  06:00:00,164.481458522,30.9469208723,32.994924045,0.0,25.5240853573,30.610668775,289.125225821,29.3554689524,8.3303,251.439456869
 02/16  07:00:00,317.784135602,32.968423772,84.9740213913,0.0,51.0481707146,78.1489452969,473.834580313,28.9858042714,16.6606,428.188176042
 02/16  08:00:00,311.037508415,35.7985278315,34.999727506,0.0,64.3609230253,109.708623606,801.743233164,204.271454815,24.9909,572.480878348
 02/16  09:00:00,292.922345685,35.7985278315,59.3854902856,0.0,51.0481707146,80.7689615957,716.753536224,243.402793947,33.3212,440.029542277
 02/16  10:00:00,294.079354319,35.9738638344,88.3067644196,0.0,51.0481707146,71.0224615957,630.53034112,232.488848529,66.8089,331.232592591
 02/16  11:00:00,230.288888879,36.1515628428,72.8820302915,0.0,32.1804615127,65.7244621605,572.830442074,229.007310434,83.4695,260.35363164
 02/16  12:00:00,210.993136799,36.2196737805,52.7896100198,0.0,32.1804615127,65.7244621605,507.259996237,228.111983328,83.4695,195.67851291
 02/16  13:00:00,202.92742408,36.2980083447,45.3361390076,0.0,32.1804615127,65.7244621605,498.192308626,225.699114911,83.4695,189.023693715
 02/16  14:00:00,190.818471609,36.3624193533,42.8303866645,0.0,32.1804615127,55.9779621605,485.011697069,221.504258333,75.1392,188.368238737
 02/16  15:00:00,190.649183306,36.44890467,42.514731335,0.0,32.1804615127,55.9779621605,478.915892713,219.445970825,66.8089,192.661021888
 02/16  16:00:00,190.817962603,36.5841182795,42.5293631614,0.0,32.1804615127,55.9779621605,467.017513515,201.455418661,75.1392,190.422894854
 02/16  17:00:00,218.278393552,36.3085718029,41.3072927887,0.0,32.1804615127,60.9114621605,408.598526068,170.653538267,91.7998,146.145187801
 02/16  18:00:00,258.61549626,35.7985278315,41.3826489588,0.0,32.1804615127,77.5397301883,468.467316246,202.032005683,49.9818,216.453510563
 02/16  19:00:00,338.292189439,35.7985278315,55.8948793851,0.0,77.122965704,86.2600435998,651.02530968,203.638945596,49.9818,397.404564084
 02/16  20:00:00,351.280365026,35.7985278315,61.3663692612,0.0,102.647051061,80.1663183927,531.801519199,201.641201373,33.3212,296.839117827
 02/16  21:00:00,383.074300367,35.7985278315,67.880470356,0.0,115.40909374,92.7192997104,524.731611593,202.107078029,33.3212,289.303333564
 02/16  22:00:00,372.94574439,35.7985278315,81.3158756693,0.0,102.647051061,94.1340635361,656.70381507,201.73635863,24.9909,429.976556439
 02/16  23:00:00,301.862827243,35.7985278315,76.7689408731,0.0,77.122965704,65.871452062,548.6993508,207.089689664,16.6606,324.949061137
 02/16  24:00:00,216.619735013,35.7985278315,59.5740840972,0.0,38.286128036,48.4199368926,409.176182898,217.216739024,8.3303,183.629143874
 02/17  01:00:00,131.933182757,30.9469208723,19.2558179171,0.0,25.5240853573,30.610668775,190.245751357,47.8341634463,3.33212,139.079467911
 02/17  02:00:00,126.858392709,30.9469208723,21.5192692705,0.0,19.418418834,29.3649097162,151.859111056,40.2086068572,3.33212,108.318384199
 02/17  03:00:00,120.625379373,30.9469208723,23.1987890293,0.0,12.7620426787,28.1191506574,147.077001892,35.423705667,3.33212,108.321176225
 02/17  04:00:00,121.619414205,30.9469208723,24.2052825157,0.0,12.7620426787,28.1191506574,144.484073652,32.8310806047,3.33212,108.320873047
 02/17  05:00:00,131.874013484,30.9469208723,27.2391885253,0.0,12.7620426787,28.1191506574,180.294605784,31.2547267028,3.33212,145.707759081
 02/17  06:00:00,168.669772474,30.9469208723,36.3624753164,0.0,25.5240853573,30.610668775,289.193462511,29.8696912577,8.3303,250.993471253
 02/17  07:00:00,320.747337136,32.968423772,86.6224772956,0.0,51.0481707146,78.1489452969,473.625223857,28.3774299391,16.6606,428.587193918
 02/17  08:00:00,352.382945489,35.7985278315,74.0594326377,0.0,64.3609230253,109.708623606,760.271228563,163.098315436,24.9909,572.182013128
 02/17  09:00:00,304.573876219,35.7985278315,69.4047422586,0.0,51.0481707146,80.7689615957,658.880706665,185.661777314,33.3212,439.897729351
 02/17  10:00:00,270.61139753,36.299237871,63.9028333698,0.0,51.0481707146,71.0224615957,567.843419817,171.067647375,66.8089,329.966872441
 02/17  11:00:00,210.442555296,36.4220638123,53.1411925239,0.0,32.1804615127,65.7244621605,446.208003403,101.324334294,83.4695,261.414169109
 02/17  12:00:00,209.765840168,36.4691322003,50.9795055621,0.0,32.1804615127,65.7244621605,356.512886672,79.6228673132,83.4695,193.420519359
 02/17  13:00:00,194.885314407,36.5026442358,36.6086053536,0.0,32.1804615127,65.7244621605,362.084825677,87.3655847557,83.4695,191.249740921
 02/17  14:00:00,184.110486587,36.5321201962,35.7142339424,0.0,32.1804615127,55.9779621605,361.835216787,98.3517618081,75.1392,188.344254979
 02/17  15:00:00,187.435439748,36.5596690033,39.0220409544,0.0,32.1804615127,55.9779621605,363.336855994,107.225777649,66.8089,189.302178345
 02/17  16:00:00,188.373352281,36.5856566969,39.964490802,0.0,32.1804615127,55.9779621605,380.800375679,112.021508059,75.1392,193.63966762
 02/17  17:00:00,218.492660707,36.2931154702,41.2020878401,0.0,32.1804615127,60.9114621605,343.049040224,105.006423659,91.7998,146.242816566
 02/17  18:00:00,267.483573292,35.7985278315,50.2430287397,0.0,32.1804615127,77.5397301883,371.649090695,105.261091552,49.9818,216.406199143
 02/17  19:00:00,345.964108678,35.7985278315,63.4389115128,0.0,77.122965704,86.2600435998,598.998238823,153.926097148,49.9818,395.090341674
 02/17  20:00:00,356.753451809,35.7985278315,66.8077126667,0.0,102.647051061,80.1663183927,506.922719102,177.134736225,33.3212,296.466782878
 02/17  21:00:00,390.056341961,35.7985278315,74.6707180495,0.0,115.40909374,92.7192997104,479.101664456,156.790086002,33.3212,288.990378454
 02/17  22:00:00,380.633462592,35.7985278315,88.7175519537,0.0,102.647051061,94.1340635361,593.355832217,135.497503969,24.9909,432.867428248
 02/17  23:00:00,304.563200249,35.7985278315,79.0318407361,0.0,77.122965704,65.871452062,455.033384903,116.572535918,16.6606,321.800248986
 02/17  24:00:00,215.28528401,35.7985278315,57.9766365805,0.0,38.286128036,48.4199368926,308.455962229,117.094049779,8.3303,183.03161245
 02/18  01:00:00,126.142651553,30.9469208723,11.3247657297,0.0,27.7269238854,30.610668775,224.891917803,79.4593474687,3.33212,142.100450334
 02/18  02:00:00,133.792154134,30.9469208723,18.9573516195,0.0,27.7269238854,30.610668775,173.588576262,61.9407608835,3.33212,108.315695379
 02/18  03:00:00,120.398624973,30.9469208723,23.0593303744,0.0,12.7620426787,28.1191506574,161.282779533,49.6344380271,3.33212,108.316221506
 02/18  04:00:00,123.465839908,30.9469208723,26.1314293735,0.0,12.7620426787,28.1191506574,152.393285827,40.7451330596,3.33212,108.316032767
 02/18  05:00:00,133.907937909,30.9469208723,29.9752864756,0.0,12.7620426787,28.1191506574,185.118996557,36.0836020216,3.33212,145.703274536
 02/18  06:00:00,149.822068104,30.9469208723,33.6269823919,0.0,12.7620426787,28.1191506574,220.728265769,33.1343515652,8.3303,179.263614204
 02/18  07:00:00,286.316820804,33.7770249319,83.6134563535,0.0,42.6918050922,54.3732441037,301.733428117,29.2200660732,16.6606,255.852762043
 02/18  08:00:00,307.699172169,35.8047583863,76.7108046191,0.0,42.6918050922,86.1019271793,521.927974848,68.9984275185,24.9909,427.93864733
 02/18  09:00:00,372.374689515,35.7985278315,99.9521617992,0.0,57.6566862989,112.030105488,722.032516646,78.4318225179,33.3212,610.279494128
 02/18  10:00:00,318.737809754,36.3386693122,92.555848493,0.0,57.6566862989,83.6599452969,571.239410344,70.6357273568,66.8089,433.794782987
 02/18  11:00:00,242.849833456,36.4235551471,70.8236819221,0.0,42.6918050922,68.9656133826,483.269184637,67.0462899443,83.4695,332.753394693
 02/18  12:00:00,226.280184996,36.4732245539,62.4406337949,0.0,34.9340096728,67.7198543238,410.351219397,60.1103042296,83.4695,266.771415168
 02/18  13:00:00,222.240434604,36.5106629122,59.0324903342,0.0,34.9340096728,67.7198543238,324.671315467,46.5421798762,83.4695,194.65963559
 02/18  14:00:00,215.799677127,36.5443266239,62.1370980941,0.0,34.9340096728,57.9733543238,299.795150631,34.0488238053,75.1392,190.607126826
 02/18  15:00:00,220.120956919,36.5731194125,66.4073355911,0.0,34.9340096728,57.9733543238,292.998159809,30.5454568369,66.8089,195.643802972
 02/18  16:00:00,212.644050986,36.5988082302,59.1091712399,0.0,34.9340096728,57.9733543238,301.196704104,37.4129716273,75.1392,188.644532477
 02/18  17:00:00,234.869463982,36.3020587011,52.7819072842,0.0,34.9340096728,62.9068543238,292.962663508,54.8324737818,91.7998,146.330389727
 02/18  18:00:00,271.115041225,35.7985278315,56.5559471308,0.0,34.9340096728,72.2186844194,317.652775248,80.6258798514,49.9818,187.045095396
 02/18  19:00:00,357.451836062,35.8139382054,65.3784742136,0.0,87.0357390804,86.2600435998,363.9158449,89.1222310203,49.9818,224.811813879
 02/18  20:00:00,362.828073985,35.7985278315,76.1526196455,0.0,102.000620287,77.6748002752,421.74336919,95.8287682555,33.3212,292.593400935
 02/18  21:00:00,388.608295047,35.7985278315,90.5768577174,0.0,102.000620287,88.9820225341,426.796624444,101.417492812,33.3212,292.057931632
 02/18  22:00:00,382.647211192,35.7985278315,94.3062608619,0.0,102.000620287,91.6425454185,418.961911034,101.373301318,24.9909,292.597709716
 02/18  23:00:00,327.079715494,35.7985278315,91.9044405464,0.0,87.0357390804,65.871452062,560.625967075,122.066054225,16.6606,421.89931285
 02/18  24:00:00,236.415709777,35.7985278315,74.8397933727,0.0,42.6918050922,48.4199368926,403.668408702,140.393296185,8.3303,254.944812517
 02/19  01:00:00,139.040882647,30.9469208723,14.9828385461,0.0,34.4311606118,33.1021868926,233.562916158,84.3146287696,3.33212,145.916167388
 02/19  02:00:00,147.164459511,30.9469208723,23.1099933793,0.0,34.4311606118,33.1021868926,179.457150423,67.6486383213,3.33212,108.476392102
 02/19  03:00:00,133.724114293,30.9469208723,27.1298304497,0.0,19.466279405,30.610668775,172.993052895,61.1905792488,3.33212,108.470353647
 02/19  04:00:00,136.350643181,30.9469208723,29.7459312891,0.0,19.466279405,30.610668775,161.991391322,50.1915009692,3.33212,108.467770353
 02/19  05:00:00,147.354086727,30.9469208723,34.1907205125,0.0,19.466279405,30.610668775,185.628574315,36.6059440789,3.33212,145.690510236
 02/19  06:00:00,164.836348329,30.9469208723,39.4619034187,0.0,19.466279405,30.610668775,214.508437115,26.6465218405,8.3303,179.531615274
 02/19  07:00:00,303.836490241,34.5047659757,99.7053298663,0.0,42.6918050922,54.3732441037,295.624878027,22.2326728925,16.6606,256.731605135
 02/19  08:00:00,328.194574242,35.8841745933,87.3295057331,0.0,49.3960418185,88.5934452969,492.284826494,34.5445804329,24.9909,432.749346061
 02/19  09:00:00,366.376790192,35.7985278315,94.5825523993,0.0,57.6566862989,112.030105488,685.487304258,43.4134162976,33.3212,608.75268796
 02/19  10:00:00,316.643635629,36.3581054803,100.396475054,0.0,50.9524495726,81.1684271793,550.838016116,46.7114633422,66.8089,437.317652774
 02/19  11:00:00,248.780158816,36.4459493612,77.5827279896,0.0,42.6918050922,68.9656133826,470.167673443,56.3390451764,83.4695,330.359128267
 02/19  12:00:00,235.122317272,36.49459902,67.6500317814,0.0,38.286128036,68.9656133826,401.559828943,54.0530781474,83.4695,264.037250796
 02/19  13:00:00,228.018520318,36.530972318,61.3145939691,0.0,38.286128036,68.9656133826,328.010761489,51.2413915158,83.4695,193.299869973
 02/19  14:00:00,207.403984412,36.5616762103,59.6419387821,0.0,31.5818913096,56.727595265,322.120934103,56.0104792357,75.1392,190.971254867
 02/19  15:00:00,207.867146084,36.5900204275,60.0989717594,0.0,31.5818913096,56.727595265,314.192298259,59.397445498,66.8089,187.985952761
 02/19  16:00:00,205.424098419,36.616579481,57.6726763004,0.0,31.5818913096,56.727595265,329.719952425,66.5960611323,75.1392,187.984691293
 02/19  17:00:00,231.448460082,36.3178590083,54.7722213228,0.0,31.5818913096,61.661095265,318.127581104,80.2404126233,91.7998,146.087368481
 02/19  18:00:00,267.902431184,35.7985278315,58.531390182,0.0,31.5818913096,70.9729253606,327.861438087,90.8570266511,49.9818,187.022611436
 02/19  19:00:00,350.625038271,35.7985278315,68.3747640514,0.0,80.3315023541,83.7685254822,372.573796359,98.6348461334,49.9818,223.957150226
 02/19  20:00:00,368.10839479,35.7985278315,81.8986937386,0.0,102.000620287,77.6748002752,423.350026542,101.885571297,33.3212,288.143255245
 02/19  21:00:00,397.783790928,35.7985278315,91.0417255787,0.0,108.704857014,91.4735406516,438.541424749,117.923041901,33.3212,287.297182847
 02/19  22:00:00,371.138014148,35.7985278315,92.5081115657,0.0,95.2963835608,89.1510273009,476.552374449,159.57649984,24.9909,291.984974608
 02/19  23:00:00,316.714873349,35.7985278315,91.2277943527,0.0,80.3315023541,63.3799339444,611.037750334,168.81378539,16.6606,425.563364944
 02/19  24:00:00,236.447195198,35.7985278315,75.4328159868,0.0,42.6918050922,48.4199368926,419.315383981,159.977548275,8.3303,251.007535706
 02/20  01:00:00,144.325162515,30.9469208723,20.116244722,0.0,34.4311606118,33.1021868926,243.65928168,95.5170193928,3.33212,144.810142287
 02/20  02:00:00,151.163284956,30.9469208723,26.9465658481,0.0,34.4311606118,33.1021868926,182.409323577,69.5652696956,3.33212,109.511933881
 02/20  03:00:00,137.173929371,30.9469208723,30.4808066364,0.0,19.466279405,30.610668775,159.718799065,47.9200954691,3.33212,108.466583596
 02/20  04:00:00,138.312214385,30.9469208723,31.6049047073,0.0,19.466279405,30.610668775,151.834739368,40.0397783895,3.33212,108.462840978
 02/20  05:00:00,147.594336027,30.9469208723,34.3142322675,0.0,19.466279405,30.610668775,181.289761884,32.2935028874,3.33212,145.664138997
 02/20  06:00:00,163.898409115,30.9469208723,38.3649052593,0.0,19.466279405,30.610668775,215.12681047,27.2977115936,8.3303,179.498798876
 02/20  07:00:00,302.388575417,34.3430457438,98.773446365,0.0,42.6918050922,54.3732441037,297.341329486,23.988420205,16.6606,256.692309281
 02/20  08:00:00,318.005026151,35.8528510003,76.8708326646,0.0,49.3960418185,88.5934452969,567.680275164,112.566858967,24.9909,430.122516198
 02/20  09:00:00,358.753848262,35.7985278315,86.0346521362,0.0,57.6566862989,112.030105488,789.109399174,146.052045657,33.3212,609.736153517
 02/20  10:00:00,305.492170546,36.3564072459,88.5860464602,0.0,50.9524495726,81.1684271793,670.915861504,168.97546064,66.8089,435.131500864
 02/20  11:00:00,243.570092466,36.4430209105,71.9256564327,0.0,42.6918050922,68.9656133826,558.430398641,144.731484761,83.4695,330.22941388
 02/20  12:00:00,244.880193828,36.4908195737,76.5897918023,0.0,38.286128036,68.9656133826,448.246793566,98.090832102,83.4695,266.686461464
 02/20  13:00:00,230.619565539,36.5255537782,62.6517374053,0.0,38.286128036,68.9656133826,345.412065503,73.3301294221,83.4695,188.612436081
 02/20  14:00:00,207.226808878,36.5545706268,58.2009836291,0.0,31.5818913096,56.727595265,338.461077278,67.7293403663,75.1392,195.592536912
 02/20  15:00:00,207.057552168,36.5811040982,57.8396825255,0.0,31.5818913096,56.727595265,327.092601107,72.2828536051,66.8089,188.000847502
 02/20  16:00:00,205.354971384,36.6071689927,55.8817292756,0.0,31.5818913096,56.727595265,342.141990909,79.0283336422,75.1392,187.974457267
 02/20  17:00:00,232.867704611,36.3107957826,54.4408102259,0.0,31.5818913096,61.661095265,320.78058129,82.8935617695,91.7998,146.087219521
 02/20  18:00:00,265.449522715,35.7985278315,54.7914527598,0.0,31.5818913096,70.9729253606,332.439826977,95.4501944886,49.9818,187.007832489
 02/20  19:00:00,352.808037375,35.7985278315,69.8837530996,0.0,80.3315023541,83.7685254822,387.861818579,120.771832171,49.9818,217.108186408
 02/20  20:00:00,369.52757217,35.7985278315,81.9221439256,0.0,102.000620287,77.6748002752,456.882041209,131.664264878,33.3212,291.896576331
 02/20  21:00:00,383.585386333,35.7985278315,76.8773453745,0.0,108.704857014,91.4735406516,449.960794944,125.811111681,33.3212,290.828483263
 02/20  22:00:00,370.271315303,35.7985278315,91.7066838266,0.0,95.2963835608,89.1510273009,440.998181483,124.075119917,24.9909,291.932161567
 02/20  23:00:00,316.286758135,35.7985278315,90.8938563749,0.0,80.3315023541,63.3799339444,563.924855137,125.701412298,16.6606,421.562842838
 02/20  24:00:00,235.789758676,35.7985278315,74.8707356746,0.0,42.6918050922,48.4199368926,384.309276242,129.09378126,8.3303,246.885194982
 02/21  01:00:00,131.840565499,30.9469208723,19.1591084814,0.0,25.5240853573,30.610668775,240.726724047,92.0977470166,3.33212,145.29685703
 02/21  02:00:00,130.785750724,30.9469208723,25.4534188582,0.0,19.418418834,29.3649097162,184.753841845,73.1316738852,3.33212,108.29004796
 02/21  03:00:00,126.785755007,30.9469208723,29.4043969708,0.0,12.7620426787,28.1191506574,163.005921905,51.3818012324,3.33212,108.292000673
 02/21  04:00:00,129.132072686,30.9469208723,31.7514430988,0.0,12.7620426787,28.1191506574,153.610418902,41.9852310112,3.33212,108.293067891
 02/21  05:00:00,139.675304676,30.9469208723,35.0657631724,0.0,12.7620426787,28.1191506574,185.103290829,36.1199202729,3.33212,145.651250556
 02/21  06:00:00,177.081985541,30.9469208723,44.8180268379,0.0,25.5240853573,30.610668775,285.146956268,29.966697483,8.3303,246.849958785
 02/21  07:00:00,337.162880963,34.3430457438,100.129099955,0.0,51.0481707146,78.1489452969,473.705236697,25.6703962023,16.6606,431.374240495
 02/21  08:00:00,373.118301757,35.8010508552,95.3832339853,0.0,64.3609230253,109.708623606,654.499129941,61.2607359894,24.9909,568.247493952
 02/21  09:00:00,316.361239366,35.7985278315,82.0030942548,0.0,51.0481707146,80.7689615957,557.580309078,89.3454436008,33.3212,434.913665478
 02/21  10:00:00,280.459464016,36.356052136,74.5662529554,0.0,51.0481707146,71.0224615957,490.674903707,92.549131793,66.8089,331.316871914
 02/21  11:00:00,217.434382772,36.4422625239,60.2420893207,0.0,32.1804615127,65.7244621605,443.099167984,97.8075886151,83.4695,261.822079369
 02/21  12:00:00,210.878310873,36.4921915965,53.0265375031,0.0,32.1804615127,65.7244621605,366.957956067,91.0605948395,83.4695,192.427861228
 02/21  13:00:00,207.870439881,36.5291520149,50.7119219924,0.0,32.1804615127,65.7244621605,363.700174654,87.7338767833,83.4695,192.496797871
 02/21  14:00:00,196.526982756,36.5606926864,49.0638555665,0.0,32.1804615127,55.9779621605,383.462830656,117.005726787,75.1392,191.317903868
 02/21  15:00:00,195.741317701,36.5888664737,48.2477235215,0.0,32.1804615127,55.9779621605,391.248462443,136.474170302,66.8089,187.965392141
 02/21  16:00:00,196.85282767,36.6157648286,49.3338846987,0.0,32.1804615127,55.9779621605,397.485320547,134.372781082,75.1392,187.973339465
 02/21  17:00:00,227.593251518,36.3195897123,51.1066968283,0.0,32.1804615127,60.9114621605,360.756480746,122.883763615,91.7998,146.072917131
 02/21  18:00:00,273.688987956,35.7985278315,57.1607432733,0.0,32.1804615127,77.5397301883,381.542895939,115.223338008,49.9818,216.33775793
 02/21  19:00:00,354.133602776,35.7985278315,72.3254123726,0.0,77.122965704,86.2600435998,591.357435495,142.848901428,49.9818,398.526734067
 02/21  20:00:00,369.1394924,35.7985278315,80.1715518137,0.0,102.647051061,80.1663183927,453.745581811,125.71640249,33.3212,294.707979321
 02/21  21:00:00,399.603837466,35.7985278315,85.2623190721,0.0,115.40909374,92.7192997104,427.918866669,107.421953807,33.3212,287.175712863
 02/21  22:00:00,388.986739643,35.7985278315,98.0633803599,0.0,102.647051061,94.1340635361,565.70052766,109.036513357,24.9909,431.673114303
 02/21  23:00:00,310.57909588,35.7985278315,85.9158539073,0.0,77.122965704,65.871452062,476.22103394,138.096347623,16.6606,321.464086317
 02/21  24:00:00,221.183436467,35.7985278315,64.6533619731,0.0,38.286128036,48.4199368926,343.846526277,156.330974576,8.3303,179.185251701
 02/22  01:00:00,131.004207124,30.9469208723,18.2895367143,0.0,25.5240853573,30.610668775,230.678749118,81.7007132586,3.33212,145.645915859
 02/22  02:00:00,130.857992409,30.9469208723,25.507142227,0.0,19.418418834,29.3649097162,172.828969734,61.2107093619,3.33212,108.286140372
 02/22  03:00:00,126.622693569,30.9469208723,29.2025128035,0.0,12.7620426787,28.1191506574,158.780235847,47.1671634164,3.33212,108.280952431
 02/22  04:00:00,128.805257407,30.9469208723,31.3952725588,0.0,12.7620426787,28.1191506574,149.125840104,37.5144782643,3.33212,108.279241839
 02/22  05:00:00,138.357334741,30.9469208723,34.3082034825,0.0,12.7620426787,28.1191506574,184.830815059,35.8648668139,3.33212,145.633828245
 02/22  06:00:00,175.192928342,30.9469208723,43.4793759371,0.0,25.5240853573,30.610668775,286.661695795,31.5155927338,8.3303,246.815803061
 02/22  07:00:00,344.072010367,34.6664862077,107.239510174,0.0,51.0481707146,78.1489452969,471.029835927,25.4144297065,16.6606,428.954806221
 02/22  08:00:00,367.023323399,35.8019867691,90.1412734836,0.0,64.3609230253,109.708623606,672.994414845,80.1016450474,24.9909,567.901869797
 02/22  09:00:00,316.637408421,35.7985278315,82.9678162877,0.0,51.0481707146,80.7689615957,561.714244409,93.6113728523,33.3212,434.781671556
 02/22  10:00:00,281.284688212,36.357962765,75.3557756239,0.0,51.0481707146,71.0224615957,485.568066821,85.7944617895,66.8089,332.964705031
 02/22  11:00:00,226.04282866,36.4460886768,68.7808758099,0.0,32.1804615127,65.7244621605,415.626258488,74.1714489399,83.4695,257.985309548
 02/22  12:00:00,221.103367836,36.4974654632,63.1471990722,0.0,32.1804615127,65.7244621605,345.050362111,65.6917499207,83.4695,195.88911219
 02/22  13:00:00,222.961926917,36.5357081174,65.5892760807,0.0,32.1804615127,65.7244621605,328.15547577,56.1446700782,83.4695,188.541305691
 02/22  14:00:00,225.038288078,36.5716172641,77.5028274391,0.0,32.1804615127,55.9779621605,323.725409728,53.379866377,75.1392,195.206343351
 02/22  15:00:00,233.416535368,36.6029582096,85.8692331581,0.0,32.1804615127,55.9779621605,319.912366914,65.1910416767,66.8089,187.912425237
 02/22  16:00:00,229.798830351,36.6294132258,82.2723396759,0.0,32.1804615127,55.9779621605,336.478163607,73.4115016368,75.1392,187.927461971
 02/22  17:00:00,251.732819225,36.3305844783,75.2851933167,0.0,32.1804615127,60.9114621605,317.58486653,79.7288755829,91.7998,146.056190947
 02/22  18:00:00,286.15671111,35.7985278315,72.5388306738,0.0,32.1804615127,77.5397301883,370.759953104,104.518538512,49.9818,216.259614593
 02/22  19:00:00,364.694252372,35.8225174997,83.0505489552,0.0,77.122965704,86.2600435998,590.885071727,146.207434981,49.9818,394.695836747
 02/22  20:00:00,378.603438295,35.7985401438,89.3518713631,0.0,102.647051061,80.1663183927,478.709186714,151.232207041,33.3212,294.155779673
 02/22  21:00:00,406.630758439,35.7985278315,91.9395626278,0.0,115.40909374,92.7192997104,493.016938748,170.85234836,33.3212,288.843390388
 02/22  22:00:00,392.448974137,35.7985278315,101.063581074,0.0,102.647051061,94.1340635361,663.281100191,204.539769748,24.9909,433.750430443
 02/22  23:00:00,320.871557716,35.818797549,95.8012197494,0.0,77.122965704,65.871452062,528.523232765,190.467737665,16.6606,321.3948951
 02/22  24:00:00,232.927273633,35.8006467153,76.0157937578,0.0,38.286128036,48.4199368926,335.064507331,147.564973662,8.3303,179.169233669
 02/23  01:00:00,135.444086154,30.9469208723,22.6019441227,0.0,25.5240853573,30.610668775,208.794144448,59.8348570179,3.33212,145.62716743
 02/23  02:00:00,135.258398383,30.9469208723,29.7839303956,0.0,19.418418834,29.3649097162,156.623142746,45.0183387086,3.33212,108.272684037
 02/23  03:00:00,130.555678185,30.9469208723,33.0174137323,0.0,12.7620426787,28.1191506574,146.282492454,34.679044993,3.33212,108.271327461
 02/23  04:00:00,132.420591899,30.9469208723,34.894538419,0.0,12.7620426787,28.1191506574,139.879365445,28.279634418,3.33212,108.267611027
 02/23  05:00:00,142.496228197,30.9469208723,38.3865014467,0.0,12.7620426787,28.1191506574,166.643501198,24.3188187674,3.33212,138.992562431
 02/23  06:00:00,178.983561354,30.9469208723,47.2493275988,0.0,25.5240853573,30.610668775,283.101987924,21.9576929567,8.3303,252.813994968
 02/23  07:00:00,348.805310682,34.9899266717,114.130428872,0.0,51.0481707146,78.1489452969,462.223990533,20.8171313745,16.6606,424.746259159
 02/23  08:00:00,366.450207144,35.8005031111,88.7761355699,0.0,64.3609230253,109.708623606,732.950872544,138.359042517,24.9909,569.600930027
 02/23  09:00:00,307.749648382,35.7985278315,73.2388119655,0.0,51.0481707146,80.7689615957,647.199276921,175.151250701,33.3212,438.726826221
 02/23  10:00:00,275.225210153,36.1754996638,68.6409760618,0.0,51.0481707146,71.0224615957,574.341265583,178.66486448,66.8089,328.867501103
 02/23  11:00:00,210.887338003,36.2204551133,53.1185734836,0.0,32.1804615127,65.7244621605,542.620084258,197.560730768,83.4695,261.58985349
 02/23  12:00:00,200.176791046,36.17614193,41.9436544582,0.0,32.1804615127,65.7244621605,490.089939147,217.776696432,83.4695,188.843742714
 02/23  13:00:00,191.902097925,36.1694053334,34.5423464316,0.0,32.1804615127,65.7244621605,511.936865187,232.958427136,83.4695,195.508938051
 02/23  14:00:00,179.610862944,36.1899445238,31.9567573505,0.0,32.1804615127,55.9779621605,505.702593471,242.339485134,75.1392,188.223908337
 02/23  15:00:00,181.991044259,36.208515034,34.2949822382,0.0,32.1804615127,55.9779621605,499.418244735,244.715741806,66.8089,187.893602929
 02/23  16:00:00,184.467361211,36.2738454887,36.6704134488,0.0,32.1804615127,55.9779621605,502.745809573,239.734266578,75.1392,187.872342995
 02/23  17:00:00,216.020926094,36.1299040116,39.0444676893,0.0,32.1804615127,60.9114621605,452.565771179,214.730298275,91.7998,146.035672904
 02/23  18:00:00,259.123864367,35.7985278315,44.539732845,0.0,32.1804615127,77.5397301883,468.974923417,202.037783995,49.9818,216.955339423
 02/23  19:00:00,339.387979363,35.7985278315,56.7935537843,0.0,77.122965704,86.2600435998,652.612179958,204.141634157,49.9818,398.488745801
 02/23  20:00:00,351.813209442,35.7985278315,61.6307993528,0.0,102.647051061,80.1663183927,525.936303876,199.059670612,33.3212,293.555433264
 02/23  21:00:00,386.062747137,35.7985278315,70.4845706118,0.0,115.40909374,92.7192997104,511.815840194,192.46776289,33.3212,286.026877304
 02/23  22:00:00,375.99496759,35.7985278315,83.932938601,0.0,102.647051061,94.1340635361,647.588400745,190.232562575,24.9909,432.36493817
 02/23  23:00:00,297.441066957,35.7985278315,72.0578919907,0.0,77.122965704,65.871452062,537.006047676,199.080718568,16.6606,321.264729108
 02/23  24:00:00,212.968285168,35.7985278315,55.7119608272,0.0,38.286128036,48.4199368926,399.346564584,211.887990083,8.3303,179.128274501
 02/24  01:00:00,125.950549851,30.9469208723,13.2954881811,0.0,25.5240853573,30.610668775,195.717805538,46.7731432302,3.33212,145.612542308
 02/24  02:00:00,120.953074771,30.9469208723,15.6454420301,0.0,19.418418834,29.3649097162,150.984858417,39.3919260505,3.33212,108.260812367
 02/24  03:00:00,116.864657271,30.9469208723,19.4529017203,0.0,12.7620426787,28.1191506574,146.201192388,34.6093749278,3.33212,108.25969746
 02/24  04:00:00,118.136080989,30.9469208723,20.7414052875,0.0,12.7620426787,28.1191506574,143.919110781,32.3248563969,3.33212,108.262134384
 02/24  05:00:00,128.442110701,30.9469208723,23.8282237647,0.0,12.7620426787,28.1191506574,173.346091571,31.0385242148,3.33212,138.975447356
 02/24  06:00:00,165.460463164,30.9469208723,33.1680220262,0.0,25.5240853573,30.610668775,291.453993678,29.6400204657,8.3303,253.483673213
 02/24  07:00:00,315.309557865,32.968423772,83.9506905909,0.0,51.0481707146,78.1489452969,467.954350956,27.7667254128,16.6606,423.527025544
 02/24  08:00:00,355.198123369,35.7985278315,76.6953380481,0.0,64.3609230253,109.708623606,747.352661303,153.334261484,24.9909,569.027499819
 02/24  09:00:00,305.549705544,35.7985278315,70.5607523754,0.0,51.0481707146,80.7689615957,624.58863951,152.794705847,33.3212,438.472733664
 02/24  10:00:00,272.156145679,36.3390633472,65.9073331327,0.0,51.0481707146,71.0224615957,529.754977797,133.726285802,66.8089,329.219791994
 02/24  11:00:00,209.12891528,36.4240386152,51.6892614022,0.0,32.1804615127,65.7244621605,489.292854586,144.726610575,83.4695,261.09674401
 02/24  12:00:00,201.821385697,36.472968176,43.8428841606,0.0,32.1804615127,65.7244621605,406.117944431,133.837519828,83.4695,188.810924603
 02/24  13:00:00,197.972292544,36.5105316158,40.7783786192,0.0,32.1804615127,65.7244621605,411.036352235,132.088481171,83.4695,195.478371063
 02/24  14:00:00,189.091640019,36.5432405099,41.5799879735,0.0,32.1804615127,55.9779621605,407.497048305,144.17174329,75.1392,188.186105015
 02/24  15:00:00,189.835191537,36.5731987332,42.2967822089,0.0,32.1804615127,55.9779621605,405.801211401,151.106643694,66.8089,187.885667708
 02/24  16:00:00,189.51431284,36.6002256974,41.9622507858,0.0,32.1804615127,55.9779621605,416.432128963,153.426921146,75.1392,187.866007817
 02/24  17:00:00,217.990119671,36.3059428417,41.5259687012,0.0,32.1804615127,60.9114621605,379.879779727,142.060686488,91.7998,146.019293238
 02/24  18:00:00,259.551965735,35.7985278315,46.00719985,0.0,32.1804615127,77.5397301883,398.567325182,132.385194504,49.9818,216.200330679
 02/24  19:00:00,344.618446825,35.7985278315,63.090256597,0.0,77.122965704,86.2600435998,582.99525158,137.044692559,49.9818,395.968759021
 02/24  20:00:00,359.826296245,35.7985278315,71.1271757356,0.0,102.647051061,80.1663183927,461.517811508,135.257024426,33.3212,292.939587083
 02/24  21:00:00,389.503784362,35.7985278315,75.4364617992,0.0,115.40909374,92.7192997104,454.620801377,133.040815553,33.3212,288.258785824
 02/24  22:00:00,383.795867665,35.7985278315,92.9749334249,0.0,102.647051061,94.1340635361,590.32859495,132.062308087,24.9909,433.275386863
 02/24  23:00:00,302.663189444,35.7985278315,77.9431992512,0.0,77.122965704,65.871452062,503.680774462,165.850613238,16.6606,321.169561224
 02/24  24:00:00,212.167183734,35.7985573662,55.3533646596,0.0,38.286128036,48.4199368926,403.464906337,216.043365682,8.3303,179.091240655
 02/25  01:00:00,130.052336272,30.9469208723,15.1017760654,0.0,27.7269238854,30.610668775,217.715615134,68.7827669844,3.33212,145.60072815
 02/25  02:00:00,135.808543638,30.9469208723,20.8498420062,0.0,27.7269238854,30.610668775,159.924432837,48.3420501803,3.33212,108.250262656
 02/25  03:00:00,121.44546793,30.9469208723,23.9935216215,0.0,12.7620426787,28.1191506574,143.554832003,36.2817559587,3.33212,103.940956044
 02/25  04:00:00,123.79546323,30.9469208723,26.3477083365,0.0,12.7620426787,28.1191506574,140.366805768,30.8469893223,3.33212,106.187696446
 02/25  05:00:00,133.808873052,30.9469208723,29.7751542971,0.0,12.7620426787,28.1191506574,176.427958426,27.5087693113,3.33212,145.587069115
 02/25  06:00:00,149.923553143,30.9469208723,33.6436664346,0.0,12.7620426787,28.1191506574,212.875197692,25.4623387848,8.3303,179.082558908
 02/25  07:00:00,276.777392642,33.3727243519,78.0493858504,0.0,42.6918050922,54.3732441037,294.031761952,21.9324013131,16.6606,255.438760639
 02/25  08:00:00,306.650493771,35.8089119871,75.5722822176,0.0,42.6918050922,86.1019271793,506.499481605,59.1100510665,24.9909,422.398530538
 02/25  09:00:00,368.672931824,35.7985278315,96.937696169,0.0,57.6566862989,112.030105488,713.023932368,72.4309481613,33.3212,607.271784206
 02/25  10:00:00,328.947195359,36.3495416276,103.520293167,0.0,57.6566862989,83.6599452969,566.485818291,64.7653954241,66.8089,434.911522867
 02/25  11:00:00,266.99662158,36.4407733066,95.6741794679,0.0,42.6918050922,68.9656133826,475.270157222,59.1892913071,83.4695,332.611365915
 02/25  12:00:00,264.467562543,36.495882987,101.331909072,0.0,34.9340096728,67.7198543238,393.236161382,51.0482078381,83.4695,258.718453544
 02/25  13:00:00,268.203381087,36.5572124661,105.730581193,0.0,34.9340096728,67.7198543238,325.888367615,46.3072847366,83.4695,196.111582878
 02/25  14:00:00,262.248479306,36.6297049165,109.398947301,0.0,34.9340096728,57.9733543238,316.504942266,47.8022004661,75.1392,193.5635418
 02/25  15:00:00,261.401328189,36.6361282378,108.790970613,0.0,34.9340096728,57.9733543238,297.352063586,39.8977079771,66.8089,190.645455609
 02/25  16:00:00,259.752108542,36.633830664,107.238349132,0.0,34.9340096728,57.9733543238,305.223310694,41.6436411273,75.1392,188.440469567
 02/25  17:00:00,275.309175526,36.33243339,93.9633452743,0.0,34.9340096728,62.9068543238,301.272483043,61.910248703,91.7998,147.56243434
 02/25  18:00:00,294.139152769,35.7992203911,83.0346361286,0.0,34.9340096728,72.2186844194,318.242239913,82.805354058,49.9818,185.455085855
 02/25  19:00:00,373.111392153,35.8541559948,81.6932531412,0.0,87.0357390804,86.2600435998,405.115947841,130.611615274,49.9818,224.522532567
 02/25  20:00:00,376.503618725,35.7985278315,90.3998595677,0.0,102.000620287,77.6748002752,478.657883847,155.398440933,33.3212,289.938242914
 02/25  21:00:00,402.785934181,35.7985278315,105.283864195,0.0,102.000620287,88.9820225341,461.838182207,142.848381614,33.3212,285.668600593
 02/25  22:00:00,393.282464376,35.7985278315,105.216949494,0.0,102.000620287,91.6425454185,470.481487688,153.472265614,24.9909,292.018322074
 02/25  23:00:00,333.589386218,35.7985278315,98.6297799253,0.0,87.0357390804,65.871452062,614.380580011,170.908619497,16.6606,426.811360514
 02/25  24:00:00,239.376667162,35.7985278315,77.9375486611,0.0,42.6918050922,48.4199368926,461.345932785,203.441863051,8.3303,249.573769734
 02/26  01:00:00,150.060882543,30.9469208723,25.7785999515,0.0,34.4311606118,33.1021868926,214.621360618,65.488535586,3.33212,145.800705032
 02/26  02:00:00,156.460371708,30.9469208723,32.1999485913,0.0,34.4311606118,33.1021868926,159.736853548,48.0013597298,3.33212,108.403373818
 02/26  03:00:00,140.732642317,30.9469208723,33.9932436039,0.0,19.466279405,30.610668775,149.079191091,37.3444911966,3.33212,108.402579895
 02/26  04:00:00,141.403786897,30.9469208723,34.6870953235,0.0,19.466279405,30.610668775,142.740167491,31.0031866525,3.33212,108.404860838
 02/26  05:00:00,150.529470205,30.9469208723,37.2348716948,0.0,19.466279405,30.610668775,176.056883935,27.1656623139,3.33212,145.559101621
 02/26  06:00:00,165.536825337,30.9469208723,40.0040613197,0.0,19.466279405,30.610668775,212.562918836,24.9031771388,8.3303,179.329441697
 02/26  07:00:00,289.678904603,33.7770249319,90.1923433364,0.0,42.6918050922,54.3732441037,296.745562788,23.8075333913,16.6606,256.277429397
 02/26  08:00:00,309.123563115,35.8011550892,68.0798623886,0.0,49.3960418185,88.5934452969,598.095446956,150.975247238,24.9909,422.129299718
 02/26  09:00:00,378.252391251,35.7985278315,105.544396569,0.0,57.6566862989,112.030105488,784.861141727,144.659464731,33.3212,606.880476996
