Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/26  10:00:00,345.547859807,36.3682056156,129.029579437,0.0,50.9524495726,81.1684271793,561.730088193,59.5466586128,66.8089,435.37452958
 02/26  11:00:00,294.355510724,36.4687125576,122.699818579,0.0,42.6918050922,68.9656133826,442.43952504,25.841566909,83.4695,333.128458131
 02/26  12:00:00,292.45038901,36.5239717085,124.378605226,0.0,38.286128036,68.9656133826,359.803711064,16.2377619094,83.4695,260.096449155
 02/26  13:00:00,305.664283287,36.633281763,138.175351867,0.0,38.286128036,68.9656133826,287.993030433,10.4507279854,83.4695,194.072802448
 02/26  14:00:00,291.122993222,36.6651937694,142.758583611,0.0,31.5818913096,56.727595265,270.053662226,6.49451276631,75.1392,188.41994946
 02/26  15:00:00,291.202583512,36.6606479328,142.809572447,0.0,31.5818913096,56.727595265,258.233967726,3.64817717825,66.8089,187.776890548
 02/26  16:00:00,291.380178925,36.651284714,143.06452678,0.0,31.5818913096,56.727595265,267.614765068,4.6963469177,75.1392,187.77921815
 02/26  17:00:00,313.670055638,36.3483918935,136.570793379,0.0,31.5818913096,61.661095265,247.616948951,9.8540171674,91.7998,145.963131783
 02/26  18:00:00,310.683663966,35.8151006423,103.931935688,0.0,31.5818913096,70.9729253606,267.199311726,30.4011439078,49.9818,186.816367818
 02/26  19:00:00,381.0915754,35.8437500261,98.7825587936,0.0,80.3315023541,83.7685254822,323.981611884,57.1928243938,49.9818,216.80698749
 02/26  20:00:00,393.715612861,35.7986457975,107.571544995,0.0,102.000620287,77.6748002752,397.130002435,72.4267002121,33.3212,291.382102223
 02/26  21:00:00,418.676168566,35.7985278315,112.029995049,0.0,108.704857014,91.4735406516,434.223575433,116.037196966,33.3212,284.865178467
 02/26  22:00:00,386.047961666,35.7985278315,107.028493337,0.0,95.2963835608,89.1510273009,575.992775032,262.039503762,24.9909,288.96237127
 02/26  23:00:00,335.079712932,35.7985278315,108.621500845,0.0,80.3315023541,63.3799339444,678.78257331,236.210309159,16.6606,425.911664152
 02/26  24:00:00,247.300420132,35.7985278315,85.2430670165,0.0,42.6918050922,48.4199368926,457.417232434,201.638155665,8.3303,247.448776769
 02/27  01:00:00,144.281920171,30.9469208723,31.4198017805,0.0,25.5240853573,30.610668775,186.3311479,42.6108174432,3.33212,140.388210457
 02/27  02:00:00,141.354115622,30.9469208723,35.8925439339,0.0,19.418418834,29.3649097162,145.906810145,34.3426378716,3.33212,108.232052274
 02/27  03:00:00,135.081686848,30.9469208723,37.5744868577,0.0,12.7620426787,28.1191506574,141.148347944,29.5910666637,3.33212,108.22516128
 02/27  04:00:00,135.227917463,30.9469208723,37.746065437,0.0,12.7620426787,28.1191506574,138.580883535,27.0205308219,3.33212,108.228232713
 02/27  05:00:00,144.083189926,30.9469208723,40.0228105195,0.0,12.7620426787,28.1191506574,172.382145748,25.7585387015,3.33212,143.291487046
 02/27  06:00:00,181.653650315,30.9469208723,49.9493801219,0.0,25.5240853573,30.610668775,282.195718115,24.8734371883,8.3303,248.991980927
 02/27  07:00:00,338.318141044,34.1813255118,105.198129276,0.0,51.0481707146,78.1489452969,462.442204079,23.9348042777,16.6606,421.846799801
 02/27  08:00:00,357.536926197,35.7985278315,80.4728220086,0.0,64.3609230253,109.708623606,755.402238594,163.245350545,24.9909,567.165988049
 02/27  09:00:00,339.193535856,35.7985278315,104.78905275,0.0,51.0481707146,80.7689615957,625.525130241,154.593068999,33.3212,437.610861242
 02/27  10:00:00,318.816060222,36.3786545927,112.584772172,0.0,51.0481707146,71.0224615957,456.012268051,60.5887945851,66.8089,328.614573466
 02/27  11:00:00,270.161685372,36.4691319107,112.488783456,0.0,32.1804615127,65.7244621605,376.165081381,31.6512343427,83.4695,261.044347039
 02/27  12:00:00,261.134172575,36.5219232287,102.739919654,0.0,32.1804615127,65.7244621605,290.164417246,17.9947298204,83.4695,188.700187426
 02/27  13:00:00,239.572169588,36.5596982406,82.2085467564,0.0,32.1804615127,65.7244621605,296.791251274,21.1298347727,83.4695,192.191916501
 02/27  14:00:00,228.358420558,36.5915628153,80.6605170373,0.0,32.1804615127,55.9779621605,283.551917669,17.1879416203,75.1392,191.224776049
 02/27  15:00:00,268.234217982,36.6253383517,120.295458183,0.0,32.1804615127,55.9779621605,263.069008939,8.5164836443,66.8089,187.743625295
 02/27  16:00:00,292.734127996,36.6566408868,144.617707056,0.0,32.1804615127,55.9779621605,267.872863603,4.99055688767,75.1392,187.743106715
 02/27  17:00:00,319.619452378,36.354446072,142.551499484,0.0,32.1804615127,60.9114621605,241.828140398,4.08078860376,91.7998,145.947551795
 02/27  18:00:00,340.541817635,35.8164211733,126.378784094,0.0,32.1804615127,77.5397301883,277.141903264,11.2013429377,49.9818,215.958760327
 02/27  19:00:00,405.175728118,35.8621186315,123.103076912,0.0,77.122965704,86.2600435998,461.499303531,19.7311499604,49.9818,391.786353571
 02/27  20:00:00,397.786350606,35.8039254339,108.325729506,0.0,102.647051061,80.1663183927,372.012199519,46.3301474441,33.3212,292.360852075
 02/27  21:00:00,423.161693882,35.7985278315,108.494534553,0.0,115.40909374,92.7192997104,399.360438983,74.7476444642,33.3212,291.291594519
 02/27  22:00:00,409.5327932,35.8042368152,118.47695468,0.0,102.647051061,94.1340635361,544.444518886,96.4244951471,24.9909,423.029123739
 02/27  23:00:00,333.972524161,35.8388305152,109.201671139,0.0,77.122965704,65.871452062,480.136663219,138.955738767,16.6606,324.520324452
 02/27  24:00:00,234.56898852,35.8139478342,77.8886011967,0.0,38.286128036,48.4199368926,340.51799476,153.337634874,8.3303,178.850059886
 02/28  01:00:00,138.079957437,30.9469208723,25.2461366807,0.0,25.5240853573,30.610668775,232.569371563,86.7615135483,3.33212,142.475738014
 02/28  02:00:00,139.325769102,30.9469208723,33.8596952005,0.0,19.418418834,29.3649097162,178.093107598,66.5453995058,3.33212,108.215588092
 02/28  03:00:00,134.705199297,30.9469208723,37.1804338927,0.0,12.7620426787,28.1191506574,160.594709612,49.0443235808,3.33212,108.218266031
 02/28  04:00:00,136.202777869,30.9469208723,38.6648750355,0.0,12.7620426787,28.1191506574,151.809329981,40.2661519092,3.33212,108.211058072
 02/28  05:00:00,146.240203288,30.9469208723,41.4875231726,0.0,12.7620426787,28.1191506574,174.713768303,32.4899976062,3.33212,138.891650697
 02/28  06:00:00,182.413762705,30.9469208723,50.0171256781,0.0,25.5240853573,30.610668775,284.674705562,27.0085203152,8.3303,249.335885247
 02/28  07:00:00,346.181635133,34.8282064397,110.937244606,0.0,51.0481707146,78.1489452969,467.974861475,23.9353931537,16.6606,427.378868322
 02/28  08:00:00,374.718969309,35.8025348661,96.5613812557,0.0,64.3609230253,109.708623606,688.346921205,96.8449080443,24.9909,566.511113161
 02/28  09:00:00,330.013708053,35.7985278315,95.509220151,0.0,51.0481707146,80.7689615957,537.306459717,69.8728403459,33.3212,434.112419371
 02/28  10:00:00,290.290530735,36.3835401882,84.2479524363,0.0,51.0481707146,71.0224615957,451.808439767,58.4168914841,66.8089,326.582648283
 02/28  11:00:00,224.053759876,36.4670598528,66.787809415,0.0,32.1804615127,65.7244621605,406.63238981,65.5593407421,83.4695,257.603549068
 02/28  12:00:00,215.884603726,36.5170573444,57.9375781031,0.0,32.1804615127,65.7244621605,346.288240001,67.2039218551,83.4695,195.614818146
 02/28  13:00:00,212.051564838,36.5539191059,54.7877855348,0.0,32.1804615127,65.7244621605,341.201812214,69.3989556342,83.4695,188.33335658
 02/28  14:00:00,203.667264924,36.582744213,56.2015015656,0.0,32.1804615127,55.9779621605,315.358423412,52.1919673786,75.1392,188.027256034
 02/28  15:00:00,202.153710154,36.6127383347,54.6690886576,0.0,32.1804615127,55.9779621605,304.585946618,50.0490650528,66.8089,187.727981565
 02/28  16:00:00,200.077041005,36.6392459851,52.6410865505,0.0,32.1804615127,55.9779621605,334.115805908,71.2536411074,75.1392,187.7229648
 02/28  17:00:00,228.20210747,36.3371277218,51.8555810284,0.0,32.1804615127,60.9114621605,323.74010825,86.0347641673,91.7998,145.905544083
 02/28  18:00:00,271.941306265,35.7985278315,58.3884771533,0.0,32.1804615127,77.5397301883,360.363770655,94.3655265474,49.9818,216.016444107
 02/28  19:00:00,356.475223264,35.7985278315,74.9348482331,0.0,77.122965704,86.2600435998,559.621090892,114.388176895,49.9818,395.251113997
 02/28  20:00:00,385.621292441,35.7985278315,95.6361074916,0.0,102.647051061,80.1663183927,511.211662115,187.898273471,33.3212,289.992188644
 02/28  21:00:00,388.674232851,35.7985278315,74.2168259178,0.0,115.40909374,92.7192997104,522.895564148,199.418505666,33.3212,290.155858482
 02/28  22:00:00,402.888483761,35.7985278315,111.275682836,0.0,102.647051061,94.1340635361,602.475954879,148.402026468,24.9909,429.08302841
 02/28  23:00:00,315.899150364,35.7985278315,90.1155123214,0.0,77.122965704,65.871452062,462.628458193,122.782153142,16.6606,323.185705051
 02/28  24:00:00,225.072920459,35.7985278315,67.5441648894,0.0,38.286128036,48.4199368926,299.306432432,112.026453943,8.3303,178.949678489
 03/01  01:00:00,128.536462902,30.9469208723,15.8443527059,0.0,25.5240853573,30.610668775,207.354082303,65.1388258541,3.33212,138.883136449
 03/01  02:00:00,131.301292329,30.9469208723,26.0027360485,0.0,19.418418834,29.3649097162,158.888486551,47.3486602098,3.33212,108.207706341
 03/01  03:00:00,128.871822057,30.9469208723,31.5210421902,0.0,12.7620426787,28.1191506574,147.708003572,36.1744557829,3.33212,108.201427789
 03/01  04:00:00,132.580587196,30.9469208723,35.2539134268,0.0,12.7620426787,28.1191506574,140.015948793,28.4874091488,3.33212,108.196419644
 03/01  05:00:00,143.799128408,30.9469208723,39.8947702541,0.0,12.7620426787,28.1191506574,166.380818713,24.1804437092,3.33212,138.868255004
 03/01  06:00:00,181.870385449,30.9469208723,50.3333309422,0.0,25.5240853573,30.610668775,278.316908939,21.7468964746,8.3303,248.239712465
 03/01  07:00:00,343.850725998,34.9899266717,108.791392514,0.0,51.0481707146,78.1489452969,466.65113244,21.616017058,16.6606,428.374515382
 03/01  08:00:00,385.312912253,35.8031237801,108.509627714,0.0,64.3609230253,109.708623606,631.717796831,40.9557588202,24.9909,565.771138011
 03/01  09:00:00,324.670044875,35.7985278315,90.1366355217,0.0,51.0481707146,80.7689615957,531.039721281,65.6237228434,33.3212,432.094798438
 03/01  10:00:00,280.142323585,36.3585514827,73.1791476451,0.0,51.0481707146,71.0224615957,500.489175257,105.82307196,66.8089,327.857203296
 03/01  11:00:00,219.228967689,36.4444238239,60.7913832753,0.0,32.1804615127,65.7244621605,476.733931203,135.801374015,83.4695,257.463057188
 03/01  12:00:00,211.153423324,36.4943243778,52.0031023407,0.0,32.1804615127,65.7244621605,395.9993518,116.915032644,83.4695,195.614819156
 03/01  13:00:00,204.742233869,36.5280508024,46.6147991038,0.0,32.1804615127,65.7244621605,350.227583332,78.4507359217,83.4695,188.30734741
 03/01  14:00:00,194.808603286,36.5573002708,46.5267449154,0.0,32.1804615127,55.9779621605,324.371609147,61.2641529689,75.1392,187.968256178
 03/01  15:00:00,200.037215739,36.5830659668,51.8505216243,0.0,32.1804615127,55.9779621605,301.777504421,47.315915587,66.8089,187.652688834
 03/01  16:00:00,202.656531741,36.6064274564,54.5673325414,0.0,32.1804615127,55.9779621605,297.582143265,34.7895019657,75.1392,187.6534413
 03/01  17:00:00,240.09769252,36.3102553664,62.7589287242,0.0,32.1804615127,60.9114621605,264.949544716,27.2486597085,91.7998,145.901085008
 03/01  18:00:00,286.017651189,35.7985278315,71.227062184,0.0,32.1804615127,77.5397301883,296.121065991,30.2384712608,49.9818,215.90079473
 03/01  19:00:00,370.644421794,35.7985278315,87.8243701082,0.0,77.122965704,86.2600435998,472.970808262,31.6891863319,49.9818,391.29982193
 03/01  20:00:00,378.03793493,35.7985278315,87.6449712489,0.0,102.647051061,80.1663183927,362.968129895,37.5341636359,33.3212,292.112766259
 03/01  21:00:00,409.523458945,35.7985278315,93.908976403,0.0,115.40909374,92.7192997104,367.150343481,42.7896473141,33.3212,291.039496167
 03/01  22:00:00,399.260137953,35.7985278315,107.477204566,0.0,102.647051061,94.1340635361,501.842136974,53.1335521833,24.9909,423.717684791
 03/01  23:00:00,320.678318645,35.8140034969,95.5458584287,0.0,77.122965704,65.871452062,403.620480117,63.9975225316,16.6606,322.962357585
 03/01  24:00:00,239.327604917,35.8030691888,81.8730184018,0.0,38.286128036,48.4199368926,226.016170604,40.7417585853,8.3303,176.944112019
 03/02  01:00:00,128.246761284,30.9469208723,15.7961427655,0.0,25.5240853573,30.610668775,156.507201657,8.87978994823,3.33212,144.295291709
 03/02  02:00:00,131.389855696,30.9469208723,26.3261391347,0.0,19.418418834,29.3649097162,117.124826765,5.60369934371,3.33212,108.189007422
 03/02  03:00:00,129.069063233,30.9469208723,31.9292535588,0.0,12.7620426787,28.1191506574,121.449178491,9.93373140624,3.33212,108.183327085
 03/02  04:00:00,145.982706476,31.7555220322,47.0698097176,0.0,12.7620426787,28.1191506574,124.582652517,13.0628348284,3.33212,108.187697689
 03/02  05:00:00,159.637803488,32.5641231921,52.3249309462,0.0,12.7620426787,28.1191506574,154.886815985,12.7110495428,3.33212,138.843646442
 03/02  06:00:00,209.701016305,33.3727243519,72.9451556149,0.0,25.5240853573,30.610668775,272.098456103,17.5674596014,8.3303,246.200696502
 03/02  07:00:00,318.917044533,34.0196052798,88.5846843953,0.0,51.0481707146,78.1489452969,465.490375628,20.7670866213,16.6606,428.062689007
 03/02  08:00:00,420.515787611,35.8142954378,142.463908529,0.0,64.3609230253,109.708623606,611.38556881,22.3304870987,24.9909,564.064181711
 03/02  09:00:00,373.431285999,35.7985278315,138.08024716,0.0,51.0481707146,80.7689615957,479.545258168,16.0897346154,33.3212,430.134323552
 03/02  10:00:00,350.886712838,36.3433398406,142.920903898,0.0,51.0481707146,71.0224615957,406.39532398,7.74132361835,66.8089,331.845100362
 03/02  11:00:00,301.839561597,36.4301737085,142.19507696,0.0,32.1804615127,65.7244621605,350.631906723,9.78460612226,83.4695,257.377800601
 03/02  12:00:00,304.379568083,36.4808803567,143.689292339,0.0,32.1804615127,65.7244621605,284.074254735,10.3965672737,83.4695,190.208187461
 03/02  13:00:00,305.21338215,36.5183530145,145.633458771,0.0,32.1804615127,65.7244621605,287.987540028,10.9298315121,83.4695,193.588208516
 03/02  14:00:00,297.200976425,36.5509656301,147.824988393,0.0,32.1804615127,55.9779621605,274.696851252,11.612501661,75.1392,187.945149591
 03/02  15:00:00,297.92089081,36.5815456724,148.770351642,0.0,32.1804615127,55.9779621605,266.612126053,12.1660651868,66.8089,187.637160866
 03/02  16:00:00,297.034376784,36.6115563666,147.891455886,0.0,32.1804615127,55.9779621605,274.754974788,11.9912728206,75.1392,187.624501967
 03/02  17:00:00,326.480075126,36.3230990089,147.986345168,0.0,32.1804615127,60.9114621605,245.591791532,8.12022496326,91.7998,145.671766568
 03/02  18:00:00,363.329553014,35.8199422641,147.318366827,0.0,32.1804615127,77.5397301883,278.52710907,12.577868923,49.9818,215.967440147
 03/02  19:00:00,421.071648844,35.8626207203,136.944020691,0.0,77.122965704,86.2600435998,455.543542035,14.5489063596,49.9818,391.012835675
 03/02  20:00:00,407.225507343,35.8039342251,117.396312779,0.0,102.647051061,80.1663183927,350.22231814,24.8983032716,33.3212,292.002814869
 03/02  21:00:00,425.478088858,35.7985278315,110.431140329,0.0,115.40909374,92.7192997104,362.97726699,45.3829893259,33.3212,284.273077664
 03/02  22:00:00,406.740909073,35.8304630952,115.338618456,0.0,102.647051061,94.1340635361,537.826044961,82.8703389425,24.9909,429.964806019
 03/02  23:00:00,320.06484771,35.8661860909,95.3500541442,0.0,77.122965704,65.871452062,494.42241595,157.444808724,16.6606,320.317007226
 03/02  24:00:00,227.51869187,35.8403648296,70.9531598865,0.0,38.286128036,48.4199368926,387.301982156,200.087229764,8.3303,178.884452392
 03/03  01:00:00,130.800997144,30.9469208723,18.0810206756,0.0,25.5240853573,30.610668775,247.049578965,104.897646282,3.33212,138.819812683
 03/03  02:00:00,130.897918072,30.9469208723,25.4965704627,0.0,19.418418834,29.3649097162,195.986526035,84.4794472996,3.33212,108.174958735
 03/03  03:00:00,127.013389417,30.9469208723,29.5297700955,0.0,12.7620426787,28.1191506574,172.451945915,60.9475377543,3.33212,108.172288161
 03/03  04:00:00,129.274441813,30.9469208723,31.8051007999,0.0,12.7620426787,28.1191506574,156.115972512,44.613534039,3.33212,108.170318473
 03/03  05:00:00,154.779648362,31.7555220322,48.4587218527,0.0,12.7620426787,28.1191506574,176.898996103,34.7442270394,3.33212,138.822649064
 03/03  06:00:00,190.554891582,32.5641231921,55.3736896618,0.0,25.5240853573,30.610668775,283.175760281,28.724620703,8.3303,246.120839578
 03/03  07:00:00,332.452082358,34.3430457438,100.864629792,0.0,51.0481707146,78.1489452969,471.70778075,25.0042557365,16.6606,430.042925013
 03/03  08:00:00,362.496908063,35.8019949622,84.0426606442,0.0,64.3609230253,109.708623606,732.580955507,144.105884202,24.9909,563.484171306
 03/03  09:00:00,315.038611971,35.7985278315,79.8561196034,0.0,51.0481707146,80.7689615957,637.84376129,175.463642208,33.3212,429.058919081
 03/03  10:00:00,278.97030366,36.1790578046,72.374797388,0.0,51.0481707146,71.0224615957,574.744096894,177.821223596,66.8089,330.113973298
 03/03  11:00:00,216.607475483,36.2768922107,58.694760729,0.0,32.1804615127,65.7244621605,533.146408882,192.390740624,83.4695,257.286168258
 03/03  12:00:00,207.500761504,36.316623751,48.911773289,0.0,32.1804615127,65.7244621605,475.734734596,201.880854213,83.4695,190.384380383
 03/03  13:00:00,198.267374163,36.345292727,40.4551268388,0.0,32.1804615127,65.7244621605,483.906353041,207.117420463,83.4695,193.319432578
 03/03  14:00:00,182.824101527,36.3136473452,34.8490908895,0.0,32.1804615127,55.9779621605,480.087130637,217.053777182,75.1392,187.894153455
 03/03  15:00:00,187.318905653,36.351662581,39.2647763405,0.0,32.1804615127,55.9779621605,476.481346479,222.089722416,66.8089,187.582724063
 03/03  16:00:00,187.453438076,36.353855118,39.4250164367,0.0,32.1804615127,55.9779621605,482.08998678,219.804540998,75.1392,187.146245782
 03/03  17:00:00,213.999605652,36.0509806823,37.1672567167,0.0,32.1804615127,60.9114621605,446.908945754,214.28744909,91.7998,140.821696664
 03/03  18:00:00,253.270565217,35.7985278315,41.7229330041,0.0,32.1804615127,77.5397301883,489.709582386,220.394598711,49.9818,219.333183675
 03/03  19:00:00,337.941182314,35.7985278315,55.608080096,0.0,77.122965704,86.2600435998,671.100628356,228.036431492,49.9818,393.082396864
 03/03  20:00:00,349.956196393,35.7985278315,60.4821673138,0.0,102.647051061,80.1663183927,542.797021531,222.210600416,33.3212,287.265221115
 03/03  21:00:00,384.961688995,35.7985278315,70.0746406068,0.0,115.40909374,92.7192997104,536.34156985,215.05676783,33.3212,287.96360202
 03/03  22:00:00,375.612207798,35.7985278315,84.14895375,0.0,102.647051061,94.1340635361,664.500574173,212.905519385,24.9909,426.604154788
 03/03  23:00:00,300.091655582,35.7985278315,74.9162723836,0.0,77.122965704,65.871452062,556.02068133,218.0698592,16.6606,321.29022213
 03/03  24:00:00,213.0330246,35.7985278315,55.9806548481,0.0,38.286128036,48.4199368926,411.525850994,228.313852693,8.3303,174.881698301
 03/04  01:00:00,134.254264326,30.9469208723,19.3919843386,0.0,27.7269238854,30.610668775,197.02336066,48.941584596,3.33212,144.749656064
 03/04  02:00:00,136.935111023,30.9469208723,22.0477851431,0.0,27.7269238854,30.610668775,151.403727954,39.9139796753,3.33212,108.157628278
 03/04  03:00:00,120.817783731,30.9469208723,23.4154428591,0.0,12.7620426787,28.1191506574,146.047812336,34.5623159706,3.33212,108.153376366
 03/04  04:00:00,121.878675741,30.9469208723,24.4894648484,0.0,12.7620426787,28.1191506574,136.577603446,31.4544955094,3.33212,101.790987936
 03/04  05:00:00,131.300113908,30.9469208723,27.3291179441,0.0,12.7620426787,28.1191506574,178.422592931,29.6821627911,3.33212,145.40831014
 03/04  06:00:00,146.698692071,30.9469208723,30.4785720341,0.0,12.7620426787,28.1191506574,215.881966007,28.7663396692,8.3303,178.785326338
 03/04  07:00:00,273.359883379,32.968423772,78.2525333854,0.0,42.6918050922,54.3732441037,292.083179984,28.0956167432,16.6606,247.326963241
 03/04  08:00:00,286.474000346,35.7985278315,55.073785493,0.0,42.6918050922,86.1019271793,629.630436561,177.953123649,24.9909,426.686412912
 03/04  09:00:00,356.886130322,35.7985278315,84.464243666,0.0,57.6566862989,112.030105488,836.47420868,200.703228629,33.3212,602.449780051
 03/04  10:00:00,315.773951237,36.1274343148,89.8587819619,0.0,57.6566862989,83.6599452969,688.649808972,192.78643432,66.8089,429.054474651
 03/04  11:00:00,248.718385845,36.3183367843,76.7669332987,0.0,42.6918050922,68.9656133826,604.141974197,192.543511523,83.4695,328.128962674
 03/04  12:00:00,236.125874195,36.474647734,72.6083419221,0.0,34.9340096728,67.7198543238,495.916814424,154.353485176,83.4695,258.093829248
 03/04  13:00:00,230.211298988,36.5176343434,67.9919117288,0.0,34.9340096728,67.7198543238,390.815621045,111.552544846,83.4695,195.793576199
 03/04  14:00:00,217.300499807,36.5509237095,64.8645686998,0.0,34.9340096728,57.9733543238,380.11198615,116.511342624,75.1392,188.461443526
 03/04  15:00:00,218.94154022,36.5798790432,66.5456809443,0.0,34.9340096728,57.9733543238,362.381265178,105.71730507,66.8089,189.855060108
 03/04  16:00:00,221.023132119,36.6083394781,68.6318709657,0.0,34.9340096728,57.9733543238,370.225791767,101.650884126,75.1392,193.435707641
 03/04  17:00:00,247.777773638,36.3115056115,66.4955956712,0.0,34.9340096728,62.9068543238,325.132726092,87.2877838245,91.7998,146.045142268
 03/04  18:00:00,272.002660027,35.7985278315,63.63499136,0.0,34.9340096728,72.2186844194,326.718315916,97.0924893637,49.9818,179.644026552
 03/04  19:00:00,358.662178412,35.8008123974,67.0645957703,0.0,87.0357390804,86.2600435998,444.478436111,171.347509738,49.9818,223.149126373
 03/04  20:00:00,362.76902403,35.7985278315,76.1299175693,0.0,102.000620287,77.6748002752,547.052173305,229.44743559,33.3212,284.283537715
 03/04  21:00:00,383.073546962,35.7985278315,84.6360685268,0.0,102.000620287,88.9820225341,559.527445584,235.578545617,33.3212,290.627699968
 03/04  22:00:00,375.387842698,35.7985278315,86.5779511543,0.0,102.000620287,91.6425454185,512.770875047,198.013543821,24.9909,289.766431225
 03/04  23:00:00,327.141512938,35.7985278315,91.6185657166,0.0,87.0357390804,65.871452062,611.519073879,174.814014715,16.6606,420.044459164
 03/04  24:00:00,236.080995693,35.7985278315,74.5682159571,0.0,42.6918050922,48.4199368926,415.755271514,160.961947726,8.3303,246.463023788
 03/05  01:00:00,146.093549395,30.9469208723,21.8591762889,0.0,34.4311606118,33.1021868926,200.896815798,51.9535899094,3.33212,145.611105889
 03/05  02:00:00,152.50534096,30.9469208723,28.2687875689,0.0,34.4311606118,33.1021868926,150.617138099,38.9833376713,3.33212,108.301680428
 03/05  03:00:00,137.981440149,30.9469208723,31.2608789545,0.0,19.466279405,30.610668775,141.514582802,29.8833327769,3.33212,108.299130026
 03/05  04:00:00,140.034343606,30.9469208723,33.3457962266,0.0,19.466279405,30.610668775,135.675452537,24.0441741677,3.33212,108.299158369
 03/05  05:00:00,150.006267816,30.9469208723,36.7373767697,0.0,19.466279405,30.610668775,163.631138802,21.5355116427,3.33212,138.763507159
 03/05  06:00:00,165.81778825,30.9469208723,40.3060610334,0.0,19.466279405,30.610668775,207.293819997,19.9415440077,8.3303,179.02197599
 03/05  07:00:00,293.514507676,34.1813255118,95.7566689891,0.0,42.6918050922,54.3732441037,291.242101579,18.966044358,16.6606,255.615457221
 03/05  08:00:00,320.17223722,35.8424616878,79.5647293674,0.0,49.3960418185,88.5934452969,522.015163055,77.1970374832,24.9909,419.827225571
 03/05  09:00:00,376.082194374,35.7985278315,103.32221205,0.0,57.6566862989,112.030105488,737.230323079,100.862906523,33.3212,603.046216557
 03/05  10:00:00,312.781433279,36.3485571371,95.5741946137,0.0,50.9524495726,81.1684271793,607.239102954,109.336986025,66.8089,431.093216929
 03/05  11:00:00,244.577042813,36.4352126715,72.3681692394,0.0,42.6918050922,68.9656133826,536.314098344,120.88769527,83.4695,331.956903075
 03/05  12:00:00,230.086240508,36.4832239755,61.6643663404,0.0,38.286128036,68.9656133826,451.489501405,110.015348216,83.4695,258.00465319
 03/05  13:00:00,224.66374817,36.5184415487,57.0457851777,0.0,38.286128036,68.9656133826,358.824766484,87.2515024227,83.4695,188.103764061
 03/05  14:00:00,204.28425092,36.5496260573,55.4181353173,0.0,31.5818913096,56.727595265,349.950561725,86.6968414398,75.1392,188.114520285
 03/05  15:00:00,203.574346371,36.5772518966,54.6530910505,0.0,31.5818913096,56.727595265,350.177386727,95.8609933668,66.8089,187.50749336
 03/05  16:00:00,202.420857288,36.6023656193,53.4914842292,0.0,31.5818913096,56.727595265,365.576624996,102.956573091,75.1392,187.480851905
 03/05  17:00:00,227.609227635,36.3061756391,49.9309407051,0.0,31.5818913096,61.661095265,362.244896228,124.659799002,91.7998,145.785297226
 03/05  18:00:00,258.268099832,35.7985278315,53.7975753581,0.0,31.5818913096,70.9729253606,363.116879662,133.544121853,49.9818,179.590957809
 03/05  19:00:00,346.711042012,35.7985278315,63.7649280284,0.0,80.3315023541,83.7685254822,384.959190275,111.361122584,49.9818,223.616267691
 03/05  20:00:00,362.716533888,35.7985278315,75.7669070513,0.0,102.000620287,77.6748002752,414.83596356,98.9140968262,33.3212,282.600666734
 03/05  21:00:00,396.260593682,35.7985278315,88.833672044,0.0,108.704857014,91.4735406516,418.547284398,98.6503671605,33.3212,286.575717238
 03/05  22:00:00,372.146217688,35.7985278315,92.9920811286,0.0,95.2963835608,89.1510273009,411.142755973,100.639647724,24.9909,285.512208249
 03/05  23:00:00,318.440956426,35.7985278315,92.4906533202,0.0,80.3315023541,63.3799339444,540.214767405,104.663919253,16.6606,418.890248152
 03/05  24:00:00,237.843773472,35.7985278315,76.3043999374,0.0,42.6918050922,48.4199368926,362.465931155,109.363512541,8.3303,244.772118614
 03/06  01:00:00,128.8460886,30.9469208723,16.2227124663,0.0,25.5240853573,30.610668775,233.699000864,85.0050237583,3.33212,145.361857106
 03/06  02:00:00,129.931160167,30.9469208723,24.7243642118,0.0,19.418418834,29.3649097162,166.620824539,55.2142225579,3.33212,108.074481981
 03/06  03:00:00,126.1983149,30.9469208723,28.9690024416,0.0,12.7620426787,28.1191506574,141.458950766,36.3237651529,3.33212,101.803065614
 03/06  04:00:00,128.196770201,30.9469208723,30.9036891882,0.0,12.7620426787,28.1191506574,160.228665697,48.7674333512,3.33212,108.129112346
 03/06  05:00:00,137.744395053,30.9469208723,33.8044471955,0.0,12.7620426787,28.1191506574,200.336793844,51.8433380508,3.33212,145.161335793
 03/06  06:00:00,174.661592928,30.9469208723,43.048160583,0.0,25.5240853573,30.610668775,299.592192332,46.7824027627,8.3303,244.47948957
 03/06  07:00:00,332.641673833,34.5047659757,101.245275148,0.0,51.0481707146,78.1489452969,476.771845066,38.6821788211,16.6606,421.429066244
 03/06  08:00:00,358.895243845,35.7999109045,82.1931669556,0.0,64.3609230253,109.708623606,706.413062544,119.740150901,24.9909,561.682011643
 03/06  09:00:00,316.615789151,35.7985278315,82.7784547057,0.0,51.0481707146,80.7689615957,594.655010744,128.997821493,33.3212,432.335989251
 03/06  10:00:00,283.690949495,36.3597238283,77.6458587835,0.0,51.0481707146,71.0224615957,501.745314128,109.73267516,66.8089,325.203738968
 03/06  11:00:00,226.481180633,36.4492081876,69.0017294888,0.0,32.1804615127,65.7244621605,480.527599823,140.07260038,83.4695,256.985499443
 03/06  12:00:00,224.755692621,36.5007584394,66.6019947428,0.0,32.1804615127,65.7244621605,405.988497673,134.14854157,83.4695,188.370456103
 03/06  13:00:00,225.8469819,36.5396780058,68.4444139401,0.0,32.1804615127,65.7244621605,399.230265071,123.046338785,83.4695,192.714426287
 03/06  14:00:00,223.005535752,36.5751870262,75.2477649285,0.0,32.1804615127,55.9779621605,390.19807596,127.600694561,75.1392,187.4581814
 03/06  15:00:00,222.70856147,36.6051696114,74.9922844211,0.0,32.1804615127,55.9779621605,383.556190615,133.652000435,66.8089,183.09529018
 03/06  16:00:00,217.44203581,36.6306359475,69.8993933764,0.0,32.1804615127,55.9779621605,400.603792553,138.020166295,75.1392,187.444426258
 03/06  17:00:00,242.092513021,36.3308337347,65.5010314505,0.0,32.1804615127,60.9114621605,397.768830417,160.21081847,91.7998,145.758211947
 03/06  18:00:00,274.780103075,35.7985278315,63.6028854947,0.0,32.1804615127,77.5397301883,452.082768696,186.56077806,49.9818,215.540190636
 03/06  19:00:00,358.614881983,35.7985278315,76.5269710369,0.0,77.122965704,86.2600435998,624.877700577,185.059979128,49.9818,389.83592145
 03/06  20:00:00,372.693859949,35.7985278315,83.0073275108,0.0,102.647051061,80.1663183927,491.930924468,167.173774525,33.3212,291.435949943
 03/06  21:00:00,401.610016176,35.7985278315,86.5827651445,0.0,115.40909374,92.7192997104,476.003284793,160.186276949,33.3212,282.495807843
 03/06  22:00:00,389.349430291,35.7985278315,97.8840983321,0.0,102.647051061,94.1340635361,612.455781394,158.695432765,24.9909,428.769448628
 03/06  23:00:00,311.69851551,35.7985278315,86.4407184153,0.0,77.122965704,65.871452062,529.7852053,194.704760669,16.6606,318.41984463
 03/06  24:00:00,220.288973395,35.7985278315,62.9954513102,0.0,38.286128036,48.4199368926,380.520218035,198.584114395,8.3303,173.605803641
 03/07  01:00:00,124.782706355,30.9469208723,12.1817833766,0.0,25.5240853573,30.610668775,191.252508004,42.5947377762,3.33212,145.325650228
 03/07  02:00:00,121.035577954,30.9469208723,15.7704009264,0.0,19.418418834,29.3649097162,145.63762439,34.1984760046,3.33212,108.107028385
 03/07  03:00:00,115.417641619,30.9469208723,18.0680205249,0.0,12.7620426787,28.1191506574,134.044829213,28.9704312081,3.33212,101.742278005
 03/07  04:00:00,116.929414428,30.9469208723,19.5968131672,0.0,12.7620426787,28.1191506574,137.578480786,26.1344589334,3.33212,108.111901853
 03/07  05:00:00,126.842368858,30.9469208723,22.313011807,0.0,12.7620426787,28.1191506574,172.048684226,24.854213844,3.33212,143.862350382
 03/07  06:00:00,162.362418589,30.9469208723,30.2066533571,0.0,25.5240853573,30.610668775,276.059693626,24.4692813171,8.3303,243.260112309
 03/07  07:00:00,309.839138118,33.3727243519,80.8791113155,0.0,51.0481707146,78.1489452969,465.258351776,24.3055747025,16.6606,424.292177073
 03/07  08:00:00,326.121760354,35.7985278315,48.8514787418,0.0,64.3609230253,109.708623606,765.238232622,179.47825758,24.9909,560.769075042
 03/07  09:00:00,308.995133179,35.7985278315,74.4568123265,0.0,51.0481707146,80.7689615957,677.533333213,216.141398043,33.3212,428.07073517
 03/07  10:00:00,298.439641869,36.0714716898,92.3077895318,0.0,51.0481707146,71.0224615957,592.723211824,197.622742876,66.8089,328.291568949
 03/07  11:00:00,241.853638753,36.2475381336,84.1357262288,0.0,32.1804615127,65.7244621605,534.674866983,194.346529399,83.4695,256.858837584
 03/07  12:00:00,242.456337278,36.391606775,83.762359001,0.0,32.1804615127,65.7244621605,460.529400809,188.739364102,83.4695,188.320536707
 03/07  13:00:00,249.051645525,36.5445362436,91.1809915968,0.0,32.1804615127,65.7244621605,417.572372673,146.110795779,83.4695,187.992076894
 03/07  14:00:00,242.203444958,36.5863672837,94.517513913,0.0,32.1804615127,55.9779621605,367.611958072,104.784223621,75.1392,187.68853445
 03/07  15:00:00,239.394882326,36.6176049293,91.7812006131,0.0,32.1804615127,55.9779621605,363.729094598,109.547710812,66.8089,187.372483786
 03/07  16:00:00,230.623152521,36.6438739815,83.1148348998,0.0,32.1804615127,55.9779621605,362.161297729,99.6211785097,75.1392,187.400919219
 03/07  17:00:00,251.995557198,36.3423971683,75.5838509342,0.0,32.1804615127,60.9114621605,326.559645917,89.0405212228,91.7998,145.719324694
 03/07  18:00:00,284.505481266,35.7985278315,73.6798921363,0.0,32.1804615127,77.5397301883,376.06262726,110.691963469,49.9818,215.388863791
 03/07  19:00:00,362.580870225,35.7985278315,80.73099808,0.0,77.122965704,86.2600435998,635.172678274,195.681409237,49.9818,389.509469037
 03/07  20:00:00,370.605741642,35.7985278315,80.915401519,0.0,102.647051061,80.1663183927,562.775484342,245.141711303,33.3212,284.31257304
 03/07  21:00:00,392.950348007,35.7985278315,78.0652651637,0.0,115.40909374,92.7192997104,519.927569925,197.380294329,33.3212,289.226075596
 03/07  22:00:00,369.645446473,35.7985278315,78.5255295303,0.0,102.647051061,94.1340635361,652.57504682,207.615838009,24.9909,419.968308811
 03/07  23:00:00,295.174968325,35.7985278315,70.4393185728,0.0,77.122965704,65.871452062,564.533517605,228.482096508,16.6606,319.390821098
 03/07  24:00:00,216.080421399,35.7985278315,59.4084883721,0.0,38.286128036,48.4199368926,428.951775444,241.989534647,8.3303,178.631940798
 03/08  01:00:00,135.892514872,30.9469208723,23.3457468984,0.0,25.5240853573,30.610668775,197.790255074,50.0972897321,3.33212,144.360845342
 03/08  02:00:00,130.01278542,30.9469208723,24.7802612723,0.0,19.418418834,29.3649097162,145.71596381,39.7540185158,3.33212,102.629825294
 03/08  03:00:00,123.168393294,30.9469208723,25.8334486203,0.0,12.7620426787,28.1191506574,144.668006416,33.2420097166,3.33212,108.0938767
 03/08  04:00:00,124.047274361,30.9469208723,26.7203561504,0.0,12.7620426787,28.1191506574,140.565926481,29.1510543182,3.33212,108.082752163
 03/08  05:00:00,133.161783946,30.9469208723,29.2597264469,0.0,12.7620426787,28.1191506574,168.668474218,26.6645234397,3.33212,138.671830778
 03/08  06:00:00,169.581622191,30.9469208723,38.0521141069,0.0,25.5240853573,30.610668775,278.978592796,25.0640592603,8.3303,245.584233536
 03/08  07:00:00,312.487873358,33.3727243519,84.4784643121,0.0,51.0481707146,78.1489452969,459.466806999,23.8516590761,16.6606,418.954547923
 03/08  08:00:00,357.336162632,35.842315746,80.5673304483,0.0,64.3609230253,109.708623606,741.098562395,156.011209512,24.9909,560.096452884
 03/08  09:00:00,329.321702709,35.7985278315,95.542810268,0.0,51.0481707146,80.7689615957,596.96381468,129.898046523,33.3212,433.744568156
 03/08  10:00:00,293.935687351,36.3621381792,88.2301841433,0.0,51.0481707146,71.0224615957,424.604632373,35.3799921838,66.8089,322.415740189
 03/08  11:00:00,224.510599284,36.4479559391,67.3256315288,0.0,32.1804615127,65.7244621605,363.509555046,23.2944827815,83.4695,256.745572264
 03/08  12:00:00,241.700365558,36.4979623304,83.5848788825,0.0,32.1804615127,65.7244621605,289.640268081,11.2646980296,83.4695,194.906070051
 03/08  13:00:00,288.313628236,36.5341423859,130.601166746,0.0,32.1804615127,65.7244621605,277.668558864,5.92262452928,83.4695,188.276434334
 03/08  14:00:00,296.728062387,36.5684949956,148.456710872,0.0,32.1804615127,55.9779621605,269.540924588,6.777849398,75.1392,187.62387519
 03/08  15:00:00,296.112274577,36.5981094292,147.764335644,0.0,32.1804615127,55.9779621605,254.167542144,6.97837363699,66.8089,180.380268507
 03/08  16:00:00,295.496081771,36.6257073917,147.280069939,0.0,32.1804615127,55.9779621605,269.419949582,6.94155126387,75.1392,187.339198318
 03/08  17:00:00,324.080447024,36.3291487582,146.950369551,0.0,32.1804615127,60.9114621605,242.733430294,5.24540915358,91.7998,145.688221141
 03/08  18:00:00,343.619740061,35.7985278315,132.20612105,0.0,32.1804615127,77.5397301883,274.61528452,9.27242988592,49.9818,215.361054634
 03/08  19:00:00,397.946216038,35.8026155939,115.983613749,0.0,77.122965704,86.2600435998,460.590811764,21.428239192,49.9818,389.180772572
 03/08  20:00:00,386.114959011,35.7985278315,96.7043965183,0.0,102.647051061,80.1663183927,366.533938578,44.5046547381,33.3212,288.70808384
 03/08  21:00:00,411.485611203,35.7985278315,96.8322342265,0.0,115.40909374,92.7192997104,388.437254539,70.572841435,33.3212,284.543213104
 03/08  22:00:00,393.461076846,35.7985278315,102.470333926,0.0,102.647051061,94.1340635361,567.435803736,121.406868451,24.9909,421.038035285
 03/08  23:00:00,317.978508749,35.7999383719,93.3270086755,0.0,77.122965704,65.871452062,534.699068084,200.114187257,16.6606,317.924280827
 03/08  24:00:00,222.664057261,35.7985278315,65.467707335,0.0,38.286128036,48.4199368926,463.07201344,276.161759032,8.3303,178.579954407
 03/09  01:00:00,132.95076576,30.9469208723,20.1606164361,0.0,25.5240853573,30.610668775,204.403921755,57.6578787843,3.33212,143.41392297
 03/09  02:00:00,130.8636819,30.9469208723,25.4606468606,0.0,19.418418834,29.3649097162,150.186518893,43.358004445,3.33212,103.496394448
 03/09  03:00:00,125.379291483,30.9469208723,27.9178878509,0.0,12.7620426787,28.1191506574,146.447484907,35.0444119887,3.33212,108.070952919
 03/09  04:00:00,126.734422544,30.9469208723,29.2915005047,0.0,12.7620426787,28.1191506574,141.549007217,30.1495126404,3.33212,108.067374577
 03/09  05:00:00,136.044056446,30.9469208723,32.0245322151,0.0,12.7620426787,28.1191506574,169.535299193,27.560964211,3.33212,138.642214983
 03/09  06:00:00,172.402801057,30.9469208723,40.7502368955,0.0,25.5240853573,30.610668775,280.265066716,26.4319909502,8.3303,245.502775766
 03/09  07:00:00,325.034874757,33.7770249319,98.4809218465,0.0,51.0481707146,78.1489452969,460.92083216,26.044573698,16.6606,418.215658462
 03/09  08:00:00,338.629854253,35.7985278315,62.0021162478,0.0,64.3609230253,109.708623606,767.619367703,183.79168584,24.9909,558.836781864
 03/09  09:00:00,309.372471889,35.7985278315,75.4027428509,0.0,51.0481707146,80.7689615957,680.485725583,213.325061895,33.3212,433.839463688
 03/09  10:00:00,284.849327429,36.0992577567,78.6892233442,0.0,51.0481707146,71.0224615957,586.189518835,197.159609873,66.8089,322.221008962
 03/09  11:00:00,229.389812292,36.3274409418,71.5414994735,0.0,32.1804615127,65.7244621605,534.237136909,194.130482429,83.4695,256.63715448
 03/09  12:00:00,218.641765,36.4898137563,59.937661613,0.0,32.1804615127,65.7244621605,453.531355498,181.867399181,83.4695,188.194456317
 03/09  13:00:00,214.621887557,36.5430728798,56.7910464687,0.0,32.1804615127,65.7244621605,441.991664527,170.619843641,83.4695,187.902320886
 03/09  14:00:00,205.447179038,36.575560387,57.7908320521,0.0,32.1804615127,55.9779621605,385.879360751,123.15666586,75.1392,187.583494891
 03/09  15:00:00,201.535147008,36.6032910599,54.0821126206,0.0,32.1804615127,55.9779621605,368.654307789,114.580669818,66.8089,187.264737971
 03/09  16:00:00,200.102017786,36.6297295044,52.7094831106,0.0,32.1804615127,55.9779621605,369.83637949,107.406462087,75.1392,187.290717403
 03/09  17:00:00,226.439456805,36.3296868862,50.089063309,0.0,32.1804615127,60.9114621605,351.891020313,118.730260575,91.7998,141.360959738
 03/09  18:00:00,265.251742273,35.7985278315,54.4705871401,0.0,32.1804615127,77.5397301883,391.667318177,128.858669232,49.9818,212.826848946
 03/09  19:00:00,350.94270092,35.7985278315,69.2941187259,0.0,77.122965704,86.2600435998,600.837769422,162.047026555,49.9818,388.808942868
 03/09  20:00:00,359.62547498,35.7985278315,69.7171583564,0.0,102.647051061,80.1663183927,582.228369129,257.980025819,33.3212,290.92714331
 03/09  21:00:00,386.012372166,35.7985278315,70.6984873688,0.0,115.40909374,92.7192997104,524.535219465,209.153929329,33.3212,282.060090137
 03/09  22:00:00,378.878519196,35.7985278315,87.1578059958,0.0,102.647051061,94.1340635361,646.982714739,195.462480895,24.9909,426.529333844
 03/09  23:00:00,310.546290701,35.7985278315,85.2962093004,0.0,77.122965704,65.871452062,526.8616457,195.100662703,16.6606,315.100382996
 03/09  24:00:00,222.411673586,35.7985278315,65.1936691717,0.0,38.286128036,48.4199368926,385.494205052,200.750717544,8.3303,176.413187508
 03/10  01:00:00,123.137714929,30.9469208723,10.5546461606,0.0,25.5240853573,30.610668775,191.936929502,43.3742858592,3.33212,145.230523643
 03/10  02:00:00,121.611836675,30.9469208723,16.3362405234,0.0,19.418418834,29.3649097162,139.746373538,34.7127832711,3.33212,101.701470267
 03/10  03:00:00,129.555228966,30.9469208723,32.0642980038,0.0,12.7620426787,28.1191506574,140.443583339,29.0564911549,3.33212,108.054972184
 03/10  04:00:00,129.60077926,30.9469208723,32.1184717571,0.0,12.7620426787,28.1191506574,136.933939433,25.5546350047,3.33212,108.047184429
 03/10  05:00:00,139.526789171,30.9469208723,34.8285134507,0.0,12.7620426787,28.1191506574,165.346907115,23.4032715555,3.33212,138.61151556
 03/10  06:00:00,175.933283848,30.9469208723,43.5791542668,0.0,25.5240853573,30.610668775,275.801386868,22.075694118,8.3303,245.39539275
 03/10  07:00:00,317.922039987,33.6557347579,90.682019648,0.0,51.0481707146,78.1489452969,455.743245604,21.3037066557,16.6606,417.778938948
 03/10  08:00:00,373.446782288,35.7985278315,94.8712745732,0.0,64.3609230253,109.708623606,708.179371039,125.362303296,24.9909,557.826167742
 03/10  09:00:00,322.241992806,35.7985278315,87.8598123987,0.0,51.0481707146,80.7689615957,522.124057908,55.4399857999,33.3212,433.362872108
 03/10  10:00:00,294.733114966,36.3598921775,88.6878732312,0.0,51.0481707146,71.0224615957,427.188945138,38.3537606859,66.8089,322.026284453
 03/10  11:00:00,242.596721734,36.4507130323,85.1447045229,0.0,32.1804615127,65.7244621605,379.212907227,39.246946311,83.4695,256.496460916
 03/10  12:00:00,247.854100358,36.5091859205,89.5590145441,0.0,32.1804615127,65.7244621605,296.720735196,25.0978721711,83.4695,188.153363025
 03/10  13:00:00,251.275140089,36.5527146993,93.7951538463,0.0,32.1804615127,65.7244621605,289.719828332,18.4485448535,83.4695,187.801783479
 03/10  14:00:00,259.718115197,36.5898201682,111.891226896,0.0,32.1804615127,55.9779621605,277.164975388,14.5152310808,75.1392,187.510544308
 03/10  15:00:00,281.605590464,36.6222018484,133.644345728,0.0,32.1804615127,55.9779621605,262.97976997,8.93971860864,66.8089,187.231151361
 03/10  16:00:00,285.73211746,36.6507098077,137.735424061,0.0,32.1804615127,55.9779621605,262.88824402,7.4845207799,75.1392,180.264523241
 03/10  17:00:00,298.304590344,36.3493141456,121.413211519,0.0,32.1804615127,60.9114621605,246.986190889,9.57657604111,91.7998,145.609814847
 03/10  18:00:00,316.329092678,35.803842328,105.11539277,0.0,32.1804615127,77.5397301883,284.509600966,19.3061631356,49.9818,215.221637831
 03/10  19:00:00,380.749401954,35.8414137137,98.9164769171,0.0,77.122965704,86.2600435998,486.273749183,47.8116581865,49.9818,388.480290997
 03/10  20:00:00,387.260952294,35.7988181403,98.4243090554,0.0,102.647051061,80.1663183927,396.900602986,76.2184721536,33.3212,287.360930832
 03/10  21:00:00,409.835766042,35.7985278315,95.6035360502,0.0,115.40909374,92.7192997104,469.460338179,150.914215449,33.3212,285.22492273
 03/10  22:00:00,403.853967233,35.7985278315,113.106496102,0.0,102.647051061,94.1340635361,575.717402128,132.044401784,24.9909,418.682100343
 03/10  23:00:00,324.602911509,35.8197786396,100.119769856,0.0,77.122965704,65.871452062,456.488733214,121.097912372,16.6606,318.730220842
 03/10  24:00:00,227.401979374,35.799629624,70.7744136846,0.0,38.286128036,48.4199368926,397.214167404,210.404580474,8.3303,178.47928693
 03/11  01:00:00,128.488411768,30.9469208723,13.6275259164,0.0,27.7269238854,30.610668775,217.569901541,75.6625902676,3.33212,138.575191273
 03/11  02:00:00,134.558877509,30.9469208723,19.684074231,0.0,27.7269238854,30.610668775,165.656880136,54.2905833971,3.33212,108.034176738
 03/11  03:00:00,120.342369206,30.9469208723,22.9634701542,0.0,12.7620426787,28.1191506574,147.353428363,41.1416541665,3.33212,102.879654196
 03/11  04:00:00,122.282792769,30.9469208723,24.925214639,0.0,12.7620426787,28.1191506574,143.342723614,33.1835425852,3.33212,106.827061029
 03/11  05:00:00,131.71682642,30.9469208723,27.7985073873,0.0,12.7620426787,28.1191506574,172.54735393,28.9002032935,3.33212,140.315030637
 03/11  06:00:00,147.226590289,30.9469208723,31.0775035345,0.0,12.7620426787,28.1191506574,211.671414779,26.7428618143,8.3303,176.598252965
 03/11  07:00:00,286.17965791,33.9791752218,92.5021844244,0.0,42.6918050922,54.3732441037,288.963373001,25.7531420397,16.6606,246.549630961
 03/11  08:00:00,290.387061007,35.7985278315,59.2109733884,0.0,42.6918050922,86.1019271793,612.797684994,166.810855623,24.9909,420.995929371
 03/11  09:00:00,393.43257957,35.7985278315,121.768405702,0.0,57.6566862989,112.030105488,696.551403294,64.9200779371,33.3212,598.310125357
 03/11  10:00:00,363.05775467,36.3785031445,137.57770922,0.0,57.6566862989,83.6599452969,504.771445667,15.7224704391,66.8089,422.240075228
 03/11  11:00:00,315.978231276,36.4720410992,144.39507643,0.0,42.6918050922,68.9656133826,417.15791582,4.2669046293,83.4695,329.42151119
 03/11  12:00:00,295.953850544,36.5215529463,132.808673404,0.0,34.9340096728,67.7198543238,347.874396377,6.57026666508,83.4695,257.834629712
 03/11  13:00:00,276.410796693,36.5594441118,114.099072904,0.0,34.9340096728,67.7198543238,285.085729718,13.2133376876,83.4695,188.402892031
 03/11  14:00:00,268.024345643,36.5947008487,115.38978286,0.0,34.9340096728,57.9733543238,279.229704092,16.0354405198,75.1392,188.055063572
 03/11  15:00:00,281.365901278,36.6256254778,128.630409076,0.0,34.9340096728,57.9733543238,267.365497932,12.803536157,66.8089,187.753061775
 03/11  16:00:00,287.795446869,36.6519994904,135.024771572,0.0,34.9340096728,57.9733543238,274.090501494,11.198597951,75.1392,187.752703543
 03/11  17:00:00,292.844924913,36.3495083391,111.271004558,0.0,34.9340096728,62.9068543238,256.941535037,19.3354167067,91.7998,145.80631833
 03/11  18:00:00,299.011207647,35.8042700788,90.5435187031,0.0,34.9340096728,72.2186844194,275.184295711,45.940337392,49.9818,179.262158319
 03/11  19:00:00,381.037499519,35.8630883908,89.5672913259,0.0,87.0357390804,86.2600435998,350.374862302,81.4806079651,49.9818,218.912454337
 03/11  20:00:00,384.850044305,35.7988401311,98.7658732849,0.0,102.000620287,77.6748002752,424.620839654,104.161351298,33.3212,287.138288356
 03/11  21:00:00,401.230790774,35.7985278315,103.770467855,0.0,102.000620287,88.9820225341,474.742835807,159.706395621,33.3212,281.715240186
 03/11  22:00:00,391.744544896,35.7985278315,103.706292546,0.0,102.000620287,91.6425454185,531.556824168,216.496724914,24.9909,290.069199254
 03/11  23:00:00,329.532042859,35.7985278315,94.1346931072,0.0,87.0357390804,65.871452062,671.281983939,239.172387665,16.6606,415.448996274
 03/11  24:00:00,239.349805765,35.7985278315,77.6156546773,0.0,42.6918050922,48.4199368926,458.53183606,204.498672237,8.3303,245.702863823
 03/12  01:00:00,140.639143432,30.9469208723,16.6198969587,0.0,34.4311606118,33.1021868926,154.409062091,42.893098212,3.33212,108.183843879
 03/12  02:00:00,127.186658,30.9469208723,20.6010199787,0.0,19.466279405,30.610668775,139.62607119,34.4874645828,3.33212,101.806486607
 03/12  03:00:00,129.744557883,30.9469208723,23.1730380165,0.0,19.466279405,30.610668775,141.164171508,29.6525594472,3.33212,108.179492061
 03/12  04:00:00,139.547880987,30.9469208723,26.4067573151,0.0,19.466279405,30.610668775,174.067476987,27.067613141,3.33212,143.667743846
 03/12  05:00:00,154.797937124,30.9469208723,29.4227940443,0.0,19.466279405,30.610668775,207.586944858,25.9518745449,8.3303,173.304770313
 03/12  06:00:00,289.324424193,33.7770249319,87.8986631001,0.0,42.6918050922,54.3732441037,297.012283911,25.5890610974,16.6606,254.762622813
 03/12  07:00:00,291.937667414,35.7985278315,43.5469791287,0.0,49.3960418185,88.5934452969,622.588995969,180.747886733,24.9909,416.850209236
 03/12  08:00:00,335.75829699,35.7985278315,64.0624993963,0.0,57.6566862989,112.030105488,853.455433392,226.388580891,33.3212,593.745652502
 03/12  09:00:00,336.056584462,36.0494867115,119.872482286,0.0,50.9524495726,81.1684271793,706.606799795,210.973711837,66.8089,428.824187957
 03/12  10:00:00,279.444429067,36.3979525606,107.488287075,0.0,42.6918050922,68.9656133826,591.814613335,186.196201186,83.4695,322.148912149
 03/12  11:00:00,261.677990428,36.5226092074,93.7305073203,0.0,38.286128036,68.9656133826,477.690495965,136.07422572,83.4695,258.146770246
 03/12  12:00:00,262.672535927,36.5635838388,95.8737176778,0.0,38.286128036,68.9656133826,376.518465583,106.215567039,83.4695,186.833398544
 03/12  13:00:00,249.340645271,36.597810353,101.604477588,0.0,31.5818913096,56.727595265,351.547426037,88.6884052676,75.1392,187.719820769
