Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/12  14:00:00,257.931412764,36.6298452926,110.207822664,0.0,31.5818913096,56.727595265,315.167818883,61.2664035055,66.8089,187.092515377
 03/12  15:00:00,260.427389216,36.658279915,112.620892409,0.0,31.5818913096,56.727595265,309.320827744,47.0761542995,75.1392,187.105473444
 03/12  16:00:00,283.09018116,36.3554272689,106.330555323,0.0,31.5818913096,61.661095265,274.844446363,44.122866209,91.7998,138.921780154
 03/12  17:00:00,302.542828684,35.7985278315,98.782593162,0.0,31.5818913096,70.9729253606,288.27594193,59.1046884948,49.9818,179.189453435
 03/12  18:00:00,366.358494712,35.7985278315,100.969107677,0.0,80.3315023541,83.7685254822,344.522836292,75.7016757546,49.9818,218.839360537
 03/12  19:00:00,387.886169161,35.7985278315,104.650677255,0.0,102.000620287,77.6748002752,416.500382521,97.1709167915,33.3212,286.008265729
 03/12  20:00:00,415.480296828,35.7985278315,108.902960868,0.0,108.704857014,91.4735406516,448.648312995,134.885775904,33.3212,280.441337092
 03/12  21:00:00,386.901459782,35.7985278315,108.355643739,0.0,95.2963835608,89.1510273009,484.944849269,178.430801821,24.9909,281.523147448
 03/12  22:00:00,324.393623638,35.7985278315,98.505205477,0.0,80.3315023541,63.3799339444,687.718492692,256.044662868,16.6606,415.013229824
 03/12  23:00:00,243.941307067,35.7985278315,82.056043925,0.0,42.6918050922,48.4199368926,474.596204583,221.560894191,8.3303,244.705010392
 03/12  24:00:00,141.731734594,30.9469208723,17.6418254612,0.0,34.4311606118,33.1021868926,184.693633719,42.6153682504,3.33212,138.746145469
 03/13  01:00:00,127.586676946,30.9469208723,22.2798800379,0.0,19.418418834,29.3649097162,145.190381407,33.8600661441,3.33212,107.998195263
 03/13  02:00:00,122.453027415,30.9469208723,25.0718760323,0.0,12.7620426787,28.1191506574,139.805657758,28.4834432828,3.33212,107.990094476
 03/13  03:00:00,124.31497094,30.9469208723,26.9481756934,0.0,12.7620426787,28.1191506574,130.218611355,25.244825962,3.33212,101.641665393
 03/13  04:00:00,133.879188713,30.9469208723,29.9461992861,0.0,12.7620426787,28.1191506574,170.547981811,23.6165381174,3.33212,143.599323694
 03/13  05:00:00,169.880486583,30.9469208723,38.3445736905,0.0,25.5240853573,30.610668775,270.581330423,22.9567678474,8.3303,239.294262576
 03/13  06:00:00,321.465690709,33.6557347579,87.4176074148,0.0,51.0481707146,78.1489452969,457.489789202,22.6132317725,16.6606,418.215957429
 03/13  07:00:00,352.781771787,35.7985278315,67.840065136,0.0,64.3609230253,109.708623606,742.525733687,161.511987825,24.9909,556.022845862
 03/13  08:00:00,315.828072421,35.7985278315,81.9190357231,0.0,51.0481707146,80.7689615957,662.61775854,200.32484652,33.3212,428.971712019
 03/13  09:00:00,288.818612153,36.1727090579,82.5208962363,0.0,51.0481707146,71.0224615957,577.420985535,189.309943619,66.8089,321.302141917
 03/13  10:00:00,226.169884428,36.3528818974,68.280285967,0.0,32.1804615127,65.7244621605,531.511111926,191.920948105,83.4695,256.120663821
 03/13  11:00:00,219.806729102,36.4988819695,61.0902487724,0.0,32.1804615127,65.7244621605,451.411196653,179.975771786,83.4695,187.965924867
 03/13  12:00:00,216.035420588,36.5508935003,58.5038433607,0.0,32.1804615127,65.7244621605,412.278210217,141.165344046,83.4695,187.643366171
 03/13  13:00:00,206.765526884,36.5830897185,59.3280839576,0.0,32.1804615127,55.9779621605,360.173954674,97.6824295864,75.1392,187.352325088
 03/13  14:00:00,209.166514368,36.6124542807,61.7864198513,0.0,32.1804615127,55.9779621605,336.724715415,89.8254116871,66.8089,180.090403728
 03/13  15:00:00,208.128456099,36.6394222413,60.7406238514,0.0,32.1804615127,55.9779621605,365.154189787,102.98739252,75.1392,187.027597266
 03/13  16:00:00,235.157052883,36.3373269505,58.8228941447,0.0,32.1804615127,60.9114621605,339.456990082,102.609689264,91.7998,145.047500818
 03/13  17:00:00,274.822298039,35.7985278315,64.0763867678,0.0,32.1804615127,77.5397301883,358.519597942,100.269874611,49.9818,208.267923332
 03/13  18:00:00,343.860156921,35.7985278315,79.0579122374,0.0,77.122965704,86.2600435998,566.141594159,128.85810366,49.9818,387.3016905
 03/13  19:00:00,372.364757279,35.7985278315,85.9655900528,0.0,102.647051061,80.1663183927,463.631726602,140.648655899,33.3212,289.661870702
 03/13  20:00:00,403.469959031,35.7985278315,88.840550941,0.0,115.40909374,92.7192997104,479.441644936,164.258144851,33.3212,281.862300085
 03/13  21:00:00,392.015114474,35.7985278315,100.860924355,0.0,102.647051061,94.1340635361,610.100214023,167.828935813,24.9909,417.28037821
 03/13  22:00:00,316.404778256,35.7985278315,91.7995204843,0.0,77.122965704,65.871452062,491.033900281,156.318911009,16.6606,318.054389272
 03/13  23:00:00,224.049072443,35.7985278315,67.3325763725,0.0,38.286128036,48.4199368926,373.019206839,192.480953191,8.3303,172.207953648
 03/13  24:00:00,124.975427744,30.9469208723,12.3353695178,0.0,25.5240853573,30.610668775,209.885184722,62.2039763265,3.33212,144.349088396
 03/14  01:00:00,121.336786679,30.9469208723,16.0533510739,0.0,19.418418834,29.3649097162,150.750669877,45.7968543357,3.33212,101.621695541
 03/14  02:00:00,116.283933607,30.9469208723,18.9225044223,0.0,12.7620426787,28.1191506574,147.363083242,36.0538281099,3.33212,107.977135132
 03/14  03:00:00,119.14630255,30.9469208723,21.7859061335,0.0,12.7620426787,28.1191506574,135.574094561,30.0895575554,3.33212,102.152417006
 03/14  04:00:00,130.000111434,30.9469208723,25.4307994689,0.0,12.7620426787,28.1191506574,174.291043224,26.4602109754,3.33212,144.498712249
 03/14  05:00:00,166.437763102,30.9469208723,34.2365141084,0.0,25.5240853573,30.610668775,270.631219497,24.2447621187,8.3303,238.056157378
 03/14  06:00:00,328.278336251,34.0196052798,92.5917183536,0.0,51.0481707146,78.1489452969,459.009001511,22.9409924346,16.6606,419.407409077
 03/14  07:00:00,363.267699932,35.7985278315,76.8014898655,0.0,64.3609230253,109.708623606,735.469275631,155.399728352,24.9909,555.078647279
 03/14  08:00:00,295.837841785,35.7985278315,61.0331741032,0.0,51.0481707146,80.7689615957,652.427179497,193.253327792,33.3212,425.852651704
 03/14  09:00:00,270.638061568,36.0933479404,64.474729903,0.0,51.0481707146,71.0224615957,581.96790565,194.125050852,66.8089,321.033954798
 03/14  10:00:00,211.763627355,36.1841615342,54.2445908214,0.0,32.1804615127,65.7244621605,548.620485224,209.16466955,83.4695,255.986315674
 03/14  11:00:00,203.978465166,36.220562619,45.7526729615,0.0,32.1804615127,65.7244621605,490.391288123,219.030334303,83.4695,187.89145382
 03/14  12:00:00,200.800699289,36.2988109905,43.1887020359,0.0,32.1804615127,65.7244621605,490.076010919,219.024066112,83.4695,187.582444807
 03/14  13:00:00,187.363285949,36.4241332722,39.2467326091,0.0,32.1804615127,55.9779621605,478.50052387,216.083751041,75.1392,187.277572828
 03/14  14:00:00,183.191872239,36.4947338936,34.9567162617,0.0,32.1804615127,55.9779621605,460.372658461,213.530667621,66.8089,180.03309084
 03/14  15:00:00,187.619791685,36.5821370493,39.301309657,0.0,32.1804615127,55.9779621605,460.92466132,198.81632395,75.1392,186.96913737
 03/14  16:00:00,218.849607157,36.3071985208,41.8220948833,0.0,32.1804615127,60.9114621605,400.141799133,169.500572616,91.7998,138.841426517
 03/14  17:00:00,258.430495732,35.7985278315,47.1274698909,0.0,32.1804615127,77.5397301883,426.04341905,161.180312626,49.9818,214.881306424
 03/14  18:00:00,334.718909949,35.7985278315,69.1382345576,0.0,77.122965704,86.2600435998,608.434650122,171.501517111,49.9818,386.951333011
 03/14  19:00:00,357.191755179,35.7985278315,70.1539429875,0.0,102.647051061,80.1663183927,516.244865229,200.744676281,33.3212,282.178988948
 03/14  20:00:00,392.504599529,35.7985278315,77.3749975633,0.0,115.40909374,92.7192997104,482.297239446,163.912002379,33.3212,285.064037068
 03/14  21:00:00,381.484059212,35.7985278315,90.0350676091,0.0,102.647051061,94.1340635361,598.54903459,152.122988898,24.9909,421.435145692
 03/14  22:00:00,303.558835688,35.7985278315,78.0633001964,0.0,77.122965704,65.871452062,522.956753487,196.475075782,16.6606,309.821077705
 03/14  23:00:00,233.614354191,35.7985278315,76.4893748363,0.0,38.286128036,48.4199368926,266.020346171,79.4575260123,8.3303,178.232520159
 03/14  24:00:00,125.229261861,30.9469208723,12.6186195501,0.0,25.5240853573,30.610668775,184.497227699,42.7205422259,3.33212,138.444565473
 03/15  01:00:00,124.772459274,30.9469208723,19.4775064188,0.0,19.418418834,29.3649097162,154.074192556,42.7828349406,3.33212,107.959237615
 03/15  02:00:00,120.247383484,30.9469208723,22.8364520369,0.0,12.7620426787,28.1191506574,144.724333529,39.800972686,3.33212,101.591240843
 03/15  03:00:00,121.675714445,30.9469208723,24.2230802761,0.0,12.7620426787,28.1191506574,148.664587317,37.3824564633,3.33212,107.950010853
 03/15  04:00:00,130.837451508,30.9469208723,26.8141171992,0.0,12.7620426787,28.1191506574,173.479050553,31.7210671214,3.33212,138.425863431
 03/15  05:00:00,166.95213839,30.9469208723,35.3156066498,0.0,25.5240853573,30.610668775,281.709328218,28.627799475,8.3303,244.751228743
 03/15  06:00:00,317.007563135,33.2918642359,82.8273678048,0.0,51.0481707146,78.1489452969,458.940537116,26.8974596063,16.6606,415.382477509
 03/15  07:00:00,349.789181705,35.7989258898,67.4179980089,0.0,64.3609230253,109.708623606,751.241368214,173.768858414,24.9909,552.4816098
 03/15  08:00:00,297.773898885,35.7985278315,63.848752283,0.0,51.0481707146,80.7689615957,675.458931342,218.390595536,33.3212,423.747135806
 03/15  09:00:00,259.432203519,35.9299489029,53.6722854696,0.0,51.0481707146,71.0224615957,618.873866419,227.200472417,66.8089,324.864494003
 03/15  10:00:00,207.023421003,36.0561644763,49.8944303852,0.0,32.1804615127,65.7244621605,575.190906872,241.511832944,83.4695,250.209573928
 03/15  11:00:00,213.27765051,36.2405594648,55.0304458156,0.0,32.1804615127,65.7244621605,497.848152288,226.549320407,83.4695,187.829331881
 03/15  12:00:00,215.304528329,36.408388145,57.4462576891,0.0,32.1804615127,65.7244621605,474.467263511,203.492917826,83.4695,187.504845685
 03/15  13:00:00,209.668157891,36.485277201,61.3784062968,0.0,32.1804615127,55.9779621605,455.746893596,193.404329849,75.1392,187.203363747
 03/15  14:00:00,214.392559137,36.574438119,66.0370150865,0.0,32.1804615127,55.9779621605,429.547257064,182.298720863,66.8089,180.439636201
 03/15  15:00:00,213.572244504,36.6203024122,65.2924978102,0.0,32.1804615127,55.9779621605,439.645920273,178.081852508,75.1392,186.424867765
 03/15  16:00:00,236.540240832,36.3034500701,59.177934514,0.0,32.1804615127,60.9114621605,420.093872434,185.202141673,91.7998,143.091930761
 03/15  17:00:00,269.429800278,35.7985278315,57.6266113015,0.0,32.1804615127,77.5397301883,439.558546464,179.436779891,49.9818,210.139966574
 03/15  18:00:00,334.993343571,35.7985278315,69.240594849,0.0,77.122965704,86.2600435998,621.321435442,184.821064488,49.9818,386.518570954
 03/15  19:00:00,358.586974811,35.7985278315,71.4195229776,0.0,102.647051061,80.1663183927,505.876814713,190.545419152,33.3212,282.010195561
 03/15  20:00:00,376.208696523,35.7985278315,61.2043016614,0.0,115.40909374,92.7192997104,524.230757254,205.963200515,33.3212,284.946356738
 03/15  21:00:00,367.705648635,35.7985278315,76.3967279603,0.0,102.647051061,94.1340635361,667.820638016,222.559840417,24.9909,420.269897599
 03/15  22:00:00,304.036662368,35.7985278315,79.2183241064,0.0,77.122965704,65.871452062,552.430848318,225.711705578,16.6606,310.058542739
 03/15  23:00:00,218.058893888,35.7985278315,61.2921827151,0.0,38.286128036,48.4199368926,421.584636494,235.094844325,8.3303,178.159492169
 03/15  24:00:00,128.284544061,30.9469208723,15.7750419051,0.0,25.5240853573,30.610668775,191.198886336,49.4409816081,3.33212,138.425784728
 03/16  01:00:00,121.794418406,30.9469208723,16.611079334,0.0,19.418418834,29.3649097162,151.396525205,40.1379189003,3.33212,107.926486304
 03/16  02:00:00,114.615006394,30.9469208723,17.3315035726,0.0,12.7620426787,28.1191506574,139.814902571,34.9049494235,3.33212,101.577833147
 03/16  03:00:00,115.30799366,30.9469208723,18.0325424329,0.0,12.7620426787,28.1191506574,143.493236924,32.2390348039,3.33212,107.92208212
 03/16  04:00:00,123.908975448,30.9469208723,20.0574370353,0.0,12.7620426787,28.1191506574,172.906189811,31.1954749736,3.33212,138.378594838
 03/16  05:00:00,158.793896379,30.9469208723,27.3253194927,0.0,25.5240853573,30.610668775,277.630518937,31.1730132721,8.3303,238.127205665
 03/16  06:00:00,298.394274791,32.1598226121,67.0584103876,0.0,51.0481707146,78.1489452969,463.879998048,30.2087082173,16.6606,417.010689831
 03/16  07:00:00,320.420687662,35.7985278315,38.7805587383,0.0,64.3609230253,109.708623606,785.074424068,206.865111729,24.9909,553.218412339
 03/16  08:00:00,276.021670836,35.7985278315,42.608996525,0.0,51.0481707146,80.7689615957,717.135321776,258.390299798,33.3212,425.423821979
 03/16  09:00:00,283.435066823,35.8913375482,77.9253865851,0.0,51.0481707146,71.0224615957,638.295481213,250.926224902,66.8089,320.560356311
 03/16  10:00:00,235.382489,36.0221343117,78.3311439237,0.0,32.1804615127,65.7244621605,587.591330091,248.438349284,83.4695,255.683480807
 03/16  11:00:00,231.374186135,36.1643183788,73.3001356943,0.0,32.1804615127,65.7244621605,507.723876474,236.522378923,83.4695,187.731997551
 03/16  12:00:00,222.658089639,36.2590005844,65.1286380679,0.0,32.1804615127,65.7244621605,485.113459871,218.541807872,83.4695,183.102151999
 03/16  13:00:00,212.028485109,36.3402513971,64.068344854,0.0,32.1804615127,55.9779621605,472.282693269,212.645424281,75.1392,184.498068989
 03/16  14:00:00,218.794076411,36.4729954209,70.5520476763,0.0,32.1804615127,55.9779621605,456.352289098,202.707730781,66.8089,186.835658317
 03/16  15:00:00,221.084291447,36.5481321065,72.7146295536,0.0,32.1804615127,55.9779621605,447.520667066,192.481581382,75.1392,179.899885684
 03/16  16:00:00,249.392716978,36.3213923606,72.0977293369,0.0,32.1804615127,60.9114621605,404.114057733,166.941862098,91.7998,145.372395635
 03/16  17:00:00,281.736787363,35.7985278315,70.4280630045,0.0,32.1804615127,77.5397301883,399.968852845,142.53115098,49.9818,207.455901866
 03/16  18:00:00,345.943871903,35.7985278315,80.2842790533,0.0,77.122965704,86.2600435998,626.212561264,190.155502719,49.9818,386.075258545
 03/16  19:00:00,362.749444338,35.7985278315,75.5015776286,0.0,102.647051061,80.1663183927,505.285902691,189.825555263,33.3212,282.139147429
 03/16  20:00:00,388.257491847,35.7985278315,73.0914381568,0.0,115.40909374,92.7192997104,513.22340361,195.10690929,33.3212,284.79529432
 03/16  21:00:00,365.782233702,35.7985278315,74.4028326018,0.0,102.647051061,94.1340635361,654.273852713,210.223680789,24.9909,419.059271924
 03/16  22:00:00,271.166850461,35.7985278315,46.6081364551,0.0,77.122965704,65.871452062,566.134356199,239.448897228,16.6606,310.024858971
 03/16  23:00:00,185.716798007,35.7985278315,29.2623176762,0.0,38.286128036,48.4199368926,459.947213376,273.517927374,8.3303,178.098986002
 03/16  24:00:00,139.313195454,30.9469208723,26.8155586477,0.0,25.5240853573,30.610668775,197.877127276,56.1514633489,3.33212,138.393543927
 03/17  01:00:00,129.985106088,30.9469208723,24.8031817273,0.0,19.418418834,29.3649097162,150.148045653,45.2559742451,3.33212,101.559951408
 03/17  02:00:00,121.700429652,30.9469208723,24.4182698164,0.0,12.7620426787,28.1191506574,149.89429091,38.6478451055,3.33212,107.914325804
 03/17  03:00:00,121.859392911,30.9469208723,24.5835782965,0.0,12.7620426787,28.1191506574,139.629557731,34.7471677272,3.33212,101.550270004
 03/17  04:00:00,131.307560479,30.9469208723,26.8228913393,0.0,12.7620426787,28.1191506574,178.433054477,32.4212613973,3.33212,142.679673079
 03/17  05:00:00,166.635264455,30.9469208723,34.5114486329,0.0,25.5240853573,30.610668775,279.093780408,31.1543400492,8.3303,239.609140359
 03/17  06:00:00,312.346792002,32.5641231921,79.5439461137,0.0,51.0481707146,78.1489452969,460.830344752,29.8257475657,16.6606,414.343997186
 03/17  07:00:00,325.941239074,35.7985278315,43.2624959451,0.0,64.3609230253,109.708623606,775.88963296,200.776544148,24.9909,550.122188812
 03/17  08:00:00,319.553435017,35.7985278315,85.0549705301,0.0,51.0481707146,80.7689615957,689.087674077,228.196081854,33.3212,427.570392223
 03/17  09:00:00,295.525837458,36.1556232385,89.2867544413,0.0,51.0481707146,71.0224615957,592.265615292,203.252109666,66.8089,322.204605626
 03/17  10:00:00,223.871869215,36.3877373338,66.006260118,0.0,32.1804615127,65.7244621605,524.742896345,193.248897725,83.4695,248.024498621
 03/17  11:00:00,208.654946082,36.4912086804,50.5091207077,0.0,32.1804615127,65.7244621605,420.079513875,148.934558121,83.4695,187.675455754
 03/17  12:00:00,202.62356997,36.5284235171,45.481422594,0.0,32.1804615127,65.7244621605,396.667168648,125.851049323,83.4695,187.346619325
 03/17  13:00:00,201.666153419,36.5626887403,54.3639184492,0.0,32.1804615127,55.9779621605,348.093844165,85.8829931719,75.1392,187.071650993
 03/17  14:00:00,206.07101107,36.5928233102,58.7579413816,0.0,32.1804615127,55.9779621605,323.110289792,76.4692930595,66.8089,179.832096732
 03/17  15:00:00,211.028490263,36.6200092423,63.6360284462,0.0,32.1804615127,55.9779621605,324.484210117,63.2369045373,75.1392,186.10810558
 03/17  16:00:00,241.626599591,36.3221199191,65.1698546554,0.0,32.1804615127,60.9114621605,271.848120706,40.6930229968,91.7998,139.35529771
 03/17  17:00:00,278.764781004,35.7985278315,67.8318049897,0.0,32.1804615127,77.5397301883,302.755949227,38.2750661482,49.9818,214.499083079
 03/17  18:00:00,348.338336604,35.7985278315,83.380145073,0.0,77.122965704,86.2600435998,468.918719433,40.163349708,49.9818,378.773569725
 03/17  19:00:00,375.460658541,35.7985278315,89.3539043602,0.0,102.647051061,80.1663183927,360.278132421,39.3914590218,33.3212,287.565473399
 03/17  20:00:00,408.568814457,35.7985278315,94.2892417511,0.0,115.40909374,92.7192997104,353.226116549,39.394835447,33.3212,280.510081102
 03/17  21:00:00,398.874608293,35.7985278315,108.053701718,0.0,102.647051061,94.1340635361,480.262992196,40.0217627701,24.9909,415.250329426
 03/17  22:00:00,319.698081253,35.7985278315,95.1513532874,0.0,77.122965704,65.871452062,383.339256448,52.6133725339,16.6606,314.065283914
 03/17  23:00:00,228.212165818,35.7985278315,71.7925564747,0.0,38.286128036,48.4199368926,247.29585012,65.2896726082,8.3303,173.675877512
 03/17  24:00:00,123.918958708,30.9469208723,11.5047310306,0.0,25.5240853573,30.610668775,192.514823754,50.8560773263,3.33212,138.326626428
 03/18  01:00:00,133.525667558,30.9469208723,18.8509086922,0.0,27.7269238854,30.610668775,165.457786641,54.239410225,3.33212,107.886256416
 03/18  02:00:00,120.106353934,30.9469208723,22.8851966847,0.0,12.7620426787,28.1191506574,161.515849969,56.6493003849,3.33212,101.534429584
 03/18  03:00:00,123.876498375,30.9469208723,26.6626316017,0.0,12.7620426787,28.1191506574,154.92366636,45.6679383013,3.33212,105.923608059
 03/18  04:00:00,140.265715053,30.9469208723,36.4411873002,0.0,12.7620426787,28.1191506574,182.949620417,39.3097728867,3.33212,140.30772753
 03/18  05:00:00,177.112876141,30.9469208723,60.8679907543,0.0,12.7620426787,28.1191506574,220.848556327,41.4168937056,8.3303,171.101362621
 03/18  06:00:00,308.798302799,34.6664862077,104.810568096,0.0,42.6918050922,54.3732441037,305.978583525,43.7528191947,16.6606,245.565164331
 03/18  07:00:00,307.310849348,35.8050970042,70.3629330819,0.0,42.6918050922,86.1019271793,554.909391862,116.099216199,24.9909,413.819275663
 03/18  08:00:00,372.432470911,35.7985278315,100.544601415,0.0,57.6566862989,112.030105488,703.568408654,81.4341319437,33.3212,588.813076711
 03/18  09:00:00,327.933787401,36.3593595783,102.467008303,0.0,57.6566862989,83.6599452969,535.849788752,46.7442220369,66.8089,422.296666715
 03/18  10:00:00,255.097924423,36.4483446358,83.7142209279,0.0,42.6918050922,68.9656133826,430.25701662,26.7251688165,83.4695,320.062347804
 03/18  11:00:00,239.74896203,36.4987021464,76.6668540113,0.0,34.9340096728,67.7198543238,361.387054752,21.6312403231,83.4695,256.286314429
 03/18  12:00:00,232.821651079,36.5360166601,70.5228381116,0.0,34.9340096728,67.7198543238,294.425796295,23.0669093164,83.4695,187.889386979
 03/18  13:00:00,216.310632017,36.5672544982,63.7658341444,0.0,34.9340096728,57.9733543238,292.755187704,30.0384846656,75.1392,187.577503038
 03/18  14:00:00,211.828899152,36.5946203985,59.373295228,0.0,34.9340096728,57.9733543238,302.231612569,55.0869036544,66.8089,180.335808915
 03/18  15:00:00,221.014952049,36.6177164145,67.2627618432,0.0,34.9340096728,57.9733543238,345.556775204,83.1316104079,75.1392,187.285964796
 03/18  16:00:00,239.146148305,36.3183212427,56.633803449,0.0,34.9340096728,62.9068543238,331.801440162,94.5009934343,91.7998,145.500646727
 03/18  17:00:00,268.2681605,35.7985278315,59.0311290389,0.0,34.9340096728,72.2186844194,342.452835751,113.665677177,49.9818,178.805358574
 03/18  18:00:00,347.210648343,35.8331400758,71.5744477174,0.0,87.0357390804,86.2600435998,392.636445296,127.206807662,49.9818,215.447837634
 03/18  19:00:00,363.819557141,35.7985278315,79.3932388338,0.0,102.000620287,77.6748002752,463.416285529,149.291191665,33.3212,280.803893864
 03/18  20:00:00,384.267817185,35.7985278315,85.5627059485,0.0,102.000620287,88.9820225341,506.851200014,193.193316502,33.3212,280.336683512
 03/18  21:00:00,380.523318824,35.7985278315,91.2455389224,0.0,102.000620287,91.6425454185,528.004884849,222.140101755,24.9909,280.873883094
 03/18  22:00:00,312.949896255,35.7985278315,77.3654411393,0.0,87.0357390804,65.871452062,628.660406612,199.982981606,16.6606,412.016825007
 03/18  23:00:00,229.405746035,35.7985278315,67.552928791,0.0,42.6918050922,48.4199368926,470.647430061,217.802865193,8.3303,244.514264869
 03/18  24:00:00,135.512214479,30.9469208723,20.5372760744,0.0,27.7269238854,30.610668775,187.450856832,45.6168074302,3.33212,138.501929402
 03/19  01:00:00,146.111517029,30.9469208723,21.947070149,0.0,34.4311606118,33.1021868926,140.559894875,35.562490922,3.33212,101.665283953
 03/19  02:00:00,129.644983866,30.9469208723,22.9909297884,0.0,19.466279405,30.610668775,141.074062809,29.7201422483,3.33212,108.021800561
 03/19  03:00:00,133.649956431,30.9469208723,26.9971400961,0.0,19.466279405,30.610668775,137.690571959,26.3492797076,3.33212,108.009172251
 03/19  04:00:00,143.25592215,30.9469208723,30.0319098435,0.0,19.466279405,30.610668775,166.406130833,24.8325698337,3.33212,138.241440999
 03/19  05:00:00,159.112116887,30.9469208723,33.6429969455,0.0,19.466279405,30.610668775,203.701134109,24.0627730643,8.3303,171.308061045
 03/19  06:00:00,290.740944471,33.7770249319,88.3436956265,0.0,42.6918050922,54.3732441037,286.6441702,23.7176302413,16.6606,246.265939958
 03/19  07:00:00,298.307472594,35.7985278315,52.0713154001,0.0,49.3960418185,88.5934452969,606.917184702,168.682681779,24.9909,413.243602923
 03/19  08:00:00,345.163529393,35.7985278315,72.9070743712,0.0,57.6566862989,112.030105488,832.908570442,207.719614861,33.3212,591.867755581
 03/19  09:00:00,297.522382383,36.0212287211,81.1787594314,0.0,50.9524495726,81.1684271793,690.136368881,203.984903374,66.8089,419.342565507
 03/19  10:00:00,234.702429748,36.1076771227,63.3661705704,0.0,42.6918050922,68.9656133826,616.928183275,213.108530899,83.4695,320.350152376
 03/19  11:00:00,219.398688891,36.1407154298,51.7945257406,0.0,38.286128036,68.9656133826,564.155599541,224.562767603,83.4695,256.123331937
 03/19  12:00:00,213.908311914,36.2109043821,47.0325200726,0.0,38.286128036,68.9656133826,496.645711904,225.948187465,83.4695,187.22802444
 03/19  13:00:00,187.657501673,36.2665549128,39.6535390865,0.0,31.5818913096,56.727595265,487.287860845,231.87313289,75.1392,180.275527955
 03/19  14:00:00,183.240483329,36.2861345694,35.221868732,0.0,31.5818913096,56.727595265,493.105647138,239.676955662,66.8089,186.619791476
 03/19  15:00:00,188.837684429,36.3599533566,40.6526309248,0.0,31.5818913096,56.727595265,490.167093104,235.338407439,75.1392,179.689485665
 03/19  16:00:00,216.688454461,36.1128093498,39.523655242,0.0,31.5818913096,61.661095265,459.514536143,225.713220956,91.7998,142.001515187
 03/19  17:00:00,245.593968551,35.7985278315,41.1553542809,0.0,31.5818913096,70.9729253606,453.488024967,228.292314336,49.9818,175.213910631
 03/19  18:00:00,318.992371645,35.7985278315,52.8052632363,0.0,80.3315023541,83.7685254822,492.300198013,227.229896728,49.9818,215.088501285
 03/19  19:00:00,349.353752688,35.7985278315,65.2382916028,0.0,102.000620287,77.6748002752,531.10055696,217.585492345,33.3212,280.193864615
 03/19  20:00:00,382.973783642,35.7985278315,75.5249396209,0.0,108.704857014,91.4735406516,523.32792237,210.84148858,33.3212,279.16523379
 03/19  21:00:00,359.175904273,35.7985278315,79.8719441554,0.0,95.2963835608,89.1510273009,515.257841566,210.134416849,24.9909,280.132524717
 03/19  22:00:00,305.031771943,35.7985278315,78.8998145298,0.0,80.3315023541,63.3799339444,643.608131304,215.454420595,16.6606,411.493110709
 03/19  23:00:00,225.087432357,35.7985278315,63.4060011702,0.0,42.6918050922,48.4199368926,467.614024055,222.935665918,8.3303,236.348058137
 03/19  24:00:00,144.58882308,30.9469208723,20.4645532489,0.0,34.4311606118,33.1021868926,189.473381754,47.6758894313,3.33212,138.465372323
 03/20  01:00:00,127.899289006,30.9469208723,22.5631720052,0.0,19.418418834,29.3649097162,149.914260799,38.7431791727,3.33212,107.838961627
 03/20  02:00:00,121.501926541,30.9469208723,24.085757136,0.0,12.7620426787,28.1191506574,138.606882354,33.7811481691,3.33212,101.493614185
 03/20  03:00:00,122.584283789,30.9469208723,25.1855029514,0.0,12.7620426787,28.1191506574,142.299511014,31.4792452777,3.33212,107.488145736
 03/20  04:00:00,132.095481191,30.9469208723,28.1141424599,0.0,12.7620426787,28.1191506574,172.244174663,30.3649435954,3.33212,138.547111068
 03/20  05:00:00,169.132212645,30.9469208723,37.4996824843,0.0,25.5240853573,30.610668775,274.41849451,29.4634067224,8.3303,236.624787787
 03/20  06:00:00,315.429365646,32.968423772,82.0721353826,0.0,51.0481707146,78.1489452969,456.91738333,27.5380281174,16.6606,412.718755213
 03/20  07:00:00,367.322339668,35.8433456503,84.4638229598,0.0,64.3609230253,109.708623606,736.018755488,164.543884483,24.9909,546.483971004
 03/20  08:00:00,302.172629139,35.7985278315,67.9849116391,0.0,51.0481707146,80.7689615957,655.378800929,200.235238308,33.3212,421.822362621
 03/20  09:00:00,271.285701214,36.1376935936,64.8832660319,0.0,51.0481707146,71.0224615957,586.232724892,201.589526392,66.8089,317.8342985
 03/20  10:00:00,211.258718046,36.3103156646,53.3037633812,0.0,32.1804615127,65.7244621605,545.206085184,207.698132915,83.4695,254.038452269
 03/20  11:00:00,208.561476583,36.4536152901,49.7474416413,0.0,32.1804615127,65.7244621605,464.144106038,193.214075722,83.4695,187.460530316
 03/20  12:00:00,216.186615669,36.5096416245,58.786482343,0.0,32.1804615127,65.7244621605,364.866021254,101.208562769,83.4695,180.187958486
 03/20  13:00:00,211.209395918,36.5436020859,63.6818865615,0.0,32.1804615127,55.9779621605,312.662297118,50.6942296313,75.1392,186.828867486
 03/20  14:00:00,204.988630527,36.5753565398,57.4067731235,0.0,32.1804615127,55.9779621605,290.75373441,44.3200546587,66.8089,179.624779751
 03/20  15:00:00,202.667947397,36.6042616624,55.0475445013,0.0,32.1804615127,55.9779621605,304.063889051,42.3810074586,75.1392,186.543681592
 03/20  16:00:00,232.048013231,36.3099616691,55.407633195,0.0,32.1804615127,60.9114621605,266.297003051,35.9037659796,91.7998,138.593437071
 03/20  17:00:00,274.916878314,35.7985278315,63.7465627894,0.0,32.1804615127,77.5397301883,296.618323814,38.3845077959,49.9818,208.252016018
 03/20  18:00:00,348.228776278,35.7985278315,82.9598382314,0.0,77.122965704,86.2600435998,473.245468305,40.5129298245,49.9818,382.75073848
 03/20  19:00:00,371.264654796,35.7985278315,84.500677365,0.0,102.647051061,80.1663183927,374.598611388,60.314622331,33.3212,280.962789057
 03/20  20:00:00,404.09980735,35.7985278315,89.2367874022,0.0,115.40909374,92.7192997104,390.716436869,77.4100512084,33.3212,279.98518566
 03/20  21:00:00,394.430909534,35.7985278315,103.088569358,0.0,102.647051061,94.1340635361,516.482891841,77.8979698387,24.9909,413.594022002
 03/20  22:00:00,314.119856611,35.7985278315,89.4362393734,0.0,77.122965704,65.871452062,417.395330704,88.3378059514,16.6606,312.396924752
 03/20  23:00:00,218.769508418,35.7985278315,62.2342336956,0.0,38.286128036,48.4199368926,359.397373154,176.871633445,8.3303,174.195439709
 03/20  24:00:00,129.830672796,30.9469208723,17.0536922936,0.0,25.5240853573,30.610668775,250.170666534,108.617620722,3.33212,138.220925812
 03/21  01:00:00,127.601051727,30.9469208723,22.2130693599,0.0,19.418418834,29.3649097162,180.123222964,75.3252140727,3.33212,101.465888891
 03/21  02:00:00,122.189391943,30.9469208723,24.7420161973,0.0,12.7620426787,28.1191506574,165.817061171,54.6727707513,3.33212,107.81217042
 03/21  03:00:00,124.260650901,30.9469208723,26.8199588502,0.0,12.7620426787,28.1191506574,146.839234929,42.0438884757,3.33212,101.463226454
 03/21  04:00:00,134.719147953,30.9469208723,30.0722230944,0.0,12.7620426787,28.1191506574,175.998869769,34.492997838,3.33212,138.173751931
 03/21  05:00:00,171.830170477,30.9469208723,39.5255197456,0.0,25.5240853573,30.610668775,274.945007619,30.1421530741,8.3303,236.472554545
 03/21  06:00:00,329.275252088,33.7770249319,93.5522303833,0.0,51.0481707146,78.1489452969,455.943017022,27.1244919628,16.6606,412.15792506
 03/21  07:00:00,358.98907268,35.7985278315,78.0906825727,0.0,64.3609230253,109.708623606,735.535581896,164.689248534,24.9909,545.855433362
 03/21  08:00:00,317.884579145,35.7985278315,82.7608086358,0.0,51.0481707146,80.7689615957,628.197336405,170.588545696,33.3212,424.28759071
 03/21  09:00:00,287.111121358,36.3527302484,81.1416270797,0.0,51.0481707146,71.0224615957,445.684797442,62.5311250264,66.8089,316.344772416
 03/21  10:00:00,226.827302024,36.4391478787,69.4795788396,0.0,32.1804615127,65.7244621605,366.75246705,31.131362951,83.4695,252.151604099
 03/21  11:00:00,227.932159758,36.4910100582,69.7449904021,0.0,32.1804615127,65.7244621605,288.847534808,17.9985127865,83.4695,187.379522021
 03/21  12:00:00,258.840424872,36.5324020318,101.114645774,0.0,32.1804615127,65.7244621605,272.04942559,8.46316872361,83.4695,180.116756866
 03/21  13:00:00,285.279225942,36.5683846176,137.018079252,0.0,32.1804615127,55.9779621605,268.445360116,6.54947171078,75.1392,186.756688405
 03/21  14:00:00,296.496272455,36.6003422776,147.9406395,0.0,32.1804615127,55.9779621605,253.319643315,6.96800312881,66.8089,179.542740186
 03/21  15:00:00,296.141420799,36.6311628596,147.278353244,0.0,32.1804615127,55.9779621605,261.411226744,6.71926040468,75.1392,179.552766339
 03/21  16:00:00,325.406533634,36.3392955224,147.473427949,0.0,32.1804615127,60.9114621605,241.714093103,4.77588564642,91.7998,145.138407457
 03/21  17:00:00,359.667065976,35.8436711704,147.171366988,0.0,32.1804615127,77.5397301883,264.863265702,7.93547339027,49.9818,206.945992311
 03/21  18:00:00,411.379936298,35.8930084412,144.945676423,0.0,77.122965704,86.2600435998,442.849579065,8.94684843206,49.9818,383.920930633
 03/21  19:00:00,431.759214531,35.8261454267,143.098825495,0.0,102.647051061,80.1663183927,321.905690242,7.94031389779,33.3212,280.644176345
 03/21  20:00:00,460.453012995,35.8043711106,143.37479224,0.0,115.40909374,92.7192997104,328.078954354,15.0934579861,33.3212,279.664296368
 03/21  21:00:00,429.361327014,35.8492086269,135.79387839,0.0,102.647051061,94.1340635361,470.574335509,32.5625108533,24.9909,413.020924656
 03/21  22:00:00,320.563806853,35.8862866678,94.8304960931,0.0,77.122965704,65.871452062,381.236990769,56.7577030392,16.6606,307.81868773
 03/21  23:00:00,265.590371556,35.8633985979,107.750892745,0.0,38.286128036,48.4199368926,208.321383769,29.0878333734,8.3303,170.903250396
 03/21  24:00:00,135.08627277,30.9469208723,22.5449716013,0.0,25.5240853573,30.610668775,144.670856104,3.16049681495,3.33212,138.178239289
 03/22  01:00:00,140.791576819,30.9469208723,35.645000378,0.0,19.418418834,29.3649097162,117.002733804,5.87997316871,3.33212,107.790640636
 03/22  02:00:00,152.597289382,31.7555220322,53.6191702048,0.0,12.7620426787,28.1191506574,110.589917564,5.81241712107,3.33212,101.445380442
 03/22  03:00:00,158.090134482,32.5641231921,57.7921981751,0.0,12.7620426787,28.1191506574,106.891620645,2.11260239985,3.33212,101.446898246
 03/22  04:00:00,185.90370648,33.3727243519,77.0277558868,0.0,12.7620426787,28.1191506574,148.753572877,7.28771004468,3.33212,138.133742832
 03/22  05:00:00,193.526815426,32.5641231921,58.5475646846,0.0,25.5240853573,30.610668775,260.431532196,8.81718823447,8.3303,243.284043962
 03/22  06:00:00,335.226076671,34.1813255118,99.28701225,0.0,51.0481707146,78.1489452969,431.235630267,5.57525949878,16.6606,408.999770768
 03/22  07:00:00,422.673943746,35.9232872352,141.893390628,0.0,64.3609230253,109.708623606,581.123782555,9.23937460488,24.9909,546.89350795
 03/22  08:00:00,380.417679098,35.8118308582,144.466889127,0.0,51.0481707146,80.7689615957,457.531745221,6.00087491571,33.3212,418.209670305
 03/22  09:00:00,346.342084715,36.3695005143,137.710037735,0.0,51.0481707146,71.0224615957,389.571944361,3.83095641086,66.8089,318.93208795
 03/22  10:00:00,274.445462646,36.4572533083,116.671983627,0.0,32.1804615127,65.7244621605,345.212937965,14.4750378242,83.4695,247.268400141
 03/22  11:00:00,242.13263214,36.5088461253,83.9046607288,0.0,32.1804615127,65.7244621605,307.47408979,36.7116654767,83.4695,187.292924313
 03/22  12:00:00,235.076416487,36.5496234106,77.5796684149,0.0,32.1804615127,65.7244621605,322.941504179,58.551867756,83.4695,180.920136423
 03/22  13:00:00,232.28572286,36.5854190747,84.5069521091,0.0,32.1804615127,55.9779621605,340.563163573,79.6280207459,75.1392,185.795942827
 03/22  14:00:00,228.46058038,36.6169528946,80.7265547356,0.0,32.1804615127,55.9779621605,334.710540757,88.429170832,66.8089,179.472469925
 03/22  15:00:00,218.73946549,36.643413157,71.0732553974,0.0,32.1804615127,55.9779621605,373.335904092,118.724290869,75.1392,179.472413223
 03/22  16:00:00,244.470922017,36.345477086,67.8405137491,0.0,32.1804615127,60.9114621605,373.498638141,136.613939289,91.7998,145.084898852
 03/22  17:00:00,283.223456614,35.8052422168,72.1265760238,0.0,32.1804615127,77.5397301883,402.620466091,145.796967531,49.9818,206.841698559
 03/22  18:00:00,354.833135928,35.8421542365,89.5896866043,0.0,77.122965704,86.2600435998,585.935684597,155.325875407,49.9818,380.628009189
 03/22  19:00:00,376.199270233,35.7987598282,92.1502216242,0.0,102.647051061,80.1663183927,487.936596285,171.691169167,33.3212,282.924227118
 03/22  20:00:00,410.119032658,35.7985278315,94.8643971098,0.0,115.40909374,92.7192997104,512.741917177,203.521823388,33.3212,275.898893788
 03/22  21:00:00,397.717546642,35.7985278315,105.492642165,0.0,102.647051061,94.1340635361,654.578255691,218.474680403,24.9909,411.112675287
 03/22  22:00:00,317.524124548,35.8116252304,91.7461086231,0.0,77.122965704,65.871452062,518.005108372,188.946624328,16.6606,312.397884044
 03/22  23:00:00,226.49197752,35.7985278315,68.8881185844,0.0,38.286128036,48.4199368926,364.788674076,185.640313578,8.3303,170.818060498
 03/22  24:00:00,135.149032308,30.9469208723,22.3509943917,0.0,25.5240853573,30.610668775,181.895698161,40.4306255943,3.33212,138.132952567
 03/23  01:00:00,133.548068605,30.9469208723,28.1269149714,0.0,19.418418834,29.3649097162,137.594363288,32.8433857038,3.33212,101.418857584
 03/23  02:00:00,128.121354272,30.9469208723,30.6413642465,0.0,12.7620426787,28.1191506574,139.40651439,28.315487974,3.33212,107.758906416
 03/23  03:00:00,128.899771358,30.9469208723,31.4470885564,0.0,12.7620426787,28.1191506574,130.645202772,25.89467053,3.33212,101.418412242
 03/23  04:00:00,138.093086615,30.9469208723,34.0641616711,0.0,12.7620426787,28.1191506574,166.221388264,24.8011435401,3.33212,138.088124724
 03/23  05:00:00,174.73340548,30.9469208723,43.0697825154,0.0,25.5240853573,30.610668775,268.824921005,24.3329926786,8.3303,236.161628326
 03/23  06:00:00,338.055984797,33.9791752218,102.887443663,0.0,51.0481707146,78.1489452969,452.046636074,24.4082757122,16.6606,410.977760362
 03/23  07:00:00,336.319960548,35.7985278315,56.9769513892,0.0,64.3609230253,109.708623606,750.351087405,182.732070686,24.9909,542.628116719
 03/23  08:00:00,309.751795371,35.7985278315,75.8742486212,0.0,51.0481707146,80.7689615957,661.950361371,211.804077008,33.3212,416.825084362
 03/23  09:00:00,295.614369032,36.2268039156,89.1490411303,0.0,51.0481707146,71.0224615957,573.456318463,188.058095844,66.8089,318.589322619
 03/23  10:00:00,232.718372866,36.4496877157,74.6683916215,0.0,32.1804615127,65.7244621605,507.054591761,173.729362013,83.4695,249.855729748
 03/23  11:00:00,231.930057374,36.5167965703,73.9173289954,0.0,32.1804615127,65.7244621605,361.531437569,93.4053106335,83.4695,184.656626935
 03/23  12:00:00,230.015851372,36.5571948969,72.8313672197,0.0,32.1804615127,65.7244621605,365.7647199,95.3960067647,83.4695,186.899213136
 03/23  13:00:00,230.355412394,36.5937396183,82.8767303258,0.0,32.1804615127,55.9779621605,338.044350188,83.227870024,75.1392,179.677280164
 03/23  14:00:00,236.856214579,36.6270522328,89.3561811562,0.0,32.1804615127,55.9779621605,315.418011619,69.2149591912,66.8089,179.394152428
 03/23  15:00:00,237.281743551,36.6562509392,89.7645327514,0.0,32.1804615127,55.9779621605,336.457200626,76.4908999889,75.1392,184.827100637
 03/23  16:00:00,268.007133697,36.3554061117,91.4525441012,0.0,32.1804615127,60.9114621605,290.139917298,58.4736381956,91.7998,139.866479103
 03/23  17:00:00,300.268010554,35.8056706327,89.3099465661,0.0,32.1804615127,77.5397301883,323.732099968,67.0304923579,49.9818,206.71980761
 03/23  18:00:00,367.305851645,35.8479332712,102.361064635,0.0,77.122965704,86.2600435998,511.000301776,81.3311743963,49.9818,379.687327379
 03/23  19:00:00,385.040495979,35.799946609,101.40434728,0.0,102.647051061,80.1663183927,412.562584892,97.8237397373,33.3212,281.417645155
 03/23  20:00:00,417.72517867,35.7985278315,103.152377095,0.0,115.40909374,92.7192997104,417.679737713,110.833146227,33.3212,273.525391486
 03/23  21:00:00,400.266279272,35.7991028577,109.152873895,0.0,102.647051061,94.1340635361,602.699907446,166.200278492,24.9909,411.508728953
 03/23  22:00:00,317.447898767,35.8217840864,92.2770204588,0.0,77.122965704,65.871452062,597.191861867,268.638729965,16.6606,311.892531902
 03/23  23:00:00,222.153161195,35.7985278315,64.8625479859,0.0,38.286128036,48.4199368926,409.663813669,227.652361187,8.3303,173.681152482
 03/23  24:00:00,127.239410342,30.9469208723,14.6070637049,0.0,25.5240853573,30.610668775,186.34410095,44.9298165861,3.33212,138.082164364
 03/24  01:00:00,124.510337908,30.9469208723,19.2248102861,0.0,19.418418834,29.3649097162,140.469139618,35.7321357336,3.33212,101.404883885
 03/24  02:00:00,118.325673524,30.9469208723,20.9894241499,0.0,12.7620426787,28.1191506574,135.110115818,30.3840849094,3.33212,101.393910909
 03/24  03:00:00,119.881656602,30.9469208723,22.5537469778,0.0,12.7620426787,28.1191506574,132.551305448,27.8342820374,3.33212,101.384903411
 03/24  04:00:00,130.65907405,30.9469208723,26.1200566835,0.0,12.7620426787,28.1191506574,167.226584742,25.8499532998,3.33212,138.044511442
 03/24  05:00:00,166.111909992,30.9469208723,33.9500492165,0.0,25.5240853573,30.610668775,271.291850899,24.9289131934,8.3303,238.032637705
 03/24  06:00:00,323.544298491,33.7770249319,88.0777382825,0.0,51.0481707146,78.1489452969,449.264538124,24.7751672699,16.6606,407.828770854
 03/24  07:00:00,320.35399013,35.7985278315,40.3504920036,0.0,64.3609230253,109.708623606,753.864611657,185.614574643,24.9909,543.259137015
 03/24  08:00:00,303.577799658,35.7985278315,69.1412832745,0.0,51.0481707146,80.7689615957,678.999032451,225.513766408,33.3212,420.164066042
 03/24  09:00:00,300.264529834,36.0540457264,94.2207525415,0.0,51.0481707146,71.0224615957,588.516514852,208.158300012,66.8089,313.54931484
 03/24  10:00:00,238.066371594,36.2572779637,80.3445554576,0.0,32.1804615127,65.7244621605,537.731093281,200.693315014,83.4695,253.568278267
 03/24  11:00:00,229.899477389,36.3393525289,71.3530666785,0.0,32.1804615127,65.7244621605,459.142777273,194.690069831,83.4695,180.983207442
 03/24  12:00:00,238.040267268,36.498231587,79.9871329516,0.0,32.1804615127,65.7244621605,449.969363914,179.683457906,83.4695,186.816406008
 03/24  13:00:00,235.77170876,36.5982568524,87.7777912641,0.0,32.1804615127,55.9779621605,388.105612167,133.369291976,75.1392,179.597120191
 03/24  14:00:00,242.020802072,36.6317812528,94.3878254601,0.0,32.1804615127,55.9779621605,335.906704586,89.773056826,66.8089,179.32474776
 03/24  15:00:00,242.83298238,36.6601476892,95.2632496839,0.0,32.1804615127,55.9779621605,335.599672451,80.9309187845,75.1392,179.529553667
 03/24  16:00:00,270.033787403,36.3587437315,93.5310412688,0.0,32.1804615127,60.9114621605,306.695746855,70.1073836749,91.7998,144.78856318
 03/24  17:00:00,303.966415211,35.7993200023,93.0706931219,0.0,32.1804615127,77.5397301883,322.415280016,65.817860101,49.9818,206.615619915
 03/24  18:00:00,368.421449921,35.8404808074,103.488770863,0.0,77.122965704,86.2600435998,511.433258477,86.955407474,49.9818,374.496051003
 03/24  19:00:00,382.351903165,35.7991622454,99.0365259547,0.0,102.647051061,80.1663183927,466.419592851,153.742136412,33.3212,279.356256439
 03/24  20:00:00,413.169493721,35.7985278315,98.6026734998,0.0,115.40909374,92.7192997104,522.276422985,209.826361784,33.3212,279.128861201
 03/24  21:00:00,396.043480231,35.7985278315,104.388010852,0.0,102.647051061,94.1340635361,665.703058682,229.456901174,24.9909,411.255257508
 03/24  22:00:00,320.05207189,35.7985278315,94.6737841858,0.0,77.122965704,65.871452062,515.33554011,191.695147085,16.6606,306.979793026
 03/24  23:00:00,230.858515914,35.7985278315,73.5666481977,0.0,38.286128036,48.4199368926,372.338675936,193.329959887,8.3303,170.678416049
 03/24  24:00:00,128.66733058,30.9469208723,16.0180109226,0.0,25.5240853573,30.610668775,183.082584718,41.7194752576,3.33212,138.03098946
 03/25  01:00:00,137.174267327,30.9469208723,22.277903421,0.0,27.7269238854,30.610668775,139.488796335,32.9402374377,3.33212,103.216438897
 03/25  02:00:00,123.082665019,30.9469208723,25.6766916859,0.0,12.7620426787,28.1191506574,136.421907627,27.2263002967,3.33212,105.86348733
 03/25  03:00:00,125.41734872,30.9469208723,28.0214646531,0.0,12.7620426787,28.1191506574,128.391971661,23.6939585375,3.33212,101.365893123
 03/25  04:00:00,135.294773652,30.9469208723,31.3272282036,0.0,12.7620426787,28.1191506574,163.004334539,21.6721597956,3.33212,138.000054743
 03/25  05:00:00,151.334972407,30.9469208723,35.1333691219,0.0,12.7620426787,28.1191506574,199.499492793,20.5715463935,8.3303,170.597646399
 03/25  06:00:00,298.616850072,34.3430457438,95.7704245831,0.0,42.6918050922,54.3732441037,275.135127037,19.9580127311,16.6606,238.516514305
 03/25  07:00:00,298.453532802,35.8012806796,64.1836354061,0.0,42.6918050922,86.1019271793,570.331103462,137.421563027,24.9909,407.918640435
 03/25  08:00:00,368.151929827,35.7985278315,95.8411903033,0.0,57.6566862989,112.030105488,761.393032235,145.300313062,33.3212,582.771519174
 03/25  09:00:00,324.530029389,36.3769653013,98.9316364552,0.0,57.6566862989,83.6599452969,606.801165837,125.349767946,66.8089,414.642497891
 03/25  10:00:00,252.03517678,36.464627612,80.9793498551,0.0,42.6918050922,68.9656133826,488.766115626,89.4039422672,83.4695,315.892673358
 03/25  11:00:00,238.140507254,36.5146335781,75.4658135406,0.0,34.9340096728,67.7198543238,383.531673431,50.5125119127,83.4695,249.549661519
 03/25  12:00:00,245.375368506,36.5529283192,83.2991712445,0.0,34.9340096728,67.7198543238,302.727711813,31.9161213165,83.4695,187.342090496
 03/25  13:00:00,244.003244774,36.5865215449,91.5256604909,0.0,34.9340096728,57.9733543238,279.294144586,23.0405741574,75.1392,181.114370428
 03/25  14:00:00,239.479347867,36.6126572628,86.9982893857,0.0,34.9340096728,57.9733543238,273.34733139,20.8381164725,66.8089,185.700314917
 03/25  15:00:00,232.70045272,36.6354551461,80.232444512,0.0,34.9340096728,57.9733543238,277.012425759,22.0729498869,75.1392,179.800275872
 03/25  16:00:00,253.682143264,36.3312906654,72.3096298798,0.0,34.9340096728,62.9068543238,265.8173328,28.8576788556,91.7998,145.159853944
 03/25  17:00:00,294.100684661,35.7985278315,85.3403591417,0.0,34.9340096728,72.2186844194,266.319944948,44.951470131,49.9818,171.386674817
 03/25  18:00:00,370.514620308,35.8456956204,94.0573637972,0.0,87.0357390804,86.2600435998,328.166815218,63.4961536072,49.9818,214.68886161
 03/25  19:00:00,382.808748236,35.7985278315,100.683061796,0.0,102.000620287,77.6748002752,385.663507537,73.0573318266,33.3212,279.284975711
 03/25  20:00:00,410.353629147,35.7985278315,111.218156481,0.0,102.000620287,88.9820225341,381.562266889,74.5403803316,33.3212,273.700686558
 03/25  21:00:00,402.242572643,35.7985278315,112.90864954,0.0,102.000620287,91.6425454185,365.444637109,63.7313854559,24.9909,276.722351653
 03/25  22:00:00,344.279084625,35.7985278315,108.243925432,0.0,87.0357390804,65.871452062,483.372565151,58.6710904405,16.6606,408.04087471
 03/25  23:00:00,248.972312825,35.7985278315,86.8492145642,0.0,42.6918050922,48.4199368926,308.701058752,64.1345724354,8.3303,236.236186317
 03/25  24:00:00,138.013002497,30.9469208723,23.1880923501,0.0,27.7269238854,30.610668775,182.002069442,40.7065377647,3.33212,137.963411678
 03/26  01:00:00,161.648023772,30.9469208723,37.680593858,0.0,34.4311606118,33.1021868926,115.21708724,10.3873482993,3.33212,101.49761894
 03/26  02:00:00,150.069145368,30.9469208723,43.6278338304,0.0,19.466279405,30.610668775,113.68415943,2.51696057501,3.33212,107.835078855
 03/26  03:00:00,152.334288272,30.9469208723,45.910550069,0.0,19.466279405,30.610668775,109.503210405,4.68536827306,3.33212,101.485722132
 03/26  04:00:00,160.87099677,30.9469208723,47.8232901228,0.0,19.466279405,30.610668775,159.298224365,18.0455307465,3.33212,137.920573618
 03/26  05:00:00,174.682518456,30.9469208723,49.3438716842,0.0,19.466279405,30.610668775,223.853294264,44.736981511,8.3303,170.786012753
 03/26  06:00:00,310.037318734,34.8282064397,105.095602946,0.0,42.6918050922,54.3732441037,315.908355051,54.1509344168,16.6606,245.096820635
 03/26  07:00:00,338.29641912,35.9822522398,94.6610789706,0.0,49.3960418185,88.5934452969,495.821920007,62.2580521788,24.9909,408.572967828
 03/26  08:00:00,380.17666767,35.8156188713,107.764099138,0.0,57.6566862989,112.030105488,675.574232881,66.5829074073,33.3212,575.670125474
 03/26  09:00:00,326.251530583,36.3779700879,109.949686865,0.0,50.9524495726,81.1684271793,553.599766278,69.727690931,66.8089,417.063175347
 03/26  10:00:00,262.373481187,36.5039760958,90.9905799015,0.0,42.6918050922,68.9656133826,474.70488491,78.9675326898,83.4695,312.26785222
 03/26  11:00:00,259.129864851,36.5530490797,91.4243738501,0.0,38.286128036,68.9656133826,411.631438245,73.2267070814,83.4695,254.935231164
 03/26  12:00:00,256.507244145,36.5729577617,89.6163878748,0.0,38.286128036,68.9656133826,322.070459663,58.8670916847,83.4695,179.733867979
 03/26  13:00:00,243.714065846,36.5928925505,95.6884503468,0.0,31.5818913096,56.727595265,314.347909137,52.5612479823,75.1392,186.647461155
 03/26  14:00:00,244.796543238,36.6229279423,96.7841542033,0.0,31.5818913096,56.727595265,311.360232325,65.3960687862,66.8089,179.155263539
 03/26  15:00:00,240.584824162,36.6473242029,92.5983113781,0.0,31.5818913096,56.727595265,317.950654001,63.643290517,75.1392,179.168163484
 03/26  16:00:00,266.196281033,36.3468217407,89.2351597086,0.0,31.5818913096,61.661095265,286.425567618,56.3137731821,91.7998,138.311994436
 03/26  17:00:00,295.871639735,35.8012818855,91.8089462869,0.0,31.5818913096,70.9729253606,280.882806304,59.5913431122,49.9818,171.309663192
