Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/26  18:00:00,365.621679546,35.8295993009,99.8181269622,0.0,80.3315023541,83.7685254822,336.133897323,71.9259851863,49.9818,214.226112137
 03/26  19:00:00,387.473528258,35.7985278315,106.632406462,0.0,102.000620287,77.6748002752,394.670761187,86.4063739043,33.3212,274.943187283
 03/26  20:00:00,419.520407007,35.7985278315,112.595321357,0.0,108.704857014,91.4735406516,413.870473156,107.030309526,33.3212,273.51896363
 03/26  21:00:00,392.551562871,35.7985278315,113.759086006,0.0,95.2963835608,89.1510273009,434.670161897,132.965836355,24.9909,276.713425543
 03/26  22:00:00,333.156223448,35.7985278315,107.533978403,0.0,80.3315023541,63.3799339444,569.022816485,152.043482019,16.6606,400.318734465
 03/26  23:00:00,244.893668358,35.7985278315,83.674642427,0.0,42.6918050922,48.4199368926,433.190696121,189.580151089,8.3303,235.280245032
 03/26  24:00:00,151.453387685,30.9469208723,27.1746071413,0.0,34.4311606118,33.1021868926,225.395477774,83.9263915476,3.33212,138.136966226
 03/27  01:00:00,140.307147908,30.9469208723,34.8773009352,0.0,19.418418834,29.3649097162,160.826799295,56.1741014637,3.33212,101.320577831
 03/27  02:00:00,135.742096484,30.9469208723,38.2704603894,0.0,12.7620426787,28.1191506574,151.849466581,40.867219115,3.33212,107.650127466
 03/27  03:00:00,137.596520829,30.9469208723,40.1504869322,0.0,12.7620426787,28.1191506574,136.478414412,31.831244185,3.33212,101.315050227
 03/27  04:00:00,147.765663318,30.9469208723,43.7571962683,0.0,12.7620426787,28.1191506574,165.709460335,25.1907958904,3.33212,137.186544445
 03/27  05:00:00,185.618558472,30.9469208723,54.0035555653,0.0,25.5240853573,30.610668775,264.531135408,20.0141958014,8.3303,236.186639606
 03/27  06:00:00,346.507547989,34.8282064397,109.447412603,0.0,51.0481707146,78.1489452969,437.027090312,19.0132113289,16.6606,401.353278983
 03/27  07:00:00,386.167830892,35.802794076,109.521372734,0.0,64.3609230253,109.708623606,594.010774836,28.0952871209,24.9909,540.924587715
 03/27  08:00:00,338.74756455,35.8047357632,104.880209833,0.0,51.0481707146,80.7689615957,472.562911114,23.4939788139,33.3212,415.7477323
 03/27  09:00:00,310.433235506,36.3828512985,104.016656336,0.0,51.0481707146,71.0224615957,390.110975404,11.4516120903,66.8089,311.850463314
 03/27  10:00:00,291.98031006,36.4715355738,133.981025556,0.0,32.1804615127,65.7244621605,334.421292978,4.5423572968,83.4695,246.409435681
 03/27  11:00:00,305.552713986,36.5250073151,146.468674863,0.0,32.1804615127,65.7244621605,274.090292,3.75583516684,83.4695,186.864956833
 03/27  12:00:00,304.575263142,36.5695653088,145.902522786,0.0,32.1804615127,65.7244621605,266.57397068,3.46357595874,83.4695,179.640894721
 03/27  13:00:00,293.876156322,36.6050609192,144.732523033,0.0,32.1804615127,55.9779621605,257.689829541,3.19358380777,75.1392,179.357045733
 03/27  14:00:00,293.908001233,36.6388839282,144.507356706,0.0,32.1804615127,55.9779621605,250.492490863,3.1815741909,66.8089,180.502016672
 03/27  15:00:00,294.177142647,36.6686913474,144.458173364,0.0,32.1804615127,55.9779621605,259.155419375,3.27833959139,75.1392,180.737879784
 03/27  16:00:00,324.123785128,36.4327132563,145.21435694,0.0,32.1804615127,60.9114621605,235.61906889,1.93701266373,91.7998,141.882256226
 03/27  17:00:00,359.128176154,35.9193484929,145.734636358,0.0,32.1804615127,77.5397301883,260.368694457,4.13174305012,49.9818,206.255151406
 03/27  18:00:00,410.879172659,35.9657399753,143.7683851,0.0,77.122965704,86.2600435998,426.800951644,4.8149529377,49.9818,372.004198707
 03/27  19:00:00,428.679539906,35.9333000769,143.18458582,0.0,102.647051061,80.1663183927,316.519057416,3.86459712647,33.3212,279.33326029
 03/27  20:00:00,458.371669704,35.9215263926,142.333470605,0.0,115.40909374,92.7192997104,310.967277477,3.86826224613,33.3212,273.777815231
 03/27  21:00:00,432.654957792,35.9815447755,140.364954524,0.0,102.647051061,94.1340635361,435.780283063,5.27180932747,24.9909,405.517573735
 03/27  22:00:00,368.498923263,36.0437243335,142.807067356,0.0,77.122965704,65.871452062,332.593607431,9.85830382104,16.6606,306.07470361
 03/27  23:00:00,293.000029651,35.9872635068,135.602596591,0.0,38.286128036,48.4199368926,191.493219727,12.7233334809,8.3303,170.439586247
 03/27  24:00:00,201.258706283,33.3727243519,84.1710347189,0.0,25.5240853573,30.610668775,155.936860897,14.7110579252,3.33212,137.893682972
 03/28  01:00:00,135.536064867,30.9469208723,30.2265071748,0.0,19.418418834,29.3649097162,159.412656238,54.7819313146,3.33212,101.298604923
 03/28  02:00:00,139.540555966,30.9469208723,42.077052972,0.0,12.7620426787,28.1191506574,171.185695036,66.5642828159,3.33212,101.28929222
 03/28  03:00:00,174.795461818,33.3727243519,72.5578416872,0.0,12.7620426787,28.1191506574,178.546813632,68.3322224889,3.33212,106.882471143
 03/28  04:00:00,148.225293227,31.7555220322,41.7046364594,0.0,12.7620426787,28.1191506574,191.837580434,56.4640295641,3.33212,132.04143087
 03/28  05:00:00,194.75178456,32.5641231921,59.2233663813,0.0,25.5240853573,30.610668775,291.202151054,47.5152757606,8.3303,235.356575293
 03/28  06:00:00,345.018514613,34.6664862077,106.84952151,0.0,51.0481707146,78.1489452969,462.42012204,37.8627840047,16.6606,407.896738036
 03/28  07:00:00,392.418504648,35.8038690681,114.214296497,0.0,64.3609230253,109.708623606,650.925687546,90.0656894568,24.9909,535.869098089
 03/28  08:00:00,334.550015111,35.7985278315,100.110786496,0.0,51.0481707146,80.7689615957,511.267493314,64.2535558846,33.3212,413.69273743
 03/28  09:00:00,310.100880058,36.3761470725,103.8731142,0.0,51.0481707146,71.0224615957,410.361011477,27.7201998029,66.8089,315.831911674
 03/28  10:00:00,268.689271532,36.4641600398,110.911925777,0.0,32.1804615127,65.7244621605,340.263964315,9.41561534139,83.4695,247.378848974
 03/28  11:00:00,304.81535579,36.5170570388,145.708539687,0.0,32.1804615127,65.7244621605,267.424230096,4.11146702743,83.4695,179.843263069
 03/28  12:00:00,304.639279204,36.5548333143,145.716835136,0.0,32.1804615127,65.7244621605,267.329145656,3.74726647608,83.4695,180.11237918
 03/28  13:00:00,294.408200184,36.5935741467,145.160589221,0.0,32.1804615127,55.9779621605,264.408141446,3.85651051667,75.1392,185.412430929
 03/28  14:00:00,294.876602867,36.6233723955,145.4982596,0.0,32.1804615127,55.9779621605,249.740096523,4.1212849394,66.8089,178.809911584
 03/28  15:00:00,295.723221288,36.6495726711,146.11774917,0.0,32.1804615127,55.9779621605,258.352420514,4.42038248736,75.1392,178.792838026
 03/28  16:00:00,324.670387462,36.4155796957,146.020701543,0.0,32.1804615127,60.9114621605,232.933645151,2.41982103029,91.7998,138.71402412
 03/28  17:00:00,359.296837985,35.9131743347,145.801576304,0.0,32.1804615127,77.5397301883,261.100031795,4.99155486017,49.9818,206.126676935
 03/28  18:00:00,411.669405974,35.9571384215,142.148934556,0.0,77.122965704,86.2600435998,427.18974297,5.7299645612,49.9818,371.477978409
 03/28  19:00:00,430.319093206,35.9197758403,142.876247687,0.0,102.647051061,80.1663183927,317.002261842,4.6231759201,33.3212,279.057885922
 03/28  20:00:00,460.757236584,35.9147210033,142.594329326,0.0,115.40909374,92.7192997104,308.27030841,4.56939661795,33.3212,270.379711792
 03/28  21:00:00,435.508729443,35.9854641175,141.162434485,0.0,102.647051061,94.1340635361,438.898134699,5.15613854343,24.9909,408.751096155
 03/28  22:00:00,370.194006361,36.04763357,142.881824189,0.0,77.122965704,65.871452062,331.100749249,8.67599557716,16.6606,305.764153672
 03/28  23:00:00,284.996434511,35.9894536346,126.278911481,0.0,38.286128036,48.4199368926,197.537898975,18.8459981029,8.3303,170.361600872
 03/28  24:00:00,176.492970174,32.5641231921,60.7050449634,0.0,25.5240853573,30.610668775,155.060886673,13.8890087558,3.33212,137.839757917
 03/29  01:00:00,151.794878138,31.7555220322,45.1664320052,0.0,19.418418834,29.3649097162,123.792352342,19.1887254377,3.33212,101.271506904
 03/29  02:00:00,167.332261743,32.5641231921,66.5203896047,0.0,12.7620426787,28.1191506574,127.218999847,22.6225275157,3.33212,101.264352331
 03/29  03:00:00,139.584652202,31.7555220322,40.7655605921,0.0,12.7620426787,28.1191506574,120.571968467,15.9796465511,3.33212,101.260201915
 03/29  04:00:00,184.315298573,33.3727243519,75.3238607798,0.0,12.7620426787,28.1191506574,151.879401957,12.3589879863,3.33212,136.188293971
 03/29  05:00:00,213.276635378,33.3727243519,76.6107629582,0.0,25.5240853573,30.610668775,252.272198467,11.9052241303,8.3303,232.036674337
 03/29  06:00:00,331.3926058,34.1813255118,95.095974378,0.0,51.0481707146,78.1489452969,442.729356824,21.7988754475,16.6606,404.269881376
 03/29  07:00:00,413.383216833,35.8254895534,136.377492183,0.0,64.3609230253,109.708623606,595.605258578,36.1902150159,24.9909,534.424143562
 03/29  08:00:00,352.516743414,35.7989567653,118.088571818,0.0,51.0481707146,80.7689615957,473.101658077,26.7278255462,33.3212,413.052632531
 03/29  09:00:00,346.105418371,36.3671529428,138.955430093,0.0,51.0481707146,71.0224615957,388.907774468,5.35235975731,66.8089,316.746514711
 03/29  10:00:00,304.502716652,36.4531887713,145.167279929,0.0,32.1804615127,65.7244621605,334.558209666,5.01760010335,83.4695,246.071109562
 03/29  11:00:00,306.50873243,36.5261435497,145.94162108,0.0,32.1804615127,65.7244621605,268.372434027,5.14646389708,83.4695,179.75647013
 03/29  12:00:00,303.908114491,36.5828162591,144.093459023,0.0,32.1804615127,65.7244621605,269.269584138,4.93873658918,83.4695,180.861347549
 03/29  13:00:00,293.414342646,36.5861594719,143.421137229,0.0,32.1804615127,55.9779621605,263.286708407,4.8237807917,75.1392,183.323727615
 03/29  14:00:00,293.600180386,36.619147018,143.286916661,0.0,32.1804615127,55.9779621605,248.225058942,4.69589479362,66.8089,176.720264148
 03/29  15:00:00,293.870496608,36.6524091069,142.66286519,0.0,32.1804615127,55.9779621605,256.425602716,4.63770602817,75.1392,176.648696688
 03/29  16:00:00,323.575620334,36.4263713196,143.005546496,0.0,32.1804615127,60.9114621605,232.397449512,2.70245663197,91.7998,137.89519288
 03/29  17:00:00,357.908725956,35.9143671375,143.166385278,0.0,32.1804615127,77.5397301883,261.752118536,5.71210611433,49.9818,206.058212421
 03/29  18:00:00,410.441573764,35.955331272,141.768637468,0.0,77.122965704,86.2600435998,431.988659676,6.63292243921,49.9818,375.373937237
 03/29  19:00:00,429.360909301,35.9293068583,142.141741686,0.0,102.647051061,80.1663183927,312.717834108,5.23872235821,33.3212,274.15791175
 03/29  20:00:00,459.680186414,35.9216481316,141.747280003,0.0,115.40909374,92.7192997104,316.364238494,5.18032316065,33.3212,277.862715333
 03/29  21:00:00,434.821305512,35.9894706882,140.557301724,0.0,102.647051061,94.1340635361,434.550417249,8.04913253646,24.9909,401.510384713
 03/29  22:00:00,368.143692076,36.0526615364,140.820776228,0.0,77.122965704,65.871452062,344.184212249,23.9632953558,16.6606,303.560316893
 03/29  23:00:00,276.271656265,35.9977200269,117.262887451,0.0,38.286128036,48.4199368926,207.543075789,29.3100758132,8.3303,169.902699976
 03/29  24:00:00,176.329076413,32.5641231921,60.61642369,0.0,25.5240853573,30.610668775,156.624965785,15.5140419361,3.33212,137.778803849
 03/30  01:00:00,152.11852452,31.7555220322,45.5145964066,0.0,19.418418834,29.3649097162,125.998247209,21.4120793996,3.33212,101.254047809
 03/30  02:00:00,167.674964454,32.5641231921,66.8777550775,0.0,12.7620426787,28.1191506574,129.754792738,25.1757980522,3.33212,101.246874686
 03/30  03:00:00,139.632928212,31.7555220322,40.8121187608,0.0,12.7620426787,28.1191506574,128.44337322,23.8739853263,3.33212,101.237267893
 03/30  04:00:00,182.695614809,33.3727243519,73.7293894873,0.0,12.7620426787,28.1191506574,170.704575438,29.645036319,3.33212,137.727419119
 03/30  05:00:00,202.06820663,32.968423772,66.3980275012,0.0,25.5240853573,30.610668775,269.292646021,25.9532924428,8.3303,235.009053578
 03/30  06:00:00,342.634789965,34.6664862077,105.331377679,0.0,51.0481707146,78.1489452969,434.355592806,19.9360098502,16.6606,397.758982956
 03/30  07:00:00,417.666485809,35.8220807153,140.444053841,0.0,64.3609230253,109.708623606,587.282718221,25.2808917667,24.9909,537.010926454
 03/30  08:00:00,367.585808223,35.7993233958,132.486255728,0.0,51.0481707146,80.7689615957,461.704429014,17.3425815444,33.3212,411.040647469
 03/30  09:00:00,348.040740932,36.3717515668,140.119329804,0.0,51.0481707146,71.0224615957,389.88557779,8.66312918073,66.8089,314.413548609
 03/30  10:00:00,304.569748999,36.4589540839,144.965370522,0.0,32.1804615127,65.7244621605,335.385847717,6.01508760406,83.4695,245.901260113
 03/30  11:00:00,306.347659274,36.5103180224,145.64428819,0.0,32.1804615127,65.7244621605,268.725834373,5.58692387462,83.4695,179.669410498
 03/30  12:00:00,305.513512937,36.5596026179,145.155139074,0.0,32.1804615127,65.7244621605,268.368262316,5.52237936874,83.4695,179.376382947
 03/30  13:00:00,295.633249889,36.5869616995,144.442913271,0.0,32.1804615127,55.9779621605,260.77816137,5.07766641951,75.1392,180.56129495
 03/30  14:00:00,295.512016751,36.6198275346,143.931537719,0.0,32.1804615127,55.9779621605,249.121560878,4.94015481326,66.8089,177.372506065
 03/30  15:00:00,295.743858251,36.648547577,144.166172295,0.0,32.1804615127,55.9779621605,259.208870697,5.25291124361,75.1392,178.816759454
 03/30  16:00:00,325.642370896,36.4216100986,144.780693087,0.0,32.1804615127,60.9114621605,232.694401394,2.8049571682,91.7998,138.089644226
 03/30  17:00:00,359.117979447,35.9264675354,144.324444779,0.0,32.1804615127,77.5397301883,261.857421733,6.00824968542,49.9818,205.867372048
 03/30  18:00:00,410.831001945,35.9759399186,142.802464809,0.0,77.122965704,86.2600435998,427.574448792,7.01664084581,49.9818,370.576007946
 03/30  19:00:00,428.613440235,35.9762217372,142.318505074,0.0,102.647051061,80.1663183927,317.485920822,5.55109065011,33.3212,278.613630172
 03/30  20:00:00,458.959139555,35.9611893776,141.944136656,0.0,115.40909374,92.7192997104,315.673871792,12.4689916211,33.3212,269.883680171
 03/30  21:00:00,434.269164899,36.0110004937,141.48550278,0.0,102.647051061,94.1340635361,476.702329385,44.2498179496,24.9909,407.461611435
 03/30  22:00:00,350.780829321,36.0655081559,125.00581321,0.0,77.122965704,65.871452062,389.339804759,67.5377490042,16.6606,305.141455755
 03/30  23:00:00,253.964672006,36.002979632,96.5486404118,0.0,38.286128036,48.4199368926,259.763025641,83.1100463711,8.3303,168.32267927
 03/30  24:00:00,141.714986103,30.9469208723,28.9824650582,0.0,25.5240853573,30.610668775,212.541167681,76.225920709,3.33212,132.983126972
 03/31  01:00:00,182.130934404,33.3727243519,71.841642671,0.0,19.418418834,29.3649097162,172.46351553,67.8964411682,3.33212,101.234954362
 03/31  02:00:00,122.428517847,30.9469208723,25.0681947193,0.0,12.7620426787,28.1191506574,162.866897507,58.3415008938,3.33212,101.193276614
 03/31  03:00:00,175.594194714,33.3727243519,73.071565898,0.0,12.7620426787,28.1191506574,151.950757087,47.4080972846,3.33212,101.210539803
 03/31  04:00:00,144.401751779,31.7555220322,37.990189174,0.0,12.7620426787,28.1191506574,183.361909853,42.3563097822,3.33212,137.673480071
 03/31  05:00:00,192.748838881,32.5641231921,57.1842240604,0.0,25.5240853573,30.610668775,283.122213074,39.9508657406,8.3303,234.841047333
 03/31  06:00:00,347.276227387,34.8282064397,108.751885157,0.0,51.0481707146,78.1489452969,450.669913162,37.258038046,16.6606,396.751275116
 03/31  07:00:00,380.532664738,35.8077348989,102.574274822,0.0,64.3609230253,109.708623606,676.899725876,117.675167646,24.9909,534.233658231
 03/31  08:00:00,329.298293086,35.7985278315,94.4250036885,0.0,51.0481707146,80.7689615957,593.251559113,150.378362943,33.3212,409.55199617
 03/31  09:00:00,291.955734421,36.3509226545,84.9758433896,0.0,51.0481707146,71.0224615957,569.621147216,186.727206709,66.8089,316.085040507
 03/31  10:00:00,231.045337247,36.3938628423,72.7777276489,0.0,32.1804615127,65.7244621605,509.943108163,180.786318496,83.4695,245.687289667
 03/31  11:00:00,222.625228686,36.4963868667,63.6731357676,0.0,32.1804615127,65.7244621605,438.162411205,175.117745371,83.4695,179.575165835
 03/31  12:00:00,214.101452813,36.5191252568,55.8430771472,0.0,32.1804615127,65.7244621605,451.326984657,188.567993448,83.4695,179.289491209
 03/31  13:00:00,204.489108258,36.564235498,55.9591360844,0.0,32.1804615127,55.9779621605,434.489398558,180.322607099,75.1392,179.027591459
 03/31  14:00:00,207.507356811,36.6132801626,59.397704851,0.0,32.1804615127,55.9779621605,386.890063308,141.343969301,66.8089,178.737194007
 03/31  15:00:00,203.481538965,36.6175929133,55.0535513535,0.0,32.1804615127,55.9779621605,454.829553085,200.954232,75.1392,178.736121084
 03/31  16:00:00,227.020857572,36.284230935,49.6768195893,0.0,32.1804615127,60.9114621605,421.014533496,191.175572986,91.7998,138.03916051
 03/31  17:00:00,268.421317256,35.7985278315,56.5713941007,0.0,32.1804615127,77.5397301883,434.330115586,179.406635885,49.9818,204.941679701
 03/31  18:00:00,336.490077996,35.7985278315,70.6901207564,0.0,77.122965704,86.2600435998,604.264308124,183.426186156,49.9818,370.856321969
 03/31  19:00:00,358.20712015,35.7985278315,74.2127386201,0.0,102.647051061,80.1663183927,492.411965329,188.501158508,33.3212,270.589606821
 03/31  20:00:00,390.175278795,35.7985278315,75.371078032,0.0,115.40909374,92.7192997104,506.546757709,195.916963989,33.3212,277.30859372
 03/31  21:00:00,384.356433381,35.7985278315,93.0213844952,0.0,102.647051061,94.1340635361,621.981725407,199.381984582,24.9909,397.608840825
 03/31  22:00:00,321.58310849,35.7985278315,96.2830899342,0.0,77.122965704,65.871452062,510.522313822,189.059732737,16.6606,304.801981085
 03/31  23:00:00,233.471505132,35.7985278315,76.8734200621,0.0,38.286128036,48.4199368926,291.36352692,112.921639,8.3303,170.111587919
 03/31  24:00:00,125.23741975,30.9469208723,12.7301548585,0.0,25.5240853573,30.610668775,179.541804692,40.3155686521,3.33212,135.89411604
 04/01  01:00:00,152.422784474,30.9469208723,37.5966769799,0.0,27.7269238854,30.610668775,125.4852447,21.3354129824,3.33212,100.817711718
 04/01  02:00:00,137.90984562,30.9469208723,40.6706445729,0.0,12.7620426787,28.1191506574,111.062689412,7.60583692895,3.33212,100.124732483
 04/01  03:00:00,142.606747772,30.9469208723,45.3949251493,0.0,12.7620426787,28.1191506574,104.19235176,1.04693565946,3.33212,99.8132961009
 04/01  04:00:00,168.509221397,30.9469208723,64.5202250973,0.0,12.7620426787,28.1191506574,139.04605596,0.0,3.33212,135.71393596
 04/01  05:00:00,226.047418482,33.3727243519,104.837462701,0.0,12.7620426787,28.1191506574,178.37345306,0.0161503451325,8.3303,170.027002715
 04/01  06:00:00,301.245983585,33.8578850479,98.1978494454,0.0,42.6918050922,54.3732441037,252.523729343,0.0477238634088,16.6606,235.81540548
 04/01  07:00:00,372.28023661,35.831500978,137.765150335,0.0,42.6918050922,86.1019271793,427.208336722,4.054825663,24.9909,398.162611059
 04/01  08:00:00,409.699781241,35.8052850697,133.892884527,0.0,57.6566862989,112.030105488,604.159362149,2.45238918392,33.3212,568.385772965
 04/01  09:00:00,361.76963083,36.35333471,132.335511299,0.0,57.6566862989,83.6599452969,478.299969101,1.65993117256,66.8089,409.831137928
 04/01  10:00:00,308.238954553,36.4394181017,132.8358935,0.0,42.6918050922,68.9656133826,398.519342631,4.40404744784,83.4695,310.645795183
 04/01  11:00:00,300.58268955,36.4890080747,133.477506138,0.0,34.9340096728,67.7198543238,338.648574572,5.28592425193,83.4695,249.89315032
 04/01  12:00:00,300.538130915,36.525403041,134.801270576,0.0,34.9340096728,67.7198543238,270.316891723,6.0328803139,83.4695,180.814511409
 04/01  13:00:00,290.961281312,36.5573780223,135.372800498,0.0,34.9340096728,57.9733543238,261.437028935,6.81437309782,75.1392,179.483455837
 04/01  14:00:00,290.732654491,36.5876581016,134.646267031,0.0,34.9340096728,57.9733543238,252.560465677,6.55707257724,66.8089,179.1944931
 04/01  15:00:00,292.475390294,36.6169861613,135.864477562,0.0,34.9340096728,57.9733543238,262.886352157,6.05761088483,75.1392,181.689541272
 04/01  16:00:00,324.667660617,36.3259549924,139.052556057,0.0,34.9340096728,62.9068543238,238.132837652,6.54556016963,91.7998,139.787477482
 04/01  17:00:00,350.995924088,35.8749957477,138.125740506,0.0,34.9340096728,72.2186844194,233.120589468,9.63013298011,49.9818,173.508656488
 04/01  18:00:00,414.209824168,35.9665402411,134.889624487,0.0,87.0357390804,86.2600435998,264.763725269,8.15872937084,49.9818,206.623195898
 04/01  19:00:00,417.330211999,35.8451623731,135.257780507,0.0,102.000620287,77.6748002752,312.112317741,7.69444269003,33.3212,271.096675051
 04/01  20:00:00,437.430219923,35.8140800751,136.706960536,0.0,102.000620287,88.9820225341,317.29389685,8.09992181718,33.3212,275.872775033
 04/01  21:00:00,431.742902054,35.8452185113,141.761889227,0.0,102.000620287,91.6425454185,303.273531152,8.39327692633,24.9909,269.889354226
 04/01  22:00:00,379.12084887,35.8345205202,143.28438408,0.0,87.0357390804,65.871452062,426.88363585,12.2609570616,16.6606,397.962078788
 04/01  23:00:00,283.176160496,35.8034193891,121.282302704,0.0,42.6918050922,48.4199368926,271.428587089,30.8653359052,8.3303,232.232951184
 04/01  24:00:00,140.913608471,30.9469208723,26.1575902288,0.0,27.7269238854,30.610668775,168.313311862,27.3616137629,3.33212,137.619578099
 04/02  01:00:00,207.214896014,33.3727243519,78.1649991881,0.0,34.4311606118,33.1021868926,138.51274538,33.87550806,3.33212,101.30511732
 04/02  02:00:00,130.274628652,30.9469208723,23.8328901996,0.0,19.466279405,30.610668775,133.903345552,29.2767454505,3.33212,101.294480102
 04/02  03:00:00,142.847541415,30.9469208723,36.4239802454,0.0,19.466279405,30.610668775,121.362778557,16.7489020809,3.33212,101.281756476
 04/02  04:00:00,184.522007588,32.5641231921,67.936073039,0.0,19.466279405,30.610668775,158.617304706,17.7165451215,3.33212,137.568639585
 04/02  05:00:00,165.759024867,31.7555220322,38.8186542921,0.0,19.466279405,30.610668775,189.522086013,10.9787500634,8.3303,170.213035949
 04/02  06:00:00,308.777651187,34.6664862077,104.029795786,0.0,42.6918050922,54.3732441037,271.9708859,18.8859634955,16.6606,236.424322404
 04/02  07:00:00,360.945026892,36.0584960076,119.74593709,0.0,49.3960418185,88.5934452969,448.866670798,25.3629785822,24.9909,398.512792216
 04/02  08:00:00,415.888126753,35.8969964071,141.891186502,0.0,57.6566862989,112.030105488,606.575369697,6.16281327998,33.3212,567.091356417
 04/02  09:00:00,360.958939938,36.3823970948,141.587608908,0.0,50.9524495726,81.1684271793,477.901966024,2.46200150066,66.8089,408.631064524
 04/02  10:00:00,318.05170354,36.6413252357,145.32999866,0.0,42.6918050922,68.9656133826,402.555902637,4.95341696547,83.4695,314.132985671
 04/02  11:00:00,312.586192884,36.6615770016,143.530536306,0.0,38.286128036,68.9656133826,336.220703124,4.92010848328,83.4695,247.831094641
 04/02  12:00:00,311.804568351,36.7018492939,143.369666881,0.0,38.286128036,68.9656133826,266.758600167,4.1734268294,83.4695,179.115673338
 04/02  13:00:00,292.461254592,36.6088119262,142.984042387,0.0,31.5818913096,56.727595265,259.150030774,4.89623614091,75.1392,179.114594633
 04/02  14:00:00,292.216465007,36.6398951108,142.697140014,0.0,31.5818913096,56.727595265,245.165014241,4.96354542214,66.8089,173.392568819
 04/02  15:00:00,292.227346005,36.6690500374,142.688546531,0.0,31.5818913096,56.727595265,257.413760166,5.43827488914,75.1392,176.836285277
 04/02  16:00:00,321.911546424,36.4420858079,143.365564941,0.0,31.5818913096,61.661095265,235.638759842,5.92554053547,91.7998,137.913419306
 04/02  17:00:00,349.157035309,35.9296296142,143.569917205,0.0,31.5818913096,70.9729253606,230.046585946,9.36541824853,49.9818,170.699367697
 04/02  18:00:00,409.629680713,35.9621355785,142.436434996,0.0,80.3315023541,83.7685254822,264.507840769,8.38196113259,49.9818,206.144079636
 04/02  19:00:00,420.662007799,35.8951706539,141.501965317,0.0,102.000620287,77.6748002752,311.113496458,6.42335665255,33.3212,271.368939806
 04/02  20:00:00,448.984409898,35.85787944,141.245015942,0.0,108.704857014,91.4735406516,309.767167757,8.31825486104,33.3212,268.127712896
 04/02  21:00:00,420.844217338,35.9835367122,141.333566784,0.0,95.2963835608,89.1510273009,323.337581446,23.5996773054,24.9909,274.74700414
 04/02  22:00:00,365.248403231,35.9411114914,139.148210439,0.0,80.3315023541,63.3799339444,455.350719077,44.9197562545,16.6606,393.770362823
 04/02  23:00:00,272.884122933,35.8862179367,111.397448429,0.0,42.6918050922,48.4199368926,295.711360432,54.0308333463,8.3303,233.350227086
 04/02  24:00:00,175.634775966,31.7555220322,49.9539973365,0.0,34.4311606118,33.1021868926,210.702457417,75.4711829445,3.33212,131.899154472
 04/03  01:00:00,171.374359031,32.5641231921,63.3303908767,0.0,19.418418834,29.3649097162,178.294450855,73.8356929552,3.33212,101.126637899
 04/03  02:00:00,137.426613281,30.9469208723,39.9800674888,0.0,12.7620426787,28.1191506574,166.181765457,61.7202203625,3.33212,101.129425095
 04/03  03:00:00,183.82827874,33.3727243519,81.5855230451,0.0,12.7620426787,28.1191506574,162.476993224,58.0229711568,3.33212,101.121902067
 04/03  04:00:00,127.856501847,30.9469208723,23.7984543508,0.0,12.7620426787,28.1191506574,191.803119953,57.5143740503,3.33212,130.956625903
 04/03  05:00:00,216.16331502,33.3727243519,79.3749512864,0.0,25.5240853573,30.610668775,294.928490323,52.3100971675,8.3303,234.288093155
 04/03  06:00:00,326.362767609,34.0196052798,93.169089797,0.0,51.0481707146,78.1489452969,452.948340852,40.2560538949,16.6606,396.031686957
 04/03  07:00:00,394.817522775,35.8062293787,117.871786254,0.0,64.3609230253,109.708623606,624.73438945,68.3925379926,24.9909,531.350951458
 04/03  08:00:00,349.867284526,35.8104646414,116.083956843,0.0,51.0481707146,80.7689615957,476.541387839,38.2413118227,33.3212,404.978876017
 04/03  09:00:00,315.831116018,36.3837084663,109.533106727,0.0,51.0481707146,71.0224615957,402.854120765,24.2691510919,66.8089,311.776069673
 04/03  10:00:00,266.861128664,36.4724222262,109.092710752,0.0,32.1804615127,65.7244621605,338.736058414,14.5385619206,83.4695,240.727996494
 04/03  11:00:00,291.607794438,36.5274703725,132.975549632,0.0,32.1804615127,65.7244621605,271.438622519,7.30881653069,83.4695,180.660305988
 04/03  12:00:00,302.631637423,36.5830409294,144.49488636,0.0,32.1804615127,65.7244621605,266.558241843,3.8625559574,83.4695,179.226185885
 04/03  13:00:00,292.585968393,36.6046539164,143.988811605,0.0,32.1804615127,55.9779621605,255.817315935,3.49329074982,75.1392,177.184825185
 04/03  14:00:00,292.795602965,36.6383569897,144.019367764,0.0,32.1804615127,55.9779621605,249.016492326,3.74410723601,66.8089,178.46348509
 04/03  15:00:00,292.699102046,36.6690919077,143.822853256,0.0,32.1804615127,55.9779621605,257.447014388,3.83474506921,75.1392,178.473069319
 04/03  16:00:00,321.847078108,36.4574587278,143.993173918,0.0,32.1804615127,60.9114621605,225.186731553,2.08987438691,91.7998,131.297057167
 04/03  17:00:00,355.413370738,35.9348960369,142.652048846,0.0,32.1804615127,77.5397301883,259.798853573,4.46721732191,49.9818,205.349836251
 04/03  18:00:00,411.061506304,35.9876920511,143.262824286,0.0,77.122965704,86.2600435998,423.588828556,5.22273484837,49.9818,368.384293708
 04/03  19:00:00,423.938460941,35.9802255363,140.994635891,0.0,102.647051061,80.1663183927,311.873708573,7.75450922766,33.3212,270.797999345
 04/03  20:00:00,459.134207059,35.954718105,141.477807645,0.0,115.40909374,92.7192997104,332.813215413,25.7117689734,33.3212,273.780246439
 04/03  21:00:00,427.902195024,36.0055112758,134.156032328,0.0,102.647051061,94.1340635361,466.479548524,43.7625749391,24.9909,397.726073585
 04/03  22:00:00,342.290831903,36.0550486319,116.996845516,0.0,77.122965704,65.871452062,384.466124646,63.9640408552,16.6606,303.841483791
 04/03  23:00:00,253.445174952,35.987001577,96.4719685497,0.0,38.286128036,48.4199368926,247.58406499,76.2197070055,8.3303,163.034057985
 04/03  24:00:00,146.990712887,30.9469208723,34.2304823036,0.0,25.5240853573,30.610668775,199.3940326,58.5482799995,3.33212,137.513632601
 04/04  01:00:00,186.800189275,33.3727243519,76.978503421,0.0,19.418418834,29.3649097162,146.836370892,42.3927812313,3.33212,101.111469661
 04/04  02:00:00,132.629558845,30.9469208723,35.2342642291,0.0,12.7620426787,28.1191506574,140.067093447,41.9669099964,3.33212,94.768063451
 04/04  03:00:00,178.259973194,33.3727243519,75.8652383898,0.0,12.7620426787,28.1191506574,145.359528696,40.9251625494,3.33212,101.102246146
 04/04  04:00:00,148.459600899,31.7555220322,42.050277898,0.0,12.7620426787,28.1191506574,175.716741279,34.9192907755,3.33212,137.465330504
 04/04  05:00:00,195.233133512,32.5641231921,59.7072063239,0.0,25.5240853573,30.610668775,270.893375285,35.7702105688,8.3303,226.792864716
 04/04  06:00:00,343.912069484,34.8282064397,108.176206707,0.0,51.0481707146,78.1489452969,453.396378498,36.6691546041,16.6606,400.066623894
 04/04  07:00:00,395.404510062,35.810668973,117.52878833,0.0,64.3609230253,109.708623606,627.041843262,72.3179389667,24.9909,529.733004295
 04/04  08:00:00,334.899978879,35.7985278315,99.3233308025,0.0,51.0481707146,80.7689615957,528.660996649,92.7196593033,33.3212,402.620137346
 04/04  09:00:00,285.145273795,36.3778947589,78.0408605359,0.0,51.0481707146,71.0224615957,491.394260231,113.905750351,66.8089,310.67960988
 04/04  10:00:00,222.468503903,36.4616707041,65.0658004256,0.0,32.1804615127,65.7244621605,448.13971731,125.803113837,83.4695,238.867103473
 04/04  11:00:00,218.232593945,36.5090519949,60.1576808534,0.0,32.1804615127,65.7244621605,396.807938758,134.12935156,83.4695,179.209087198
 04/04  12:00:00,215.3977276,36.5444170972,58.0979281937,0.0,32.1804615127,65.7244621605,376.140733058,113.742610602,83.4695,178.928622456
 04/04  13:00:00,205.998546726,36.5771673259,58.4655899612,0.0,32.1804615127,55.9779621605,328.336276219,74.5616283761,75.1392,178.635447843
 04/04  14:00:00,207.784468999,36.6058459876,60.1661830229,0.0,32.1804615127,55.9779621605,312.282559864,67.0912163791,66.8089,178.382443485
 04/04  15:00:00,218.435918528,36.63325006,70.7437147737,0.0,32.1804615127,55.9779621605,316.700071955,70.0581251617,75.1392,171.502746793
 04/04  16:00:00,251.443240189,36.3355791971,74.7270579455,0.0,32.1804615127,60.9114621605,287.869930004,58.2556809131,91.7998,137.814449091
 04/04  17:00:00,289.748595294,35.7985397827,78.5731266396,0.0,32.1804615127,77.5397301883,320.191105321,65.0075211439,49.9818,205.201784177
 04/04  18:00:00,358.369710416,35.8122607219,93.1804457409,0.0,77.122965704,86.2600435998,500.316446321,82.6022404115,49.9818,367.73240591
 04/04  19:00:00,378.142049581,35.7985278315,97.4491450616,0.0,102.647051061,80.1663183927,390.959057071,88.0544706245,33.3212,269.583386447
 04/04  20:00:00,414.366398008,35.7985278315,99.9279761389,0.0,115.40909374,92.7192997104,405.777734027,103.809363274,33.3212,268.647170753
 04/04  21:00:00,403.334912707,35.7985278315,112.336102607,0.0,102.647051061,94.1340635361,540.455704971,116.669270518,24.9909,398.795534453
 04/04  22:00:00,319.003847718,35.8137280793,94.2030461866,0.0,77.122965704,65.871452062,492.355886878,175.604206458,16.6606,300.09108042
 04/04  23:00:00,226.149255267,35.7989312608,69.4078766164,0.0,38.286128036,48.4199368926,376.977992066,198.861990681,8.3303,169.785701385
 04/04  24:00:00,133.487183041,30.9469208723,20.7146291486,0.0,25.5240853573,30.610668775,209.503708643,75.2561794165,3.33212,130.915409227
 04/05  01:00:00,133.401331541,30.9469208723,27.9624400629,0.0,19.418418834,29.3649097162,162.950375608,58.5564200314,3.33212,101.061835577
 04/05  02:00:00,128.625973772,30.9469208723,31.1104268962,0.0,12.7620426787,28.1191506574,148.754479745,44.3576235571,3.33212,101.064736188
 04/05  03:00:00,130.671002108,30.9469208723,33.1644325603,0.0,12.7620426787,28.1191506574,134.17751041,34.2537869304,3.33212,96.5916034797
 04/05  04:00:00,140.811946576,30.9469208723,36.720566889,0.0,12.7620426787,28.1191506574,166.818697203,27.99880147,3.33212,135.487775733
 04/05  05:00:00,178.130774307,30.9469208723,46.4041289505,0.0,25.5240853573,30.610668775,259.074829899,24.1279949187,8.3303,226.616534981
 04/05  06:00:00,348.331091056,34.9899266717,113.91222596,0.0,51.0481707146,78.1489452969,436.596405711,20.821506242,16.6606,399.114299469
 04/05  07:00:00,371.772024409,35.8031928072,95.0545197975,0.0,64.3609230253,109.708623606,627.182543292,73.8907784195,24.9909,528.300864873
 04/05  08:00:00,321.187730341,35.7985278315,87.3319643812,0.0,51.0481707146,80.7689615957,545.013752233,110.959121596,33.3212,400.733430637
 04/05  09:00:00,284.704899753,36.3710653616,78.5529095687,0.0,51.0481707146,71.0224615957,487.385121033,111.92211823,66.8089,308.654102802
 04/05  10:00:00,225.758059253,36.4591902328,68.5378395673,0.0,32.1804615127,65.7244621605,400.975112613,76.1509711591,83.4695,241.354641453
 04/05  11:00:00,229.79940335,36.5106802433,71.9503966768,0.0,32.1804615127,65.7244621605,320.53078957,57.9446358704,83.4695,179.1166537
 04/05  12:00:00,242.02393929,36.5499337655,84.7200426799,0.0,32.1804615127,65.7244621605,303.245348275,40.945025866,83.4695,178.830822409
 04/05  13:00:00,243.031014421,36.5861873937,95.2923517027,0.0,32.1804615127,55.9779621605,278.130897227,24.4349456556,75.1392,178.556751571
 04/05  14:00:00,266.611087041,36.6183451998,118.691059647,0.0,32.1804615127,55.9779621605,250.490889837,12.2653788239,66.8089,171.416611013
 04/05  15:00:00,287.572789045,36.6479531076,139.526487064,0.0,32.1804615127,55.9779621605,260.930801663,7.51840439185,75.1392,178.273197271
 04/05  16:00:00,315.505147869,36.3557303182,138.458858765,0.0,32.1804615127,60.9114621605,235.722989202,6.15022670837,91.7998,137.772962493
 04/05  17:00:00,354.100845066,35.8544454143,142.557404153,0.0,32.1804615127,77.5397301883,256.120240061,8.14481110137,49.9818,197.99362896
 04/05  18:00:00,408.927051512,35.9008902312,143.387315313,0.0,77.122965704,86.2600435998,430.328235797,13.0395083163,49.9818,367.30692748
 04/05  19:00:00,409.237080868,35.8307410589,127.944721604,0.0,102.647051061,80.1663183927,329.876043182,27.2658510696,33.3212,269.288992112
 04/05  20:00:00,434.239515599,35.8139206892,119.332259263,0.0,115.40909374,92.7192997104,338.518454933,36.8178746676,33.3212,268.379380265
 04/05  21:00:00,419.653780458,35.8569449858,128.331609674,0.0,102.647051061,94.1340635361,472.614475622,46.0740425829,24.9909,401.549533039
 04/05  22:00:00,335.950549285,35.9208197016,111.215534963,0.0,77.122965704,65.871452062,382.14405401,68.7331728142,16.6606,296.750281196
 04/05  23:00:00,239.127617934,35.8667822384,82.6514127207,0.0,38.286128036,48.4199368926,265.874509152,87.8470481422,8.3303,169.69716101
 04/05  24:00:00,128.165671859,30.9469208723,15.6076238719,0.0,25.5240853573,30.610668775,216.430344203,82.241809212,3.33212,130.856414991
 04/06  01:00:00,128.227729151,30.9469208723,22.9933469234,0.0,19.418418834,29.3649097162,178.050661961,73.6825143879,3.33212,101.036027573
 04/06  02:00:00,123.395382768,30.9469208723,26.0068956359,0.0,12.7620426787,28.1191506574,173.372645219,70.9790533076,3.33212,99.0614719114
 04/06  03:00:00,124.990288461,30.9469208723,27.6079431295,0.0,12.7620426787,28.1191506574,153.983089827,53.9724600053,3.33212,96.6785098219
 04/06  04:00:00,134.596188845,30.9469208723,30.6494868921,0.0,12.7620426787,28.1191506574,181.675891245,40.9898221191,3.33212,137.353949125
 04/06  05:00:00,205.798319038,33.3727243519,70.127203745,0.0,25.5240853573,30.610668775,267.867213004,33.1053233582,8.3303,226.431589646
 04/06  06:00:00,323.450990324,34.0196052798,90.7707795157,0.0,51.0481707146,78.1489452969,437.198467344,27.8120012669,16.6606,392.725866077
 04/06  07:00:00,370.849868056,35.8044637527,94.0340507748,0.0,64.3609230253,109.708623606,651.858155969,100.657646429,24.9909,526.20960954
 04/06  08:00:00,333.80340301,35.7995855804,100.359090956,0.0,51.0481707146,80.7689615957,508.504650807,70.4758938384,33.3212,404.707556969
 04/06  09:00:00,300.554035685,36.3781254875,94.7237403315,0.0,51.0481707146,71.0224615957,422.514984107,49.7451124843,66.8089,305.960971622
 04/06  10:00:00,243.304082283,36.4664136125,86.0332200319,0.0,32.1804615127,65.7244621605,370.002218382,41.979862991,83.4695,244.552855391
 04/06  11:00:00,246.558521032,36.522131056,88.4804493722,0.0,32.1804615127,65.7244621605,290.253320185,27.7709535382,83.4695,179.012866646
 04/06  12:00:00,264.324290094,36.5664602562,106.770883728,0.0,32.1804615127,65.7244621605,273.515296305,15.3053727285,83.4695,174.740423577
 04/06  13:00:00,287.101955548,36.6060699036,139.036380067,0.0,32.1804615127,55.9779621605,256.714740155,6.02535496214,75.1392,175.550185192
 04/06  14:00:00,292.858110861,36.6403395125,144.583030677,0.0,32.1804615127,55.9779621605,248.905112098,3.89603079477,66.8089,178.200181303
 04/06  15:00:00,292.670775711,36.6695114202,144.212233716,0.0,32.1804615127,55.9779621605,250.521976171,4.05999292678,75.1392,171.322783244
 04/06  16:00:00,321.892192571,36.4096764135,144.349739267,0.0,32.1804615127,60.9114621605,231.836606835,2.33520056168,91.7998,137.701606274
 04/06  17:00:00,355.885242478,35.8986803537,143.953063948,0.0,32.1804615127,77.5397301883,252.766645154,4.94417547741,49.9818,197.840669676
 04/06  18:00:00,408.262447402,35.9445243074,142.433208335,0.0,77.122965704,86.2600435998,422.513654858,5.74788540772,49.9818,366.78396945
 04/06  19:00:00,424.231488771,35.8977261219,142.646601928,0.0,102.647051061,80.1663183927,311.931664865,9.58463785156,33.3212,269.025827013
 04/06  20:00:00,451.945154723,35.87011448,136.885893151,0.0,115.40909374,92.7192997104,328.314485525,26.8667461589,33.3212,268.126539366
 04/06  21:00:00,428.301374901,35.9273651403,136.864174937,0.0,102.647051061,94.1340635361,468.541583791,45.5342433679,24.9909,398.016440423
 04/06  22:00:00,343.433473251,35.9875230749,118.582620355,0.0,77.122965704,65.871452062,382.02658915,66.4803769863,16.6606,298.885612163
 04/06  23:00:00,239.506915526,35.9156002531,82.9017165312,0.0,38.286128036,48.4199368926,323.864828187,152.726281601,8.3303,162.808246586
 04/06  24:00:00,130.575630453,30.9469208723,17.8629784814,0.0,25.5240853573,30.610668775,244.710439399,104.034894987,3.33212,137.343424412
 04/07  01:00:00,129.990331974,30.9469208723,24.652136105,0.0,19.418418834,29.3649097162,171.864540653,73.8443156636,3.33212,94.688104989
 04/07  02:00:00,124.794468444,30.9469208723,27.4060383971,0.0,12.7620426787,28.1191506574,157.584986492,53.2537736156,3.33212,100.999092876
 04/07  03:00:00,128.226215075,30.9469208723,30.8273894122,0.0,12.7620426787,28.1191506574,144.903431667,40.5695802598,3.33212,101.001731408
 04/07  04:00:00,171.367816402,32.5641231921,63.9536992976,0.0,12.7620426787,28.1191506574,166.473247743,32.3882868205,3.33212,130.752840923
 04/07  05:00:00,168.764957683,31.7555220322,35.3084354021,0.0,25.5240853573,30.610668775,265.764487686,28.1962556699,8.3303,229.237932016
 04/07  06:00:00,336.342977707,34.3430457438,102.318583619,0.0,51.0481707146,78.1489452969,439.331540449,25.8610591718,16.6606,396.809881277
 04/07  07:00:00,351.83749656,35.7985278315,74.1116512571,0.0,64.3609230253,109.708623606,707.14950566,160.069984672,24.9909,522.088620988
 04/07  08:00:00,348.160882387,35.7985278315,113.562093414,0.0,51.0481707146,80.7689615957,545.293872011,110.945284546,33.3212,401.027387465
 04/07  09:00:00,314.477106246,36.3858437037,108.543731098,0.0,51.0481707146,71.0224615957,400.983415746,29.6830261892,66.8089,304.491489557
 04/07  10:00:00,259.689369208,36.4771044298,102.192497521,0.0,32.1804615127,65.7244621605,338.637665842,12.5517936764,83.4695,242.616372165
 04/07  11:00:00,283.921086944,36.5309458179,125.562385038,0.0,32.1804615127,65.7244621605,268.802503567,6.42393289316,83.4695,178.909070673
 04/07  12:00:00,302.548517425,36.5753917009,144.62752524,0.0,32.1804615127,65.7244621605,265.221250877,3.10856318852,83.4695,178.643187688
 04/07  13:00:00,292.576354759,36.6110251045,143.989957315,0.0,32.1804615127,55.9779621605,249.392912377,2.76282982342,75.1392,171.490882554
 04/07  14:00:00,292.47204244,36.6433296553,143.611436835,0.0,32.1804615127,55.9779621605,247.691599316,2.79339258713,66.8089,178.089306729
 04/07  15:00:00,292.453795046,36.6722842345,143.59904396,0.0,32.1804615127,55.9779621605,249.470428373,3.09983324907,75.1392,171.231395124
 04/07  16:00:00,322.237940562,36.4683452733,144.512731065,0.0,32.1804615127,60.9114621605,231.24065485,1.79779877531,91.7998,137.643056075
 04/07  17:00:00,356.83648281,35.9455178374,144.708509574,0.0,32.1804615127,77.5397301883,251.638914915,3.95370027151,49.9818,197.703414644
 04/07  18:00:00,408.914749108,36.0073821111,142.791989252,0.0,77.122965704,86.2600435998,420.763439747,4.60667072803,49.9818,366.174969019
 04/07  19:00:00,424.108081434,35.9942826529,142.620284039,0.0,102.647051061,80.1663183927,305.924819308,3.83787785084,33.3212,268.765741457
 04/07  20:00:00,457.412220633,35.9705471222,142.33689585,0.0,115.40909374,92.7192997104,306.635438089,5.45582380692,33.3212,267.858414282
 04/07  21:00:00,432.787181805,36.0147975227,141.368206097,0.0,102.647051061,94.1340635361,439.047548086,21.221756255,24.9909,392.834891831
 04/07  22:00:00,350.594299393,36.0587552913,125.555749338,0.0,77.122965704,65.871452062,362.220865973,44.1321415539,16.6606,301.428124419
 04/07  23:00:00,254.214136606,35.9868659351,97.3687225005,0.0,38.286128036,48.4199368926,237.880604201,66.0021759031,8.3303,163.548128298
 04/07  24:00:00,147.42481693,30.9469208723,34.6027991225,0.0,25.5240853573,30.610668775,201.769203063,67.6785746721,3.33212,130.758508391
 04/08  01:00:00,176.398945266,31.7555220322,59.704188468,0.0,27.7269238854,30.610668775,158.295116814,53.9778113153,3.33212,100.985185499
 04/08  02:00:00,161.094788913,32.5641231921,60.7298994629,0.0,12.7620426787,28.1191506574,146.627058536,42.3090380697,3.33212,100.985900467
 04/08  03:00:00,165.192990486,32.5641231921,64.3142455215,0.0,12.7620426787,28.1191506574,134.021385195,36.0295338124,3.33212,94.6597313829
 04/08  04:00:00,146.445844896,31.7555220322,40.9729100577,0.0,12.7620426787,28.1191506574,168.387508738,31.0720285028,3.33212,133.983360235
 04/08  05:00:00,196.612839869,33.3727243519,75.3557601193,0.0,12.7620426787,28.1191506574,203.871069314,29.5661713806,8.3303,165.974597933
 04/08  06:00:00,299.776291175,34.3430457438,98.5754545482,0.0,42.6918050922,54.3732441037,275.356991556,27.3706868004,16.6606,231.325704756
 04/08  07:00:00,341.398498319,35.8345861433,109.680350042,0.0,42.6918050922,86.1019271793,448.821318514,29.0375303999,24.9909,394.792888114
 04/08  08:00:00,409.341487749,35.8034820104,135.766760306,0.0,57.6566862989,112.030105488,619.322666227,27.2058773185,33.3212,558.795588908
 04/08  09:00:00,359.753337957,36.3779937063,132.227071723,0.0,57.6566862989,83.6599452969,481.643897324,18.7352300656,66.8089,396.099767259
 04/08  10:00:00,272.587469322,36.4640902865,99.4041495218,0.0,42.6918050922,68.9656133826,413.347164227,24.6236464358,83.4695,305.254017791
 04/08  11:00:00,254.404814253,36.5120419453,89.7351508849,0.0,34.9340096728,67.7198543238,358.53642795,30.1116100056,83.4695,244.955317944
 04/08  12:00:00,291.177967529,36.5808090657,127.015835856,0.0,34.9340096728,67.7198543238,271.517568543,8.95839255835,83.4695,179.089675984
 04/08  13:00:00,298.808048373,36.5850765988,144.351735919,0.0,34.9340096728,57.9733543238,257.872796913,3.91553414498,75.1392,178.818062768
 04/08  14:00:00,298.463197219,36.612569965,144.041742791,0.0,34.9340096728,57.9733543238,242.809221078,4.08126273484,66.8089,171.919058343
 04/08  15:00:00,298.122413626,36.6376154698,143.290633828,0.0,34.9340096728,57.9733543238,257.664452029,4.26092586374,75.1392,178.264326165
 04/08  16:00:00,327.57805109,36.3843027174,143.397734689,0.0,34.9340096728,62.9068543238,234.344021516,4.76273985795,91.7998,137.781481658
 04/08  17:00:00,354.2910276,35.9283093816,142.793334072,0.0,34.9340096728,72.2186844194,227.554701266,7.41527505748,49.9818,170.157626208
 04/08  18:00:00,417.802621772,36.050686577,140.300407424,0.0,87.0357390804,86.2600435998,258.641502167,6.74628034516,49.9818,201.913421822
 04/08  19:00:00,420.832474301,35.8746048086,140.883058282,0.0,102.000620287,77.6748002752,312.85961283,13.0767112206,33.3212,266.461701609
 04/08  20:00:00,440.123186211,35.8357075308,140.544871255,0.0,102.000620287,88.9820225341,315.695718312,16.8568558443,33.3212,265.517662468
 04/08  21:00:00,429.968706365,35.8924230835,140.062341062,0.0,102.000620287,91.6425454185,310.312414116,17.2735535811,24.9909,268.047960535
 04/08  22:00:00,378.572194527,35.8604874471,142.213963726,0.0,87.0357390804,65.871452062,431.660937576,25.2242036679,16.6606,389.776133908
 04/08  23:00:00,278.601569022,35.8136706966,116.281361978,0.0,42.6918050922,48.4199368926,275.287494687,33.2091329595,8.3303,233.748061727
 04/08  24:00:00,176.882752077,32.5641231921,58.5227040489,0.0,27.7269238854,30.610668775,164.622933695,30.5904465202,3.33212,130.700367175
 04/09  01:00:00,169.137093769,31.7555220322,43.523471013,0.0,34.4311606118,33.1021868926,138.081520829,33.6645842803,3.33212,101.084816549
 04/09  02:00:00,146.194105852,30.9469208723,39.6924568881,0.0,19.466279405,30.610668775,133.175793928,30.948326691,3.33212,98.8953472374
 04/09  03:00:00,154.575142546,30.9469208723,48.1063295045,0.0,19.466279405,30.610668775,122.726968967,22.4594378785,3.33212,96.9354110888
 04/09  04:00:00,187.090843748,33.3727243519,68.7500217976,0.0,19.466279405,30.610668775,154.067226401,17.3960513477,3.33212,133.339055054
 04/09  05:00:00,157.123591024,30.9469208723,31.8373778391,0.0,19.466279405,30.610668775,191.668478834,16.6105389381,8.3303,166.727639895
 04/09  06:00:00,308.063394659,34.9899266717,107.980853203,0.0,42.6918050922,54.3732441037,267.635233419,15.9110182874,16.6606,235.063615132
 04/09  07:00:00,364.045440658,36.1123336375,122.431588819,0.0,49.3960418185,88.5934452969,436.375851033,20.7216779215,24.9909,390.663273111
 04/09  08:00:00,411.471158902,35.8432261851,138.399200477,0.0,57.6566862989,112.030105488,608.183948572,18.5145310069,33.3212,556.348217565
 04/09  09:00:00,339.572454783,36.3699038535,122.49508182,0.0,50.9524495726,81.1684271793,491.055593389,24.3675323519,66.8089,399.879161037
 04/09  10:00:00,264.759147523,36.4670701783,93.0079568364,0.0,42.6918050922,68.9656133826,434.221696675,47.2868189274,83.4695,303.465377748
 04/09  11:00:00,250.364552116,36.5041698819,82.2832142149,0.0,38.286128036,68.9656133826,390.619591715,63.6348079629,83.4695,243.515283752
 04/09  12:00:00,241.384515905,36.5415251622,73.9122199478,0.0,38.286128036,68.9656133826,329.742934676,67.8158066638,83.4695,178.457628012
 04/09  13:00:00,213.015123976,36.5715906744,64.4968624345,0.0,31.5818913096,56.727595265,320.576815582,73.8706289069,75.1392,171.566986676
 04/09  14:00:00,210.810653222,36.5981701024,62.1973096531,0.0,31.5818913096,56.727595265,322.636313116,77.928843869,66.8089,177.898569247
 04/09  15:00:00,215.625178788,36.6240625265,66.8210686324,0.0,31.5818913096,56.727595265,326.840021228,80.6546592276,75.1392,171.046162
 04/09  16:00:00,246.667555776,36.3258702504,68.8333377905,0.0,31.5818913096,61.661095265,298.612001077,69.2913636901,91.7998,137.520837386
 04/09  17:00:00,288.145033942,35.7985278315,83.0457776272,0.0,31.5818913096,70.9729253606,276.648742937,63.4284999989,49.9818,163.238442938
 04/09  18:00:00,362.340010381,35.7987643959,95.2918345759,0.0,80.3315023541,83.7685254822,341.448569465,86.2980130094,49.9818,205.168756456
 04/09  19:00:00,377.055922504,35.7985278315,97.7930895396,0.0,102.000620287,77.6748002752,397.965392323,97.3301246404,33.3212,267.314067682
 04/09  20:00:00,410.641126726,35.7985278315,102.60178217,0.0,108.704857014,91.4735406516,388.586004648,96.4622610084,33.3212,258.802543639
 04/09  21:00:00,388.520720632,35.7985278315,108.849015364,0.0,95.2963835608,89.1510273009,406.142506461,113.827761637,24.9909,267.323844823
