Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/09  22:00:00,332.346089309,35.7985278315,105.937480997,0.0,80.3315023541,63.3799339444,535.483011631,129.721856293,16.6606,389.100555338
 04/09  23:00:00,245.623271764,35.7985278315,83.624986496,0.0,42.6918050922,48.4199368926,390.909180406,157.070126915,8.3303,225.50875349
 04/09  24:00:00,142.557987279,30.9469208723,18.3966337846,0.0,34.4311606118,33.1021868926,227.051651894,92.9012277166,3.33212,130.818304177
 04/10  01:00:00,134.179990893,30.9469208723,28.8543342838,0.0,19.418418834,29.3649097162,168.076193397,63.8287265104,3.33212,100.915346886
 04/10  02:00:00,131.18099252,30.9469208723,33.7814723716,0.0,12.7620426787,28.1191506574,155.053049778,50.8147458662,3.33212,100.906183911
 04/10  03:00:00,133.599790294,30.9469208723,36.1946416344,0.0,12.7620426787,28.1191506574,140.379209772,42.4523778699,3.33212,94.5947119017
 04/10  04:00:00,143.865422194,30.9469208723,39.881690788,0.0,12.7620426787,28.1191506574,167.987890041,34.0824625884,3.33212,130.573307453
 04/10  05:00:00,206.347490801,32.5641231921,71.264361996,0.0,25.5240853573,30.610668775,265.61623253,30.673680403,8.3303,226.612252127
 04/10  06:00:00,321.888431055,33.9791752218,91.9483958271,0.0,51.0481707146,78.1489452969,434.830980491,27.3647947496,16.6606,390.805585742
 04/10  07:00:00,396.954304199,35.8904356048,119.785513117,0.0,64.3609230253,109.708623606,627.093414019,81.6484506009,24.9909,520.454063418
 04/10  08:00:00,333.017191948,35.7985278315,98.1647942016,0.0,51.0481707146,80.7689615957,526.494227556,93.6477185435,33.3212,399.525309012
 04/10  09:00:00,281.855359279,36.3604906632,74.8554308181,0.0,51.0481707146,71.0224615957,456.799522643,85.4361362727,66.8089,304.554486371
 04/10  10:00:00,223.119177147,36.4467675397,65.8797430221,0.0,32.1804615127,65.7244621605,394.391484826,74.5775255947,83.4695,236.344459232
 04/10  11:00:00,220.933063536,36.4964163146,62.9986245336,0.0,32.1804615127,65.7244621605,328.611137734,66.5233309237,83.4695,178.61830681
 04/10  12:00:00,220.260386665,36.5336493993,62.9370233089,0.0,32.1804615127,65.7244621605,312.770441476,57.8329343836,83.4695,171.468007092
 04/10  13:00:00,218.766832052,36.5675001596,71.0047996089,0.0,32.1804615127,55.9779621605,288.679237286,35.4803267053,75.1392,178.05971058
 04/10  14:00:00,231.481028972,36.5989777914,83.5923476533,0.0,32.1804615127,55.9779621605,263.283140139,25.5221728649,66.8089,170.952067274
 04/10  15:00:00,245.7503633,36.6283227699,97.752703679,0.0,32.1804615127,55.9779621605,268.417595651,20.2707930441,75.1392,173.007602607
 04/10  16:00:00,303.023824376,36.3351733142,125.847013012,0.0,32.1804615127,60.9114621605,234.913838164,7.61207439028,91.7998,135.501963774
 04/10  17:00:00,356.279226429,35.8385375619,144.529967242,0.0,32.1804615127,77.5397301883,256.231457876,8.95323461573,49.9818,197.29642326
 04/10  18:00:00,409.200516933,35.8883048917,143.448491257,0.0,77.122965704,86.2600435998,429.159323084,15.5970193357,49.9818,363.580503748
 04/10  19:00:00,406.116244787,35.8247349621,124.592072462,0.0,102.647051061,80.1663183927,329.651431887,30.7457693793,33.3212,265.584462508
 04/10  20:00:00,421.4294292,35.8077354384,106.437604305,0.0,115.40909374,92.7192997104,401.36882387,105.571117499,33.3212,262.476506371
 04/10  21:00:00,413.09685371,35.8494419804,121.655552525,0.0,102.647051061,94.1340635361,531.780289189,116.057250764,24.9909,390.732138425
 04/10  22:00:00,331.438098825,35.90782317,106.566242177,0.0,77.122965704,65.871452062,403.24064982,89.7581432883,16.6606,296.821906532
 04/10  23:00:00,239.276126669,35.8575492586,82.5655040658,0.0,38.286128036,48.4199368926,252.296032757,77.67220746,8.3303,166.293525297
 04/10  24:00:00,136.779515653,30.9469208723,24.1233631183,0.0,25.5240853573,30.610668775,193.730689545,59.8028903373,3.33212,130.595679207
 04/11  01:00:00,138.624231036,30.9469208723,33.2769258246,0.0,19.418418834,29.3649097162,171.002041766,73.0966484181,3.33212,94.5732733475
 04/11  02:00:00,133.269395953,30.9469208723,35.7895037042,0.0,12.7620426787,28.1191506574,176.478722716,72.2708693489,3.33212,100.875733367
 04/11  03:00:00,134.490739806,30.9469208723,36.9750641676,0.0,12.7620426787,28.1191506574,161.807344524,60.3057357795,3.33212,98.1694887448
 04/11  04:00:00,191.857650566,33.3727243519,82.8290391559,0.0,12.7620426787,28.1191506574,181.4878813,45.6572186323,3.33212,132.498542668
 04/11  05:00:00,151.425926672,30.9469208723,19.0723054974,0.0,25.5240853573,30.610668775,270.49268983,35.7475524832,8.3303,226.414837347
 04/11  06:00:00,340.633861727,34.5047659757,108.861992905,0.0,51.0481707146,78.1489452969,435.948658962,30.0308172493,16.6606,389.257241712
 04/11  07:00:00,362.162718068,35.7985278315,84.0451972057,0.0,64.3609230253,109.708623606,705.931506144,165.796321008,24.9909,515.144285135
 04/11  08:00:00,342.179515968,35.7988965141,107.493719981,0.0,51.0481707146,80.7689615957,516.579434797,88.493345085,33.3212,394.764889712
 04/11  09:00:00,303.739730808,36.3692814519,97.622282725,0.0,51.0481707146,71.0224615957,404.597584136,33.6224757424,66.8089,304.166208394
 04/11  10:00:00,245.523522492,36.4616006806,87.9316028075,0.0,32.1804615127,65.7244621605,341.302873709,21.6874220115,83.4695,236.145951697
 04/11  11:00:00,254.995108025,36.5163133966,96.6435009925,0.0,32.1804615127,65.7244621605,274.899944667,12.9131488838,83.4695,178.517295783
 04/11  12:00:00,279.722853342,36.5600631875,122.076352044,0.0,32.1804615127,65.7244621605,268.397261513,7.99459528354,83.4695,176.933166229
 04/11  13:00:00,292.20453443,36.5966111776,144.09805881,0.0,32.1804615127,55.9779621605,252.002137399,4.45172340928,75.1392,172.41121399
 04/11  14:00:00,293.084624852,36.6311019097,144.788822828,0.0,32.1804615127,55.9779621605,241.816518605,4.14876899332,66.8089,170.858849612
 04/11  15:00:00,292.794767024,36.6616823981,144.389395315,0.0,32.1804615127,55.9779621605,251.555382927,4.35070595436,75.1392,172.065476973
 04/11  16:00:00,321.922457702,36.4323461241,144.446983772,0.0,32.1804615127,60.9114621605,230.664042053,2.60562369877,91.7998,136.258618355
 04/11  17:00:00,356.04962195,35.9309691578,144.076281803,0.0,32.1804615127,77.5397301883,252.133901171,4.99629794876,49.9818,197.155803222
 04/11  18:00:00,408.393045821,35.989981315,142.440582575,0.0,77.122965704,86.2600435998,414.571114382,5.78760597837,49.9818,358.801708404
 04/11  19:00:00,422.590213351,35.9657032651,141.407803261,0.0,102.647051061,80.1663183927,311.227718518,13.4920737241,33.3212,264.414444794
 04/11  20:00:00,451.787176953,35.9450582434,137.013395136,0.0,115.40909374,92.7192997104,323.727421363,23.6208130849,33.3212,266.785408278
 04/11  21:00:00,432.080501849,35.998164657,140.794337004,0.0,102.647051061,94.1340635361,445.00107923,29.9878909973,24.9909,390.022288233
 04/11  22:00:00,348.47631618,36.0478733726,123.451700738,0.0,77.122965704,65.871452062,346.69952294,36.9370047823,16.6606,293.101918158
 04/11  23:00:00,249.875564116,35.9748370324,93.1148994736,0.0,38.286128036,48.4199368926,219.847629442,49.1524664916,8.3303,162.364862951
 04/11  24:00:00,132.413111546,30.9469208723,19.9118827983,0.0,25.5240853573,30.610668775,180.242910038,46.3981357304,3.33212,130.512654308
 04/12  01:00:00,134.438159264,30.9469208723,29.2181976626,0.0,19.418418834,29.3649097162,171.821992403,67.6363962519,3.33212,100.853476151
 04/12  02:00:00,128.216431,30.9469208723,30.8095031391,0.0,12.7620426787,28.1191506574,177.371227806,79.4993999742,3.33212,94.5397078317
 04/12  03:00:00,174.303570041,33.3727243519,72.8008864057,0.0,12.7620426787,28.1191506574,163.632439448,59.4463070819,3.33212,100.854012366
 04/12  04:00:00,129.662234589,30.9469208723,25.5537843261,0.0,12.7620426787,28.1191506574,177.611849083,43.8221397547,3.33212,130.457589328
 04/12  05:00:00,221.226341398,33.3727243519,84.7262642749,0.0,25.5240853573,30.610668775,268.264746455,34.6115170756,8.3303,225.322929379
 04/12  06:00:00,317.783159759,33.6961648159,88.3856466833,0.0,51.0481707146,78.1489452969,434.373663971,29.14310972,16.6606,388.569954251
 04/12  07:00:00,376.762584696,35.7985278315,99.1945565881,0.0,64.3609230253,109.708623606,688.588859048,150.009329346,24.9909,513.588629702
 04/12  08:00:00,346.042369018,35.8051664691,112.175516157,0.0,51.0481707146,80.7689615957,490.093003655,61.4427018505,33.3212,395.329101805
 04/12  09:00:00,310.896891239,36.3845648479,104.66784368,0.0,51.0481707146,71.0224615957,388.775831026,19.2968859109,66.8089,302.670045115
 04/12  10:00:00,271.120792431,36.4752320765,113.518347004,0.0,32.1804615127,65.7244621605,327.401112872,7.98531705288,83.4695,235.946295819
 04/12  11:00:00,301.420022876,36.5279250763,142.868201931,0.0,32.1804615127,65.7244621605,265.409700103,3.52822006795,83.4695,178.411980035
 04/12  12:00:00,302.919143497,36.5733735097,144.98014819,0.0,32.1804615127,65.7244621605,258.040536415,3.2916206866,83.4695,171.279415729
 04/12  13:00:00,292.938005981,36.6098735373,144.542628464,0.0,32.1804615127,55.9779621605,256.188267501,3.18601333778,75.1392,177.863054164
 04/12  14:00:00,292.796638562,36.6449889666,144.134950017,0.0,32.1804615127,55.9779621605,240.79861518,3.23216823932,66.8089,170.75754694
 04/12  15:00:00,292.582582534,36.674905617,143.80720053,0.0,32.1804615127,55.9779621605,249.301115224,3.39880152652,75.1392,170.763113698
 04/12  16:00:00,322.164860308,36.4636289381,144.211306411,0.0,32.1804615127,60.9114621605,224.446049622,1.84576560988,91.7998,130.800484012
 04/12  17:00:00,356.090388195,35.9499714294,143.656554619,0.0,32.1804615127,77.5397301883,253.900706036,3.90862774062,49.9818,200.010278295
 04/12  18:00:00,408.228155874,36.0252052428,141.870400791,0.0,77.122965704,86.2600435998,414.20301774,4.57975477006,49.9818,359.64146297
 04/12  19:00:00,421.231330561,36.047807618,141.895879845,0.0,102.647051061,80.1663183927,304.05187283,3.72053015161,33.3212,267.010142678
 04/12  20:00:00,456.735333809,36.017717601,141.341069258,0.0,115.40909374,92.7192997104,310.223513746,17.6604662402,33.3212,259.241847506
 04/12  21:00:00,430.453957599,36.0472282347,138.907021402,0.0,102.647051061,94.1340635361,474.265393299,59.9715266863,24.9909,389.302966613
 04/12  22:00:00,343.819523743,36.0809424087,118.910381852,0.0,77.122965704,65.871452062,422.511517925,113.106142683,16.6606,292.744775242
 04/12  23:00:00,246.634743629,35.9981402216,89.8026119522,0.0,38.286128036,48.4199368926,354.4762324,183.864933523,8.3303,162.280998877
 04/12  24:00:00,145.489367005,30.9469208723,32.6442669283,0.0,25.5240853573,30.610668775,216.668716598,82.882189853,3.33212,130.454406745
 04/13  01:00:00,152.013852111,30.9469208723,46.4587000896,0.0,19.418418834,29.3649097162,167.816607108,63.6612204615,3.33212,100.823266647
 04/13  02:00:00,189.862869479,33.3727243519,87.8746172517,0.0,12.7620426787,28.1191506574,145.416454603,47.5727474544,3.33212,94.5115871489
 04/13  03:00:00,116.330122463,30.9469208723,18.7837044715,0.0,12.7620426787,28.1191506574,140.837267478,36.6933577851,3.33212,100.811789693
 04/13  04:00:00,133.516612112,30.9469208723,29.407884499,0.0,12.7620426787,28.1191506574,164.05510699,30.3079022895,3.33212,130.4150847
 04/13  05:00:00,212.060259971,33.3727243519,75.5182460732,0.0,25.5240853573,30.610668775,260.142932965,26.7008105879,8.3303,225.111822377
 04/13  06:00:00,330.983414552,34.1813255118,100.224749337,0.0,51.0481707146,78.1489452969,426.343663712,24.6056431292,16.6606,385.077420583
 04/13  07:00:00,378.194627015,35.7985278315,100.670540565,0.0,64.3609230253,109.708623606,686.814466756,146.5222688,24.9909,515.301297956
 04/13  08:00:00,344.826927068,35.8051838608,110.951963219,0.0,51.0481707146,80.7689615957,497.224948176,70.480758914,33.3212,393.422989262
 04/13  09:00:00,316.284131916,36.3883392121,109.991663767,0.0,51.0481707146,71.0224615957,389.964616896,22.8928898968,66.8089,300.262826999
 04/13  10:00:00,284.311552025,36.4751364883,126.38293194,0.0,32.1804615127,65.7244621605,328.310042494,6.14738853965,83.4695,238.693153954
 04/13  11:00:00,304.941058879,36.5349341041,145.854840275,0.0,32.1804615127,65.7244621605,258.114634562,3.20741418562,83.4695,171.437720376
 04/13  12:00:00,303.527499463,36.5980354903,144.745376482,0.0,32.1804615127,65.7244621605,264.494847255,2.97700964608,83.4695,178.048337609
 04/13  13:00:00,293.080428253,36.611645257,143.885579793,0.0,32.1804615127,55.9779621605,248.871356937,2.82025553555,75.1392,170.911901401
 04/13  14:00:00,293.108176179,36.6465354488,143.757613638,0.0,32.1804615127,55.9779621605,240.318962046,2.84349713293,66.8089,170.666564913
 04/13  15:00:00,293.359582816,36.6761736996,143.778249659,0.0,32.1804615127,55.9779621605,248.754914068,2.9449806767,75.1392,170.670733392
 04/13  16:00:00,322.821484462,36.5070716223,144.038233004,0.0,32.1804615127,60.9114621605,224.218312833,1.68061698229,91.7998,130.737895851
 04/13  17:00:00,356.825485143,35.9922720235,143.623456876,0.0,32.1804615127,77.5397301883,251.807220106,3.49621023892,49.9818,198.329209867
 04/13  18:00:00,408.791702156,36.0772847068,141.623135782,0.0,77.122965704,86.2600435998,414.934988787,4.02631168815,49.9818,360.926877099
 04/13  19:00:00,421.644177247,36.1017199206,141.495768429,0.0,102.647051061,80.1663183927,296.457639462,3.24221419432,33.3212,259.894225267
 04/13  20:00:00,457.655045226,36.0734542274,141.266308791,0.0,115.40909374,92.7192997104,302.656819948,3.5402438258,33.3212,265.795376122
 04/13  21:00:00,433.047590553,36.1264157523,140.243862244,0.0,102.647051061,94.1340635361,417.442191661,3.84804198205,24.9909,388.603249679
 04/13  22:00:00,368.007541485,36.1594663762,141.972635051,0.0,77.122965704,65.871452062,315.068692796,6.01207715782,16.6606,292.396015638
 04/13  23:00:00,302.479606704,36.0881338648,144.811941061,0.0,38.286128036,48.4199368926,179.454863032,9.01783884129,8.3303,162.10672419
 04/13  24:00:00,187.530860011,32.833656912,71.2763943882,0.0,25.5240853573,30.610668775,144.820546816,11.0674378671,3.33212,130.420988949
 04/14  01:00:00,162.20057418,31.7555220322,55.1402210695,0.0,19.418418834,29.3649097162,125.206991933,27.3845372868,3.33212,94.4903346458
 04/14  02:00:00,163.176070282,32.5641231921,62.8358497712,0.0,12.7620426787,28.1191506574,132.431375131,30.2581302276,3.33212,98.8411249036
 04/14  03:00:00,179.679699284,33.3727243519,77.3850094972,0.0,12.7620426787,28.1191506574,127.703878547,27.9424662598,3.33212,96.4292922876
 04/14  04:00:00,189.056673748,33.3727243519,79.3834758545,0.0,12.7620426787,28.1191506574,166.322601458,32.6483117741,3.33212,130.342169684
 04/14  05:00:00,194.481653955,32.5641231921,58.7344553376,0.0,25.5240853573,30.610668775,274.976920621,41.7396343599,8.3303,224.906986261
 04/14  06:00:00,329.14999841,34.1813255118,97.8938969433,0.0,51.0481707146,78.1489452969,441.639752096,40.7510732561,16.6606,384.22807884
 04/14  07:00:00,418.18939008,35.9254162647,139.945107308,0.0,64.3609230253,109.708623606,575.393621893,36.8121187978,24.9909,513.590603095
 04/14  08:00:00,372.092907628,35.8010645417,136.28449659,0.0,51.0481707146,80.7689615957,440.432555854,14.1499787159,33.3212,392.961377138
 04/14  09:00:00,352.549209068,36.3806250257,144.144444504,0.0,51.0481707146,71.0224615957,364.206868203,1.53331479972,66.8089,295.864653403
 04/14  10:00:00,305.463321735,36.4667904635,145.409287486,0.0,32.1804615127,65.7244621605,323.82140034,4.05443844344,83.4695,236.297461896
 04/14  11:00:00,307.156926922,36.5161133727,146.708716667,0.0,32.1804615127,65.7244621605,265.262761427,4.95230353272,83.4695,176.840957894
 04/14  12:00:00,306.434833674,36.5518107764,146.971748975,0.0,32.1804615127,65.7244621605,259.978857766,5.4230378495,83.4695,171.086319917
 04/14  13:00:00,296.215146888,36.5842795904,146.695766744,0.0,32.1804615127,55.9779621605,258.672493619,5.86768709062,75.1392,177.665606528
 04/14  14:00:00,295.998167906,36.6125765106,146.563606572,0.0,32.1804615127,55.9779621605,243.350492181,5.97513328556,66.8089,170.566458895
 04/14  15:00:00,295.406212974,36.6418607546,145.691213969,0.0,32.1804615127,55.9779621605,251.035933193,5.32935223497,75.1392,170.567380958
 04/14  16:00:00,323.84248136,36.3756774743,145.148542678,0.0,32.1804615127,60.9114621605,225.611209359,3.13077740511,91.7998,130.680631954
 04/14  17:00:00,357.639927401,35.8894387369,144.506941927,0.0,32.1804615127,77.5397301883,252.634194711,5.93345621388,49.9818,196.718938498
 04/14  18:00:00,409.385342585,35.940592016,142.399828494,0.0,77.122965704,86.2600435998,410.177114652,6.75790213479,49.9818,353.437412517
 04/14  19:00:00,421.852592361,35.9155691852,142.245294351,0.0,102.647051061,80.1663183927,305.469762811,5.33308065455,33.3212,266.815482157
 04/14  20:00:00,458.138610197,35.9191578511,141.99846117,0.0,115.40909374,92.7192997104,298.077317448,6.43093956889,33.3212,258.325177879
 04/14  21:00:00,433.746624634,35.9882983302,141.115229682,0.0,102.647051061,94.1340635361,425.027211063,12.1802764553,24.9909,387.856034608
 04/14  22:00:00,369.234218245,36.0530037423,142.883309284,0.0,77.122965704,65.871452062,327.30581584,18.6060627208,16.6606,292.039153119
 04/14  23:00:00,287.844946551,35.9956350924,129.703274827,0.0,38.286128036,48.4199368926,189.021781613,18.644297797,8.3303,162.047183816
 04/14  24:00:00,198.24150676,33.3727243519,80.4777720812,0.0,25.5240853573,30.610668775,133.985320309,0.293684075214,3.33212,130.359516234
 04/15  01:00:00,146.803900276,30.9469208723,32.0523194781,0.0,27.7269238854,30.610668775,101.807624368,4.01859389521,3.33212,94.4569104729
 04/15  02:00:00,184.875830275,33.3727243519,82.3011614365,0.0,12.7620426787,28.1191506574,125.003422156,20.9134132868,3.33212,100.757888869
 04/15  03:00:00,135.933660657,31.7555220322,36.9174498642,0.0,12.7620426787,28.1191506574,122.368258191,24.5842319527,3.33212,94.4519062384
 04/15  04:00:00,163.612156327,32.5641231921,56.3695057779,0.0,12.7620426787,28.1191506574,164.073182357,30.4407335519,3.33212,130.300328805
 04/15  05:00:00,194.518431621,33.3727243519,73.2303805677,0.0,12.7620426787,28.1191506574,196.623015447,26.3495926735,8.3303,161.943122773
 04/15  06:00:00,299.922116216,34.5047659757,101.102328538,0.0,42.6918050922,54.3732441037,257.574009845,15.1398601718,16.6606,225.773549673
 04/15  07:00:00,370.504887602,35.8696775308,138.959629621,0.0,42.6918050922,86.1019271793,425.866768067,14.9789071082,24.9909,385.896960958
 04/15  08:00:00,414.504853803,35.8796612685,141.344136466,0.0,57.6566862989,112.030105488,583.932360716,4.73704736655,33.3212,545.87411335
 04/15  09:00:00,368.612796896,36.369138044,141.381598907,0.0,57.6566862989,83.6599452969,460.161986147,2.34068485111,66.8089,391.012401296
 04/15  10:00:00,316.728435603,36.4968124166,143.417271087,0.0,42.6918050922,68.9656133826,383.652750258,5.44256760444,83.4695,294.740682653
 04/15  11:00:00,308.682637546,36.6048973784,143.343200061,0.0,34.9340096728,67.7198543238,331.21099917,5.97669831706,83.4695,241.764800853
 04/15  12:00:00,308.1715184,36.6756612596,143.077542296,0.0,34.9340096728,67.7198543238,261.871355744,5.32540719679,83.4695,173.076448547
 04/15  13:00:00,298.541493406,36.6047769521,142.725809642,0.0,34.9340096728,57.9733543238,258.005523152,4.76038592611,75.1392,178.105937226
 04/15  14:00:00,299.681777129,36.6314881765,143.088089063,0.0,34.9340096728,57.9733543238,242.354401943,4.57991203238,66.8089,170.96558991
 04/15  15:00:00,300.509386957,36.6615549416,143.723160383,0.0,34.9340096728,57.9733543238,250.881180207,4.76083048308,75.1392,170.981149724
 04/15  16:00:00,329.72998175,36.5012888035,143.860998381,0.0,34.9340096728,62.9068543238,234.253835748,5.0989169918,91.7998,137.355118756
 04/15  17:00:00,357.346883704,36.0754847517,144.226844051,0.0,34.9340096728,72.2186844194,220.899604004,8.27782540758,49.9818,162.639978597
 04/15  18:00:00,422.390440529,36.2986282364,142.762789483,0.0,87.0357390804,86.2600435998,253.823645208,6.33663532304,49.9818,197.505209885
 04/15  19:00:00,421.411917268,36.0877849818,142.129002035,0.0,102.000620287,77.6748002752,304.934335236,5.51199446658,33.3212,266.101140769
 04/15  20:00:00,441.539991543,36.0255986631,140.81746214,0.0,102.000620287,88.9820225341,297.255508696,5.87383374588,33.3212,258.06047495
 04/15  21:00:00,430.677388041,36.0699553167,140.349744521,0.0,102.000620287,91.6425454185,294.409988519,6.44481276245,24.9909,262.974275756
 04/15  22:00:00,377.561047437,35.9997697242,141.050733287,0.0,87.0357390804,65.871452062,405.475682022,9.276003667,16.6606,379.539078355
 04/15  23:00:00,305.99368163,35.9244876708,143.536826689,0.0,42.6918050922,48.4199368926,247.588891833,14.1894466878,8.3303,225.069145145
 04/15  24:00:00,202.905108236,33.3727243519,83.5756460558,0.0,27.7269238854,30.610668775,133.65474892,0.0180513362362,3.33212,130.304577584
 04/16  01:00:00,211.381812881,33.3727243519,82.2275440874,0.0,34.4311606118,33.1021868926,99.9483051133,0.0584580510551,3.33212,96.5577270623
 04/16  02:00:00,144.631380307,30.9469208723,38.1321625152,0.0,19.466279405,30.610668775,106.139233154,3.95822371458,3.33212,98.8488894398
 04/16  03:00:00,193.200981241,33.3727243519,81.4153461684,0.0,19.466279405,30.610668775,117.381596204,13.2030303585,3.33212,100.846445846
 04/16  04:00:00,145.820899277,30.9469208723,32.7303937793,0.0,19.466279405,30.610668775,151.631851648,24.5765782712,3.33212,123.723153377
 04/16  05:00:00,203.251489788,33.3727243519,72.6453556853,0.0,19.466279405,30.610668775,208.165178316,37.7078257029,8.3303,162.127052614
 04/16  06:00:00,299.768282865,34.6664862077,103.280516171,0.0,42.6918050922,54.3732441037,291.601242796,41.3452728048,16.6606,233.595369991
 04/16  07:00:00,379.941203443,36.1566109712,138.070437887,0.0,49.3960418185,88.5934452969,434.227938187,30.6449772828,24.9909,378.592060904
 04/16  08:00:00,412.957507087,35.9193182843,138.948320712,0.0,57.6566862989,112.030105488,588.177000212,8.50214014007,33.3212,546.353660072
 04/16  09:00:00,355.858990529,36.3809046234,137.066983436,0.0,50.9524495726,81.1684271793,463.144001741,2.36462894526,66.8089,393.970472796
 04/16  10:00:00,311.518339114,36.6123580213,137.160054148,0.0,42.6918050922,68.9656133826,384.724666698,4.69912043787,83.4695,296.556046261
 04/16  11:00:00,308.278748262,36.6322423978,137.330394264,0.0,38.286128036,68.9656133826,324.72210779,5.38020779146,83.4695,235.872399999
 04/16  12:00:00,306.950451177,36.7031572893,135.939616957,0.0,38.286128036,68.9656133826,260.285397371,4.70208342295,83.4695,172.113813948
 04/16  13:00:00,285.887919853,36.5993011094,133.762951278,0.0,31.5818913096,56.727595265,257.655626234,6.01606144791,75.1392,176.500364786
 04/16  14:00:00,287.041309984,36.6202061857,134.887923075,0.0,31.5818913096,56.727595265,244.090650472,6.90412756543,66.8089,170.377622907
 04/16  15:00:00,289.770630531,36.6472798824,137.59792299,0.0,31.5818913096,56.727595265,252.706530524,7.18991739053,75.1392,170.377413133
 04/16  16:00:00,322.817277337,36.4479821532,141.592975928,0.0,31.5818913096,61.661095265,229.466563277,7.1058541761,91.7998,130.560909101
 04/16  17:00:00,352.92283343,35.95305882,144.515912315,0.0,31.5818913096,70.9729253606,223.262581071,10.7392496631,49.9818,162.541531408
 04/16  18:00:00,413.43943723,35.9943392785,143.287966535,0.0,80.3315023541,83.7685254822,256.467547857,9.42404134522,49.9818,197.061706511
 04/16  19:00:00,421.513301999,35.9920062042,141.737753058,0.0,102.000620287,77.6748002752,297.980128724,6.8917783118,33.3212,257.767150413
 04/16  20:00:00,452.093956168,35.9739839378,140.945020715,0.0,108.704857014,91.4735406516,296.501043446,6.22839740089,33.3212,256.951446045
 04/16  21:00:00,422.420917807,36.1216172421,139.935697648,0.0,95.2963835608,89.1510273009,298.163102241,7.8839074245,24.9909,265.288294817
 04/16  22:00:00,368.956916404,36.0722905941,140.242287172,0.0,80.3315023541,63.3799339444,403.705498301,11.7473452586,16.6606,375.297553042
 04/16  23:00:00,306.524012683,36.023355316,142.626404722,0.0,42.6918050922,48.4199368926,248.236694288,15.7409857928,8.3303,224.165408495
 04/16  24:00:00,211.6635162,33.170574062,83.102004148,0.0,34.4311606118,33.1021868926,133.793578118,0.0449368041265,3.33212,130.416521314
 04/17  01:00:00,194.530497895,33.3727243519,84.0554631446,0.0,19.418418834,29.3649097162,97.7928670692,0.0577144256307,3.33212,94.4030326435
 04/17  02:00:00,186.21662028,33.3727243519,83.568421802,0.0,12.7620426787,28.1191506574,97.8142775406,0.0917924603576,3.33212,94.3903650802
 04/17  03:00:00,182.675521055,33.3727243519,80.1229503435,0.0,12.7620426787,28.1191506574,104.116918933,0.109791401095,3.33212,100.675007532
 04/17  04:00:00,188.365577491,33.3727243519,79.1899981549,0.0,12.7620426787,28.1191506574,127.130794132,0.125911599192,3.33212,123.672762533
 04/17  05:00:00,211.668679284,33.103190632,75.5250218061,0.0,25.5240853573,30.610668775,232.913301469,0.269521885058,8.3303,224.313479584
 04/17  06:00:00,342.319248196,34.8282064397,112.846814505,0.0,51.0481707146,78.1489452969,400.622707816,0.244471543342,16.6606,383.717636273
 04/17  07:00:00,413.714658396,35.9017525891,134.02121375,0.0,64.3609230253,109.708623606,545.312224661,12.9710030291,24.9909,507.350321632
 04/17  08:00:00,372.545574368,35.8253586751,135.683281137,0.0,51.0481707146,80.7689615957,431.330634539,7.63842765072,33.3212,390.371006888
 04/17  09:00:00,345.118351463,36.3688256948,135.647552486,0.0,51.0481707146,71.0224615957,364.749749739,3.94343258043,66.8089,293.997417159
 04/17  10:00:00,297.33853113,36.4876627273,136.021869361,0.0,32.1804615127,65.7244621605,326.334535055,7.95570852949,83.4695,234.909326526
 04/17  11:00:00,298.284554318,36.5929573018,135.875440847,0.0,32.1804615127,65.7244621605,262.475403158,7.9692401384,83.4695,171.03666302
 04/17  12:00:00,295.835861334,36.6546305326,134.06072436,0.0,32.1804615127,65.7244621605,261.181541097,6.92617406109,83.4695,170.785867036
 04/17  13:00:00,286.965716074,36.5968453713,134.943464789,0.0,32.1804615127,55.9779621605,252.803111447,6.03933740343,75.1392,171.624574044
 04/17  14:00:00,288.548979065,36.6236529657,136.518065235,0.0,32.1804615127,55.9779621605,242.177348459,6.19729200387,66.8089,169.171156455
 04/17  15:00:00,290.947316474,36.6535593068,138.929200019,0.0,32.1804615127,55.9779621605,251.58030447,6.17233442449,75.1392,170.268770046
 04/17  16:00:00,323.379571937,36.6453605223,142.720738257,0.0,32.1804615127,60.9114621605,226.524868044,4.24314380849,91.7998,130.481924236
 04/17  17:00:00,356.831883239,36.1402469946,142.783904846,0.0,32.1804615127,77.5397301883,254.663990986,8.38060810198,49.9818,196.301582884
 04/17  18:00:00,407.798172208,36.2150984124,139.772831794,0.0,77.122965704,86.2600435998,409.544283677,7.86842078593,49.9818,351.694062891
 04/17  19:00:00,421.300987615,36.1942385909,139.967691263,0.0,102.647051061,80.1663183927,301.753792431,7.0890109518,33.3212,261.343581479
 04/17  20:00:00,458.424757119,36.140970887,140.549350718,0.0,115.40909374,92.7192997104,306.608701892,11.2040073011,33.3212,262.083494591
 04/17  21:00:00,433.832043694,36.1784300923,139.692089199,0.0,102.647051061,94.1340635361,435.553087124,32.0779113292,24.9909,378.484275795
 04/17  22:00:00,361.083684375,36.1982645973,133.810728812,0.0,77.122965704,65.871452062,351.044403956,45.0370250757,16.6606,289.34677888
 04/17  23:00:00,261.470361128,36.1144108227,104.250400836,0.0,38.286128036,48.4199368926,228.690993135,58.5906022422,8.3303,161.770090893
 04/17  24:00:00,186.473358213,32.968423772,70.4294900086,0.0,25.5240853573,30.610668775,201.246017915,68.0050431572,3.33212,129.908854758
 04/18  01:00:00,141.434547804,30.9469208723,36.1233664059,0.0,19.418418834,29.3649097162,182.200542014,84.245454203,3.33212,94.6229678109
 04/18  02:00:00,175.794767122,33.3727243519,73.5718631695,0.0,12.7620426787,28.1191506574,184.092198367,86.391007468,3.33212,94.3690708992
 04/18  03:00:00,181.629922756,33.3727243519,79.1675721897,0.0,12.7620426787,28.1191506574,177.41458122,79.7297859466,3.33212,94.3526752729
 04/18  04:00:00,143.383848058,31.7555220322,36.9621466788,0.0,12.7620426787,28.1191506574,199.687291492,66.2268279768,3.33212,130.128343516
 04/18  05:00:00,195.901612227,32.5641231921,60.3631268256,0.0,25.5240853573,30.610668775,281.656433975,52.1258789685,8.3303,221.200255007
 04/18  06:00:00,341.753386402,34.9899266717,111.22984929,0.0,51.0481707146,78.1489452969,437.500255693,41.9388091151,16.6606,378.900846577
 04/18  07:00:00,410.584071389,35.8250320637,132.42442537,0.0,64.3609230253,109.708623606,587.392377366,58.1818099827,24.9909,504.219667383
 04/18  08:00:00,350.582586979,35.7985278315,114.878385555,0.0,51.0481707146,80.7689615957,461.815354674,38.8714165984,33.3212,389.622738076
 04/18  09:00:00,311.789095254,36.3808076104,105.500089334,0.0,51.0481707146,71.0224615957,385.428715888,22.2773863287,66.8089,296.342429559
 04/18  10:00:00,257.736731166,36.4704935821,100.080352567,0.0,32.1804615127,65.7244621605,334.847712048,19.1678434627,83.4695,232.210368585
 04/18  11:00:00,278.475727341,36.5220329904,119.946721481,0.0,32.1804615127,65.7244621605,267.930677638,9.59456839038,83.4695,174.866609247
 04/18  12:00:00,301.760885065,36.5713546786,143.767139938,0.0,32.1804615127,65.7244621605,262.486414485,5.41996660432,83.4695,173.596947881
 04/18  13:00:00,292.643149389,36.5987275935,144.250315825,0.0,32.1804615127,55.9779621605,249.279988487,3.71460165556,75.1392,170.426186832
 04/18  14:00:00,292.632968231,36.6320289439,143.950168402,0.0,32.1804615127,55.9779621605,234.44467449,3.22236177008,66.8089,164.413412719
 04/18  15:00:00,292.144272257,36.6615666794,143.302272922,0.0,32.1804615127,55.9779621605,247.530790412,3.28301269117,75.1392,169.108577721
 04/18  16:00:00,321.855299458,36.4559850156,144.053097518,0.0,32.1804615127,60.9114621605,224.10804659,1.88163276979,91.7998,130.42661382
 04/18  17:00:00,356.125761838,35.960225974,143.940344465,0.0,32.1804615127,77.5397301883,250.231769771,4.09864958368,49.9818,196.151320187
 04/18  18:00:00,408.429922075,36.0525791891,142.215691737,0.0,77.122965704,86.2600435998,406.806748184,5.71882124487,49.9818,351.106126939
 04/18  19:00:00,421.139828293,36.068234037,142.206733592,0.0,102.647051061,80.1663183927,299.056422053,7.68256275321,33.3212,258.0526593
 04/18  20:00:00,457.260300952,36.0318621231,141.867441718,0.0,115.40909374,92.7192997104,302.440195782,11.9014402831,33.3212,257.217555499
 04/18  21:00:00,432.661716319,36.0746447743,139.686458854,0.0,102.647051061,94.1340635361,430.099107268,20.1822455638,24.9909,384.925961704
 04/18  22:00:00,357.175575558,36.1233399724,129.948685185,0.0,77.122965704,65.871452062,334.38191416,31.6715744596,16.6606,286.049739701
 04/18  23:00:00,259.204501769,36.0544903257,100.734314381,0.0,38.286128036,48.4199368926,206.75573579,39.5289682154,8.3303,158.896467575
 04/18  24:00:00,196.191982294,33.3727243519,79.055932462,0.0,25.5240853573,30.610668775,165.390064356,31.9460685236,3.33212,130.111875832
 04/19  01:00:00,136.324944687,30.9469208723,31.0897194038,0.0,19.418418834,29.3649097162,127.100593308,29.4331470192,3.33212,94.335326289
 04/19  02:00:00,182.471497908,33.3727243519,80.0111000893,0.0,12.7620426787,28.1191506574,131.971688257,34.3138275086,3.33212,94.3257407486
 04/19  03:00:00,159.365763947,32.5641231921,58.5335354807,0.0,12.7620426787,28.1191506574,128.824049808,29.0406828787,3.33212,96.4512469296
 04/19  04:00:00,146.875322925,31.7555220322,41.4076086297,0.0,12.7620426787,28.1191506574,159.543409464,28.3492956823,3.33212,127.861993781
 04/19  05:00:00,211.583789507,33.3727243519,74.858523159,0.0,25.5240853573,30.610668775,266.410495311,36.5373683254,8.3303,221.542826985
 04/19  06:00:00,336.545849331,34.8282064397,107.149489305,0.0,51.0481707146,78.1489452969,430.174075104,35.9839066543,16.6606,377.52956845
 04/19  07:00:00,402.45981616,35.8155981848,125.737798355,0.0,64.3609230253,109.708623606,568.768336618,41.1251381201,24.9909,502.652298498
 04/19  08:00:00,340.052226712,35.7985278315,105.864383073,0.0,51.0481707146,80.7689615957,468.627304925,46.4256243547,33.3212,388.88048057
 04/19  09:00:00,298.649985358,36.3621304544,92.0258296216,0.0,51.0481707146,71.0224615957,416.233093548,56.1401155359,66.8089,293.284078012
 04/19  10:00:00,236.481527034,36.4478913181,78.4671642601,0.0,32.1804615127,65.7244621605,381.483534903,63.527664453,83.4695,234.48637045
 04/19  11:00:00,227.387904532,36.4961234963,68.6804593959,0.0,32.1804615127,65.7244621605,320.288583664,65.9875078041,83.4695,170.83157586
 04/19  12:00:00,223.781134736,36.5304166576,65.8789849296,0.0,32.1804615127,65.7244621605,324.627231726,70.5843331253,83.4695,170.5733986
 04/19  13:00:00,208.529360978,36.5615197992,60.4016108577,0.0,32.1804615127,55.9779621605,320.375036668,74.9145960144,75.1392,170.321240654
 04/19  14:00:00,206.066765647,36.5892294811,57.9349420214,0.0,32.1804615127,55.9779621605,315.080427776,78.1953865721,66.8089,170.076141204
 04/19  15:00:00,210.771606302,36.615197586,62.6053361971,0.0,32.1804615127,55.9779621605,324.916087746,79.6886475808,75.1392,170.088240165
 04/19  16:00:00,241.294095999,36.3198160462,64.1827992349,0.0,32.1804615127,60.9114621605,298.949476186,77.1777077719,91.7998,129.971968414
 04/19  17:00:00,285.712916155,35.7985278315,74.1854778116,0.0,32.1804615127,77.5397301883,318.853126832,79.440492447,49.9818,189.430834385
 04/19  18:00:00,359.92082149,35.8107469425,94.3166265321,0.0,77.122965704,86.2600435998,481.014819676,80.5106577712,49.9818,350.522361905
 04/19  19:00:00,378.62378623,35.7985278315,99.8141997694,0.0,102.647051061,80.1663183927,369.977724399,78.8954516026,33.3212,257.761072797
 04/19  20:00:00,422.39481485,35.7985278315,106.985910826,0.0,115.40909374,92.7192997104,367.875112646,77.5997574368,33.3212,256.954155209
 04/19  21:00:00,411.719624295,35.7985278315,119.847163088,0.0,102.647051061,94.1340635361,486.497539688,77.3187172452,24.9909,384.187922443
 04/19  22:00:00,330.346408643,35.8307736312,105.137459938,0.0,77.122965704,65.871452062,378.813215592,79.765262733,16.6606,282.387352859
 04/19  23:00:00,236.629240719,35.8159742915,79.6281867834,0.0,38.286128036,48.4199368926,253.906196308,83.9595741998,8.3303,161.616322108
 04/19  24:00:00,131.573062753,30.9469208723,18.9479051306,0.0,25.5240853573,30.610668775,201.039469838,67.6449490578,3.33212,130.06240078
 04/20  01:00:00,132.00554569,30.9469208723,26.7895282825,0.0,19.418418834,29.3649097162,153.487203588,55.8575009752,3.33212,94.2975826125
 04/20  02:00:00,128.22920502,30.9469208723,30.9476087922,0.0,12.7620426787,28.1191506574,144.244384618,46.6111876769,3.33212,94.3010769412
 04/20  03:00:00,133.852211277,30.9469208723,36.597430111,0.0,12.7620426787,28.1191506574,130.632971856,33.0251559299,3.33212,94.2756959258
 04/20  04:00:00,185.305765257,33.3727243519,76.3133816142,0.0,12.7620426787,28.1191506574,158.565602364,25.2280706698,3.33212,130.005411694
 04/20  05:00:00,169.723188279,31.7555220322,36.4550647648,0.0,25.5240853573,30.610668775,247.744572624,22.9313873342,8.3303,216.48288529
 04/20  06:00:00,342.91917101,34.9899266717,113.451410886,0.0,51.0481707146,78.1489452969,416.256390055,21.0170706673,16.6606,378.578719388
 04/20  07:00:00,395.410741229,35.8022854886,118.345547719,0.0,64.3609230253,109.708623606,560.339390949,32.8061959497,24.9909,502.542294999
 04/20  08:00:00,319.531001487,35.7985278315,85.1139319373,0.0,51.0481707146,80.7689615957,462.401099795,43.6060002497,33.3212,385.473899546
 04/20  09:00:00,293.953474335,36.3596705443,87.9173500304,0.0,51.0481707146,71.0224615957,401.362289251,40.0677813794,66.8089,294.485607871
 04/20  10:00:00,246.755370626,36.4477537624,89.2129800188,0.0,32.1804615127,65.7244621605,335.436331135,21.8515093413,83.4695,230.115321793
 04/20  11:00:00,261.892081039,36.4967633816,103.525080943,0.0,32.1804615127,65.7244621605,267.220623144,13.019129068,83.4695,170.731994076
 04/20  12:00:00,276.29291995,36.5358899449,118.501253263,0.0,32.1804615127,65.7244621605,263.80874261,9.86922113116,83.4695,170.470021479
 04/20  13:00:00,282.416292864,36.57283305,134.238894816,0.0,32.1804615127,55.9779621605,253.163232026,7.80755455252,75.1392,170.216477474
 04/20  14:00:00,291.942439314,36.6042933568,143.655120531,0.0,32.1804615127,55.9779621605,242.853392147,6.06872143288,66.8089,169.975770714
 04/20  15:00:00,293.791328755,36.6339276737,145.313576719,0.0,32.1804615127,55.9779621605,248.829628079,5.68785168837,75.1392,168.00257639
 04/20  16:00:00,322.870623351,36.3778798941,145.179308254,0.0,32.1804615127,60.9114621605,221.007273062,3.50899536464,91.7998,125.698477697
 04/20  17:00:00,356.44175243,35.8984984176,144.208907954,0.0,32.1804615127,77.5397301883,252.257755151,6.42572595646,49.9818,195.850229194
 04/20  18:00:00,408.73520411,35.9469943369,142.558153253,0.0,77.122965704,86.2600435998,407.173040236,7.27062531848,49.9818,349.920614918
 04/20  19:00:00,422.153666812,35.9246550801,142.846558458,0.0,102.647051061,80.1663183927,296.595667398,5.77833335492,33.3212,257.496134043
 04/20  20:00:00,457.48619877,35.9175066561,141.497439167,0.0,115.40909374,92.7192997104,306.264833892,16.2857779053,33.3212,256.657855987
 04/20  21:00:00,432.977088244,35.9738642807,139.535946215,0.0,102.647051061,94.1340635361,457.174914112,56.6285934123,24.9909,375.555420699
 04/20  22:00:00,345.623360245,36.0304369756,119.184378128,0.0,77.122965704,65.871452062,389.325740598,83.7093145649,16.6606,288.955826033
 04/20  23:00:00,249.395758601,35.9686419207,91.1067100252,0.0,38.286128036,48.4199368926,248.9455176,85.8852170134,8.3303,154.730000587
 04/20  24:00:00,136.637078172,30.9469208723,23.924406738,0.0,25.5240853573,30.610668775,203.326151441,70.0076900481,3.33212,129.986341393
 04/21  01:00:00,143.32249928,30.9469208723,37.9966940902,0.0,19.418418834,29.3649097162,160.335799858,62.7338767364,3.33212,94.2698031212
 04/21  02:00:00,181.943955163,33.3727243519,79.6877862234,0.0,12.7620426787,28.1191506574,161.24187019,63.6563145219,3.33212,94.2534356679
 04/21  03:00:00,116.630882454,30.9469208723,19.1935044444,0.0,12.7620426787,28.1191506574,152.96146223,55.374098325,3.33212,94.2552439048
 04/21  04:00:00,185.572632781,33.3727243519,75.8742966825,0.0,12.7620426787,28.1191506574,179.740038153,46.466623348,3.33212,129.941294805
 04/21  05:00:00,154.597425619,30.9469208723,22.2814628842,0.0,25.5240853573,30.610668775,262.919861787,38.2887292375,8.3303,216.300832549
 04/21  06:00:00,342.692126154,34.9899266717,112.152393655,0.0,51.0481707146,78.1489452969,425.508997813,32.8267206288,16.6606,376.021677184
 04/21  07:00:00,398.577811087,35.8088766072,120.488503294,0.0,64.3609230253,109.708623606,603.499494843,77.8115143252,24.9909,500.697080517
 04/21  08:00:00,360.245326834,35.8297722606,124.250583935,0.0,51.0481707146,80.7689615957,447.470025318,30.687019542,33.3212,383.461805777
 04/21  09:00:00,343.084627267,36.3691616675,134.531443205,0.0,51.0481707146,71.0224615957,366.193227269,6.85355938856,66.8089,292.53076788
 04/21  10:00:00,290.13332743,36.4686107257,132.126079387,0.0,32.1804615127,65.7244621605,321.36731253,3.84176858802,83.4695,234.056043942
 04/21  11:00:00,304.662284688,36.5479696928,145.683068023,0.0,32.1804615127,65.7244621605,257.733874447,3.63955495258,83.4695,170.624819494
 04/21  12:00:00,303.486655003,36.6102365904,144.919808684,0.0,32.1804615127,65.7244621605,257.318393025,3.48200119104,83.4695,170.366891834
 04/21  13:00:00,293.134669491,36.5987890306,144.209887095,0.0,32.1804615127,55.9779621605,248.632913595,3.36637397656,75.1392,170.127339619
 04/21  14:00:00,293.167101508,36.634628685,144.093359613,0.0,32.1804615127,55.9779621605,233.303341369,3.42749965787,66.8089,163.066941712
 04/21  15:00:00,292.985488578,36.6640808891,143.785112917,0.0,32.1804615127,55.9779621605,248.532483955,3.53228589376,75.1392,169.860998062
 04/21  16:00:00,322.109749347,36.5259378904,143.747199328,0.0,32.1804615127,60.9114621605,223.98752547,1.93209448663,91.7998,130.255630983
 04/21  17:00:00,355.952141538,36.0276043796,143.128296174,0.0,32.1804615127,77.5397301883,242.680284916,3.99497566091,49.9818,188.703509255
 04/21  18:00:00,408.80816866,36.1275286216,141.968797428,0.0,77.122965704,86.2600435998,403.951941729,4.6298781338,49.9818,349.340263596
 04/21  19:00:00,421.413171112,36.1518542389,141.897236574,0.0,102.647051061,80.1663183927,294.11164159,3.58424432614,33.3212,257.206197264
 04/21  20:00:00,457.340247166,36.1150823743,141.451905863,0.0,115.40909374,92.7192997104,293.533567731,3.82963137361,33.3212,256.382736357
 04/21  21:00:00,432.454620933,36.1551642508,140.229476604,0.0,102.647051061,94.1340635361,405.171220683,5.28011374705,24.9909,374.900206936
 04/21  22:00:00,364.961751428,36.1699287524,138.326637898,0.0,77.122965704,65.871452062,329.396004731,24.1875409318,16.6606,288.5478638
 04/21  23:00:00,258.954841904,36.0800057759,100.237444415,0.0,38.286128036,48.4199368926,213.047425126,50.0582197426,8.3303,154.658905383
 04/21  24:00:00,185.226767262,32.968423772,69.062383818,0.0,25.5240853573,30.610668775,181.440015695,48.17599724,3.33212,129.931898455
 04/22  01:00:00,151.789589575,30.9469208723,36.9073572245,0.0,27.7269238854,30.610668775,139.761042444,42.1943553261,3.33212,94.2345671175
 04/22  02:00:00,176.001742337,33.3727243519,73.6408741293,0.0,12.7620426787,28.1191506574,142.892684519,45.3217217108,3.33212,94.2388428083
 04/22  03:00:00,181.472823097,33.3727243519,78.9697988751,0.0,12.7620426787,28.1191506574,145.336475239,47.7736150335,3.33212,94.2307402057
 04/22  04:00:00,125.694774743,30.9469208723,21.7579472653,0.0,12.7620426787,28.1191506574,168.951147143,42.2449676811,3.33212,123.374059461
 04/22  05:00:00,193.961664392,33.3727243519,72.6338316261,0.0,12.7620426787,28.1191506574,207.951623567,38.3354648387,8.3303,161.285858729
 04/22  06:00:00,297.062920833,34.5047659757,100.937745394,0.0,42.6918050922,54.3732441037,267.12559008,33.3469213875,16.6606,217.118068692
 04/22  07:00:00,340.796420776,35.8537160491,109.513169326,0.0,42.6918050922,86.1019271793,442.504935888,37.5333359368,24.9909,379.980699951
 04/22  08:00:00,411.764871079,35.8333420812,138.691818048,0.0,57.6566862989,112.030105488,594.706685259,27.6306441695,33.3212,533.75484109
 04/22  09:00:00,363.967473338,36.3761504612,136.863620989,0.0,57.6566862989,83.6599452969,464.248178564,15.918588894,66.8089,381.52068967
 04/22  10:00:00,313.506658222,36.4653446272,140.160140272,0.0,42.6918050922,68.9656133826,379.712692756,6.83544145919,83.4695,289.407751296
 04/22  11:00:00,310.436245201,36.5431389722,144.68973476,0.0,34.9340096728,67.7198543238,321.021188477,4.21770932258,83.4695,233.333979155
 04/22  12:00:00,310.591015782,36.6236727049,144.895443663,0.0,34.9340096728,67.7198543238,258.468816317,4.23015227643,83.4695,170.769164041
 04/22  13:00:00,300.236730213,36.5940356493,143.983045068,0.0,34.9340096728,57.9733543238,249.812338382,4.16485171442,75.1392,170.508286668
 04/22  14:00:00,299.38064442,36.6279837393,143.69580825,0.0,34.9340096728,57.9733543238,241.223999254,4.16198283064,66.8089,170.253116423
 04/22  15:00:00,300.280376214,36.6553083232,143.594560344,0.0,34.9340096728,57.9733543238,249.780853941,4.38589316606,75.1392,170.255760774
 04/22  16:00:00,331.444615279,36.3888426264,146.717604422,0.0,34.9340096728,62.9068543238,227.265903318,5.09314796199,91.7998,130.372955356
 04/22  17:00:00,355.742086779,35.9027255141,145.837834462,0.0,34.9340096728,72.2186844194,219.631471608,7.69370652832,49.9818,161.955965079
 04/22  18:00:00,419.335511746,36.0411051903,142.997868872,0.0,87.0357390804,86.2600435998,252.588807044,6.16584565719,49.9818,196.441161387
 04/22  19:00:00,415.717071937,35.8647265526,142.14364147,0.0,102.000620287,77.6748002752,295.724868897,5.88892112393,33.3212,256.514747773
 04/22  20:00:00,440.153669152,35.8186234621,141.649800957,0.0,102.000620287,88.9820225341,290.831814721,7.08469792716,33.3212,250.425916794
 04/22  21:00:00,430.345152182,35.8484677806,141.788805243,0.0,102.000620287,91.6425454185,299.237111943,19.6118530102,24.9909,254.634358933
 04/22  22:00:00,364.308602089,35.822592496,129.235639925,0.0,87.0357390804,65.871452062,448.783510048,58.0353161993,16.6606,374.087593849
 04/22  23:00:00,262.619301903,35.798778702,101.437358555,0.0,42.6918050922,48.4199368926,324.178930328,94.686477511,8.3303,221.162152817
 04/22  24:00:00,149.037109184,30.9469208723,34.0539768959,0.0,27.7269238854,30.610668775,207.902558477,81.2017073303,3.33212,123.368731146
 04/23  01:00:00,171.11925476,30.9469208723,46.9455435001,0.0,34.4311606118,33.1021868926,163.542211579,64.8872913621,3.33212,95.3228002165
 04/23  02:00:00,157.077031024,30.9469208723,50.4220347484,0.0,19.466279405,30.610668775,155.470343875,52.5282459629,3.33212,99.6099779119
 04/23  03:00:00,157.487043477,30.9469208723,50.8352394378,0.0,19.466279405,30.610668775,144.369863696,46.7211140995,3.33212,94.316629596
 04/23  04:00:00,165.688788482,30.9469208723,52.4547259427,0.0,19.466279405,30.610668775,166.955924251,40.3147661684,3.33212,123.309038083
 04/23  05:00:00,219.447788591,33.3727243519,89.1245122146,0.0,19.466279405,30.610668775,202.994353049,33.2449228421,8.3303,161.419130207
 04/23  06:00:00,282.971176751,34.0196052798,91.2066800949,0.0,42.6918050922,54.3732441037,269.21024927,28.1945162021,16.6606,224.355133068
 04/23  07:00:00,345.321503488,36.0503640437,104.484473122,0.0,49.3960418185,88.5934452969,436.489715504,39.3187625529,24.9909,372.180052951
 04/23  08:00:00,407.612275525,35.82714047,134.448464909,0.0,57.6566862989,112.030105488,605.502111756,41.9796967126,33.3212,530.201215043
 04/23  09:00:00,347.290410452,36.3847802923,129.506494045,0.0,50.9524495726,81.1684271793,489.104405188,36.4710493656,66.8089,385.824455822
 04/23  10:00:00,294.127978325,36.5192509851,121.021684215,0.0,42.6918050922,68.9656133826,390.864349678,15.1092631984,83.4695,292.285586479
 04/23  11:00:00,314.699456256,36.5890107098,144.888894634,0.0,38.286128036,68.9656133826,314.883559505,4.38118964398,83.4695,227.032869861
 04/23  12:00:00,314.472912544,36.6402363299,144.956217278,0.0,38.286128036,68.9656133826,257.649082163,4.0184203783,83.4695,170.161161785
 04/23  13:00:00,295.757624274,36.5905324459,144.540119119,0.0,31.5818913096,56.727595265,250.296000317,5.00181012844,75.1392,170.154990188
 04/23  14:00:00,292.664808962,36.62227742,142.589984352,0.0,31.5818913096,56.727595265,238.033833569,5.38957543938,66.8089,165.83535813
 04/23  15:00:00,295.98484839,36.6466136038,144.757876089,0.0,31.5818913096,56.727595265,247.741283968,5.89790243726,75.1392,166.70418153
 04/23  16:00:00,323.204699925,36.3802622935,143.904202406,0.0,31.5818913096,61.661095265,228.116616306,6.19057758088,91.7998,130.126238725
 04/23  17:00:00,350.565133117,35.8927084152,145.536024479,0.0,31.5818913096,70.9729253606,218.096763101,9.18876965434,49.9818,158.926193447
 04/23  18:00:00,410.795664892,35.9282693265,142.268196617,0.0,80.3315023541,83.7685254822,250.423497183,8.4537178207,49.9818,191.987979362
 04/23  19:00:00,417.213861959,35.8441663525,142.703148211,0.0,102.000620287,77.6748002752,300.723301595,11.5913532037,33.3212,255.810748392
 04/23  20:00:00,447.875248667,35.8106979447,139.318578797,0.0,108.704857014,91.4735406516,311.22599084,30.4158483737,33.3212,247.488942466
 04/23  21:00:00,415.77897294,35.9166988825,135.365445624,0.0,95.2963835608,89.1510273009,333.084328041,52.2710334882,24.9909,255.822394553
 04/23  22:00:00,362.128450372,35.9004590742,134.215229382,0.0,80.3315023541,63.3799339444,429.290784985,42.3449333248,16.6606,370.285251661
 04/23  23:00:00,275.143555889,35.858593799,111.427988519,0.0,42.6918050922,48.4199368926,257.772593918,33.8381662486,8.3303,215.604127669
 04/23  24:00:00,150.203452443,30.9469208723,26.097423541,0.0,34.4311606118,33.1021868926,183.448835063,50.1194320865,3.33212,129.997282976
 04/24  01:00:00,148.272313696,30.9469208723,43.0412345957,0.0,19.418418834,29.3649097162,127.7265931,30.2318086681,3.33212,94.162664432
