Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/24  02:00:00,180.204917756,33.3727243519,78.1337899357,0.0,12.7620426787,28.1191506574,113.116445494,15.6186108583,3.33212,94.1657146352
 04/24  03:00:00,141.017810502,31.7555220322,41.9285883775,0.0,12.7620426787,28.1191506574,128.557703571,31.0717149463,3.33212,94.1538686252
 04/24  04:00:00,164.13806367,32.5641231921,57.0623059903,0.0,12.7620426787,28.1191506574,172.931102915,46.343650475,3.33212,123.25533244
 04/24  05:00:00,213.299394201,33.3727243519,76.634860232,0.0,25.5240853573,30.610668775,272.865541733,48.8230735704,8.3303,215.712168162
 04/24  06:00:00,316.370420931,34.0196052798,91.6341895192,0.0,51.0481707146,78.1489452969,430.74714749,43.1137434526,16.6606,370.972804038
 04/24  07:00:00,408.89298027,35.8334388217,131.687706742,0.0,64.3609230253,109.708623606,547.488197513,27.6735308776,24.9909,494.823766635
 04/24  08:00:00,375.423874148,35.8647422131,141.231977094,0.0,51.0481707146,80.7689615957,426.839815067,8.3700540007,33.3212,385.148561066
 04/24  09:00:00,351.215187366,36.3800751801,144.451762508,0.0,51.0481707146,71.0224615957,357.216936424,2.17461086168,66.8089,288.233425563
 04/24  10:00:00,303.912387116,36.5041808475,145.475479446,0.0,32.1804615127,65.7244621605,316.829223349,4.27892285872,83.4695,229.080800491
 04/24  11:00:00,305.107234255,36.579699244,145.724431612,0.0,32.1804615127,65.7244621605,258.047863243,4.26526137592,83.4695,170.313101867
 04/24  12:00:00,304.271846511,36.6322945191,145.349252964,0.0,32.1804615127,65.7244621605,252.130463315,4.10950259766,83.4695,164.551460717
 04/24  13:00:00,294.526319667,36.6065194548,145.133173228,0.0,32.1804615127,55.9779621605,247.627213587,4.00600885586,75.1392,168.482004731
 04/24  14:00:00,294.805877844,36.6408233846,145.152380474,0.0,32.1804615127,55.9779621605,236.290410386,4.06472468982,66.8089,165.416785696
 04/24  15:00:00,294.607601885,36.672883345,144.797592505,0.0,32.1804615127,55.9779621605,246.139970485,4.07769402852,75.1392,166.923076456
 04/24  16:00:00,324.037572496,36.5261505938,144.897509305,0.0,32.1804615127,60.9114621605,222.043381319,2.24123953697,91.7998,128.002341782
 04/24  17:00:00,358.361248632,36.008417786,144.72936651,0.0,32.1804615127,77.5397301883,244.865340752,4.39632720293,49.9818,190.487213549
 04/24  18:00:00,409.973003116,36.1056842839,142.431986412,0.0,77.122965704,86.2600435998,395.281037909,4.97782525764,49.9818,340.321412652
 04/24  19:00:00,420.421106334,36.1364719726,142.467656956,0.0,102.647051061,80.1663183927,292.279430258,3.76593801777,33.3212,255.19229224
 04/24  20:00:00,459.16401672,36.1106818132,142.054261759,0.0,115.40909374,92.7192997104,292.943418719,4.08932293094,33.3212,255.532895788
 04/24  21:00:00,433.545418148,36.1578336574,140.250900723,0.0,102.647051061,94.1340635361,401.047061346,4.42676201673,24.9909,371.629399329
 04/24  22:00:00,368.538218241,36.1864397407,142.063011167,0.0,77.122965704,65.871452062,303.996225299,6.7199998873,16.6606,280.615625412
 04/24  23:00:00,302.034606686,36.1198460846,143.472259607,0.0,38.286128036,48.4199368926,179.462005237,10.2283183911,8.3303,160.903386846
 04/24  24:00:00,199.444104945,33.170574062,82.7841682593,0.0,25.5240853573,30.610668775,126.79443935,0.0269360137586,3.33212,123.435383336
 04/25  01:00:00,200.80898017,33.3727243519,90.5621466201,0.0,19.418418834,29.3649097162,97.5190010524,0.0478207858704,3.33212,94.1390602665
 04/25  02:00:00,173.763516756,32.968423772,72.4053559463,0.0,12.7620426787,28.1191506574,97.8073635339,0.333698671382,3.33212,94.1415448625
 04/25  03:00:00,170.66522417,32.968423772,69.3288592336,0.0,12.7620426787,28.1191506574,100.804485506,3.33609272654,3.33212,94.1362727795
 04/25  04:00:00,176.801856416,32.968423772,68.1031797088,0.0,12.7620426787,28.1191506574,137.084881243,10.5508236675,3.33212,123.201937575
 04/25  05:00:00,214.422241358,33.3727243519,77.0529894848,0.0,25.5240853573,30.610668775,250.005529958,26.1646898528,8.3303,215.510540105
 04/25  06:00:00,313.590912387,33.8578850479,88.4884376487,0.0,51.0481707146,78.1489452969,430.320509697,43.4174226266,16.6606,370.24248707
 04/25  07:00:00,418.280713679,35.8579745054,139.842195429,0.0,64.3609230253,109.708623606,554.938282539,36.678227332,24.9909,493.269155207
 04/25  08:00:00,379.31498793,35.8707971829,142.332016151,0.0,51.0481707146,80.7689615957,423.145993541,8.32180249189,33.3212,381.502991049
 04/25  09:00:00,350.572168538,36.3853971749,143.531796443,0.0,51.0481707146,71.0224615957,354.69226729,2.17703237797,66.8089,285.706334912
 04/25  10:00:00,303.046826085,36.5270491668,144.481535059,0.0,32.1804615127,65.7244621605,316.571998534,5.04476943854,83.4695,228.057729095
 04/25  11:00:00,304.282308215,36.6026226827,144.829655525,0.0,32.1804615127,65.7244621605,256.969322303,5.31358688049,83.4695,168.186235423
 04/25  12:00:00,303.507467344,36.6551605077,144.519623777,0.0,32.1804615127,65.7244621605,258.361220354,4.95137086387,83.4695,169.94034949
 04/25  13:00:00,294.129146375,36.6142998588,144.56700156,0.0,32.1804615127,55.9779621605,246.623488947,4.61346135136,75.1392,166.870827596
 04/25  14:00:00,294.585896199,36.6488768348,144.614711734,0.0,32.1804615127,55.9779621605,236.795880304,4.49387823846,66.8089,165.493102066
 04/25  15:00:00,294.529347375,36.6803628171,144.357435656,0.0,32.1804615127,55.9779621605,242.230407251,4.40783163683,75.1392,162.683375614
 04/25  16:00:00,323.601409511,36.5901342968,144.202720476,0.0,32.1804615127,60.9114621605,224.517176814,2.72347800937,91.7998,129.993898805
 04/25  17:00:00,357.924123111,36.088429478,144.174420432,0.0,32.1804615127,77.5397301883,243.508813898,5.39190483062,49.9818,188.135109067
 04/25  18:00:00,409.592090042,36.183495752,141.961357704,0.0,77.122965704,86.2600435998,397.695986381,5.28851470811,49.9818,342.425671673
 04/25  19:00:00,418.636691893,36.1949196102,141.358408546,0.0,102.647051061,80.1663183927,290.542478504,4.71278803799,33.3212,252.508490466
 04/25  20:00:00,457.182811317,36.1534043062,140.839251515,0.0,115.40909374,92.7192997104,293.656694436,5.09211429267,33.3212,255.243380144
 04/25  21:00:00,432.323188898,36.2023623258,139.568272837,0.0,102.647051061,94.1340635361,401.306879695,5.45842686798,24.9909,370.857552827
 04/25  22:00:00,367.333118383,36.2303310076,139.775031317,0.0,77.122965704,65.871452062,304.369523336,7.5151815727,16.6606,280.193741763
 04/25  23:00:00,303.43194773,36.1400742617,144.096811247,0.0,38.286128036,48.4199368926,174.98694442,12.385843666,8.3303,154.270800754
 04/25  24:00:00,202.275358933,33.3727243519,85.5211530207,0.0,25.5240853573,30.610668775,131.255966311,2.56363623424,3.33212,125.360210077
 04/26  01:00:00,197.708494109,33.3727243519,87.344195305,0.0,19.418418834,29.3649097162,99.090248268,3.72039851592,3.33212,92.0377297521
 04/26  02:00:00,170.93211602,32.968423772,69.5438433974,0.0,12.7620426787,28.1191506574,110.145913419,12.7078700875,3.33212,94.1059233314
 04/26  03:00:00,169.28552892,32.968423772,67.8547875216,0.0,12.7620426787,28.1191506574,114.025986718,16.6027082077,3.33212,94.0911585101
 04/26  04:00:00,175.441327494,32.968423772,67.3703636372,0.0,12.7620426787,28.1191506574,142.609847891,16.1373927877,3.33212,123.140335103
 04/26  05:00:00,198.987588071,32.833656912,63.526464349,0.0,25.5240853573,30.610668775,245.591343757,21.9236856267,8.3303,215.33735813
 04/26  06:00:00,323.516524463,34.3430457438,98.033210815,0.0,51.0481707146,78.1489452969,411.925335416,25.7448659041,16.6606,369.519869512
 04/26  07:00:00,418.826920758,35.8449817261,141.352646334,0.0,64.3609230253,109.708623606,548.542523328,31.8512519256,24.9909,491.700371403
 04/26  08:00:00,366.984753241,35.7988422743,132.338510483,0.0,51.0481707146,80.7689615957,443.601512154,27.701052931,33.3212,382.579259223
 04/26  09:00:00,324.33258224,36.3746791088,117.171027508,0.0,51.0481707146,71.0224615957,375.897328295,25.3592661706,66.8089,283.729162124
 04/26  10:00:00,256.247454869,36.4601122247,98.0472879571,0.0,32.1804615127,65.7244621605,336.289732421,27.1182095318,83.4695,225.70202289
 04/26  11:00:00,267.464916389,36.5110076845,108.684018843,0.0,32.1804615127,65.7244621605,269.938055761,16.3848229975,83.4695,170.083732764
 04/26  12:00:00,303.579017547,36.5478071987,144.72681574,0.0,32.1804615127,65.7244621605,260.446113303,7.12900425747,83.4695,169.847609046
 04/26  13:00:00,296.737634039,36.5813190588,146.805486579,0.0,32.1804615127,55.9779621605,244.998452856,7.05758124662,75.1392,162.801671609
 04/26  14:00:00,297.108317135,36.6108938035,146.176246219,0.0,32.1804615127,55.9779621605,241.156401253,7.09188729584,66.8089,167.255613957
 04/26  15:00:00,295.107880035,36.6362096651,145.045333999,0.0,32.1804615127,55.9779621605,247.089562683,7.27699422499,75.1392,164.673368458
 04/26  16:00:00,318.830699102,36.3565261531,140.918202441,0.0,32.1804615127,60.9114621605,220.8825565,5.65190848994,91.7998,123.43084801
 04/26  17:00:00,341.206649249,35.864488997,129.193177182,0.0,32.1804615127,77.5397301883,254.344290648,16.3798413965,49.9818,187.982649251
 04/26  18:00:00,394.602759056,35.9037464747,128.511205758,0.0,77.122965704,86.2600435998,432.532469251,36.1964860713,49.9818,346.35418318
 04/26  19:00:00,396.319734012,35.8361052981,119.825157152,0.0,102.647051061,80.1663183927,339.930423004,58.3805358425,33.3212,248.228687162
 04/26  20:00:00,434.403052853,35.8192743627,118.72881755,0.0,115.40909374,92.7192997104,378.554489636,90.2742542898,33.3212,254.959035346
 04/26  21:00:00,423.66272659,35.8894672654,131.584539958,0.0,102.647051061,94.1340635361,495.095579481,99.9757332574,24.9909,370.128946223
 04/26  22:00:00,340.182272527,35.9591899854,114.506084355,0.0,77.122965704,65.871452062,416.248211471,119.781404983,16.6606,279.806206489
 04/26  23:00:00,243.347412147,35.9071870967,85.7699658233,0.0,38.286128036,48.4199368926,296.711629544,134.199461339,8.3303,154.181868205
 04/26  24:00:00,133.471515175,30.9469208723,20.7581827221,0.0,25.5240853573,30.610668775,214.53328332,88.0676044294,3.33212,123.13355889
 04/27  01:00:00,134.037672172,30.9469208723,28.7456368269,0.0,19.418418834,29.3649097162,165.145055955,67.7513277073,3.33212,94.0616082477
 04/27  02:00:00,129.848108278,30.9469208723,32.468547776,0.0,12.7620426787,28.1191506574,154.753034343,57.3535242542,3.33212,94.0673900893
 04/27  03:00:00,184.276461748,33.3727243519,81.8978371625,0.0,12.7620426787,28.1191506574,144.68736731,47.287052295,3.33212,94.0681950148
 04/27  04:00:00,119.215821302,30.9469208723,15.2322664879,0.0,12.7620426787,28.1191506574,163.852257913,37.4326013898,3.33212,123.087536523
 04/27  05:00:00,209.866290052,33.3727243519,73.1370887059,0.0,25.5240853573,30.610668775,254.104966685,30.6694646003,8.3303,215.105202085
 04/27  06:00:00,315.053629426,34.0196052798,90.189651909,0.0,51.0481707146,78.1489452969,411.489527863,26.0551921929,16.6606,368.77373567
 04/27  07:00:00,402.890608893,35.8178551519,125.773233454,0.0,64.3609230253,109.708623606,561.657335596,47.525153179,24.9909,489.141282417
 04/27  08:00:00,330.581703025,35.8284711167,96.946451283,0.0,51.0481707146,80.7689615957,458.185222332,50.1238326003,33.3212,374.740189731
 04/27  09:00:00,306.556965787,36.376044448,100.488481821,0.0,51.0481707146,71.0224615957,405.9441804,49.29650763,66.8089,289.838772769
 04/27  10:00:00,247.947406846,36.4683863535,90.457249453,0.0,32.1804615127,65.7244621605,346.62694004,37.1965699409,83.4695,225.960870099
 04/27  11:00:00,245.671658314,36.5237876825,87.3763248995,0.0,32.1804615127,65.7244621605,268.674381985,22.0330141417,83.4695,163.171867844
 04/27  12:00:00,261.281918858,36.5699222009,103.541263828,0.0,32.1804615127,65.7244621605,267.826183283,14.6316853884,83.4695,169.724997895
 04/27  13:00:00,264.826626269,36.6027384963,116.717672848,0.0,32.1804615127,55.9779621605,250.511512054,12.6574525197,75.1392,162.714859534
 04/27  14:00:00,275.001891048,36.635889515,126.795988243,0.0,32.1804615127,55.9779621605,242.782243693,9.4794051557,66.8089,166.493938537
 04/27  15:00:00,292.074498548,36.6656761359,143.703865061,0.0,32.1804615127,55.9779621605,245.752359177,5.37992030775,75.1392,165.233238869
 04/27  16:00:00,322.606193132,36.4322681899,144.993074883,0.0,32.1804615127,60.9114621605,217.896132049,2.72306522427,91.7998,123.373266825
 04/27  17:00:00,356.09806819,35.9240718424,143.974464979,0.0,32.1804615127,77.5397301883,243.029016387,5.24379829629,49.9818,187.80341809
 04/27  18:00:00,408.480770068,35.9813517179,142.370645992,0.0,77.122965704,86.2600435998,397.96810566,6.92302480083,49.9818,341.063280859
 04/27  19:00:00,417.579133222,35.9792221233,141.23246014,0.0,102.647051061,80.1663183927,302.670673767,17.2443256499,33.3212,252.105148117
 04/27  20:00:00,442.769068037,35.9490887754,127.376436666,0.0,115.40909374,92.7192997104,333.295191614,50.6986353949,33.3212,249.275356219
 04/27  21:00:00,423.191438979,35.9925490468,131.462426376,0.0,102.647051061,94.1340635361,489.539293184,94.6026457135,24.9909,369.94574747
 04/27  22:00:00,334.914498352,36.0347037699,109.689364401,0.0,77.122965704,65.871452062,477.453157318,183.82149832,16.6606,276.971058998
 04/27  23:00:00,240.252685601,35.9574840389,83.165068062,0.0,38.286128036,48.4199368926,362.423149114,200.016260309,8.3303,154.076588805
 04/27  24:00:00,140.726584365,30.9469208723,27.8364164805,0.0,25.5240853573,30.610668775,209.815624093,77.213838117,3.33212,129.269665976
 04/28  01:00:00,141.633805065,30.9469208723,36.1412442288,0.0,19.418418834,29.3649097162,147.378010116,55.9922710357,3.33212,88.0536190805
 04/28  02:00:00,135.764637731,30.9469208723,38.2330891566,0.0,12.7620426787,28.1191506574,139.008898247,41.6487766769,3.33212,94.0280015706
 04/28  03:00:00,186.13335861,33.3727243519,83.9424155647,0.0,12.7620426787,28.1191506574,130.543955955,33.183962465,3.33212,94.0278734897
 04/28  04:00:00,119.896412096,30.9469208723,15.1705054646,0.0,12.7620426787,28.1191506574,154.059666703,27.7046249995,3.33212,123.022921704
 04/28  05:00:00,178.858551218,31.7555220322,44.6755513154,0.0,25.5240853573,30.610668775,247.307226823,24.0926371768,8.3303,214.884289646
 04/28  06:00:00,345.319235799,34.9899266717,118.030249452,0.0,51.0481707146,78.1489452969,406.460779663,22.141330787,16.6606,367.658848876
 04/28  07:00:00,387.705335422,35.8022996205,109.808815611,0.0,64.3609230253,109.708623606,574.958076307,63.5087185388,24.9909,486.458457768
 04/28  08:00:00,346.680522508,35.8231075995,112.19002691,0.0,51.0481707146,80.7689615957,448.503821326,39.8537457582,33.3212,375.328875568
 04/28  09:00:00,309.275413433,36.3858778065,103.071004187,0.0,51.0481707146,71.0224615957,384.455432399,34.4335406734,66.8089,283.212991725
 04/28  10:00:00,248.297977238,36.4761524745,90.7171231351,0.0,32.1804615127,65.7244621605,336.760350735,28.5511375589,83.4695,224.739713176
 04/28  11:00:00,252.073429971,36.5298225127,93.6683230391,0.0,32.1804615127,65.7244621605,269.586329951,16.7085216958,83.4695,169.408308255
 04/28  12:00:00,278.952370717,36.5764043643,121.048984799,0.0,32.1804615127,65.7244621605,260.11427645,8.3236098053,83.4695,168.321166645
 04/28  13:00:00,290.996029647,36.6079271716,142.647011024,0.0,32.1804615127,55.9779621605,243.716345713,4.68064915386,75.1392,163.896496559
 04/28  14:00:00,293.87063277,36.640898517,145.330004204,0.0,32.1804615127,55.9779621605,233.478012819,4.30090102587,66.8089,162.368211794
 04/28  15:00:00,293.879654286,36.67104009,145.029735694,0.0,32.1804615127,55.9779621605,241.935312186,4.40031578847,75.1392,162.395796398
 04/28  16:00:00,322.320925262,36.4659865607,144.317405473,0.0,32.1804615127,60.9114621605,224.01335375,2.3956844062,91.7998,129.817869343
 04/28  17:00:00,356.136921919,35.9587488474,143.641832821,0.0,32.1804615127,77.5397301883,241.884133209,4.73194081911,49.9818,187.17039239
 04/28  18:00:00,408.319509125,36.0433004082,141.76042973,0.0,77.122965704,86.2600435998,392.699288278,5.40208518137,49.9818,337.315403097
 04/28  19:00:00,418.109601976,36.0749096624,141.832999382,0.0,102.647051061,80.1663183927,286.285597956,5.28889491291,33.3212,247.675503043
 04/28  20:00:00,453.809067377,36.0310431977,138.578951697,0.0,115.40909374,92.7192997104,318.189218452,30.5155440709,33.3212,254.352474381
 04/28  21:00:00,430.392353138,36.0640666677,138.754206526,0.0,102.647051061,94.1340635361,458.324983513,64.7323454131,24.9909,368.6017381
 04/28  22:00:00,342.848390923,36.0985035312,117.605493752,0.0,77.122965704,65.871452062,386.132912007,97.0904102399,16.6606,272.381901767
 04/28  23:00:00,244.333992998,36.0110274432,87.3844487264,0.0,38.286128036,48.4199368926,314.694562632,151.433212897,8.3303,154.931049735
 04/28  24:00:00,142.828948941,30.9469208723,29.9892035419,0.0,25.5240853573,30.610668775,216.98434944,87.69557424,3.33212,125.9566552
 04/29  01:00:00,155.520186352,30.9469208723,40.4581778971,0.0,27.7269238854,30.610668775,167.974773251,75.2249417117,3.33212,89.4177115391
 04/29  02:00:00,182.98342932,33.3727243519,80.7202610689,0.0,12.7620426787,28.1191506574,155.502681921,58.1762287381,3.33212,93.9943331832
 04/29  03:00:00,116.213816469,30.9469208723,18.6893749743,0.0,12.7620426787,28.1191506574,140.506209897,43.1741403175,3.33212,93.9999495795
 04/29  04:00:00,189.012827239,33.3727243519,79.8672553894,0.0,12.7620426787,28.1191506574,160.142402207,33.8584114526,3.33212,122.951870755
 04/29  05:00:00,133.192353898,30.9469208723,16.903309221,0.0,12.7620426787,28.1191506574,190.179019236,27.9471663548,8.3303,153.901552881
 04/29  06:00:00,301.170347818,34.6664862077,107.582323048,0.0,42.6918050922,54.3732441037,256.825199523,24.5464486694,16.6606,215.618150853
 04/29  07:00:00,327.463168907,35.8280450477,95.7203042025,0.0,42.6918050922,86.1019271793,474.126064311,82.5139416932,24.9909,366.621222618
 04/29  08:00:00,409.599554668,35.8321403272,136.212027878,0.0,57.6566862989,112.030105488,586.741074949,33.5319076718,33.3212,519.887967277
 04/29  09:00:00,370.157829135,36.3822555765,142.568107389,0.0,57.6566862989,83.6599452969,446.946586033,8.41412699982,66.8089,371.723559033
 04/29  10:00:00,318.112221953,36.5154373299,144.154625841,0.0,42.6918050922,68.9656133826,370.802865758,3.29486146753,83.4695,284.03850429
 04/29  11:00:00,311.347584383,36.6022088946,144.620159465,0.0,34.9340096728,67.7198543238,317.999563013,3.59989928074,83.4695,230.930163732
 04/29  12:00:00,311.40379627,36.6690758846,144.937905809,0.0,34.9340096728,67.7198543238,250.163713462,3.50562481975,83.4695,163.188588643
 04/29  13:00:00,301.694509692,36.6118256996,144.986410379,0.0,34.9340096728,57.9733543238,248.329237645,3.43818645099,75.1392,169.751851194
 04/29  14:00:00,301.311107157,36.6396747774,144.56584961,0.0,34.9340096728,57.9733543238,233.008082391,3.46044405638,66.8089,162.738738335
 04/29  15:00:00,301.353490748,36.6688487327,144.57910844,0.0,34.9340096728,57.9733543238,248.282875536,3.61560110162,75.1392,169.528074435
 04/29  16:00:00,330.599552311,36.4992733561,144.740730775,0.0,34.9340096728,62.9068543238,219.041200407,3.82883432679,91.7998,123.41256608
 04/29  17:00:00,357.273543465,36.0548900876,144.328801802,0.0,34.9340096728,72.2186844194,215.728978786,5.89159183583,49.9818,159.855586951
 04/29  18:00:00,422.224808819,36.2784360269,143.273850201,0.0,87.0357390804,86.2600435998,244.447432804,4.69632696598,49.9818,189.769305838
 04/29  19:00:00,418.163184093,36.0720061917,142.181337973,0.0,102.000620287,77.6748002752,284.527501264,4.2250618309,33.3212,246.981239433
 04/29  20:00:00,441.773684547,36.0029441105,141.2694155,0.0,102.000620287,88.9820225341,284.45135485,4.51666199939,33.3212,246.613492851
 04/29  21:00:00,431.374179939,36.0481051645,141.007004183,0.0,102.000620287,91.6425454185,284.422684445,4.94430047851,24.9909,254.487483967
 04/29  22:00:00,378.312455379,35.9835940788,141.448336445,0.0,87.0357390804,65.871452062,383.289710699,7.12872126726,16.6606,359.500389432
 04/29  23:00:00,306.702372929,35.910113549,143.855195686,0.0,42.6918050922,48.4199368926,232.526698469,10.9922649742,8.3303,213.204133495
 04/29  24:00:00,203.482416299,33.3727243519,84.2849061022,0.0,27.7269238854,30.610668775,128.064679156,1.76542112689,3.33212,122.967138029
 04/30  01:00:00,213.898161584,33.3727243519,84.7167461265,0.0,34.4311606118,33.1021868926,103.025069614,5.59779931122,3.33212,94.0951503025
 04/30  02:00:00,137.108209454,30.9469208723,30.6464078546,0.0,19.466279405,30.610668775,102.953409184,5.54557747098,3.33212,94.0757117129
 04/30  03:00:00,180.442126927,32.5641231921,70.3763978166,0.0,19.466279405,30.610668775,107.271313076,9.84611548193,3.33212,94.093077594
 04/30  04:00:00,159.082677498,31.7555220322,44.3008192005,0.0,19.466279405,30.610668775,134.632416513,8.39459371101,3.33212,122.905702802
 04/30  05:00:00,206.856815444,33.3727243519,76.2755932627,0.0,19.466279405,30.610668775,167.662734012,5.32070359249,8.3303,154.011730419
 04/30  06:00:00,299.076958953,34.6664862077,105.457026613,0.0,42.6918050922,54.3732441037,238.068043549,5.30591316064,16.6606,216.101530389
 04/30  07:00:00,382.201031174,36.119155705,139.763120083,0.0,49.3960418185,88.5934452969,403.67561557,12.0994925995,24.9909,366.585222971
 04/30  08:00:00,410.18625522,35.8627057431,135.802837241,0.0,57.6566862989,112.030105488,556.114581966,5.54118144659,33.3212,517.252200519
 04/30  09:00:00,353.22236449,36.3801901332,134.096402308,0.0,50.9524495726,81.1684271793,440.889173327,2.3407569798,66.8089,371.739516347
 04/30  10:00:00,309.6491894,36.5939281108,134.89270176,0.0,42.6918050922,68.9656133826,377.960000868,4.84218611726,83.4695,289.648314751
 04/30  11:00:00,305.175618996,36.6200312742,133.87217231,0.0,38.286128036,68.9656133826,314.583661362,5.5780222948,83.4695,225.536139067
 04/30  12:00:00,304.802398312,36.6805241951,133.958418146,0.0,38.286128036,68.9656133826,251.466475238,5.37762852568,83.4695,162.619346712
 04/30  13:00:00,287.750874857,36.5909613675,135.685312466,0.0,31.5818913096,56.727595265,244.477546029,6.67488914881,75.1392,162.66345688
 04/30  14:00:00,287.825874065,36.617905072,135.706141074,0.0,31.5818913096,56.727595265,236.186423504,7.04844563383,66.8089,162.32907787
 04/30  15:00:00,287.180672004,36.6446436793,135.046285175,0.0,31.5818913096,56.727595265,245.981317417,7.22219631191,75.1392,163.619921105
 04/30  16:00:00,318.399420924,36.4054705866,137.520937983,0.0,31.5818913096,61.661095265,227.723728921,7.67630769005,91.7998,128.24762123
 04/30  17:00:00,347.601705478,35.9152980568,139.831128657,0.0,31.5818913096,70.9729253606,216.05424875,11.6410982281,49.9818,154.431350522
 04/30  18:00:00,409.053587851,35.951625254,139.822204087,0.0,80.3315023541,83.7685254822,248.319616846,10.4299055956,49.9818,187.90791125
 04/30  19:00:00,415.080106955,35.8976233064,139.397035604,0.0,102.000620287,77.6748002752,287.607597086,7.98373069345,33.3212,246.302666393
 04/30  20:00:00,448.399418808,35.8819514244,138.450352477,0.0,108.704857014,91.4735406516,286.071878043,7.19733483115,33.3212,245.553343212
 04/30  21:00:00,419.753338104,36.0324799698,138.082151953,0.0,95.2963835608,89.1510273009,280.418152114,9.12582883482,24.9909,246.301423279
 04/30  22:00:00,366.23537173,36.0040847408,138.060787167,0.0,80.3315023541,63.3799339444,394.953611608,13.0142689983,16.6606,365.278742609
 04/30  23:00:00,304.753347851,35.9545399532,141.553280124,0.0,42.6918050922,48.4199368926,233.930597419,18.5520516167,8.3303,207.048245802
 04/30  24:00:00,206.357091468,33.3727243519,77.4426291559,0.0,34.4311606118,33.1021868926,145.87664403,19.4767757689,3.33212,123.067748261
 05/01  01:00:00,138.037325516,30.9469208723,32.849058498,0.0,19.418418834,29.3649097162,139.580006616,42.3096296639,3.33212,93.9382569524
 05/01  02:00:00,176.15227515,33.3727243519,73.5712483548,0.0,12.7620426787,28.1191506574,167.845423825,70.5751984422,3.33212,93.938105383
 05/01  03:00:00,158.039467135,32.5641231921,57.0990738095,0.0,12.7620426787,28.1191506574,179.050665143,88.0438928742,3.33212,87.6746522684
 05/01  04:00:00,142.585093741,31.7555220322,37.007801258,0.0,12.7620426787,28.1191506574,212.935040968,86.7645801148,3.33212,122.838340853
 05/01  05:00:00,199.242560597,32.968423772,63.3567322512,0.0,25.5240853573,30.610668775,297.507260163,74.8800837797,8.3303,214.296876384
 05/01  06:00:00,327.525028733,34.6664862077,103.953396545,0.0,51.0481707146,78.1489452969,434.662163565,60.3166619158,16.6606,357.684901649
 05/01  07:00:00,404.215021645,35.8139777914,127.504554391,0.0,64.3609230253,109.708623606,561.663778949,53.3425773098,24.9909,483.330301639
 05/01  08:00:00,373.94207215,35.8407952752,139.235801066,0.0,51.0481707146,80.7689615957,418.520986643,14.0923841681,33.3212,371.107402475
 05/01  09:00:00,351.746642749,36.3722374222,143.906161135,0.0,51.0481707146,71.0224615957,354.13957879,1.38938436206,66.8089,285.941294428
 05/01  10:00:00,305.051594462,36.483748749,145.198512468,0.0,32.1804615127,65.7244621605,306.880200594,3.36423411865,83.4695,220.046466475
 05/01  11:00:00,307.700828554,36.5695189168,146.371402865,0.0,32.1804615127,65.7244621605,256.38276457,3.35628245297,83.4695,169.556982117
 05/01  12:00:00,307.626687838,36.6374147098,146.472510055,0.0,32.1804615127,65.7244621605,249.088169293,3.11518407103,83.4695,162.503485222
 05/01  13:00:00,298.312607692,36.5985329193,146.544703953,0.0,32.1804615127,55.9779621605,240.380129693,2.93257521176,75.1392,162.308354481
 05/01  14:00:00,298.639298392,36.6355936614,146.592614088,0.0,32.1804615127,55.9779621605,231.717457711,2.81781972109,66.8089,162.09073799
 05/01  15:00:00,298.566058713,36.6712004007,147.451287638,0.0,32.1804615127,55.9779621605,239.860030285,2.63521015176,75.1392,162.085620133
 05/01  16:00:00,326.12461191,36.6788054743,146.10883638,0.0,32.1804615127,60.9114621605,216.215257998,1.28521509663,91.7998,123.130242901
 05/01  17:00:00,360.117888284,36.1823403554,144.679353202,0.0,32.1804615127,77.5397301883,240.324306519,3.13179082828,49.9818,187.210715691
 05/01  18:00:00,412.715523493,36.2893992213,142.793970966,0.0,77.122965704,86.2600435998,387.981024586,3.05213890304,49.9818,334.947085683
 05/01  19:00:00,422.261958144,36.3016625373,142.066732922,0.0,102.647051061,80.1663183927,283.487851892,3.38670229455,33.3212,246.779949598
 05/01  20:00:00,459.365186456,36.2465467383,140.935458746,0.0,115.40909374,92.7192997104,283.059512659,3.69729250132,33.3212,246.041020157
 05/01  21:00:00,433.351420793,36.2704803783,139.380776657,0.0,102.647051061,94.1340635361,395.562580123,4.01032859159,24.9909,366.561351532
 05/01  22:00:00,368.109806297,36.2631491451,141.515823341,0.0,77.122965704,65.871452062,296.848210626,8.04114180526,16.6606,272.146468821
 05/01  23:00:00,287.186233746,36.1605270454,129.243304555,0.0,38.286128036,48.4199368926,180.935145495,20.56861778,8.3303,152.036227715
 05/01  24:00:00,192.082208689,33.170574062,75.4379845006,0.0,25.5240853573,30.610668775,144.822729064,18.6471136597,3.33212,122.843495404
 05/02  01:00:00,174.825415427,32.5641231921,66.0339328219,0.0,19.418418834,29.3649097162,121.703198526,24.4596679299,3.33212,93.9114105963
 05/02  02:00:00,141.794524012,31.7555220322,42.8535287948,0.0,12.7620426787,28.1191506574,127.084727366,36.1192898869,3.33212,87.633317479
 05/02  03:00:00,175.272743692,33.3727243519,72.7824821433,0.0,12.7620426787,28.1191506574,131.14334673,33.9075803952,3.33212,93.9036463344
 05/02  04:00:00,183.729844789,33.3727243519,74.0152843323,0.0,12.7620426787,28.1191506574,153.984211647,27.867468614,3.33212,122.784623033
 05/02  05:00:00,212.423148111,33.3727243519,74.9949887623,0.0,25.5240853573,30.610668775,255.933501474,40.6143831742,8.3303,206.9888183
 05/02  06:00:00,312.820789089,34.0196052798,90.002640574,0.0,51.0481707146,78.1489452969,422.792520035,40.9711602873,16.6606,365.160759748
 05/02  07:00:00,418.896954754,35.8414292544,140.579175736,0.0,64.3609230253,109.708623606,526.721524956,22.7397120263,24.9909,478.990912929
 05/02  08:00:00,379.03878894,35.8530940877,143.017502774,0.0,51.0481707146,80.7689615957,409.656406887,3.24578221131,33.3212,373.089424676
 05/02  09:00:00,351.669476789,36.3807584344,143.522704052,0.0,51.0481707146,71.0224615957,347.7455055,0.436597712359,66.8089,280.500007788
 05/02  10:00:00,305.322235585,36.5101887144,144.705328213,0.0,32.1804615127,65.7244621605,302.515736989,1.84638012388,83.4695,217.199856865
 05/02  11:00:00,308.144617572,36.603734272,146.023771469,0.0,32.1804615127,65.7244621605,254.926448819,2.03251889152,83.4695,169.424429927
 05/02  12:00:00,307.790931133,36.6734344674,146.127315979,0.0,32.1804615127,65.7244621605,247.67488974,1.7998670114,83.4695,162.405522729
 05/02  13:00:00,298.15912791,36.6122087945,146.183406979,0.0,32.1804615127,55.9779621605,238.930740395,1.59080843034,75.1392,162.200731965
 05/02  14:00:00,298.244080085,36.6393172929,146.151578221,0.0,32.1804615127,55.9779621605,230.282289642,1.49943009799,66.8089,161.973959544
 05/02  15:00:00,297.842091804,36.6767262515,145.752983743,0.0,32.1804615127,55.9779621605,238.477388722,1.37875725059,75.1392,161.959431471
 05/02  16:00:00,326.84212584,36.7741924154,145.378624297,0.0,32.1804615127,60.9114621605,215.653447831,0.780854461747,91.7998,123.07279337
 05/02  17:00:00,361.630326851,36.2574268284,145.645750324,0.0,32.1804615127,77.5397301883,239.412034387,2.34479179071,49.9818,187.085442597
 05/02  18:00:00,412.924511197,36.3646783774,142.893021239,0.0,77.122965704,86.2600435998,385.398683522,2.57140782851,49.9818,332.845475693
 05/02  19:00:00,418.780051637,36.4034781313,141.905809757,0.0,102.647051061,80.1663183927,284.104611731,2.9312164317,33.3212,247.852195299
 05/02  20:00:00,458.710296306,36.331908226,140.86421505,0.0,115.40909374,92.7192997104,282.293737891,3.21441516342,33.3212,245.758122728
 05/02  21:00:00,432.350064887,36.3573379264,138.421877444,0.0,102.647051061,94.1340635361,387.22545342,3.50655470125,24.9909,358.727998719
 05/02  22:00:00,368.038110193,36.3391746486,140.633621621,0.0,77.122965704,65.871452062,297.054159502,4.23037138987,16.6606,276.163188112
 05/02  23:00:00,302.476421562,36.2172475426,143.790106664,0.0,38.286128036,48.4199368926,166.809994462,6.43837801147,8.3303,152.04131645
 05/02  24:00:00,199.258951723,33.3727243519,81.9280181603,0.0,25.5240853573,30.610668775,121.158043716,0.00277204717315,3.33212,117.823151669
 05/03  01:00:00,179.279015423,32.968423772,69.8430219335,0.0,19.418418834,29.3649097162,99.7892056896,2.58466920064,3.33212,93.872416489
 05/03  02:00:00,168.442940357,32.968423772,66.9209639397,0.0,12.7620426787,28.1191506574,102.816335863,11.8735075747,3.33212,87.6107082881
 05/03  03:00:00,166.88999124,32.968423772,65.3793782668,0.0,12.7620426787,28.1191506574,116.920493622,19.72764216,3.33212,93.8607314619
 05/03  04:00:00,173.02464393,32.968423772,64.9205247052,0.0,12.7620426787,28.1191506574,150.28033963,24.2209083067,3.33212,122.727311323
 05/03  05:00:00,201.244931845,32.968423772,65.4734811205,0.0,25.5240853573,30.610668775,251.779889918,36.6492939882,8.3303,206.80029593
 05/03  06:00:00,326.451764094,34.6664862077,102.980551834,0.0,51.0481707146,78.1489452969,411.377070484,32.8154596309,16.6606,361.901010854
 05/03  07:00:00,418.386228039,35.8544399631,140.475900747,0.0,64.3609230253,109.708623606,515.412694164,14.7431508447,24.9909,475.678643319
 05/03  08:00:00,377.039624572,35.8630867156,141.004213066,0.0,51.0481707146,80.7689615957,405.480192378,1.93701308976,33.3212,370.221979288
 05/03  09:00:00,349.501349585,36.3858355061,140.317810698,0.0,51.0481707146,71.0224615957,347.711614355,0.282314223345,66.8089,280.620400131
 05/03  10:00:00,302.867446703,36.5338127185,141.394321247,0.0,32.1804615127,65.7244621605,306.841757506,1.54588054994,83.4695,221.826376956
 05/03  11:00:00,305.630391683,36.6273527665,143.153351915,0.0,32.1804615127,65.7244621605,247.795209446,1.73903419977,83.4695,162.586675247
 05/03  12:00:00,304.522049761,36.6967549646,142.67165873,0.0,32.1804615127,65.7244621605,249.730000238,1.43111980009,83.4695,164.829380438
 05/03  13:00:00,294.015887338,36.6272208585,141.931671521,0.0,32.1804615127,55.9779621605,237.735716035,1.1741722502,75.1392,161.422343784
 05/03  14:00:00,297.324465065,36.6451920425,145.227526447,0.0,32.1804615127,55.9779621605,228.055838876,1.07824494293,66.8089,160.168693933
 05/03  15:00:00,298.076340319,36.7019231567,145.918318073,0.0,32.1804615127,55.9779621605,237.987539185,0.948163867141,75.1392,161.900175318
 05/03  16:00:00,326.974737997,36.8527282047,145.415762285,0.0,32.1804615127,60.9114621605,215.509630912,0.705950940133,91.7998,123.003879972
 05/03  17:00:00,361.361713252,36.3146996749,145.310268124,0.0,32.1804615127,77.5397301883,239.30019456,2.39322915138,49.9818,186.925165409
 05/03  18:00:00,413.077077036,36.4192899347,142.983971501,0.0,77.122965704,86.2600435998,385.192392551,2.76749029722,49.9818,332.443102254
 05/03  19:00:00,419.232133152,36.4778859623,141.401541689,0.0,102.647051061,80.1663183927,283.860425593,3.14149457482,33.3212,247.397731018
 05/03  20:00:00,458.849636668,36.3840485146,140.139944047,0.0,115.40909374,92.7192997104,279.032482871,3.45739307068,33.3212,242.253889801
 05/03  21:00:00,432.289371309,36.4044401065,137.559694648,0.0,102.647051061,94.1340635361,388.957353734,3.77203696295,24.9909,360.194416771
 05/03  22:00:00,367.533083434,36.3890138673,139.673648839,0.0,77.122965704,65.871452062,292.326612938,4.1354460764,16.6606,271.530566861
 05/03  23:00:00,302.182075618,36.2536310771,142.69193282,0.0,38.286128036,48.4199368926,166.321492469,6.22779894553,8.3303,151.763393523
 05/03  24:00:00,200.805603088,33.3727243519,83.2784673814,0.0,25.5240853573,30.610668775,127.146794022,1.09021434377,3.33212,122.724459678
 05/04  01:00:00,188.702118673,33.3727243519,78.2689832725,0.0,19.418418834,29.3649097162,96.0104287939,5.08533592736,3.33212,87.5929728665
 05/04  02:00:00,179.189429824,33.3727243519,76.6797366799,0.0,12.7620426787,28.1191506574,102.204248464,5.036230296,3.33212,93.8358981679
 05/04  03:00:00,178.397906527,33.3727243519,75.9022965295,0.0,12.7620426787,28.1191506574,95.9076156511,4.99159674382,3.33212,87.5838989073
 05/04  04:00:00,184.128886027,33.3727243519,75.0375327738,0.0,12.7620426787,28.1191506574,138.075186302,12.0720635941,3.33212,122.671002708
 05/04  05:00:00,202.579656199,32.968423772,66.8469245119,0.0,25.5240853573,30.610668775,229.499957824,14.6008929574,8.3303,206.568764867
 05/04  06:00:00,330.566167689,34.8282064397,106.780987782,0.0,51.0481707146,78.1489452969,394.659844374,14.7704109811,16.6606,363.228833393
 05/04  07:00:00,416.871517247,35.8808961461,138.386156254,0.0,64.3609230253,109.708623606,510.189647704,11.7828562605,24.9909,473.415891444
 05/04  08:00:00,375.225930065,35.8666217621,138.903530672,0.0,51.0481707146,80.7689615957,403.316638859,2.25023347903,33.3212,367.74520538
 05/04  09:00:00,347.863196033,36.3867410068,138.499404177,0.0,51.0481707146,71.0224615957,345.121850881,0.274477200478,66.8089,278.03847368
 05/04  10:00:00,300.570921095,36.5368881841,138.952105408,0.0,32.1804615127,65.7244621605,308.933666481,1.49563283893,83.4695,223.968533642
 05/04  11:00:00,302.100573227,36.6380419911,139.612300369,0.0,32.1804615127,65.7244621605,247.589775566,1.67098845947,83.4695,162.449287107
 05/04  12:00:00,302.122573701,36.7100010766,140.265205981,0.0,32.1804615127,65.7244621605,247.067905834,1.35922793574,83.4695,162.239177898
 05/04  13:00:00,294.04915965,36.6380588174,141.952889927,0.0,32.1804615127,55.9779621605,238.352815595,1.20055614646,75.1392,162.013059449
 05/04  14:00:00,295.961696103,36.6463243726,143.833911531,0.0,32.1804615127,55.9779621605,229.790493047,1.2146692941,66.8089,161.766923753
 05/04  15:00:00,296.824702881,36.7108312685,144.638268555,0.0,32.1804615127,55.9779621605,237.940600646,1.06804807383,75.1392,161.733352573
 05/04  16:00:00,324.676401814,36.8991445847,143.062941975,0.0,32.1804615127,60.9114621605,215.553881046,0.80011058518,91.7998,122.953970461
 05/04  17:00:00,357.515445093,36.3439087193,141.422126683,0.0,32.1804615127,77.5397301883,232.773128356,2.92680038199,49.9818,179.864527974
 05/04  18:00:00,407.772768677,36.4501321942,137.626587174,0.0,77.122965704,86.2600435998,386.618403405,3.44037594326,49.9818,333.196227461
 05/04  19:00:00,413.552443947,36.5138738648,135.592160456,0.0,102.647051061,80.1663183927,283.141418435,3.85435754969,33.3212,245.965860886
 05/04  20:00:00,454.322056021,36.4426025957,134.414564839,0.0,115.40909374,92.7192997104,281.39198016,4.20586076312,33.3212,243.864919397
 05/04  21:00:00,429.003686789,36.4860704697,132.775787525,0.0,102.647051061,94.1340635361,386.795362568,4.53734888039,24.9909,357.267113687
 05/04  22:00:00,364.483625355,36.4659722254,135.251038378,0.0,77.122965704,65.871452062,290.703716451,4.86606400864,16.6606,269.177052443
 05/04  23:00:00,299.268443359,36.3227526126,138.680884202,0.0,38.286128036,48.4199368926,168.371028418,6.62689043623,8.3303,153.413837981
 05/04  24:00:00,227.422584351,34.0196052798,108.101432772,0.0,25.5240853573,30.610668775,126.03095327,0.0346284334107,3.33212,122.664204836
 05/05  01:00:00,216.319322026,33.9117917918,104.511743582,0.0,19.418418834,29.3649097162,91.0175418069,0.139146782519,3.33212,87.5462750244
 05/05  02:00:00,193.58296242,33.3727243519,90.8043453291,0.0,12.7620426787,28.1191506574,97.1551472868,0.022876465131,3.33212,93.8001508217
 05/05  03:00:00,188.844499946,33.3727243519,86.1795855299,0.0,12.7620426787,28.1191506574,90.9052616433,0.0291166330896,3.33212,87.5440250102
 05/05  04:00:00,200.911573216,33.9117917918,89.9434092793,0.0,12.7620426787,28.1191506574,126.089308442,0.159979350423,3.33212,122.597209092
 05/05  05:00:00,234.048311051,34.1813255118,94.7377212854,0.0,25.5240853573,30.610668775,214.839255757,0.108092060026,8.3303,206.400863697
 05/05  06:00:00,322.51710979,34.1813255118,99.2961143956,0.0,51.0481707146,78.1489452969,371.10540833,0.0756755103791,16.6606,354.36913282
 05/05  07:00:00,413.705819451,36.0650753493,132.827968753,0.0,64.3609230253,109.708623606,509.967879671,7.09382867841,24.9909,477.883150993
 05/05  08:00:00,373.329678771,35.9028500389,134.708301927,0.0,51.0481707146,80.7689615957,404.291015135,2.96856486354,33.3212,368.001250272
 05/05  09:00:00,345.242491176,36.3883277623,134.94646548,0.0,51.0481707146,71.0224615957,345.264779259,0.310237647704,66.8089,278.145641612
 05/05  10:00:00,298.439677067,36.5314248505,136.712146688,0.0,32.1804615127,65.7244621605,302.392098325,1.22884604047,83.4695,217.693752284
 05/05  11:00:00,300.152900709,36.6396997347,137.670489775,0.0,32.1804615127,65.7244621605,247.251686159,1.42325253194,83.4695,162.358933627
 05/05  12:00:00,299.126990668,36.7051515385,137.29942187,0.0,32.1804615127,65.7244621605,247.001335193,1.39382871592,83.4695,162.138006477
 05/05  13:00:00,289.92562255,36.6228938478,137.904381476,0.0,32.1804615127,55.9779621605,238.478551393,1.43712239765,75.1392,161.902228996
 05/05  14:00:00,293.460873,36.6383705432,142.338062946,0.0,32.1804615127,55.9779621605,229.93560249,1.47868280054,66.8089,161.64801969
 05/05  15:00:00,293.024223338,36.6708009068,142.921409083,0.0,32.1804615127,55.9779621605,231.540437594,1.49700152776,75.1392,154.904236066
 05/05  16:00:00,322.290268963,36.6512961636,142.997828914,0.0,32.1804615127,60.9114621605,215.649070838,0.978699455016,91.7998,122.870571383
 05/05  17:00:00,355.719354774,36.0829319315,142.588935527,0.0,32.1804615127,77.5397301883,240.440028654,3.8327105522,49.9818,186.625518102
 05/05  18:00:00,408.512413351,36.1383571457,141.245910617,0.0,77.122965704,86.2600435998,381.420238597,4.52209981174,49.9818,326.916338785
 05/05  19:00:00,415.172041617,36.1488470646,140.672060735,0.0,102.647051061,80.1663183927,281.674803479,5.03685682474,33.3212,243.316746654
 05/05  20:00:00,457.03903965,36.0920777485,140.656524664,0.0,115.40909374,92.7192997104,295.187788854,16.9486759856,33.3212,244.917912868
 05/05  21:00:00,432.996430248,36.1260636526,140.506008395,0.0,102.647051061,94.1340635361,421.476566885,38.1848686772,24.9909,358.300798208
 05/05  22:00:00,363.66108361,36.1643481096,137.530425763,0.0,77.122965704,65.871452062,333.90996943,44.0551315107,16.6606,273.194237919
 05/05  23:00:00,276.077214839,36.0908866771,118.299827732,0.0,38.286128036,48.4199368926,186.253946025,31.0019256423,8.3303,146.921720383
 05/05  24:00:00,185.764755272,32.968423772,69.4090624907,0.0,25.5240853573,30.610668775,139.144361867,13.2119049534,3.33212,122.600336914
 05/06  01:00:00,165.950987258,31.7555220322,49.3739050893,0.0,27.7269238854,30.610668775,104.185344912,13.3342732053,3.33212,87.5189517071
 05/06  02:00:00,160.498327698,32.5641231921,59.8753560775,0.0,12.7620426787,28.1191506574,118.197185179,25.7684139633,3.33212,89.0966512156
 05/06  03:00:00,177.67782514,33.3727243519,75.2404863489,0.0,12.7620426787,28.1191506574,132.35673725,36.8363284101,3.33212,92.1882888399
 05/06  04:00:00,187.01713986,33.3727243519,77.9347087966,0.0,12.7620426787,28.1191506574,161.227385573,41.808252491,3.33212,116.087013082
 05/06  05:00:00,176.07787973,32.5641231921,56.4034378219,0.0,12.7620426787,28.1191506574,212.59608875,51.0487732171,8.3303,153.217015533
 05/06  06:00:00,280.29144063,33.9791752218,91.2171056339,0.0,42.6918050922,54.3732441037,268.93028046,45.1860154591,16.6606,207.083665001
 05/06  07:00:00,351.330224476,36.0074050021,119.541174227,0.0,42.6918050922,86.1019271793,419.568232633,34.962173908,24.9909,359.615158725
 05/06  08:00:00,410.179386134,35.8544351922,137.967556299,0.0,57.6566862989,112.030105488,564.068834687,21.8924717969,33.3212,508.85516289
 05/06  09:00:00,368.08717119,36.394547364,142.062600308,0.0,57.6566862989,83.6599452969,435.293949769,8.29210946577,66.8089,360.192940303
 05/06  10:00:00,315.303726602,36.497272803,142.019406557,0.0,42.6918050922,68.9656133826,363.14721548,1.88821651387,83.4695,277.789498966
 05/06  11:00:00,309.883374258,36.5874513531,143.867401177,0.0,34.9340096728,67.7198543238,309.921950932,2.20717668783,83.4695,224.245274244
 05/06  12:00:00,309.15600012,36.640858388,144.427526669,0.0,34.9340096728,67.7198543238,248.393997317,2.48096267612,83.4695,162.443534641
 05/06  13:00:00,299.588013408,36.5966871563,144.943258553,0.0,34.9340096728,57.9733543238,240.127557469,2.75159691417,75.1392,162.236760554
 05/06  14:00:00,299.46144386,36.626746019,144.880387395,0.0,34.9340096728,57.9733543238,231.796538796,2.97286920488,66.8089,162.014769591
 05/06  15:00:00,299.551803432,36.6540899214,145.028817726,0.0,34.9340096728,57.9733543238,240.361746867,3.21915899765,75.1392,162.00338787
 05/06  16:00:00,328.817179874,36.3758883729,145.36030515,0.0,34.9340096728,62.9068543238,218.31468724,3.53030651007,91.7998,122.984580729
 05/06  17:00:00,355.920611339,35.8951696063,145.365457826,0.0,34.9340096728,72.2186844194,209.705641553,5.90567138991,49.9818,153.818170163
 05/06  18:00:00,420.866185742,36.0047238098,143.914641084,0.0,87.0357390804,86.2600435998,242.144292786,4.87964111897,49.9818,187.282851667
 05/06  19:00:00,414.224051023,35.8508176524,142.621070953,0.0,102.000620287,77.6748002752,276.026587183,5.13543470877,33.3212,237.569952475
 05/06  20:00:00,441.477436349,35.8139525109,141.812301157,0.0,102.000620287,88.9820225341,287.355329314,9.3965661987,33.3212,244.637563116
 05/06  21:00:00,431.828500528,35.8589940622,141.96849272,0.0,102.000620287,91.6425454185,288.46338625,18.6832505199,24.9909,244.789235731
 05/06  22:00:00,373.934156552,35.8335533668,137.289718373,0.0,87.0357390804,65.871452062,401.397990377,32.0655214104,16.6606,352.671868967
 05/06  23:00:00,256.226662638,35.799905618,94.0589156096,0.0,42.6918050922,48.4199368926,270.581429806,55.765567047,8.3303,206.485562759
 05/06  24:00:00,145.327182654,30.9469208723,30.4056913602,0.0,27.7269238854,30.610668775,191.318521157,67.8201308015,3.33212,120.166270356
 05/07  01:00:00,167.498990858,30.9469208723,43.3345657893,0.0,34.4311606118,33.1021868926,162.484431126,69.2452427506,3.33212,89.9070683754
 05/07  02:00:00,151.601924289,30.9469208723,44.8554219934,0.0,19.466279405,30.610668775,172.474110961,75.4729147335,3.33212,93.6690762273
 05/07  03:00:00,151.200678462,30.9469208723,44.4520540043,0.0,19.466279405,30.610668775,150.794645456,59.700781643,3.33212,87.7617438127
 05/07  04:00:00,159.36551803,30.9469208723,46.0577803783,0.0,19.466279405,30.610668775,168.955167655,44.2532767003,3.33212,121.369770955
 05/07  05:00:00,173.062200421,30.9469208723,47.5361226828,0.0,19.466279405,30.610668775,191.214737326,35.0714093239,8.3303,147.813028002
 05/07  06:00:00,301.51747197,34.8282064397,110.728265246,0.0,42.6918050922,54.3732441037,260.950475891,29.6655442184,16.6606,214.624331673
 05/07  07:00:00,340.562790602,36.0560848275,98.9933118015,0.0,49.3960418185,88.5934452969,467.456955019,89.4889350282,24.9909,352.977119991
 05/07  08:00:00,390.505412095,35.8796658037,117.849994224,0.0,57.6566862989,112.030105488,576.69702229,38.7645412574,33.3212,504.611281033
 05/07  09:00:00,346.52487541,36.4026201471,129.945175971,0.0,50.9524495726,81.1684271793,464.156382702,30.8132077263,66.8089,366.534274976
 05/07  10:00:00,282.43292251,36.6075834096,110.653710773,0.0,42.6918050922,68.9656133826,381.155179858,19.7387992463,83.4695,277.946880611
 05/07  11:00:00,281.315122475,36.6346742716,113.162891454,0.0,38.286128036,68.9656133826,310.978161339,9.66782777851,83.4695,217.840833561
 05/07  12:00:00,305.063511982,36.678099657,137.558042154,0.0,38.286128036,68.9656133826,248.459309262,3.0656705141,83.4695,161.924138748
 05/07  13:00:00,294.266517234,36.6206975197,145.618614744,0.0,31.5818913096,56.727595265,239.707141293,2.67546155261,75.1392,161.89247974
 05/07  14:00:00,294.000977628,36.6520296402,145.186669977,0.0,31.5818913096,56.727595265,224.368500163,2.84894519978,66.8089,154.710654963
 05/07  15:00:00,293.681299869,36.6785518521,144.739547686,0.0,31.5818913096,56.727595265,239.679017414,3.04840874671,75.1392,161.491408668
 05/07  16:00:00,322.70492713,36.4322224045,144.623246675,0.0,31.5818913096,61.661095265,217.708875456,3.14417390585,91.7998,122.76490155
 05/07  17:00:00,349.530161554,35.9239707297,144.292135668,0.0,31.5818913096,70.9729253606,208.866994858,5.31133334074,49.9818,153.573861518
 05/07  18:00:00,409.993019517,35.9645715966,143.039418207,0.0,80.3315023541,83.7685254822,234.705185472,4.64338153776,49.9818,180.080003934
 05/07  19:00:00,412.584308083,35.9235832749,141.873864051,0.0,102.000620287,77.6748002752,281.326881352,4.26625419021,33.3212,243.739427162
 05/07  20:00:00,449.239744628,35.8849897222,141.584906046,0.0,108.704857014,91.4735406516,282.862731639,12.684895104,33.3212,236.856636535
 05/07  21:00:00,415.727240927,36.0099356779,136.383407757,0.0,95.2963835608,89.1510273009,307.213178654,45.2819010694,24.9909,236.940377584
 05/07  22:00:00,350.410796574,35.9583476902,124.505016038,0.0,80.3315023541,63.3799339444,448.360562232,79.2561361821,16.6606,352.44382605
 05/07  23:00:00,261.151379915,35.8904874245,99.8889787745,0.0,42.6918050922,48.4199368926,313.050562259,99.6302962641,8.3303,205.089965995
 05/07  24:00:00,157.086606128,30.9469208723,32.7984545914,0.0,34.4311606118,33.1021868926,220.492556112,94.5389343886,3.33212,122.621501724
 05/08  01:00:00,147.194820798,30.9469208723,41.7008327449,0.0,19.418418834,29.3649097162,171.804728859,81.0177256172,3.33212,87.4548832414
 05/08  02:00:00,141.363802445,30.9469208723,43.7995192137,0.0,12.7620426787,28.1191506574,158.244571053,61.2167011067,3.33212,93.6957499464
 05/08  03:00:00,174.039849607,33.3727243519,71.7752818459,0.0,12.7620426787,28.1191506574,135.797734027,45.0097859895,3.33212,87.4558280377
 05/08  04:00:00,127.446084587,30.9469208723,23.3480941897,0.0,12.7620426787,28.1191506574,154.374577451,35.0750910542,3.33212,115.967366396
 05/08  05:00:00,212.497148862,33.3727243519,75.6933386001,0.0,25.5240853573,30.610668775,243.121341911,28.9867713464,8.3303,205.804270565
