Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/08  06:00:00,318.639942518,34.1813255118,96.1413131164,0.0,51.0481707146,78.1489452969,394.04522076,25.1401802728,16.6606,352.244440488
 05/08  07:00:00,401.357520298,35.8070743175,124.41554146,0.0,64.3609230253,109.708623606,540.992626745,42.6453009724,24.9909,473.356425772
 05/08  08:00:00,354.761290966,35.8117916545,120.10023859,0.0,51.0481707146,80.7689615957,419.105694779,25.4906867678,33.3212,360.293808011
 05/08  09:00:00,323.087193057,36.3830968728,115.928956787,0.0,51.0481707146,71.0224615957,353.465987488,11.0451877386,66.8089,275.61189975
 05/08  10:00:00,286.480226025,36.4706403736,127.823273634,0.0,32.1804615127,65.7244621605,304.816247122,5.3760897286,83.4695,215.970657394
 05/08  11:00:00,304.205754668,36.5242570829,144.603588363,0.0,32.1804615127,65.7244621605,248.195845248,2.65891554651,83.4695,162.067429702
 05/08  12:00:00,304.910463573,36.5827374782,145.645503549,0.0,32.1804615127,65.7244621605,247.711206701,2.42539133562,83.4695,161.816315365
 05/08  13:00:00,294.561542352,36.5976850401,144.969796533,0.0,32.1804615127,55.9779621605,239.122455877,2.42829846102,75.1392,161.554957416
 05/08  14:00:00,294.275770428,36.6283981861,144.746912405,0.0,32.1804615127,55.9779621605,223.961316421,2.49916703081,66.8089,154.65324939
 05/08  15:00:00,294.340215572,36.6571674855,144.759690298,0.0,32.1804615127,55.9779621605,239.047941662,2.56502324391,75.1392,161.343718419
 05/08  16:00:00,323.639377788,36.4616521971,144.975988329,0.0,32.1804615127,60.9114621605,208.993497132,0.969478447112,91.7998,116.224218685
 05/08  17:00:00,358.055600131,35.952490195,144.54256833,0.0,32.1804615127,77.5397301883,233.430806341,2.89679126732,49.9818,180.552215074
 05/08  18:00:00,410.198610082,36.0183132995,142.805732094,0.0,77.122965704,86.2600435998,382.942549442,3.62339939604,49.9818,329.337350046
 05/08  19:00:00,417.540152561,36.0343769215,142.439089981,0.0,102.647051061,80.1663183927,275.814539553,3.31521474514,33.3212,239.178124808
 05/08  20:00:00,459.119983144,36.0190257954,141.764360836,0.0,115.40909374,92.7192997104,279.005529481,3.40201802601,33.3212,242.282311455
 05/08  21:00:00,432.970202576,36.0784038462,138.931611546,0.0,102.647051061,94.1340635361,381.607995358,3.76214530794,24.9909,352.85495005
 05/08  22:00:00,365.62146575,36.1263923759,138.157571826,0.0,77.122965704,65.871452062,290.511804188,6.07557860733,16.6606,267.775625581
 05/08  23:00:00,299.219355293,36.0586351775,140.086944292,0.0,38.286128036,48.4199368926,164.440831939,9.75875715295,8.3303,146.351774786
 05/08  24:00:00,183.897043712,32.968423772,67.1776838487,0.0,25.5240853573,30.610668775,130.94660971,5.18838615185,3.33212,122.426103558
 05/09  01:00:00,152.230087018,31.7555220322,45.2615750724,0.0,19.418418834,29.3649097162,97.9308110489,7.17319281286,3.33212,87.4254982361
 05/09  02:00:00,158.353411853,32.5641231921,57.6054377173,0.0,12.7620426787,28.1191506574,99.4889535214,8.73038194948,3.33212,87.4264515719
 05/09  03:00:00,175.26292151,33.3727243519,72.7555827724,0.0,12.7620426787,28.1191506574,99.3180220733,8.57213408403,3.33212,87.4137679893
 05/09  04:00:00,172.594683212,32.968423772,63.8325809238,0.0,12.7620426787,28.1191506574,139.089223928,13.397955109,3.33212,122.359148819
 05/09  05:00:00,204.780822282,33.103190632,68.0423054455,0.0,25.5240853573,30.610668775,232.046872427,19.0607273441,8.3303,204.655845082
 05/09  06:00:00,331.255340878,34.9899266717,109.073640276,0.0,51.0481707146,78.1489452969,392.531486546,23.3846411735,16.6606,352.486245373
 05/09  07:00:00,420.125836575,35.8404051212,141.033972436,0.0,64.3609230253,109.708623606,510.417122141,23.4866852847,24.9909,461.939536856
 05/09  08:00:00,377.801043757,35.7988347164,141.340671566,0.0,51.0481707146,80.7689615957,410.609557599,12.084229877,33.3212,365.204127722
 05/09  09:00:00,349.366643108,36.36931906,141.119002592,0.0,51.0481707146,71.0224615957,340.357320169,1.93899181066,66.8089,271.609428359
 05/09  10:00:00,302.250472249,36.4607846677,142.507362932,0.0,32.1804615127,65.7244621605,305.785945911,3.28917922431,83.4695,219.027266687
 05/09  11:00:00,305.510038318,36.5319355921,145.189469533,0.0,32.1804615127,65.7244621605,244.826417084,3.65461216958,83.4695,157.702304914
 05/09  12:00:00,305.678912988,36.591849798,146.10887353,0.0,32.1804615127,65.7244621605,248.707733715,3.50078691845,83.4695,161.737446796
 05/09  13:00:00,295.575525566,36.5870968836,145.086659009,0.0,32.1804615127,55.9779621605,239.911948445,3.30657095516,75.1392,161.46617749
 05/09  14:00:00,296.881011228,36.6251457182,145.115933434,0.0,32.1804615127,55.9779621605,224.502839323,3.14624209851,66.8089,154.547697224
 05/09  15:00:00,297.553503799,36.6584847826,145.544076955,0.0,32.1804615127,55.9779621605,237.079140123,2.93451772137,75.1392,159.005422402
 05/09  16:00:00,326.452376383,36.566267409,145.279431855,0.0,32.1804615127,60.9114621605,211.322907733,1.22293370087,91.7998,118.300174032
 05/09  17:00:00,360.530021851,36.1008359963,144.785224803,0.0,32.1804615127,77.5397301883,232.65257066,3.55090707815,49.9818,179.119863582
 05/09  18:00:00,412.268831282,36.2102767503,142.469149962,0.0,77.122965704,86.2600435998,381.069409279,3.80792411471,49.9818,327.279685165
 05/09  19:00:00,417.798545012,36.2280887099,141.567194075,0.0,102.647051061,80.1663183927,277.243691566,4.10599687353,33.3212,239.816494693
 05/09  20:00:00,457.602986507,36.169911537,140.891645384,0.0,115.40909374,92.7192997104,274.362105959,4.47507062384,33.3212,236.565835335
 05/09  21:00:00,432.885853584,36.2015691395,140.075473572,0.0,102.647051061,94.1340635361,385.101278974,5.13591542555,24.9909,354.974463549
 05/09  22:00:00,368.161869383,36.2186308966,141.832738851,0.0,77.122965704,65.871452062,298.09041068,16.6841347081,16.6606,264.745675972
 05/09  23:00:00,265.997507067,36.1252364587,108.172938207,0.0,38.286128036,48.4199368926,204.801861021,46.2659103815,8.3303,150.20565064
 05/09  24:00:00,183.572028628,32.968423772,67.1482675305,0.0,25.5240853573,30.610668775,186.747755003,64.8801555359,3.33212,118.535479467
 05/10  01:00:00,136.50152957,30.9469208723,31.1752925483,0.0,19.418418834,29.3649097162,159.081322451,68.3585239119,3.33212,87.3906785395
 05/10  02:00:00,174.042313785,33.3727243519,71.5126866177,0.0,12.7620426787,28.1191506574,147.558091246,56.8327951571,3.33212,87.3931760888
 05/10  03:00:00,179.504602154,33.3727243519,76.9180867323,0.0,12.7620426787,28.1191506574,140.159922416,49.4399443877,3.33212,87.3878580279
 05/10  04:00:00,124.153094447,30.9469208723,20.2509532528,0.0,12.7620426787,28.1191506574,165.084920681,39.4776135961,3.33212,122.275187085
 05/10  05:00:00,209.540863431,33.3727243519,72.7529167506,0.0,25.5240853573,30.610668775,246.906371609,37.2959921096,8.3303,201.280079499
 05/10  06:00:00,324.267949407,34.6664862077,103.507179334,0.0,51.0481707146,78.1489452969,399.809445515,33.4311974671,16.6606,349.717648048
 05/10  07:00:00,408.102309906,35.8179890108,131.375157044,0.0,64.3609230253,109.708623606,522.254661,29.7405970243,24.9909,467.523163976
 05/10  08:00:00,374.949376075,35.839100041,140.346263271,0.0,51.0481707146,80.7689615957,401.83977643,9.75959571214,33.3212,358.758980718
 05/10  09:00:00,351.623993237,36.3782855751,144.110200064,0.0,51.0481707146,71.0224615957,342.23375636,0.445779270276,66.8089,274.97907709
 05/10  10:00:00,304.571745771,36.488962146,145.136054703,0.0,32.1804615127,65.7244621605,300.612275872,1.62735004172,83.4695,215.51542583
 05/10  11:00:00,307.166015604,36.577207698,146.042964346,0.0,32.1804615127,65.7244621605,247.077598822,1.81312702907,83.4695,161.794971792
 05/10  12:00:00,307.429913572,36.6481908668,145.997517076,0.0,32.1804615127,65.7244621605,240.005051085,1.68328514758,83.4695,154.852265937
 05/10  13:00:00,298.150740397,36.6100944726,146.162451269,0.0,32.1804615127,55.9779621605,238.069847354,1.53859591779,75.1392,161.392051436
 05/10  14:00:00,297.909704592,36.6404448905,145.884320074,0.0,32.1804615127,55.9779621605,222.776421345,1.52695967388,66.8089,154.440561671
 05/10  15:00:00,297.639347604,36.6714196569,145.58686183,0.0,32.1804615127,55.9779621605,236.332726933,1.45790652077,75.1392,159.735620412
 05/10  16:00:00,326.630864954,36.6900057218,145.304059053,0.0,32.1804615127,60.9114621605,209.920404052,0.666176245642,91.7998,117.454427807
 05/10  17:00:00,360.820809186,36.1940430229,144.94785399,0.0,32.1804615127,77.5397301883,231.085411811,2.11323844671,49.9818,178.990373364
 05/10  18:00:00,412.108355832,36.3053808156,142.246630875,0.0,77.122965704,86.2600435998,373.827736218,2.32311143135,49.9818,321.522824786
 05/10  19:00:00,418.23995191,36.3209746121,141.489481671,0.0,102.647051061,80.1663183927,280.152419858,2.66025723482,33.3212,244.170962624
 05/10  20:00:00,458.420075639,36.2614822337,140.617904322,0.0,115.40909374,92.7192997104,272.378230356,2.93261477372,33.3212,236.124415582
 05/10  21:00:00,432.782365289,36.2783403283,139.479877399,0.0,102.647051061,94.1340635361,379.782382504,3.33189330576,24.9909,351.459589199
 05/10  22:00:00,367.772675312,36.2711504956,141.470053281,0.0,77.122965704,65.871452062,289.518958455,5.79463411907,16.6606,267.063724336
 05/10  23:00:00,290.046406587,36.171997156,132.166635046,0.0,38.286128036,48.4199368926,169.597942526,15.0967762921,8.3303,146.170866234
 05/10  24:00:00,191.642728872,33.170574062,74.9176258414,0.0,25.5240853573,30.610668775,134.8808422,15.690852019,3.33212,115.857870181
 05/11  01:00:00,191.494782731,33.3727243519,81.0363476213,0.0,19.418418834,29.3649097162,114.313698585,23.6226145237,3.33212,87.3589640617
 05/11  02:00:00,139.265320425,31.7555220322,40.1779687377,0.0,12.7620426787,28.1191506574,122.297115743,28.5760691153,3.33212,90.388926628
 05/11  03:00:00,158.446628626,32.5641231921,57.7762334414,0.0,12.7620426787,28.1191506574,117.306665531,23.4108599212,3.33212,90.56368561
 05/11  04:00:00,182.13179082,33.3727243519,73.040181705,0.0,12.7620426787,28.1191506574,152.334112302,33.1985451213,3.33212,115.80344718
 05/11  05:00:00,200.834974508,32.968423772,64.999276223,0.0,25.5240853573,30.610668775,254.127844938,42.7012669265,8.3303,203.096278011
 05/11  06:00:00,320.111009286,34.5047659757,99.7341734581,0.0,51.0481707146,78.1489452969,398.522680982,34.9607184143,16.6606,346.901362567
 05/11  07:00:00,417.536435435,35.8356126506,140.222231149,0.0,64.3609230253,109.708623606,509.98091536,19.2550261357,24.9909,465.734989225
 05/11  08:00:00,377.754762975,35.8655324114,142.418035059,0.0,51.0481707146,80.7689615957,392.04718569,3.42017032629,33.3212,355.305815364
 05/11  09:00:00,351.117004627,36.3793811707,142.639003515,0.0,51.0481707146,71.0224615957,344.12758286,0.259534820689,66.8089,277.05914804
 05/11  10:00:00,304.188599927,36.517843095,143.244668881,0.0,32.1804615127,65.7244621605,300.134325816,1.3866840025,83.4695,215.278141814
 05/11  11:00:00,308.164270119,36.6101789531,145.846367818,0.0,32.1804615127,65.7244621605,240.017666174,1.5627189888,83.4695,154.985447185
 05/11  12:00:00,308.428532787,36.6837988396,146.674543783,0.0,32.1804615127,65.7244621605,246.355948925,1.37324737407,83.4695,161.513201551
 05/11  13:00:00,298.526146766,36.6177839777,146.459236861,0.0,32.1804615127,55.9779621605,230.85622802,1.18106460239,75.1392,154.535963417
 05/11  14:00:00,298.36008515,36.6409184798,146.257259549,0.0,32.1804615127,55.9779621605,228.987971111,1.11762794943,66.8089,161.061443162
 05/11  15:00:00,297.904330106,36.6836690822,145.765688821,0.0,32.1804615127,55.9779621605,230.519566028,1.02408929131,75.1392,154.356276736
 05/11  16:00:00,325.887231662,36.7582337724,144.440041582,0.0,32.1804615127,60.9114621605,208.487004627,0.608267125152,91.7998,116.078937502
 05/11  17:00:00,360.75301446,36.2307132072,144.796862045,0.0,32.1804615127,77.5397301883,230.828341825,2.00284238318,49.9818,178.843699442
 05/11  18:00:00,411.931647178,36.3305943795,141.928178583,0.0,77.122965704,86.2600435998,375.289149023,2.26304965015,49.9818,323.044299373
 05/11  19:00:00,416.498372526,36.3736583966,138.702044448,0.0,102.647051061,80.1663183927,277.961511878,2.5911494244,33.3212,242.049162453
 05/11  20:00:00,454.956631325,36.3024629267,135.485676079,0.0,115.40909374,92.7192997104,272.035116793,2.86292534878,33.3212,235.850991444
 05/11  21:00:00,428.767485972,36.3291253575,133.762931777,0.0,102.647051061,94.1340635361,378.893174941,3.1411008262,24.9909,350.761174114
 05/11  22:00:00,364.219152438,36.3171151964,136.392580234,0.0,77.122965704,65.871452062,283.065896165,3.75534546433,16.6606,262.6499507
 05/11  23:00:00,300.937640742,36.207378368,141.718323482,0.0,38.286128036,48.4199368926,163.626727845,5.70207310037,8.3303,149.594354744
 05/11  24:00:00,198.952546595,33.3727243519,81.471079427,0.0,25.5240853573,30.610668775,119.439419307,0.29846345578,3.33212,115.808835851
 05/12  01:00:00,189.471616872,33.3727243519,78.9760549735,0.0,19.418418834,29.3649097162,95.6667361138,4.9894405791,3.33212,87.3451755347
 05/12  02:00:00,168.163762434,32.968423772,66.6478025364,0.0,12.7620426787,28.1191506574,100.50751799,9.84698451798,3.33212,87.3284134721
 05/12  03:00:00,166.934730219,32.968423772,65.4356287735,0.0,12.7620426787,28.1191506574,104.228629736,13.5725477546,3.33212,87.3239619818
 05/12  04:00:00,173.702886315,32.968423772,64.9230982008,0.0,12.7620426787,28.1191506574,136.438027689,17.357378666,3.33212,115.748529023
 05/12  05:00:00,200.650206196,32.833656912,64.4327983629,0.0,25.5240853573,30.610668775,218.254720548,4.90517176387,8.3303,205.019248784
 05/12  06:00:00,330.640071777,34.8282064397,108.822945447,0.0,51.0481707146,78.1489452969,365.708733031,1.40805465896,16.6606,347.640078372
 05/12  07:00:00,418.883430942,35.884359433,139.079891281,0.0,64.3609230253,109.708623606,489.363926629,4.84157603469,24.9909,459.531450594
 05/12  08:00:00,376.689787907,35.8698559014,138.648935834,0.0,51.0481707146,80.7689615957,392.876613291,1.99460685068,33.3212,357.56080644
 05/12  09:00:00,348.8800472,36.3885870546,139.152903905,0.0,51.0481707146,71.0224615957,341.15937512,0.283169917018,66.8089,274.067305203
 05/12  10:00:00,301.942651889,36.4809732938,140.892143262,0.0,32.1804615127,65.7244621605,298.202335224,1.6752369466,83.4695,213.057598278
 05/12  11:00:00,303.256292645,36.5733396388,141.29169972,0.0,32.1804615127,65.7244621605,242.477136436,2.20159578314,83.4695,156.806040653
 05/12  12:00:00,301.746384733,36.6320724967,140.049296078,0.0,32.1804615127,65.7244621605,247.196009191,2.34164308917,83.4695,161.384866101
 05/12  13:00:00,291.957659025,36.6019806142,139.976640817,0.0,32.1804615127,55.9779621605,231.754939002,2.15412487662,75.1392,154.461614126
 05/12  14:00:00,293.026510569,36.632099009,141.833114729,0.0,32.1804615127,55.9779621605,223.55657486,2.50598331539,66.8089,154.241691544
 05/12  15:00:00,294.822656118,36.6592546975,144.151447792,0.0,32.1804615127,55.9779621605,234.991092247,2.70857785242,75.1392,157.143314395
 05/12  16:00:00,324.451655036,36.4637368719,145.138827573,0.0,32.1804615127,60.9114621605,212.425773668,0.999366519621,91.7998,119.626607148
 05/12  17:00:00,357.326104908,35.9452823895,144.067781763,0.0,32.1804615127,77.5397301883,231.908097991,3.22531436906,49.9818,178.700983621
 05/12  18:00:00,409.747404026,36.0169978757,142.015937252,0.0,77.122965704,86.2600435998,374.263058938,3.91925174683,49.9818,320.362007191
 05/12  19:00:00,416.532957436,36.0460818181,141.411818625,0.0,102.647051061,80.1663183927,273.501289432,3.8996641313,33.3212,236.2804253
 05/12  20:00:00,458.175879385,36.0119799243,141.179190312,0.0,115.40909374,92.7192997104,273.143791078,4.23372932082,33.3212,235.588861757
 05/12  21:00:00,433.539591687,36.0604175285,140.280256328,0.0,102.647051061,94.1340635361,385.842140806,10.7681399661,24.9909,350.08310084
 05/12  22:00:00,369.432277546,36.1151688277,142.307351246,0.0,77.122965704,65.871452062,299.448935961,18.4075429208,16.6606,264.380793041
 05/12  23:00:00,279.806102275,36.0519083083,120.773547814,0.0,38.286128036,48.4199368926,179.01097153,24.2389605072,8.3303,146.441711023
 05/12  24:00:00,195.258921744,33.3727243519,78.3619746935,0.0,25.5240853573,30.610668775,140.228024006,19.9511878995,3.33212,116.944716106
 05/13  01:00:00,144.869783514,30.9469208723,30.1219733943,0.0,27.7269238854,30.610668775,116.793429343,26.1562266611,3.33212,87.3050826823
 05/13  02:00:00,181.652343101,33.3727243519,79.2778925819,0.0,12.7620426787,28.1191506574,124.111537435,33.479946236,3.33212,87.299471199
 05/13  03:00:00,138.715858875,31.7555220322,39.6048703253,0.0,12.7620426787,28.1191506574,133.133500195,42.5088543635,3.33212,87.2925258319
 05/13  04:00:00,163.912061322,32.5641231921,56.7001406736,0.0,12.7620426787,28.1191506574,171.458372617,52.4350165218,3.33212,115.691236095
 05/13  05:00:00,194.851299139,33.3727243519,73.5478377073,0.0,12.7620426787,28.1191506574,203.98318402,49.7641476877,8.3303,145.888736333
 05/13  06:00:00,280.441486008,34.1813255118,93.3632710537,0.0,42.6918050922,54.3732441037,264.706669624,42.3608322609,16.6606,205.685237363
 05/13  07:00:00,348.73206514,35.8880543631,117.177631428,0.0,42.6918050922,86.1019271793,406.048458424,36.9917636738,24.9909,344.06579475
 05/13  08:00:00,413.551640173,35.8779132966,139.856679584,0.0,57.6566862989,112.030105488,547.553392902,20.3293559457,33.3212,493.902836956
 05/13  09:00:00,369.826855404,36.3872963443,141.633719957,0.0,57.6566862989,83.6599452969,433.502719648,8.64571403124,66.8089,358.048105617
 05/13  10:00:00,306.850348923,36.5319610428,134.520093163,0.0,42.6918050922,68.9656133826,355.978551934,3.61435574136,83.4695,268.894696192
 05/13  11:00:00,308.438976836,36.6118144084,144.663513064,0.0,34.9340096728,67.7198543238,301.465397232,2.50324452846,83.4695,215.492652704
 05/13  12:00:00,307.811986881,36.6718936983,144.606297953,0.0,34.9340096728,67.7198543238,245.718654004,2.40588495648,83.4695,159.843269048
 05/13  13:00:00,298.392285713,36.6178788498,144.775133676,0.0,34.9340096728,57.9733543238,234.145297145,2.36897264652,75.1392,156.637124499
 05/13  14:00:00,298.419276379,36.6482782084,144.600846308,0.0,34.9340096728,57.9733543238,229.661222073,2.3849374994,66.8089,160.467384574
 05/13  15:00:00,298.088939093,36.6788310528,144.183027519,0.0,34.9340096728,57.9733543238,232.995545215,2.47569179765,75.1392,155.380653418
 05/13  16:00:00,327.269803961,36.4686696603,144.240503389,0.0,34.9340096728,62.9068543238,216.92691834,2.56478421759,91.7998,122.562334123
 05/13  17:00:00,354.275872464,35.9812890798,144.062569332,0.0,34.9340096728,72.2186844194,200.895054331,4.44976456951,49.9818,146.463489761
 05/13  18:00:00,418.964736972,36.207593577,142.270302962,0.0,87.0357390804,86.2600435998,232.92489306,3.62966585627,49.9818,179.313427204
 05/13  19:00:00,412.272295432,36.0058275846,141.202140639,0.0,102.000620287,77.6748002752,272.68256361,3.69231600624,33.3212,235.669047604
 05/13  20:00:00,436.923334158,35.9338141882,140.966638402,0.0,102.000620287,88.9820225341,272.878474251,4.23500808454,33.3212,235.322266167
 05/13  21:00:00,430.070868199,35.9718992732,141.213875143,0.0,102.000620287,91.6425454185,269.34468974,8.68705478815,24.9909,235.666734952
 05/13  22:00:00,377.541700644,35.9215349206,142.077317066,0.0,87.0357390804,65.871452062,379.69426954,15.4117388233,16.6606,347.621930716
 05/13  23:00:00,292.791499503,35.8471410036,131.174972573,0.0,42.6918050922,48.4199368926,225.800524303,19.4396550338,8.3303,198.030569269
 05/13  24:00:00,203.716810058,33.3727243519,84.0343148306,0.0,27.7269238854,30.610668775,141.52992622,22.4984847396,3.33212,115.699321481
 05/14  01:00:00,155.255369011,30.9469208723,31.1488267977,0.0,34.4311606118,33.1021868926,144.346350576,47.3972767088,3.33212,93.6169538669
 05/14  02:00:00,151.906850057,30.9469208723,45.2103580068,0.0,19.466279405,30.610668775,153.234970406,62.5371030472,3.33212,87.3657473584
 05/14  03:00:00,155.005042441,30.9469208723,48.2649135204,0.0,19.466279405,30.610668775,156.764095704,66.0729112108,3.33212,87.3590644931
 05/14  04:00:00,162.729196315,30.9469208723,49.3576872195,0.0,19.466279405,30.610668775,180.74998555,61.8043463031,3.33212,115.613519246
 05/14  05:00:00,188.560396291,31.7555220322,61.2645979621,0.0,19.466279405,30.610668775,200.343940525,46.0315235455,8.3303,145.982116979
 05/14  06:00:00,307.770509251,34.9899266717,119.870286126,0.0,42.6918050922,54.3732441037,258.960986105,36.2248864137,16.6606,206.075499691
 05/14  07:00:00,347.433902993,36.075369278,105.798809951,0.0,49.3960418185,88.5934452969,457.109044736,84.8692480401,24.9909,347.248896696
 05/14  08:00:00,398.464339103,35.8924171723,126.239641484,0.0,57.6566862989,112.030105488,559.754345464,34.7483510364,33.3212,491.684794427
 05/14  09:00:00,358.289200023,36.407281964,141.491053562,0.0,50.9524495726,81.1684271793,436.394283711,15.0928622197,66.8089,354.492521492
 05/14  10:00:00,315.029751726,36.6053879166,142.944034537,0.0,42.6918050922,68.9656133826,356.876291523,4.46380725126,83.4695,268.942984272
 05/14  11:00:00,313.134816561,36.6482429254,144.723043737,0.0,38.286128036,68.9656133826,300.524621981,1.73788002362,83.4695,215.317241957
 05/14  12:00:00,312.7169553,36.697515731,144.964968648,0.0,38.286128036,68.9656133826,239.557826563,1.61823033182,83.4695,154.470096231
 05/14  13:00:00,294.124704887,36.6218160379,145.127706158,0.0,31.5818913096,56.727595265,238.599964756,2.28344771665,75.1392,161.17731704
 05/14  14:00:00,293.314005085,36.6514888349,144.282353132,0.0,31.5818913096,56.727595265,223.305880951,2.43721548378,66.8089,154.059765467
 05/14  15:00:00,293.504534363,36.6792622908,144.330036595,0.0,31.5818913096,56.727595265,231.756349556,2.55982395693,75.1392,154.057325599
 05/14  16:00:00,322.44890865,36.4476273704,144.256831539,0.0,31.5818913096,61.661095265,210.376388879,2.69861456887,91.7998,115.87797431
 05/14  17:00:00,348.809872442,35.9319511136,143.775213709,0.0,31.5818913096,70.9729253606,201.063902007,4.73063660936,49.9818,146.351465398
 05/14  18:00:00,409.934223217,35.9603386036,143.282747717,0.0,80.3315023541,83.7685254822,233.133588046,4.23106607175,49.9818,178.920721974
 05/14  19:00:00,413.596529078,35.9069528126,140.675713887,0.0,102.000620287,77.6748002752,273.334166215,4.97478339544,33.3212,235.038182819
 05/14  20:00:00,447.310455899,35.8665192581,140.849146469,0.0,108.704857014,91.4735406516,293.047334512,25.3445619358,33.3212,234.381572576
 05/14  21:00:00,416.1746451,35.9892349413,135.626511686,0.0,95.2963835608,89.1510273009,321.400279878,61.3358968783,24.9909,235.073483
 05/14  22:00:00,351.621909488,35.9442543243,124.63379785,0.0,80.3315023541,63.3799339444,451.284477551,96.1518182596,16.6606,338.472059292
 05/14  23:00:00,260.185603677,35.8789119818,97.7569768908,0.0,42.6918050922,48.4199368926,378.470879255,170.298306673,8.3303,199.842272582
 05/14  24:00:00,152.395337445,30.9469208723,28.0514327914,0.0,34.4311606118,33.1021868926,211.91952239,88.7413382203,3.33212,119.846064169
 05/15  01:00:00,145.019215452,30.9469208723,39.5054848255,0.0,19.418418834,29.3649097162,156.5772854,66.0105742774,3.33212,87.2345911231
 05/15  02:00:00,140.14361463,30.9469208723,42.5893294551,0.0,12.7620426787,28.1191506574,138.480845852,47.9277393137,3.33212,87.220986538
 05/15  03:00:00,173.993089099,33.3727243519,71.636717589,0.0,12.7620426787,28.1191506574,122.245007475,36.8431575449,3.33212,82.0697299302
 05/15  04:00:00,127.229671234,30.9469208723,23.1415636805,0.0,12.7620426787,28.1191506574,148.080450938,30.0158295034,3.33212,114.732501435
 05/15  05:00:00,216.501851661,33.3727243519,79.7026076928,0.0,25.5240853573,30.610668775,238.793919467,26.2823009066,8.3303,204.18131856
 05/15  06:00:00,312.632129738,34.0196052798,93.4021106951,0.0,51.0481707146,78.1489452969,379.790619555,24.1600080275,16.6606,338.970011528
 05/15  07:00:00,397.761259082,35.805028289,120.649667841,0.0,64.3609230253,109.708623606,553.288273184,68.2720003511,24.9909,460.025372833
 05/15  08:00:00,352.176299225,35.7985278315,117.537643446,0.0,51.0481707146,80.7689615957,418.677440135,30.3945059649,33.3212,354.96173417
 05/15  09:00:00,326.286900584,36.3851939325,118.87457795,0.0,51.0481707146,71.0224615957,344.856098058,9.86441144165,66.8089,268.182786616
 05/15  10:00:00,303.818197467,36.4727501311,144.149544699,0.0,32.1804615127,65.7244621605,293.753511214,2.88709912063,83.4695,207.396912093
 05/15  11:00:00,302.898479071,36.5271261748,143.027389913,0.0,32.1804615127,65.7244621605,247.372508643,2.60392537097,83.4695,161.299083272
 05/15  12:00:00,304.602444556,36.584632545,146.08755716,0.0,32.1804615127,65.7244621605,240.35159399,2.50226433252,83.4695,154.379829658
 05/15  13:00:00,294.658660106,36.6043232732,145.691478665,0.0,32.1804615127,55.9779621605,231.773787097,2.47341628845,75.1392,154.161170809
 05/15  14:00:00,294.539207709,36.6376676232,145.422770439,0.0,32.1804615127,55.9779621605,223.260955067,2.49155389421,66.8089,153.960501173
 05/15  15:00:00,294.268067309,36.6666880855,145.048124551,0.0,32.1804615127,55.9779621605,231.5543815,2.45522916624,75.1392,153.959952334
 05/15  16:00:00,322.902651312,36.4877658947,144.593396348,0.0,32.1804615127,60.9114621605,208.548127432,0.899007742259,91.7998,115.84931969
 05/15  17:00:00,356.439346739,35.9777000791,142.317888347,0.0,32.1804615127,77.5397301883,230.990702758,2.74231440295,49.9818,178.266588355
 05/15  18:00:00,411.001663899,36.0552330652,141.742367572,0.0,77.122965704,86.2600435998,372.202676774,3.52364735758,49.9818,318.697229417
 05/15  19:00:00,417.965705169,36.0788983768,141.720480212,0.0,102.647051061,80.1663183927,272.1060237,3.29056289174,33.3212,235.494260808
 05/15  20:00:00,456.409861147,36.0340809442,141.704051302,0.0,115.40909374,92.7192997104,272.527428396,8.2368114713,33.3212,230.969416925
 05/15  21:00:00,434.736229784,36.0664862052,141.398738676,0.0,102.647051061,94.1340635361,391.061212723,22.1073551509,24.9909,343.962957572
 05/15  22:00:00,349.827082406,36.1041692965,123.641161867,0.0,77.122965704,65.871452062,317.845301761,43.4707429704,16.6606,257.713958791
 05/15  23:00:00,252.469819832,36.0268003821,94.8540983791,0.0,38.286128036,48.4199368926,218.804283632,64.7707338937,8.3303,145.703249738
 05/15  24:00:00,140.732553079,30.9469208723,27.9809099796,0.0,25.5240853573,30.610668775,183.614342342,64.7026931501,3.33212,115.579529192
 05/16  01:00:00,159.087454652,31.7555220322,51.8951076291,0.0,19.418418834,29.3649097162,157.130408078,66.5876736783,3.33212,87.2106144002
 05/16  02:00:00,156.697806992,32.5641231921,55.9930704332,0.0,12.7620426787,28.1191506574,148.269608134,57.7377383709,3.33212,87.1997497632
 05/16  03:00:00,160.057128653,32.5641231921,59.0031683481,0.0,12.7620426787,28.1191506574,140.251167531,49.7299900877,3.33212,87.1890574434
 05/16  04:00:00,142.235567122,31.7555220322,35.9762675312,0.0,12.7620426787,28.1191506574,158.767558294,39.9329711596,3.33212,115.502467135
 05/16  05:00:00,213.866318334,33.3727243519,76.3599410529,0.0,25.5240853573,30.610668775,237.375502578,31.8324575865,8.3303,197.212744992
 05/16  06:00:00,311.666839728,34.0196052798,91.5926210169,0.0,51.0481707146,78.1489452969,384.499163561,26.9221384435,16.6606,340.916425117
 05/16  07:00:00,395.18838821,35.8056842715,117.395568577,0.0,64.3609230253,109.708623606,542.609325235,59.3557647749,24.9909,458.26266046
 05/16  08:00:00,350.817571875,35.7985278315,115.559922823,0.0,51.0481707146,80.7689615957,416.867085423,31.5945268508,33.3212,351.951358572
 05/16  09:00:00,315.727227285,36.378828744,108.343946735,0.0,51.0481707146,71.0224615957,345.916174204,13.4636844735,66.8089,265.643589731
 05/16  10:00:00,283.242821056,36.4637796259,124.131765877,0.0,32.1804615127,65.7244621605,298.3235983,5.60926722878,83.4695,209.244831072
 05/16  11:00:00,307.038600548,36.5161033648,146.308532457,0.0,32.1804615127,65.7244621605,241.359314342,2.87190260673,83.4695,155.017911735
 05/16  12:00:00,306.154338933,36.5546739708,145.62995172,0.0,32.1804615127,65.7244621605,246.595743165,2.69105479215,83.4695,160.435188373
 05/16  13:00:00,296.819612892,36.590836037,145.352371137,0.0,32.1804615127,55.9779621605,231.869381293,2.66283520904,75.1392,154.067346084
 05/16  14:00:00,296.938010102,36.6211808147,145.185067264,0.0,32.1804615127,55.9779621605,223.436507118,2.76780050979,66.8089,153.859806608
 05/16  15:00:00,296.685300486,36.6490671021,145.199282778,0.0,32.1804615127,55.9779621605,231.960590989,2.96201335193,75.1392,153.859377637
 05/16  16:00:00,326.143498627,36.4009326476,145.814312028,0.0,32.1804615127,60.9114621605,208.923190474,1.38904363259,91.7998,115.734346841
 05/16  17:00:00,358.283397677,35.8967678449,144.829091272,0.0,32.1804615127,77.5397301883,225.229937437,3.97164168431,49.9818,171.276495753
 05/16  18:00:00,409.304960786,35.93835398,142.800182774,0.0,77.122965704,86.2600435998,378.528289728,10.43195925,49.9818,318.114530478
 05/16  19:00:00,411.558428016,35.8963680467,138.29419519,0.0,102.647051061,80.1663183927,284.638706974,16.1317009355,33.3212,235.185806039
 05/16  20:00:00,453.095442411,35.8804823119,140.563287755,0.0,115.40909374,92.7192997104,285.068995075,18.4406055951,33.3212,233.307189479
 05/16  21:00:00,433.953458441,35.9553030795,141.951342304,0.0,102.647051061,94.1340635361,384.032166112,18.7533204396,24.9909,340.287945672
 05/16  22:00:00,350.678239177,36.0242258351,124.976732184,0.0,77.122965704,65.871452062,303.862832419,29.8246287636,16.6606,257.377603655
 05/16  23:00:00,252.082888752,35.9687704647,94.7137092946,0.0,38.286128036,48.4199368926,194.526515832,40.5780255708,8.3303,145.618190262
 05/16  24:00:00,138.806907286,30.9469208723,26.1809879575,0.0,25.5240853573,30.610668775,156.935200495,38.0936700684,3.33212,115.509410427
 05/17  01:00:00,158.663239907,31.7555220322,51.6390255458,0.0,19.418418834,29.3649097162,123.459924981,32.9543869865,3.33212,87.1734179944
 05/17  02:00:00,156.713930768,32.5641231921,56.0601988853,0.0,12.7620426787,28.1191506574,117.598911016,27.0912177894,3.33212,87.1755732261
 05/17  03:00:00,176.989807343,33.3727243519,74.537782569,0.0,12.7620426787,28.1191506574,109.143489235,24.8792296325,3.33212,80.9321396022
 05/17  04:00:00,162.182964505,32.5641231921,54.7826900155,0.0,12.7620426787,28.1191506574,145.109810547,26.3021833853,3.33212,115.475507161
 05/17  05:00:00,191.008449262,32.5641231921,56.1165848024,0.0,25.5240853573,30.610668775,231.6645149,26.3137066363,8.3303,197.020508264
 05/17  06:00:00,333.551791944,34.9899266717,112.35678456,0.0,51.0481707146,78.1489452969,386.707203793,23.9316310775,16.6606,346.114972715
 05/17  07:00:00,408.108511926,35.8129703364,131.344536879,0.0,64.3609230253,109.708623606,499.816087739,24.4903140204,24.9909,450.334873718
 05/17  08:00:00,346.940920302,35.7985278315,112.793018667,0.0,51.0481707146,80.7689615957,406.990632239,22.7502082233,33.3212,350.919224015
 05/17  09:00:00,303.971745379,36.366283807,97.3614960353,0.0,51.0481707146,71.0224615957,357.447313448,23.1574171087,66.8089,267.48099634
 05/17  10:00:00,242.202620883,36.4527562536,84.1805667445,0.0,32.1804615127,65.7244621605,313.975776266,23.5164186474,83.4695,206.989857619
 05/17  11:00:00,235.143096324,36.5020353917,76.3452130834,0.0,32.1804615127,65.7244621605,260.245474571,20.4895797071,83.4695,156.286394864
 05/17  12:00:00,236.962932069,36.5388562047,78.7818208408,0.0,32.1804615127,65.7244621605,259.789120898,17.352821253,83.4695,158.966799645
 05/17  13:00:00,231.084997855,36.5713728839,82.5766340462,0.0,32.1804615127,55.9779621605,245.90397521,16.7937743794,75.1392,153.971000831
 05/17  14:00:00,230.373063207,36.5998670219,81.94119804,0.0,32.1804615127,55.9779621605,234.656964736,17.6879038259,66.8089,150.16016091
 05/17  15:00:00,226.730051735,36.624336999,78.4636549714,0.0,32.1804615127,55.9779621605,246.326828968,20.5055466267,75.1392,150.682082341
 05/17  16:00:00,257.492758105,36.3294720211,80.2758352716,0.0,32.1804615127,60.9114621605,229.479321212,17.8063194446,91.7998,119.873201767
 05/17  17:00:00,308.268793552,35.8106775605,96.3656407527,0.0,32.1804615127,77.5397301883,241.657856422,18.0857215522,49.9818,173.59033487
 05/17  18:00:00,382.860952173,35.8593478803,116.889607066,0.0,77.122965704,86.2600435998,385.126245381,19.6063904316,49.9818,315.538054949
 05/17  19:00:00,393.725774626,35.8042379023,120.038070272,0.0,102.647051061,80.1663183927,284.745757065,22.0008201315,33.3212,229.423736934
 05/17  20:00:00,434.394214543,35.7985278315,121.336895628,0.0,115.40909374,92.7192997104,291.438724456,23.8623340738,33.3212,234.255190382
 05/17  21:00:00,427.250948775,35.8360087095,134.905706725,0.0,102.647051061,94.1340635361,389.332714332,24.2893858563,24.9909,340.052428476
 05/17  22:00:00,344.098494168,35.9073739292,118.278787894,0.0,77.122965704,65.871452062,301.720820814,26.5794117079,16.6606,258.480809106
 05/17  23:00:00,249.31786801,35.8752340606,91.6415658735,0.0,38.286128036,48.4199368926,180.254191874,29.1196827143,8.3303,142.80420916
 05/17  24:00:00,132.870304011,30.9469208723,20.3491830203,0.0,25.5240853573,30.610668775,140.177120368,21.3919356664,3.33212,115.453064701
 05/18  01:00:00,139.128418916,30.9469208723,33.9995086273,0.0,19.418418834,29.3649097162,110.741803457,20.2680210983,3.33212,87.1416623588
 05/18  02:00:00,183.51146941,33.3727243519,80.9895299509,0.0,12.7620426787,28.1191506574,109.705374992,19.233228834,3.33212,87.1400261577
 05/18  03:00:00,114.905852229,30.9469208723,17.7282009115,0.0,12.7620426787,28.1191506574,102.526967968,18.2797633632,3.33212,80.9150846052
 05/18  04:00:00,179.974608492,33.3727243519,70.8883801736,0.0,12.7620426787,28.1191506574,136.141177203,17.4047991541,3.33212,115.404258049
 05/18  05:00:00,199.01511803,32.968423772,63.2836130736,0.0,25.5240853573,30.610668775,221.94209233,16.7750225238,8.3303,196.836769806
 05/18  06:00:00,319.6819202,34.5047659757,99.4414515169,0.0,51.0481707146,78.1489452969,371.015460514,15.9391580811,16.6606,338.415702433
 05/18  07:00:00,419.716441308,35.8194760047,141.786024509,0.0,64.3609230253,109.708623606,496.017461788,17.6233386362,24.9909,453.403223152
 05/18  08:00:00,367.316491476,35.7985278315,132.08760014,0.0,51.0481707146,80.7689615957,392.604792265,12.0130856097,33.3212,347.270506655
 05/18  09:00:00,342.933377857,36.3571701332,135.329841191,0.0,51.0481707146,71.0224615957,338.229245992,6.29566004548,66.8089,265.124685947
 05/18  10:00:00,303.171784991,36.4438978654,144.180801618,0.0,32.1804615127,65.7244621605,298.924854873,4.65502482201,83.4695,210.800330051
 05/18  11:00:00,305.535191447,36.4936042753,145.811261989,0.0,32.1804615127,65.7244621605,245.675012972,5.0081404588,83.4695,157.197372513
 05/18  12:00:00,304.212352657,36.5313257511,145.006567971,0.0,32.1804615127,65.7244621605,242.854007503,5.30653608926,83.4695,154.077971413
 05/18  13:00:00,292.417899761,36.5652591332,142.536431608,0.0,32.1804615127,55.9779621605,234.235301074,5.22600119261,75.1392,153.870099881
 05/18  14:00:00,290.338535138,36.5954189766,139.858037484,0.0,32.1804615127,55.9779621605,225.351778248,5.20771979912,66.8089,153.335158449
 05/18  15:00:00,288.705008573,36.6239447943,137.823320753,0.0,32.1804615127,55.9779621605,227.309067969,4.86084500807,75.1392,147.309022961
 05/18  16:00:00,317.840196046,36.3687838055,137.740796127,0.0,32.1804615127,60.9114621605,210.539013314,2.62988430814,91.7998,116.109329006
 05/18  17:00:00,352.687368383,35.8923684364,138.039212126,0.0,32.1804615127,77.5397301883,232.956133607,5.57743977364,49.9818,177.396893833
 05/18  18:00:00,404.738557663,35.9390333699,136.23360372,0.0,77.122965704,86.2600435998,365.132975097,6.27046439787,49.9818,308.880710699
 05/18  19:00:00,412.077850797,35.904943149,136.0745009,0.0,102.647051061,80.1663183927,273.703437358,5.73769025128,33.3212,234.644547107
 05/18  20:00:00,451.307659108,35.8961652186,136.25913292,0.0,115.40909374,92.7192997104,272.408519783,5.6191443757,33.3212,233.468175407
 05/18  21:00:00,429.240253148,35.9749667411,135.003612812,0.0,102.647051061,94.1340635361,369.398237014,6.22672092845,24.9909,338.180616085
 05/18  22:00:00,363.699748584,36.0444989338,136.046555958,0.0,77.122965704,65.871452062,282.478691323,9.10334641212,16.6606,256.714744911
 05/18  23:00:00,298.48268087,35.994584656,139.241327654,0.0,38.286128036,48.4199368926,162.769691879,12.0928694438,8.3303,142.346522435
 05/18  24:00:00,193.984799688,33.3727243519,76.2649546173,0.0,25.5240853573,30.610668775,117.438966335,2.12190415505,3.33212,111.98494218
 05/19  01:00:00,128.713573648,30.9469208723,23.6575881984,0.0,19.418418834,29.3649097162,92.5663642256,2.11473715875,3.33212,87.1195070668
 05/19  02:00:00,175.737959326,33.3727243519,73.2182825529,0.0,12.7620426787,28.1191506574,92.5512459636,2.10792833005,3.33212,87.1111976335
 05/19  03:00:00,177.549496459,33.3727243519,75.0324414036,0.0,12.7620426787,28.1191506574,87.3794338959,2.10268473232,3.33212,81.9446291636
 05/19  04:00:00,171.912790871,32.968423772,63.1562582868,0.0,12.7620426787,28.1191506574,119.96207875,2.35568564198,3.33212,114.274273108
 05/19  05:00:00,211.191280434,33.3727243519,73.7373774732,0.0,25.5240853573,30.610668775,207.073580449,2.09815956075,8.3303,196.645120888
 05/19  06:00:00,305.99253014,33.8578850479,86.385066479,0.0,51.0481707146,78.1489452969,353.775147575,0.73830939184,16.6606,336.376238183
 05/19  07:00:00,413.979312296,35.8601286055,133.45890768,0.0,64.3609230253,109.708623606,483.681427098,8.41001857363,24.9909,450.280508525
 05/19  08:00:00,371.907601492,35.8532257701,133.989606195,0.0,51.0481707146,80.7689615957,385.081363474,4.48382434137,33.3212,347.276339133
 05/19  09:00:00,342.520297798,36.35861503,132.931472672,0.0,51.0481707146,71.0224615957,335.112823213,1.50036724078,66.8089,266.803555972
 05/19  10:00:00,293.806361192,36.4752760535,132.505543868,0.0,32.1804615127,65.7244621605,295.321668167,5.25693118332,83.4695,206.595236983
 05/19  11:00:00,294.114653374,36.5767554017,131.765716779,0.0,32.1804615127,65.7244621605,243.254464823,5.60443170867,83.4695,154.180533114
 05/19  12:00:00,294.220123562,36.6462121524,132.493638144,0.0,32.1804615127,65.7244621605,242.764210942,5.31785113142,83.4695,153.976859811
 05/19  13:00:00,284.321506033,36.5876739513,132.355982733,0.0,32.1804615127,55.9779621605,233.92120938,5.00219894567,75.1392,153.779810435
 05/19  14:00:00,284.82222962,36.6156267978,132.816526003,0.0,32.1804615127,55.9779621605,225.185045519,4.7988366119,66.8089,153.577308907
 05/19  15:00:00,286.198677776,36.6470917914,134.157396585,0.0,32.1804615127,55.9779621605,233.178311009,4.46816169587,75.1392,153.570949313
 05/19  16:00:00,313.097055589,36.6410582239,131.821717594,0.0,32.1804615127,60.9114621605,209.362185489,2.00649499639,91.7998,115.555890493
 05/19  17:00:00,345.147132371,36.1682434295,129.315329974,0.0,32.1804615127,77.5397301883,226.270274669,5.4196082293,49.9818,170.868866439
 05/19  18:00:00,397.256551986,36.2571151168,127.39496538,0.0,77.122965704,86.2600435998,364.804924303,5.67472266328,49.9818,309.14840164
 05/19  19:00:00,405.411548437,36.272541188,128.365541603,0.0,102.647051061,80.1663183927,272.830503585,5.83046629936,33.3212,233.678837285
 05/19  20:00:00,444.872906064,36.2316302587,128.584724867,0.0,115.40909374,92.7192997104,267.783004806,6.26757203426,33.3212,228.194232771
 05/19  21:00:00,422.747963613,36.2677440927,127.200870579,0.0,102.647051061,94.1340635361,374.962158372,6.66266431336,24.9909,343.308594058
 05/19  22:00:00,357.285147589,36.2727843258,128.043009755,0.0,77.122965704,65.871452062,278.505636838,8.95187922025,16.6606,252.893157618
 05/19  23:00:00,292.352282474,36.1823265823,131.721870314,0.0,38.286128036,48.4199368926,162.487353928,12.3768175531,8.3303,141.780236375
 05/19  24:00:00,201.64561801,33.3727243519,83.9825617496,0.0,25.5240853573,30.610668775,118.70233156,0.0179518781638,3.33212,115.352259682
 05/20  01:00:00,191.250893555,32.968423772,72.162116366,0.0,27.7269238854,30.610668775,84.671177226,0.477352209798,3.33212,80.8617050162
 05/20  02:00:00,169.089523706,32.833656912,67.7544222279,0.0,12.7620426787,28.1191506574,90.5369197795,0.127363577831,3.33212,87.0774362017
 05/20  03:00:00,180.11053718,33.3727243519,77.5252486662,0.0,12.7620426787,28.1191506574,90.5135866876,0.105951144764,3.33212,87.0755155429
 05/20  04:00:00,190.941330195,33.6422580719,81.2997306376,0.0,12.7620426787,28.1191506574,112.462280113,0.236583731836,3.33212,108.893576381
 05/20  05:00:00,198.102776038,33.6422580719,79.0164973671,0.0,12.7620426787,28.1191506574,157.727098497,4.15144154081,8.3303,145.245356956
 05/20  06:00:00,282.015830013,34.1813255118,95.1160429198,0.0,42.6918050922,54.3732441037,218.784870105,4.8550509624,16.6606,197.269219142
 05/20  07:00:00,374.372640769,36.0659695833,141.302749355,0.0,42.6918050922,86.1019271793,371.726946429,11.0132203345,24.9909,335.722826095
 05/20  08:00:00,413.515690683,35.902999647,139.396770901,0.0,57.6566862989,112.030105488,520.892155721,4.92511719758,33.3212,482.645838524
 05/20  09:00:00,365.780421971,36.3715271314,138.004313367,0.0,57.6566862989,83.6599452969,414.34163408,1.44689037383,66.8089,346.085843706
 05/20  10:00:00,311.281845467,36.4596024985,137.552446565,0.0,42.6918050922,68.9656133826,350.404907026,6.13129761448,83.4695,260.804109412
 05/20  11:00:00,301.132416697,36.5371988697,135.392528209,0.0,34.9340096728,67.7198543238,302.981329014,7.90678453743,83.4695,211.605044477
 05/20  12:00:00,298.85641128,36.5944145779,133.501859716,0.0,34.9340096728,67.7198543238,248.405858041,8.31160814088,83.4695,156.6247499
 05/20  13:00:00,288.338506813,36.5792241447,132.538755289,0.0,34.9340096728,57.9733543238,237.771161405,8.54895244213,75.1392,154.083008962
 05/20  14:00:00,289.655757729,36.6085956036,134.230443054,0.0,34.9340096728,57.9733543238,229.591406458,8.90466171946,66.8089,153.877844738
 05/20  15:00:00,292.717963514,36.6346268804,137.921462944,0.0,34.9340096728,57.9733543238,238.893576061,9.87549649195,75.1392,153.878879569
 05/20  16:00:00,323.398558555,36.3374382573,139.768026474,0.0,34.9340096728,62.9068543238,218.325423576,10.8624772821,91.7998,115.663146294
 05/20  17:00:00,351.589725041,35.8535999806,140.889826587,0.0,34.9340096728,72.2186844194,210.935051923,15.1524489344,49.9818,145.800802988
 05/20  18:00:00,417.701981308,35.9290070054,140.564486735,0.0,87.0357390804,86.2600435998,233.810666488,12.4062087317,49.9818,171.422657756
 05/20  19:00:00,410.832434205,35.8205469516,138.940424088,0.0,102.000620287,77.6748002752,279.293000974,12.1678444784,33.3212,233.803956495
 05/20  20:00:00,435.084245964,35.7985278315,137.990819415,0.0,102.000620287,88.9820225341,274.434138123,14.961148284,33.3212,226.151789839
 05/20  21:00:00,428.849974577,35.8116243486,138.869755635,0.0,102.000620287,91.6425454185,275.89147944,22.5443779837,24.9909,228.356201457
 05/20  22:00:00,377.069660256,35.8073674569,140.44683005,0.0,87.0357390804,65.871452062,379.479217059,29.2570993208,16.6606,333.561517738
 05/20  23:00:00,305.508648871,35.7985278315,142.65882275,0.0,42.6918050922,48.4199368926,241.889681377,37.2375036366,8.3303,196.32187774
 05/20  24:00:00,140.86780534,30.9469208723,26.1546437449,0.0,27.7269238854,30.610668775,142.800151155,24.600364088,3.33212,114.867667067
 05/21  01:00:00,206.077471495,33.3727243519,76.8896970314,0.0,34.4311606118,33.1021868926,119.75632022,29.2582304813,3.33212,87.1659697391
 05/21  02:00:00,129.730161321,30.9469208723,23.3248215006,0.0,19.466279405,30.610668775,127.442513796,36.9631675485,3.33212,87.1472262473
 05/21  03:00:00,142.274744308,30.9469208723,35.8592997874,0.0,19.466279405,30.610668775,125.647889445,38.3290063023,3.33212,83.9867631426
 05/21  04:00:00,199.893552195,33.3727243519,81.5586652672,0.0,19.466279405,30.610668775,151.329718327,35.9107770444,3.33212,112.086821282
 05/21  05:00:00,142.468699352,30.9469208723,20.0143703453,0.0,19.466279405,30.610668775,193.050289176,39.3731222595,8.3303,145.346866917
 05/21  06:00:00,293.459150206,34.8282064397,104.933498657,0.0,42.6918050922,54.3732441037,254.782605153,40.4848022897,16.6606,197.637202863
 05/21  07:00:00,358.199615591,36.0924482422,116.550862167,0.0,49.3960418185,88.5934452969,399.925225207,39.8528789712,24.9909,335.081446236
 05/21  08:00:00,409.905549287,35.8378448584,136.496582336,0.0,57.6566862989,112.030105488,544.955991884,30.5898952564,33.3212,481.044896627
 05/21  09:00:00,349.366230112,36.369654589,131.568361755,0.0,50.9524495726,81.1684271793,435.71233514,27.41595175,66.8089,341.48748339
 05/21  10:00:00,277.941139804,36.4705769008,105.245779142,0.0,42.6918050922,68.9656133826,377.008112728,28.6324167463,83.4695,264.906195981
 05/21  11:00:00,261.54050806,36.5092856737,92.7742588958,0.0,38.286128036,68.9656133826,319.317196849,29.0860689849,83.4695,206.761627864
 05/21  12:00:00,248.779562925,36.5382371043,80.8939499581,0.0,38.286128036,68.9656133826,266.673179519,29.4024050303,83.4695,153.801274489
 05/21  13:00:00,247.023630895,36.5680361685,97.9292098302,0.0,31.5818913096,56.727595265,253.233779888,24.3068601951,75.1392,153.787719693
 05/21  14:00:00,289.146034115,36.5959594083,139.779931826,0.0,31.5818913096,56.727595265,237.117118611,16.9213665506,66.8089,153.386852061
 05/21  15:00:00,291.936711349,36.6208659661,142.474687795,0.0,31.5818913096,56.727595265,237.431387447,15.5743480408,75.1392,146.717839406
 05/21  16:00:00,321.066638685,36.3242094334,142.602921078,0.0,31.5818913096,61.661095265,222.993648827,15.6961626423,91.7998,115.497686185
 05/21  17:00:00,347.748159636,35.820302802,141.962304876,0.0,31.5818913096,70.9729253606,211.482638376,15.7962430781,49.9818,145.704595298
 05/21  18:00:00,408.307229178,35.8663500774,140.734850284,0.0,80.3315023541,83.7685254822,236.81738534,15.7697600537,49.9818,171.065825286
 05/21  19:00:00,411.961560697,35.8040144439,140.474562982,0.0,102.000620287,77.6748002752,280.337284504,17.4419022237,33.3212,229.57418228
 05/21  20:00:00,445.879241188,35.7985278315,139.842355297,0.0,108.704857014,91.4735406516,275.280615038,17.2658632248,33.3212,224.693551814
 05/21  21:00:00,420.153968823,35.8419927776,139.380718081,0.0,95.2963835608,89.1510273009,273.806938213,18.6906828875,24.9909,230.125355326
 05/21  22:00:00,367.406716479,35.8411233464,139.843191114,0.0,80.3315023541,63.3799339444,371.02780444,21.6462661972,16.6606,332.720938242
 05/21  23:00:00,305.073411412,35.8259418105,142.019099993,0.0,42.6918050922,48.4199368926,222.634514815,24.2358084496,8.3303,190.068406365
 05/21  24:00:00,165.646285433,31.7555220322,39.891380765,0.0,34.4311606118,33.1021868926,128.016204703,9.30476158638,3.33212,115.379323116
 05/22  01:00:00,165.791570499,32.5641231921,57.3005971314,0.0,19.418418834,29.3649097162,97.2864597017,6.92646226845,3.33212,87.0278774332
 05/22  02:00:00,128.751005094,30.9469208723,31.5898158708,0.0,12.7620426787,28.1191506574,94.0788685701,9.95977014482,3.33212,80.7869784253
 05/22  03:00:00,174.4249261,33.3727243519,71.8994454736,0.0,12.7620426787,28.1191506574,105.368615039,15.017478948,3.33212,87.0190160905
 05/22  04:00:00,183.110700345,33.3727243519,74.0131328739,0.0,12.7620426787,28.1191506574,128.824670508,16.7242476579,3.33212,108.76830285
 05/22  05:00:00,186.285356053,32.5641231921,54.121281379,0.0,25.5240853573,30.610668775,220.648928712,16.212277881,8.3303,196.106350831
 05/22  06:00:00,314.550462172,34.1813255118,95.1509285001,0.0,51.0481707146,78.1489452969,366.816027899,15.7136892801,16.6606,334.441738619
 05/22  07:00:00,415.898109261,35.9415256128,137.264844524,0.0,64.3609230253,109.708623606,487.933062726,19.3409639772,24.9909,443.601198749
 05/22  08:00:00,375.623271112,35.801618763,139.807295824,0.0,51.0481707146,80.7689615957,385.668013771,10.7588723094,33.3212,341.587941462
 05/22  09:00:00,346.758944799,36.3543648291,138.350386673,0.0,51.0481707146,71.0224615957,333.689484623,3.34712235205,66.8089,263.533462271
