Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/22  10:00:00,296.363856586,36.4415113618,136.222206245,0.0,32.1804615127,65.7244621605,296.225889083,6.73510438269,83.4695,206.021284701
 05/22  11:00:00,295.210950658,36.5035470407,133.874166278,0.0,32.1804615127,65.7244621605,244.233298973,6.86645164416,83.4695,153.897347329
 05/22  12:00:00,292.8974052,36.5501002585,131.532437527,0.0,32.1804615127,65.7244621605,243.531468398,7.4574628094,83.4695,152.604505589
 05/22  13:00:00,282.714679173,36.5659885247,130.838024976,0.0,32.1804615127,55.9779621605,230.830979151,7.78851912355,75.1392,147.903260027
 05/22  14:00:00,282.322698937,36.5960412591,130.647432316,0.0,32.1804615127,55.9779621605,228.260656525,8.15492201936,66.8089,153.296834505
 05/22  15:00:00,280.702460187,36.6249411575,128.865839557,0.0,32.1804615127,55.9779621605,229.096883621,7.33135695575,75.1392,146.626326665
 05/22  16:00:00,309.181778138,36.3785965311,128.242974372,0.0,32.1804615127,60.9114621605,211.185550973,3.94842617081,91.7998,115.437324802
 05/22  17:00:00,343.848309577,35.8935378229,128.346896735,0.0,32.1804615127,77.5397301883,228.57153776,8.12490277411,49.9818,170.464834985
 05/22  18:00:00,397.205822378,35.9329754162,127.732967099,0.0,77.122965704,86.2600435998,365.771540319,8.98047244949,49.9818,306.80926787
 05/22  19:00:00,405.742677758,35.8934738744,128.61678036,0.0,102.647051061,80.1663183927,274.832756136,8.02746220191,33.3212,233.484093934
 05/22  20:00:00,443.907046578,35.892572424,127.501774792,0.0,115.40909374,92.7192997104,266.825462076,7.73016235037,33.3212,225.774099725
 05/22  21:00:00,425.893879441,35.9750625431,130.798251227,0.0,102.647051061,94.1340635361,368.483186585,8.51815700668,24.9909,334.974129578
 05/22  22:00:00,367.196524545,36.048835501,139.86620284,0.0,77.122965704,65.871452062,276.837127395,12.2976670842,16.6606,247.878860311
 05/22  23:00:00,295.847293427,36.00135103,137.534706257,0.0,38.286128036,48.4199368926,170.458114578,17.0605458932,8.3303,145.067268685
 05/22  24:00:00,172.416977255,32.5641231921,56.3871920843,0.0,25.5240853573,30.610668775,127.667294247,15.5501321243,3.33212,108.785042123
 05/23  01:00:00,144.881710889,31.7555220322,38.1957740964,0.0,19.418418834,29.3649097162,115.837952828,25.5025035513,3.33212,87.0033292767
 05/23  02:00:00,178.963034939,33.3727243519,76.4717281983,0.0,12.7620426787,28.1191506574,134.996578281,50.8931477989,3.33212,80.7713104817
 05/23  03:00:00,113.923883352,30.9469208723,16.7566052458,0.0,12.7620426787,28.1191506574,146.610234012,56.2925048537,3.33212,86.9856091582
 05/23  04:00:00,180.140874382,33.3727243519,70.4505136766,0.0,12.7620426787,28.1191506574,177.676373076,65.6160660873,3.33212,108.728186989
 05/23  05:00:00,207.562230651,33.3727243519,72.9550972692,0.0,25.5240853573,30.610668775,279.924715174,75.668509865,8.3303,195.925905309
 05/23  06:00:00,308.646860704,34.0196052798,88.6698398053,0.0,51.0481707146,78.1489452969,410.2349088,59.7585211675,16.6606,333.815787633
 05/23  07:00:00,416.53127346,35.823268516,138.200087739,0.0,64.3609230253,109.708623606,494.363394618,27.8130289469,24.9909,441.559465671
 05/23  08:00:00,380.188679852,35.8220182248,144.476086373,0.0,51.0481707146,80.7689615957,377.725495267,5.31760630969,33.3212,339.086688957
 05/23  09:00:00,352.108064057,36.357420408,144.851686197,0.0,51.0481707146,71.0224615957,326.776178114,1.51305386192,66.8089,258.454224252
 05/23  10:00:00,304.324396718,36.4535109874,145.400035712,0.0,32.1804615127,65.7244621605,293.155837061,4.44049433818,83.4695,205.245842722
 05/23  11:00:00,306.181662547,36.5250523964,146.010507516,0.0,32.1804615127,65.7244621605,241.869795909,4.59155906625,83.4695,153.808736843
 05/23  12:00:00,305.837779248,36.580945193,145.758036011,0.0,32.1804615127,65.7244621605,241.453725473,4.38292622862,83.4695,153.601299244
 05/23  13:00:00,296.739037502,36.5795986161,145.756586993,0.0,32.1804615127,55.9779621605,232.750378817,4.22334270889,75.1392,153.387836108
 05/23  14:00:00,297.161649461,36.6143189299,145.722697821,0.0,32.1804615127,55.9779621605,217.449244036,4.10570247932,66.8089,146.534641557
 05/23  15:00:00,296.864953191,36.645252442,145.287434991,0.0,32.1804615127,55.9779621605,227.026983141,3.96972277029,75.1392,147.918060371
 05/23  16:00:00,325.447718345,36.509802426,144.722373767,0.0,32.1804615127,60.9114621605,207.381671971,1.51691487752,91.7998,114.064957093
 05/23  17:00:00,359.402260851,36.0532019599,144.257914738,0.0,32.1804615127,77.5397301883,224.443915782,4.13946981005,49.9818,170.322645972
 05/23  18:00:00,411.040881469,36.1825147138,142.152816779,0.0,77.122965704,86.2600435998,361.09837551,4.82313779412,49.9818,306.293437716
 05/23  19:00:00,417.056423447,36.2234905875,141.607304112,0.0,102.647051061,80.1663183927,266.668515652,4.31818792994,33.3212,229.029127723
 05/23  20:00:00,454.783487254,36.171456765,141.174283076,0.0,115.40909374,92.7192997104,266.529630163,6.71803239485,33.3212,226.490397769
 05/23  21:00:00,433.122693135,36.1901831583,140.769006309,0.0,102.647051061,94.1340635361,374.049954409,16.7884825789,24.9909,332.27057183
 05/23  22:00:00,356.959468844,36.2036362796,131.084013142,0.0,77.122965704,65.871452062,309.894072257,40.4784544645,16.6606,252.755017793
 05/23  23:00:00,255.723659758,36.1070761253,98.280010082,0.0,38.286128036,48.4199368926,222.562485015,75.858107669,8.3303,138.374077346
 05/23  24:00:00,182.848347807,32.968423772,66.3750877193,0.0,25.5240853573,30.610668775,190.2187617,71.7568986384,3.33212,115.129743062
 05/24  01:00:00,134.321402307,30.9469208723,29.0317263133,0.0,19.418418834,29.3649097162,143.079030242,59.00086935,3.33212,80.7460408924
 05/24  02:00:00,173.225891313,33.3727243519,70.691082833,0.0,12.7620426787,28.1191506574,146.717957501,56.4345775744,3.33212,86.9512599261
 05/24  03:00:00,178.245167537,33.3727243519,75.6631131795,0.0,12.7620426787,28.1191506574,130.425875063,46.3657083877,3.33212,80.7280466755
 05/24  04:00:00,122.909428341,30.9469208723,19.0301229307,0.0,12.7620426787,28.1191506574,149.526996715,37.534224631,3.33212,108.660652084
 05/24  05:00:00,206.497676441,33.3727243519,72.5302871031,0.0,25.5240853573,30.610668775,238.402028522,34.3238889954,8.3303,195.747839526
 05/24  06:00:00,323.725155093,34.6664862077,103.010068688,0.0,51.0481707146,78.1489452969,376.251375113,26.3792929187,16.6606,333.211482195
 05/24  07:00:00,415.230641022,35.831113571,138.2255663,0.0,64.3609230253,109.708623606,480.607950829,16.6445442978,24.9909,438.972506531
 05/24  08:00:00,377.835449461,35.8595280084,143.002802826,0.0,51.0481707146,80.7689615957,377.588452075,4.70664554549,33.3212,339.560606529
 05/24  09:00:00,351.644563951,36.3685967525,143.93371526,0.0,51.0481707146,71.0224615957,324.879606322,0.544123186999,66.8089,257.526583135
 05/24  10:00:00,304.466783717,36.4927246212,145.097066971,0.0,32.1804615127,65.7244621605,290.985861001,1.88193648252,83.4695,205.634424519
 05/24  11:00:00,306.433824908,36.5742409881,145.839521926,0.0,32.1804615127,65.7244621605,239.272539775,2.09547724565,83.4695,153.707562529
 05/24  12:00:00,306.160383023,36.6369447519,146.133430388,0.0,32.1804615127,65.7244621605,235.652752317,2.09674150181,83.4695,150.086510816
 05/24  13:00:00,296.015839102,36.5979278511,145.684490433,0.0,32.1804615127,55.9779621605,227.198724605,2.01945545573,75.1392,150.040069149
 05/24  14:00:00,296.101343202,36.6304436198,145.339322504,0.0,32.1804615127,55.9779621605,215.213158574,1.9621451341,66.8089,146.442113439
 05/24  15:00:00,295.384938194,36.6598868172,144.832955963,0.0,32.1804615127,55.9779621605,230.138623388,1.88901524086,75.1392,153.110408147
 05/24  16:00:00,324.513228496,36.6144372878,144.782402554,0.0,32.1804615127,60.9114621605,202.471701614,0.817152534864,91.7998,109.854749079
 05/24  17:00:00,358.588615843,36.1211356003,144.288636157,0.0,32.1804615127,77.5397301883,221.443322312,2.32394117123,49.9818,169.137581141
 05/24  18:00:00,410.869344752,36.2178077654,142.29323683,0.0,77.122965704,86.2600435998,358.368612285,2.60659031764,49.9818,305.780221968
 05/24  19:00:00,418.156038325,36.2344740659,142.193965802,0.0,102.647051061,80.1663183927,262.975540483,2.72169335874,33.3212,226.932647124
 05/24  20:00:00,453.512600516,36.1927236098,141.42775507,0.0,115.40909374,92.7192997104,260.332653715,2.99657894307,33.3212,224.014874772
 05/24  21:00:00,434.050144265,36.2351069385,140.152223196,0.0,102.647051061,94.1340635361,362.0018793,3.28300708806,24.9909,333.727972212
 05/24  22:00:00,368.822877685,36.2533912394,141.852442265,0.0,77.122965704,65.871452062,274.076124389,4.59283356603,16.6606,252.822690823
 05/24  23:00:00,303.249278075,36.1795383584,144.608524302,0.0,38.286128036,48.4199368926,154.829535761,6.5205068632,8.3303,139.978728897
 05/24  24:00:00,206.878453237,33.3727243519,89.4694595905,0.0,25.5240853573,30.610668775,112.022474602,0.0057146596562,3.33212,108.684639942
 05/25  01:00:00,194.686151668,33.3727243519,84.2198658961,0.0,19.418418834,29.3649097162,87.0406841925,0.0254601582499,3.33212,83.6831040343
 05/25  02:00:00,183.376785299,33.3727243519,80.8442413093,0.0,12.7620426787,28.1191506574,87.3439901369,0.0389820663996,3.33212,83.9728880705
 05/25  03:00:00,173.783411013,33.103190632,72.0215278701,0.0,12.7620426787,28.1191506574,84.1704462217,0.123802799023,3.33212,80.7145234226
 05/25  04:00:00,190.240618861,33.6422580719,80.5687436882,0.0,12.7620426787,28.1191506574,118.760015602,0.414100273427,3.33212,115.013795328
 05/25  05:00:00,223.669320927,33.9117917918,88.6425797694,0.0,25.5240853573,30.610668775,197.458428978,0.533840989684,8.3303,188.594287988
 05/25  06:00:00,307.120668833,33.8578850479,88.3154320645,0.0,51.0481707146,78.1489452969,349.933423154,0.695420616559,16.6606,332.577402538
 05/25  07:00:00,415.894902699,35.9001701263,136.971160338,0.0,64.3609230253,109.708623606,468.973802239,5.65696397854,24.9909,438.32593826
 05/25  08:00:00,375.444154786,35.8207188981,139.323806551,0.0,51.0481707146,80.7689615957,374.433604679,2.70652252146,33.3212,338.405882158
 05/25  09:00:00,347.857959125,36.3740592144,139.353250807,0.0,51.0481707146,71.0224615957,324.754678701,0.748074618835,66.8089,257.197704082
 05/25  10:00:00,299.452525025,36.4605629912,139.719942762,0.0,32.1804615127,65.7244621605,292.440069896,3.52335688298,83.4695,205.447213013
 05/25  11:00:00,300.092425288,36.5115542976,139.607820164,0.0,32.1804615127,65.7244621605,237.894487284,4.31827473672,83.4695,150.106712548
 05/25  12:00:00,298.745570976,36.557485988,138.72425721,0.0,32.1804615127,65.7244621605,238.123219962,4.43005687865,83.4695,150.223663083
 05/25  13:00:00,288.503380919,36.585038987,138.040491254,0.0,32.1804615127,55.9779621605,231.150001769,4.18883583801,75.1392,151.821965931
 05/25  14:00:00,288.092045979,36.6150407409,137.317049805,0.0,32.1804615127,55.9779621605,219.025705345,4.47781437764,66.8089,147.738990968
 05/25  15:00:00,286.661388665,36.6431660892,135.542207739,0.0,32.1804615127,55.9779621605,225.86875491,4.37156036897,75.1392,146.357994542
 05/25  16:00:00,314.939007445,36.4023690117,134.564898378,0.0,32.1804615127,60.9114621605,208.866944195,1.81637790711,91.7998,115.250766288
 05/25  17:00:00,349.548059269,35.9128595595,134.307536658,0.0,32.1804615127,77.5397301883,223.990895784,4.82434755159,49.9818,169.184748232
 05/25  18:00:00,406.744613543,35.9674339378,137.912240014,0.0,77.122965704,86.2600435998,358.110411574,5.68363291363,49.9818,302.44497866
 05/25  19:00:00,417.815004842,35.9810495598,142.023760594,0.0,102.647051061,80.1663183927,266.615171518,5.09320638192,33.3212,228.200765136
 05/25  20:00:00,451.422869221,35.9758533951,139.3497001,0.0,115.40909374,92.7192997104,258.227648323,5.17804985494,33.3212,219.728398468
 05/25  21:00:00,430.471026014,36.0434514345,136.323648405,0.0,102.647051061,94.1340635361,362.307921471,5.60822245743,24.9909,331.708799014
 05/25  22:00:00,363.914543626,36.1116470244,136.176398097,0.0,77.122965704,65.871452062,274.401628771,8.62540098891,16.6606,249.115627782
 05/25  23:00:00,297.330742062,36.0584775458,137.682417476,0.0,38.286128036,48.4199368926,160.424319261,11.3633029391,8.3303,140.730716322
 05/25  24:00:00,188.044021301,32.968423772,71.2622468296,0.0,25.5240853573,30.610668775,114.451707644,0.401600664676,3.33212,110.717986979
 05/26  01:00:00,152.618709363,31.7555220322,45.6676720657,0.0,19.418418834,29.3649097162,84.5863536418,0.56266999145,3.33212,80.6915636504
 05/26  02:00:00,157.689461083,32.5641231921,56.9688698152,0.0,12.7620426787,28.1191506574,98.1226368118,7.8964654496,3.33212,86.8940513622
 05/26  03:00:00,175.253961702,33.3727243519,72.7540509207,0.0,12.7620426787,28.1191506574,99.2047354715,15.1860797575,3.33212,80.686535714
 05/26  04:00:00,172.13344806,32.968423772,63.390302913,0.0,12.7620426787,28.1191506574,126.115977386,14.2177956182,3.33212,108.566061767
 05/26  05:00:00,198.566538369,32.968423772,64.9294585139,0.0,25.5240853573,30.610668775,212.494544181,8.80964774321,8.3303,195.354596438
 05/26  06:00:00,328.869045083,34.8282064397,107.076501144,0.0,51.0481707146,78.1489452969,344.198784029,3.81310244801,16.6606,323.725081581
 05/26  07:00:00,415.537120785,35.8456789314,135.528976004,0.0,64.3609230253,109.708623606,472.403032334,8.97182185975,24.9909,438.440310474
 05/26  08:00:00,374.174812361,35.8008962942,137.055453569,0.0,51.0481707146,80.7689615957,373.992960338,4.11564203026,33.3212,336.556118307
 05/26  09:00:00,346.053400637,36.37013543,137.445442198,0.0,51.0481707146,71.0224615957,325.149507427,1.46562227312,66.8089,256.874985154
 05/26  10:00:00,298.271102305,36.4567148751,138.234735757,0.0,32.1804615127,65.7244621605,294.186634044,5.4553823507,83.4695,205.261751693
 05/26  11:00:00,300.006675051,36.5064481422,139.355910808,0.0,32.1804615127,65.7244621605,243.440773531,6.46296432037,83.4695,153.508309211
 05/26  12:00:00,299.884429545,36.5442585462,139.857096453,0.0,32.1804615127,65.7244621605,236.927550024,6.81319020461,83.4695,146.64485982
 05/26  13:00:00,289.208329468,36.5786619906,138.463474154,0.0,32.1804615127,55.9779621605,231.212864228,6.05261208294,75.1392,150.021052145
 05/26  14:00:00,288.51942906,36.6092156391,137.634748988,0.0,32.1804615127,55.9779621605,221.974993381,5.8132999675,66.8089,149.352793413
 05/26  15:00:00,288.211694527,36.6369875804,137.338278648,0.0,32.1804615127,55.9779621605,227.224455903,5.81404543147,75.1392,146.271210472
 05/26  16:00:00,317.199474514,36.4097130897,137.101527181,0.0,32.1804615127,60.9114621605,209.050451499,2.07602411382,91.7998,115.174627386
 05/26  17:00:00,352.414604709,35.9254380617,137.948842419,0.0,32.1804615127,77.5397301883,219.226062233,6.11485151937,49.9818,163.129410714
 05/26  18:00:00,405.315541523,35.9907154858,137.111436831,0.0,77.122965704,86.2600435998,362.058665402,7.30012760258,49.9818,304.776737799
 05/26  19:00:00,412.564855237,36.0332207561,137.471829591,0.0,102.647051061,80.1663183927,265.053258221,6.44481707417,33.3212,225.287241146
 05/26  20:00:00,448.92718257,35.9985165947,137.526795437,0.0,115.40909374,92.7192997104,264.896050338,6.89073928822,33.3212,224.68411105
 05/26  21:00:00,429.667534214,36.0507510194,136.18034138,0.0,102.647051061,94.1340635361,363.52588902,11.4504359551,24.9909,327.084553065
 05/26  22:00:00,364.975461771,36.1207097903,137.718488209,0.0,77.122965704,65.871452062,283.6532144,15.5363522908,16.6606,251.45626211
 05/26  23:00:00,296.97046837,36.0535327272,138.307366997,0.0,38.286128036,48.4199368926,177.059027361,30.61844399,8.3303,138.110283371
 05/26  24:00:00,192.478596961,33.3727243519,74.7437670509,0.0,25.5240853573,30.610668775,132.162841747,20.2446793264,3.33212,108.586042421
 05/27  01:00:00,141.101498587,30.9469208723,26.4228228113,0.0,27.7269238854,30.610668775,110.049325586,26.0598952536,3.33212,80.6573103326
 05/27  02:00:00,173.483159954,33.3727243519,70.9697365267,0.0,12.7620426787,28.1191506574,119.170508451,29.7832786911,3.33212,86.0551097604
 05/27  03:00:00,176.346468614,33.3727243519,73.8505034923,0.0,12.7620426787,28.1191506574,110.164435074,25.3740807506,3.33212,81.4582343233
 05/27  04:00:00,182.791301704,33.3727243519,73.7149741792,0.0,12.7620426787,28.1191506574,149.615057862,37.7704400931,3.33212,108.512497769
 05/27  05:00:00,180.379162023,32.968423772,62.8950512662,0.0,12.7620426787,28.1191506574,181.692348274,35.3062136552,8.3303,138.055834618
 05/27  06:00:00,266.556093084,33.6961648159,80.6199622476,0.0,42.6918050922,54.3732441037,235.794192573,23.1438335131,16.6606,195.98975906
 05/27  07:00:00,374.530236796,35.8937448099,141.922255919,0.0,42.6918050922,86.1019271793,371.453144591,23.3993393734,24.9909,323.062905218
 05/27  08:00:00,412.490257388,35.8357319114,138.671384326,0.0,57.6566862989,112.030105488,518.835497441,14.0708742627,33.3212,471.443423179
 05/27  09:00:00,365.157783911,36.3607933698,137.421797339,0.0,57.6566862989,83.6599452969,406.416998557,3.92384212478,66.8089,335.684256432
 05/27  10:00:00,311.678476071,36.4477444884,138.064367961,0.0,42.6918050922,68.9656133826,343.961091365,5.04291743069,83.4695,255.448673935
 05/27  11:00:00,304.72023105,36.5012077437,139.650132809,0.0,34.9340096728,67.7198543238,289.530388102,6.3085882366,83.4695,199.752299865
 05/27  12:00:00,304.035782352,36.5741380337,139.461961901,0.0,34.9340096728,67.7198543238,242.845416737,5.91430957472,83.4695,153.461607162
 05/27  13:00:00,293.694958396,36.5690550428,138.814251496,0.0,34.9340096728,57.9733543238,234.94035517,6.38868811168,75.1392,153.412467058
 05/27  14:00:00,293.798568605,36.5990672878,138.861312906,0.0,34.9340096728,57.9733543238,219.681723868,6.32645886815,66.8089,146.546365
 05/27  15:00:00,295.131027146,36.6274719011,139.977635115,0.0,34.9340096728,57.9733543238,234.531290134,6.17350683203,75.1392,153.218583302
 05/27  16:00:00,328.029492938,36.3352129249,143.884637429,0.0,34.9340096728,62.9068543238,207.29355378,6.61577695135,91.7998,108.877976829
 05/27  17:00:00,355.459326527,35.8712672437,144.080177177,0.0,34.9340096728,72.2186844194,205.570552897,10.4423820125,49.9818,145.146370884
 05/27  18:00:00,419.589289388,35.9624104891,141.557736966,0.0,87.0357390804,86.2600435998,228.770528985,8.30969754713,49.9818,170.479031438
 05/27  19:00:00,413.865581965,35.8259660877,141.425081961,0.0,102.000620287,77.6748002752,262.599757141,8.55895345125,33.3212,220.71960369
 05/27  20:00:00,435.461446307,35.7985278315,141.017060591,0.0,102.000620287,88.9820225341,263.72328747,9.23599948615,33.3212,221.166087983
 05/27  21:00:00,430.705632552,35.8242686186,140.633404406,0.0,102.000620287,91.6425454185,259.338959455,9.61073914084,24.9909,224.737320314
 05/27  22:00:00,378.057531405,35.8169075362,141.373874928,0.0,87.0357390804,65.871452062,351.680911876,12.9962918651,16.6606,322.024020011
 05/27  23:00:00,306.432604037,35.7988463134,143.554623889,0.0,42.6918050922,48.4199368926,222.5890631,18.7782061197,8.3303,195.480556981
 05/27  24:00:00,143.237275596,30.9469208723,28.5208025585,0.0,27.7269238854,30.610668775,116.658502473,4.80107182443,3.33212,108.525310649
 05/28  01:00:00,192.496821711,32.968423772,64.2682838825,0.0,34.4311606118,33.1021868926,96.8141752235,12.7486889627,3.33212,80.7333662608
 05/28  02:00:00,137.435412709,30.9469208723,31.0099929283,0.0,19.466279405,30.610668775,119.256681199,28.9979807206,3.33212,86.9265804786
 05/28  03:00:00,146.192120414,30.9469208723,39.7642512022,0.0,19.466279405,30.610668775,123.97726263,39.9332747264,3.33212,80.7118679034
 05/28  04:00:00,200.528583911,33.3727243519,82.2065005437,0.0,19.466279405,30.610668775,157.990834856,46.1916158008,3.33212,108.467099056
 05/28  05:00:00,141.16123499,30.9469208723,18.6392267514,0.0,19.466279405,30.610668775,218.230871045,71.7621102436,8.3303,138.138460801
 05/28  06:00:00,293.861523675,34.8282064397,105.307729707,0.0,42.6918050922,54.3732441037,273.272917003,60.2854559132,16.6606,196.32686109
 05/28  07:00:00,369.526979723,36.1182626336,128.239822619,0.0,49.3960418185,88.5934452969,374.591356304,22.356338964,24.9909,327.24411734
 05/28  08:00:00,414.484173702,35.9319325483,141.38338377,0.0,57.6566862989,112.030105488,501.078088533,3.28859075848,33.3212,464.468297775
 05/28  09:00:00,359.476828683,36.3912454873,141.694188306,0.0,50.9524495726,81.1684271793,403.081125983,0.991040778327,66.8089,335.281185205
 05/28  10:00:00,316.821450919,36.6513781334,143.190085857,0.0,42.6918050922,68.9656133826,343.19347277,3.10177254722,83.4695,256.622200222
 05/28  11:00:00,314.001577516,36.6606080566,143.909203557,0.0,38.286128036,68.9656133826,292.421602771,3.5086122202,83.4695,205.443490551
 05/28  12:00:00,314.241770519,36.7074716545,144.647552613,0.0,38.286128036,68.9656133826,233.317389204,3.37813841987,83.4695,146.469750784
 05/28  13:00:00,295.485147596,36.60163629,144.738696004,0.0,31.5818913096,56.727595265,232.654924491,4.39121309368,75.1392,153.124511398
 05/28  14:00:00,296.111515441,36.6288902469,144.787194554,0.0,31.5818913096,56.727595265,217.401296846,4.49890375684,66.8089,146.093493089
 05/28  15:00:00,296.599334501,36.659469086,144.828301153,0.0,31.5818913096,56.727595265,225.806048271,4.5610890155,75.1392,146.105759255
 05/28  16:00:00,325.56320178,36.471149663,144.75400245,0.0,31.5818913096,61.661095265,205.079272536,4.58344510595,91.7998,108.69602743
 05/28  17:00:00,352.955602964,35.9691268583,145.155949309,0.0,31.5818913096,70.9729253606,198.404035626,7.59676634967,49.9818,140.825469277
 05/28  18:00:00,412.707781583,36.0337738946,143.463857527,0.0,80.3315023541,83.7685254822,224.008540113,6.34622182395,49.9818,167.680518289
 05/28  19:00:00,414.881101407,36.0463845242,142.043237143,0.0,102.000620287,77.6748002752,262.832534705,5.33347711467,33.3212,224.17785759
 05/28  20:00:00,444.835630893,35.9991922268,141.039997582,0.0,108.704857014,91.4735406516,254.860576026,5.19160029614,33.3212,216.34777573
 05/28  21:00:00,421.48658125,36.1172682389,140.86838606,0.0,95.2963835608,89.1510273009,255.92917445,6.7426783861,24.9909,224.195596064
 05/28  22:00:00,368.307362985,36.0475505999,141.608781938,0.0,80.3315023541,63.3799339444,360.471773829,22.3429206992,16.6606,321.46825313
 05/28  23:00:00,278.26428139,35.9748492288,116.362392383,0.0,42.6918050922,48.4199368926,240.956369097,44.8124130622,8.3303,187.813656035
 05/28  24:00:00,196.040413939,32.968423772,68.2033809584,0.0,34.4311606118,33.1021868926,167.741609635,55.8076594893,3.33212,108.601830146
 05/29  01:00:00,157.472571328,30.9469208723,33.4097854713,0.0,34.4311606118,33.1021868926,145.7704239,55.5270991804,3.33212,86.9112047193
 05/29  02:00:00,152.023089217,30.9469208723,45.4486249496,0.0,19.466279405,30.610668775,139.621417809,55.6010483938,3.33212,80.6882494152
 05/29  03:00:00,156.941115261,30.9469208723,50.3501482118,0.0,19.466279405,30.610668775,147.012962191,56.7781061334,3.33212,86.9027360576
 05/29  04:00:00,186.817230453,33.3727243519,68.4806543827,0.0,19.466279405,30.610668775,154.662346367,42.9097106669,3.33212,108.4205157
 05/29  05:00:00,153.868757586,30.9469208723,31.306626322,0.0,19.466279405,30.610668775,178.328322526,31.9563581644,8.3303,138.041664362
 05/29  06:00:00,293.214440276,34.8282064397,104.650953877,0.0,42.6918050922,54.3732441037,234.133760701,28.3138077499,16.6606,189.159352951
 05/29  07:00:00,372.937702644,36.1562491659,131.464988634,0.0,49.3960418185,88.5934452969,366.922822199,13.0471151084,24.9909,328.884807091
 05/29  08:00:00,414.572648887,35.9457978499,140.635444121,0.0,57.6566862989,112.030105488,494.980076664,1.41053204985,33.3212,460.248344614
 05/29  09:00:00,359.422547412,36.3976929181,141.036357705,0.0,50.9524495726,81.1684271793,401.791179777,0.315899073974,66.8089,334.666380703
 05/29  10:00:00,316.873034618,36.6792118285,143.084630985,0.0,42.6918050922,68.9656133826,340.922100236,1.14292052002,83.4695,256.309679715
 05/29  11:00:00,314.104561196,36.6808081188,144.081245419,0.0,38.286128036,68.9656133826,290.196433981,1.46882788986,83.4695,205.258106091
 05/29  12:00:00,313.528801458,36.7268527772,144.073121413,0.0,38.286128036,68.9656133826,231.315829715,1.45883891636,83.4695,146.387490799
 05/29  13:00:00,295.459943178,36.6129519743,144.889060438,0.0,31.5818913096,56.727595265,223.649064313,2.14118149528,75.1392,146.368682818
 05/29  14:00:00,295.198220282,36.6390244879,144.56223684,0.0,31.5818913096,56.727595265,215.041962742,2.22668534116,66.8089,146.006377401
 05/29  15:00:00,295.248984886,36.6661748884,144.272143814,0.0,31.5818913096,56.727595265,223.46529413,2.31662062475,75.1392,146.009473505
 05/29  16:00:00,324.00556593,36.4921218475,144.309569742,0.0,31.5818913096,61.661095265,209.152544267,2.31643924071,91.7998,115.036305027
 05/29  17:00:00,351.570421535,35.9911884686,144.762863145,0.0,31.5818913096,70.9729253606,192.599628658,4.22390316971,49.9818,138.393925488
 05/29  18:00:00,411.490750078,36.0735482447,142.926932081,0.0,80.3315023541,83.7685254822,223.478536475,3.48053420497,49.9818,170.01620227
 05/29  19:00:00,413.533031351,36.0979449507,141.033302528,0.0,102.000620287,77.6748002752,253.094290014,3.07688575456,33.3212,216.696204259
 05/29  20:00:00,444.430680127,36.0535270532,140.330104063,0.0,108.704857014,91.4735406516,252.886841572,3.37926244994,33.3212,216.186379122
 05/29  21:00:00,421.128106338,36.1729457897,140.306623033,0.0,95.2963835608,89.1510273009,252.85505711,3.9522586359,24.9909,223.911898474
 05/29  22:00:00,368.015611448,36.1028735577,140.996285137,0.0,80.3315023541,63.3799339444,343.513554217,5.96894112366,16.6606,320.884013093
 05/29  23:00:00,305.946098204,36.0447359338,143.39016381,0.0,42.6918050922,48.4199368926,203.630556495,7.6498154998,8.3303,187.650440995
 05/29  24:00:00,208.475854601,33.170574062,80.2650295188,0.0,34.4311606118,33.1021868926,111.900770893,0.0222829557676,3.33212,108.546367938
 05/30  01:00:00,190.755394726,33.3727243519,80.4448757864,0.0,19.418418834,29.3649097162,84.7128388506,0.0322078112273,3.33212,81.3485110393
 05/30  02:00:00,183.913978845,33.3727243519,81.3570742305,0.0,12.7620426787,28.1191506574,90.058714251,0.718754706241,3.33212,86.0078395447
 05/30  03:00:00,179.253930145,33.3727243519,76.8249655912,0.0,12.7620426787,28.1191506574,85.5225186517,1.62053364659,3.33212,80.5698650051
 05/30  04:00:00,174.966762102,32.968423772,66.2229074271,0.0,12.7620426787,28.1191506574,122.226644244,10.5174016385,3.33212,108.377122606
 05/30  05:00:00,195.575535309,32.833656912,62.2301929535,0.0,25.5240853573,30.610668775,219.879753053,23.796761085,8.3303,187.752691968
 05/30  06:00:00,318.149641701,34.3430457438,97.4944207272,0.0,51.0481707146,78.1489452969,373.187338447,35.2017389408,16.6606,321.324999506
 05/30  07:00:00,417.567480388,35.8808926785,139.072170821,0.0,64.3609230253,109.708623606,482.621554086,25.3686341809,24.9909,432.262019906
 05/30  08:00:00,372.560514284,35.8868198683,135.725906458,0.0,51.0481707146,80.7689615957,374.891705533,10.3315314153,33.3212,331.238974117
 05/30  09:00:00,349.233904251,36.3886336978,142.567877253,0.0,51.0481707146,71.0224615957,321.248765184,2.76556854772,66.8089,251.674296636
 05/30  10:00:00,302.465372361,36.5245476581,144.292845019,0.0,32.1804615127,65.7244621605,287.334082468,2.71628381392,83.4695,201.148298655
 05/30  11:00:00,304.027072876,36.6032347574,144.951108461,0.0,32.1804615127,65.7244621605,236.281873651,3.13786881077,83.4695,149.674504841
 05/30  12:00:00,303.427662351,36.6531718692,144.858337223,0.0,32.1804615127,65.7244621605,232.899508177,3.14042602512,83.4695,146.289582152
 05/30  13:00:00,293.568238299,36.6149340911,144.724682545,0.0,32.1804615127,55.9779621605,224.346588252,3.11249917091,75.1392,146.094889081
 05/30  14:00:00,293.542007299,36.6500402855,144.60964153,0.0,32.1804615127,55.9779621605,215.822534124,3.10010011463,66.8089,145.913534009
 05/30  15:00:00,293.123652649,36.6808963162,144.093286265,0.0,32.1804615127,55.9779621605,224.027013889,2.97047391227,75.1392,145.917339977
 05/30  16:00:00,321.939221721,36.5170662764,143.759551526,0.0,32.1804615127,60.9114621605,205.652278063,1.20558388496,91.7998,112.646894178
 05/30  17:00:00,355.996034052,36.0038732381,143.278459074,0.0,32.1804615127,77.5397301883,218.498181517,3.44967500062,49.9818,165.066706517
 05/30  18:00:00,408.051436824,36.110702196,141.27446618,0.0,77.122965704,86.2600435998,348.779591148,3.96450971599,49.9818,294.833281432
 05/30  19:00:00,414.658077401,36.1404045896,140.88332983,0.0,102.647051061,80.1663183927,261.606106113,4.00008507877,33.3212,224.284821034
 05/30  20:00:00,450.987943452,36.0939685158,140.932274677,0.0,115.40909374,92.7192997104,254.365204934,4.52505546159,33.3212,216.518949473
 05/30  21:00:00,432.199357113,36.120016917,140.305686916,0.0,102.647051061,94.1340635361,379.818419341,25.4464518404,24.9909,329.381067501
 05/30  22:00:00,357.972077628,36.1499643674,132.521466956,0.0,77.122965704,65.871452062,302.159752802,45.5847431285,16.6606,239.914409673
 05/30  23:00:00,265.18632565,36.0733600451,107.950071661,0.0,38.286128036,48.4199368926,179.185292483,34.2335786513,8.3303,136.621413832
 05/30  24:00:00,199.123077798,33.3727243519,81.9721918812,0.0,25.5240853573,30.610668775,138.154244611,26.451266031,3.33212,108.37085858
 05/31  01:00:00,136.435159921,30.9469208723,31.1839799493,0.0,19.418418834,29.3649097162,122.863044772,38.9770592207,3.33212,80.5538655515
 05/31  02:00:00,188.564280331,33.3727243519,86.3575858452,0.0,12.7620426787,28.1191506574,153.405650418,69.524952696,3.33212,80.5485777218
 05/31  03:00:00,119.00699811,30.9469208723,21.5862180372,0.0,12.7620426787,28.1191506574,155.664117864,65.583019624,3.33212,86.7489782398
 05/31  04:00:00,184.299858409,33.3727243519,75.286743644,0.0,12.7620426787,28.1191506574,173.999160564,62.3509765902,3.33212,108.316063974
 05/31  05:00:00,173.236173322,31.7555220322,42.4981768821,0.0,25.5240853573,30.610668775,243.786909181,50.7703910704,8.3303,184.68621811
 05/31  06:00:00,339.081763391,34.9899266717,117.967509278,0.0,51.0481707146,78.1489452969,379.926751362,39.1013438869,16.6606,324.164807475
 05/31  07:00:00,404.862679113,35.8095542094,127.423448506,0.0,64.3609230253,109.708623606,500.720786259,53.0530083671,24.9909,422.676877891
 05/31  08:00:00,344.645111697,35.8014134786,110.76305998,0.0,51.0481707146,80.7689615957,388.840927398,21.9831321986,33.3212,333.536595199
 05/31  09:00:00,327.644051686,36.3951210992,121.195590959,0.0,51.0481707146,71.0224615957,331.550092934,9.66872058962,66.8089,255.072472344
 05/31  10:00:00,293.652170094,36.482235363,135.721539803,0.0,32.1804615127,65.7244621605,284.801547472,3.79318731316,83.4695,197.538860158
 05/31  11:00:00,304.832175079,36.5437017136,146.053560855,0.0,32.1804615127,65.7244621605,232.096499679,2.23740464905,83.4695,146.38959503
 05/31  12:00:00,304.560178668,36.6006690078,146.163508723,0.0,32.1804615127,65.7244621605,231.831336074,2.1694696692,83.4695,146.192366405
 05/31  13:00:00,294.508118946,36.6091980808,145.667708151,0.0,32.1804615127,55.9779621605,223.346839901,2.18288087093,75.1392,146.02475903
 05/31  14:00:00,294.526809607,36.6431439759,145.532678978,0.0,32.1804615127,55.9779621605,214.839391228,2.19004256277,66.8089,145.840448665
 05/31  15:00:00,294.144700669,36.6756074346,144.932099744,0.0,32.1804615127,55.9779621605,223.03746809,2.06660574361,75.1392,145.831662346
 05/31  16:00:00,323.110651872,36.5333773701,144.608901703,0.0,32.1804615127,60.9114621605,201.163459917,0.770008657563,91.7998,108.593651259
 05/31  17:00:00,356.911276348,36.0603397219,143.896951206,0.0,32.1804615127,77.5397301883,221.549713877,2.36792452,49.9818,169.199989357
 05/31  18:00:00,408.852365964,36.166404099,141.924167953,0.0,77.122965704,86.2600435998,347.222317974,2.90127411482,49.9818,294.339243859
 05/31  19:00:00,416.951128713,36.1850486158,140.202437072,0.0,102.647051061,80.1663183927,260.332700407,2.91020517463,33.3212,224.101295233
 05/31  20:00:00,453.836971419,36.1330928915,141.579761174,0.0,115.40909374,92.7192997104,255.157345424,5.63737803634,33.3212,216.198767388
 05/31  21:00:00,434.435210133,36.1516963006,140.980493427,0.0,102.647051061,94.1340635361,376.03397655,29.8330941983,24.9909,321.209982352
 05/31  22:00:00,352.316002993,36.1715719868,125.983564026,0.0,77.122965704,65.871452062,310.162599495,48.3896818492,16.6606,245.112317646
 05/31  23:00:00,256.400877562,36.0850976798,98.5956961838,0.0,38.286128036,48.4199368926,189.126683725,45.732985881,8.3303,135.063397844
 05/31  24:00:00,184.625015798,32.968423772,68.1999531551,0.0,25.5240853573,30.610668775,144.450013435,33.7192245107,3.33212,107.398668924
 06/01  01:00:00,139.599878822,30.9469208723,34.3541479807,0.0,19.418418834,29.3649097162,114.032285882,26.7738971908,3.33212,83.9262686913
 06/01  02:00:00,175.389075194,33.3727243519,72.9215117061,0.0,12.7620426787,28.1191506574,105.28394669,21.4255175212,3.33212,80.5263091689
 06/01  03:00:00,181.110457098,33.3727243519,78.6125653334,0.0,12.7620426787,28.1191506574,100.706951831,16.8676559735,3.33212,80.5071758574
 06/01  04:00:00,143.659696216,31.7555220322,38.0438830282,0.0,12.7620426787,28.1191506574,124.92939658,13.3245437928,3.33212,108.272732787
 06/01  05:00:00,200.863831377,32.968423772,68.0375887692,0.0,25.5240853573,30.610668775,206.104655008,13.8389028998,8.3303,183.935452108
 06/01  06:00:00,332.524652913,34.9899266717,111.184222883,0.0,51.0481707146,78.1489452969,343.953400237,5.90777561332,16.6606,321.385024623
 06/01  07:00:00,418.525290051,35.8509300517,139.828703793,0.0,64.3609230253,109.708623606,453.89409077,3.94352577519,24.9909,424.959664994
 06/01  08:00:00,377.931905722,35.8785954068,141.416221021,0.0,51.0481707146,80.7689615957,367.98070121,1.73179711709,33.3212,332.927704093
 06/01  09:00:00,350.952497888,36.3792823627,141.875061086,0.0,51.0481707146,71.0224615957,314.410242517,0.0849611865141,66.8089,247.516381331
 06/01  10:00:00,304.228637163,36.5255373598,143.397051202,0.0,32.1804615127,65.7244621605,281.661555288,1.07295352133,83.4695,197.119101766
 06/01  11:00:00,307.344846953,36.6135024594,145.446535996,0.0,32.1804615127,65.7244621605,237.664005818,1.23254398107,83.4695,152.961961837
 06/01  12:00:00,307.001107994,36.6760524047,146.12596138,0.0,32.1804615127,65.7244621605,230.644320206,1.05542092652,83.4695,146.119399279
 06/01  13:00:00,293.696985924,36.6100521838,144.106436498,0.0,32.1804615127,55.9779621605,222.245086842,1.16227950387,75.1392,145.943607338
 06/01  14:00:00,292.995137614,36.632298132,143.387714113,0.0,32.1804615127,55.9779621605,212.564686889,1.40273576571,66.8089,144.353051123
 06/01  15:00:00,292.508399864,36.6634844029,141.888462681,0.0,32.1804615127,55.9779621605,216.821377601,1.15172166902,75.1392,140.530455932
 06/01  16:00:00,324.925640469,36.5172839546,144.589506165,0.0,32.1804615127,60.9114621605,206.713685564,0.0433176807721,91.7998,114.870567883
 06/01  17:00:00,359.765237464,36.0102335592,145.049517252,0.0,32.1804615127,77.5397301883,214.089637014,1.74186594714,49.9818,162.365971067
 06/01  18:00:00,411.161993138,36.1260174241,142.53965022,0.0,77.122965704,86.2600435998,346.621870959,2.75467154064,49.9818,293.885399418
 06/01  19:00:00,417.90627462,36.1718704642,141.857641083,0.0,102.647051061,80.1663183927,257.615621971,3.08053165001,33.3212,221.213890321
 06/01  20:00:00,452.975100707,36.135987576,141.115420648,0.0,115.40909374,92.7192997104,255.320397355,3.37658901613,33.3212,218.622608338
 06/01  21:00:00,433.35281615,36.1807121291,139.833104792,0.0,102.647051061,94.1340635361,349.340965472,3.67664988809,24.9909,320.673415584
 06/01  22:00:00,368.683205578,36.2071620668,141.7975571,0.0,77.122965704,65.871452062,263.412370316,4.75624722983,16.6606,241.995523086
 06/01  23:00:00,303.279140726,36.1376625353,144.325275596,0.0,38.286128036,48.4199368926,148.746571431,6.85501698752,8.3303,133.561254444
 06/01  24:00:00,200.770353433,33.3727243519,83.8863193355,0.0,25.5240853573,30.610668775,112.744084779,1.1380145184,3.33212,108.273950261
 06/02  01:00:00,175.633458035,32.5641231921,66.8874026693,0.0,19.418418834,29.3649097162,86.7574357941,2.91862318826,3.33212,80.5066926058
 06/02  02:00:00,168.312632969,32.968423772,66.9123177189,0.0,12.7620426787,28.1191506574,91.6136958809,7.78797914816,3.33212,80.4935967327
 06/02  03:00:00,166.728597654,32.968423772,65.2781217495,0.0,12.7620426787,28.1191506574,96.3806073427,12.5561943723,3.33212,80.4922929704
 06/02  04:00:00,174.082898976,32.968423772,65.3365249726,0.0,12.7620426787,28.1191506574,126.631322888,15.0709757351,3.33212,108.228227153
 06/02  05:00:00,200.407061254,32.968423772,66.7557705508,0.0,25.5240853573,30.610668775,214.819773064,19.22797592,8.3303,187.261497144
 06/02  06:00:00,316.454914701,34.1813255118,96.1496190217,0.0,51.0481707146,78.1489452969,350.934490115,14.6691891678,16.6606,319.604700947
 06/02  07:00:00,419.408452154,35.9722848359,139.945930725,0.0,64.3609230253,109.708623606,451.790213537,6.43571577679,24.9909,420.36359776
 06/02  08:00:00,380.438479117,35.8262208971,143.595577446,0.0,51.0481707146,80.7689615957,367.786058676,2.10807868703,33.3212,332.356779988
 06/02  09:00:00,352.528767104,36.3889824048,143.465834102,0.0,51.0481707146,71.0224615957,314.032827972,0.0,66.8089,247.223927972
 06/02  10:00:00,303.855467504,36.5117821736,142.584027477,0.0,32.1804615127,65.7244621605,280.998098322,0.577172744357,83.4695,196.951425578
 06/02  11:00:00,304.35356745,36.5954606036,141.949025994,0.0,32.1804615127,65.7244621605,230.814775091,0.866341583501,83.4695,146.478933507
 06/02  12:00:00,302.57494994,36.6474102574,141.397261706,0.0,32.1804615127,65.7244621605,232.331281642,0.774710564441,83.4695,148.087071078
 06/02  13:00:00,291.673518117,36.6024756334,139.992235936,0.0,32.1804615127,55.9779621605,219.31311888,0.622574373753,75.1392,143.551344506
 06/02  14:00:00,295.684210946,36.6337963462,144.038938168,0.0,32.1804615127,55.9779621605,213.076654627,0.597124434377,66.8089,145.670630193
 06/02  15:00:00,296.858064922,36.6687240087,145.612280082,0.0,32.1804615127,55.9779621605,221.239971247,0.427063080405,75.1392,145.673708166
 06/02  16:00:00,325.739405436,36.5649942178,144.872584897,0.0,32.1804615127,60.9114621605,200.238684084,0.0,91.7998,108.438884084
 06/02  17:00:00,357.392370331,36.047643437,142.533488844,0.0,32.1804615127,77.5397301883,214.324302021,2.05043860781,49.9818,162.292063414
 06/02  18:00:00,406.94033004,36.1350528305,138.458345123,0.0,77.122965704,86.2600435998,346.703271752,3.27809079569,49.9818,293.443380956
 06/02  19:00:00,412.338439524,36.1572531588,136.554517261,0.0,102.647051061,80.1663183927,260.614173902,3.67973271667,33.3212,223.613241185
 06/02  20:00:00,447.716001969,36.1252851456,135.668007206,0.0,115.40909374,92.7192997104,253.074629025,4.01547614564,33.3212,215.737952879
 06/02  21:00:00,429.336510308,36.1650814345,135.610829914,0.0,102.647051061,94.1340635361,350.845590727,5.73977760672,24.9909,320.11491312
 06/02  22:00:00,365.596359287,36.1984270758,138.206343477,0.0,77.122965704,65.871452062,259.895105362,6.12727910881,16.6606,237.107226253
 06/02  23:00:00,300.289523278,36.1283603421,141.081021472,0.0,38.286128036,48.4199368926,153.238502883,7.35351973475,8.3303,137.554683148
 06/02  24:00:00,192.355360177,33.170574062,75.2690496742,0.0,25.5240853573,30.610668775,111.577787418,0.0243849296057,3.33212,108.221282489
 06/03  01:00:00,203.564447129,33.3727243519,83.3983885751,0.0,27.7269238854,30.610668775,83.8462976572,0.0429257459097,3.33212,80.4712519113
 06/03  02:00:00,170.397286821,32.968423772,68.8071242911,0.0,12.7620426787,28.1191506574,84.1289092553,0.328761525279,3.33212,80.46802773
 06/03  03:00:00,177.997738233,33.3727243519,75.4885842034,0.0,12.7620426787,28.1191506574,84.6180120858,0.820027228973,3.33212,80.4658648568
 06/03  04:00:00,173.524747517,32.968423772,65.3539137896,0.0,12.7620426787,28.1191506574,110.469250721,2.08999605011,3.33212,105.047134671
 06/03  05:00:00,178.996763623,32.833656912,61.7281959852,0.0,12.7620426787,28.1191506574,143.048015849,0.572388345735,8.3303,134.145327503
 06/03  06:00:00,286.594575204,34.3430457438,99.1197083876,0.0,42.6918050922,54.3732441037,204.577622625,0.0884247610218,16.6606,187.828597864
 06/03  07:00:00,375.468585621,35.9628459271,142.242615819,0.0,42.6918050922,86.1019271793,350.856363574,6.8002473852,24.9909,319.065216189
 06/03  08:00:00,413.308434761,35.9775368836,138.635579561,0.0,57.6566862989,112.030105488,487.880174347,2.79883234613,33.3212,451.760142001
 06/03  09:00:00,367.878775875,36.3868188215,139.387321106,0.0,57.6566862989,83.6599452969,397.4740269,0.0,66.8089,330.6651269
 06/03  10:00:00,316.110753569,36.5364159109,141.627154429,0.0,42.6918050922,68.9656133826,331.267389487,0.359497191834,83.4695,247.438392295
 06/03  11:00:00,308.061683362,36.6402340453,142.012429312,0.0,34.9340096728,67.7198543238,281.757875534,0.989450835196,83.4695,197.298924699
 06/03  12:00:00,307.282351143,36.7104380902,141.796392874,0.0,34.9340096728,67.7198543238,230.675535685,0.900619582659,83.4695,146.305416102
 06/03  13:00:00,298.502538655,36.6236493887,142.487494056,0.0,34.9340096728,57.9733543238,227.271112455,0.704296743283,75.1392,151.427615712
 06/03  14:00:00,298.884452504,36.6386317086,142.481317127,0.0,34.9340096728,57.9733543238,212.205693907,0.550709568321,66.8089,144.846084339
 06/03  15:00:00,299.768791971,36.667044266,143.409806009,0.0,34.9340096728,57.9733543238,220.332642058,0.411292102652,75.1392,144.782149955
 06/03  16:00:00,328.980026211,36.5067516411,144.25266595,0.0,34.9340096728,62.9068543238,204.250664722,0.47424745954,91.7998,111.976617262
 06/03  17:00:00,356.15803159,36.1150598911,144.039205908,0.0,34.9340096728,72.2186844194,191.321846219,3.38468899919,49.9818,137.95535722
 06/03  18:00:00,421.446922371,36.3613314981,142.33876957,0.0,87.0357390804,86.2600435998,216.853177688,4.12020961348,49.9818,162.751168074
 06/03  19:00:00,415.104116897,36.1692501939,141.330288233,0.0,102.000620287,77.6748002752,253.849238765,4.6413958951,33.3212,215.88664287
 06/03  20:00:00,436.147852988,36.0946794169,140.541762809,0.0,102.000620287,88.9820225341,253.962803303,5.02107646176,33.3212,215.620526841
 06/03  21:00:00,430.37064963,36.116960325,140.134141231,0.0,102.000620287,91.6425454185,246.495980538,5.58074871058,24.9909,215.924331827
 06/03  22:00:00,377.107123133,36.0296198963,141.028519778,0.0,87.0357390804,65.871452062,347.099706972,12.3649329987,16.6606,318.074173974
 06/03  23:00:00,301.645894971,35.9411730184,139.578165667,0.0,42.6918050922,48.4199368926,217.140674278,21.4561530603,8.3303,187.354221218
 06/03  24:00:00,199.415127646,33.3727243519,80.0270319769,0.0,27.7269238854,30.610668775,141.092332564,29.5874468353,3.33212,108.172765729
 06/04  01:00:00,179.415334174,31.7555220322,53.5916154643,0.0,34.4311606118,33.1021868926,112.376584847,28.5055449717,3.33212,80.5389198756
 06/04  02:00:00,170.34652744,32.5641231921,60.3878567101,0.0,19.466279405,30.610668775,101.535295868,17.6736455964,3.33212,80.5295302713
 06/04  03:00:00,161.468936656,31.7555220322,53.1981957638,0.0,19.466279405,30.610668775,98.5084656936,14.6450805162,3.33212,80.5312651774
 06/04  04:00:00,175.967076061,32.5641231921,59.3561048875,0.0,19.466279405,30.610668775,123.145854863,11.6935212145,3.33212,108.120213648
 06/04  05:00:00,208.983631798,33.3727243519,81.1151670244,0.0,19.466279405,30.610668775,154.594920389,15.2555751321,8.3303,131.009045256
 06/04  06:00:00,281.025631989,34.1813255118,94.0291681192,0.0,42.6918050922,54.3732441037,217.940848922,13.1499726692,16.6606,188.130276252
 06/04  07:00:00,384.754561084,36.1778541504,143.091040607,0.0,49.3960418185,88.5934452969,353.315525161,9.84939102463,24.9909,318.475234136
 06/04  08:00:00,413.698867501,35.953633861,140.558633652,0.0,57.6566862989,112.030105488,486.16143975,2.42563396658,33.3212,450.414605784
 06/04  09:00:00,358.406739344,36.402971023,140.798682026,0.0,50.9524495726,81.1684271793,397.944537708,0.0,66.8089,331.135637708
 06/04  10:00:00,315.53826055,36.6747846342,142.559555315,0.0,42.6918050922,68.9656133826,330.528379974,0.0672639608866,83.4695,246.991616013
 06/04  11:00:00,312.621390528,36.653191337,143.297154016,0.0,38.286128036,68.9656133826,280.917428042,0.314294954899,83.4695,197.133633087
 06/04  12:00:00,312.880279103,36.6902538904,144.296674287,0.0,38.286128036,68.9656133826,229.861943032,0.529026713699,83.4695,145.863416319
 06/04  13:00:00,294.18975694,36.6074752519,144.758404447,0.0,31.5818913096,56.727595265,222.295484455,1.28843632752,75.1392,145.867848127
 06/04  14:00:00,294.423540663,36.6369320857,145.053315154,0.0,31.5818913096,56.727595265,213.866481323,1.55439393311,66.8089,145.50318739
 06/04  15:00:00,294.540719512,36.6608522261,145.038269271,0.0,31.5818913096,56.727595265,215.733365054,1.71223962473,75.1392,138.881925429
 06/04  16:00:00,323.803506267,36.3849351606,145.404351906,0.0,31.5818913096,61.661095265,202.103982295,1.97286581715,91.7998,108.331316478
 06/04  17:00:00,350.366770515,35.8790033314,144.473387126,0.0,31.5818913096,70.9729253606,192.923682338,5.06799668229,49.9818,137.873885656
 06/04  18:00:00,410.258064007,35.9155488741,142.405517237,0.0,80.3315023541,83.7685254822,217.857346529,5.38063305088,49.9818,162.494913478
 06/04  19:00:00,412.189147646,35.8403941109,140.360475916,0.0,102.000620287,77.6748002752,253.595178063,4.86172599497,33.3212,215.412252068
 06/04  20:00:00,442.641239153,35.8147067503,139.129320452,0.0,108.704857014,91.4735406516,253.556643698,5.42093441904,33.3212,214.814509279
 06/04  21:00:00,419.981586629,35.9526720074,138.920844732,0.0,95.2963835608,89.1510273009,246.863011249,6.52196922482,24.9909,215.350142024
 06/04  22:00:00,366.781738368,35.9405446568,138.931161626,0.0,80.3315023541,63.3799339444,340.098181535,9.07053266305,16.6606,314.367048872
 06/04  23:00:00,304.106564215,35.9046022477,140.746007383,0.0,42.6918050922,48.4199368926,202.000444241,11.2006356509,8.3303,182.46950859
 06/04  24:00:00,195.999288624,32.968423772,67.9047892913,0.0,34.4311606118,33.1021868926,116.662673795,5.08814974775,3.33212,108.242404047
 06/05  01:00:00,135.106595299,30.9469208723,29.9921386017,0.0,19.418418834,29.3649097162,93.4987025382,9.74037133898,3.33212,80.4262111993
 06/05  02:00:00,166.548532511,32.5641231921,65.7537341771,0.0,12.7620426787,28.1191506574,95.5593952985,11.8148846144,3.33212,80.4123906841
 06/05  03:00:00,136.716047244,31.7555220322,37.7763126626,0.0,12.7620426787,28.1191506574,92.0352898345,11.5611103219,3.33212,77.1420595126
 06/05  04:00:00,180.501799629,33.3727243519,71.4013009353,0.0,12.7620426787,28.1191506574,122.497670792,14.0732107142,3.33212,105.092340078
 06/05  05:00:00,196.513040456,32.968423772,63.5352575087,0.0,25.5240853573,30.610668775,214.742834742,19.6263245519,8.3303,186.786210191
 06/05  06:00:00,323.323944093,34.6664862077,102.731304577,0.0,51.0481707146,78.1489452969,352.257042635,24.6334349338,16.6606,310.963007702
 06/05  07:00:00,419.099377756,35.8269852656,141.419497925,0.0,64.3609230253,109.708623606,479.065308485,32.1230078996,24.9909,421.951400585
 06/05  08:00:00,350.277282407,35.7985278315,115.487950647,0.0,51.0481707146,80.7689615957,386.003574771,27.526087637,33.3212,325.156287134
 06/05  09:00:00,305.066165345,36.3731160634,97.9985075312,0.0,51.0481707146,71.0224615957,338.158838061,25.0016235795,66.8089,246.348314481
 06/05  10:00:00,244.957897291,36.4580905649,86.8240175107,0.0,32.1804615127,65.7244621605,304.616558386,24.6932936637,83.4695,196.453764722
 06/05  11:00:00,245.667354612,36.5065314638,86.8664279826,0.0,32.1804615127,65.7244621605,250.865541986,21.4441418631,83.4695,145.951900122
 06/05  12:00:00,245.273502852,36.5412641921,87.0308439356,0.0,32.1804615127,65.7244621605,248.839996237,19.5948123066,83.4695,145.775683931
 06/05  13:00:00,236.138933857,36.572191859,87.488027788,0.0,32.1804615127,55.9779621605,234.357735376,19.7459447543,75.1392,139.472590622
