Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/05  14:00:00,248.046145833,36.5991598208,99.188975891,0.0,32.1804615127,55.9779621605,228.086808561,16.3439414185,66.8089,144.933967143
 06/05  15:00:00,257.629930659,36.6252601145,108.684994804,0.0,32.1804615127,55.9779621605,234.001539656,13.8444393207,75.1392,145.017900336
 06/05  16:00:00,288.77837255,36.3303949299,110.707629002,0.0,32.1804615127,60.9114621605,210.040992561,12.4049336126,91.7998,105.836258948
 06/05  17:00:00,334.220226982,35.806267204,121.530130673,0.0,32.1804615127,77.5397301883,222.702589541,14.4887034686,49.9818,158.232086073
 06/05  18:00:00,406.456942721,35.8557621123,139.664189981,0.0,77.122965704,86.2600435998,358.478446446,16.4298255198,49.9818,292.066820926
 06/05  19:00:00,415.415741395,35.8028579352,141.032369217,0.0,102.647051061,80.1663183927,265.340346487,16.2615824609,33.3212,215.757564026
 06/05  20:00:00,453.692249111,35.7985278315,142.767844269,0.0,115.40909374,92.7192997104,265.190013946,16.6801697981,33.3212,215.188644148
 06/05  21:00:00,435.262489209,35.8364026513,142.27077546,0.0,102.647051061,94.1340635361,360.476015259,17.0520779291,24.9909,318.43303733
 06/05  22:00:00,360.974272053,35.9174039943,134.53180738,0.0,77.122965704,65.871452062,275.132548343,22.1930919219,16.6606,236.278856421
 06/05  23:00:00,261.494471062,35.8835785812,103.294034607,0.0,38.286128036,48.4199368926,168.308225988,28.9399419536,8.3303,131.037984035
 06/05  24:00:00,132.05817146,30.9469208723,19.5650376623,0.0,25.5240853573,30.610668775,131.508325158,20.3693557976,3.33212,107.80684936
 06/06  01:00:00,138.245303278,30.9469208723,33.144433666,0.0,19.418418834,29.3649097162,101.934719191,18.2130878515,3.33212,80.3895113392
 06/06  02:00:00,182.691350127,33.3727243519,80.1404882525,0.0,12.7620426787,28.1191506574,103.946090444,20.2239081222,3.33212,80.3900623221
 06/06  03:00:00,114.222593658,30.9469208723,17.0574827882,0.0,12.7620426787,28.1191506574,104.935170511,21.2112962247,3.33212,80.3917542867
 06/06  04:00:00,180.253732879,33.3727243519,70.458235761,0.0,12.7620426787,28.1191506574,125.125728736,20.1221327233,3.33212,101.671476013
 06/06  05:00:00,196.694329389,32.968423772,63.0031133637,0.0,25.5240853573,30.610668775,211.795158884,16.8442431421,8.3303,186.620615742
 06/06  06:00:00,324.698915429,34.6664862077,103.318493305,0.0,51.0481707146,78.1489452969,337.850876241,11.9160645342,16.6606,309.274211707
 06/06  07:00:00,420.83882312,35.8264872174,141.977929077,0.0,64.3609230253,109.708623606,457.946374656,14.2186275252,24.9909,418.736847131
 06/06  08:00:00,373.373515501,35.7985278315,137.551042404,0.0,51.0481707146,80.7689615957,370.91154079,9.97434610453,33.3212,327.615994685
 06/06  09:00:00,335.235767088,36.3643810519,128.074793722,0.0,51.0481707146,71.0224615957,320.524144815,7.63596245145,66.8089,246.079282363
 06/06  10:00:00,277.604309831,36.4511345509,119.17429025,0.0,32.1804615127,65.7244621605,282.89337679,6.56084186424,83.4695,192.863034926
 06/06  11:00:00,287.990001127,36.5000677075,128.638265373,0.0,32.1804615127,65.7244621605,229.578954418,3.61879353023,83.4695,142.490660887
 06/06  12:00:00,304.967112964,36.5376691469,146.009154037,0.0,32.1804615127,65.7244621605,231.779548314,2.61474851354,83.4695,145.695299801
 06/06  13:00:00,294.607245245,36.5719310821,145.097252064,0.0,32.1804615127,55.9779621605,222.824874467,2.16511181974,75.1392,145.520562647
 06/06  14:00:00,293.49194066,36.6023579651,143.572295276,0.0,32.1804615127,55.9779621605,207.535038548,1.99633202498,66.8089,138.729806523
 06/06  15:00:00,292.543691543,36.6311076205,142.356021277,0.0,32.1804615127,55.9779621605,222.376895034,1.89457051768,75.1392,145.343124517
 06/06  16:00:00,320.973549374,36.4052060801,141.478990959,0.0,32.1804615127,60.9114621605,200.156700387,0.114979749385,91.7998,108.241920638
 06/06  17:00:00,354.233683925,35.9311245849,139.805559712,0.0,32.1804615127,77.5397301883,212.831318817,2.43790203663,49.9818,160.41161678
 06/06  18:00:00,405.902443811,36.0115631648,137.313003145,0.0,77.122965704,86.2600435998,339.929796472,4.21257961835,49.9818,285.735416854
 06/06  19:00:00,412.911956027,36.0465279475,137.170927412,0.0,102.647051061,80.1663183927,252.498341403,3.97856128051,33.3212,215.198580123
 06/06  20:00:00,445.331859094,36.0305454427,136.131928346,0.0,115.40909374,92.7192997104,252.603206282,4.30277588757,33.3212,214.979230395
 06/06  21:00:00,429.328615886,36.0888256135,135.551974602,0.0,102.647051061,94.1340635361,347.53697009,4.64217839308,24.9909,317.903891697
 06/06  22:00:00,365.720926068,36.1412927765,138.395193372,0.0,77.122965704,65.871452062,259.465401158,6.81000784677,16.6606,235.994793311
 06/06  23:00:00,300.951448171,36.0675392331,142.166467937,0.0,38.286128036,48.4199368926,154.650451687,15.6183674208,8.3303,130.701784266
 06/06  24:00:00,181.375704259,32.968423772,64.7006518665,0.0,25.5240853573,30.610668775,126.275404124,14.9234409713,3.33212,108.019843153
 06/07  01:00:00,148.140968111,31.7555220322,41.2011731584,0.0,19.418418834,29.3649097162,97.9530456023,14.2453030887,3.33212,80.3756225136
 06/07  02:00:00,156.675146479,32.5641231921,55.9824010637,0.0,12.7620426787,28.1191506574,91.3428467108,13.8281013655,3.33212,74.1826253453
 06/07  03:00:00,175.089413586,33.3727243519,72.6012993002,0.0,12.7620426787,28.1191506574,96.6350772331,12.9355783461,3.33212,80.367378887
 06/07  04:00:00,183.748062122,33.3727243519,74.6257959335,0.0,12.7620426787,28.1191506574,127.073707714,15.7652546895,3.33212,107.976333025
 06/07  05:00:00,196.380649743,32.968423772,63.4188547528,0.0,25.5240853573,30.610668775,205.846363945,17.9606403749,8.3303,179.55542357
 06/07  06:00:00,304.496054145,33.8578850479,85.6915899319,0.0,51.0481707146,78.1489452969,342.969402965,11.9362532286,16.6606,314.372549736
 06/07  07:00:00,416.429417864,35.8564987262,137.67658348,0.0,64.3609230253,109.708623606,449.997879612,8.15401198225,24.9909,416.85296763
 06/07  08:00:00,374.61724334,35.8633282217,138.098875498,0.0,51.0481707146,80.7689615957,357.989711004,2.55370241991,33.3212,322.114808584
 06/07  09:00:00,344.90897588,36.3704441219,135.405919591,0.0,51.0481707146,71.0224615957,312.755994996,0.139164309138,66.8089,245.807930687
 06/07  10:00:00,296.959400389,36.5047507669,135.708901357,0.0,32.1804615127,65.7244621605,275.173194954,1.03524072327,83.4695,190.668454231
 06/07  11:00:00,298.631781761,36.5975311568,136.279023217,0.0,32.1804615127,65.7244621605,229.066673893,1.25549750433,83.4695,144.341676389
 06/07  12:00:00,297.832679414,36.665708691,136.075710222,0.0,32.1804615127,65.7244621605,230.092121161,1.00399248136,83.4695,145.61862868
 06/07  13:00:00,289.4527512,36.6032747627,137.461531052,0.0,32.1804615127,55.9779621605,221.296265077,0.720118565452,75.1392,145.436946511
 06/07  14:00:00,291.978026279,36.630877631,139.952241098,0.0,32.1804615127,55.9779621605,205.977499829,0.511718454884,66.8089,138.656881374
 06/07  15:00:00,290.097416199,36.6649625423,138.04504071,0.0,32.1804615127,55.9779621605,215.487308424,0.356740419186,75.1392,139.991368005
 06/07  16:00:00,315.985908489,36.7441567297,134.598889682,0.0,32.1804615127,60.9114621605,198.724296707,0.0259619924934,91.7998,106.898534715
 06/07  17:00:00,352.256323127,36.2434097503,136.332011023,0.0,32.1804615127,77.5397301883,213.941896818,2.24228021227,49.9818,161.717816606
 06/07  18:00:00,403.926828774,36.3517830151,133.95340165,0.0,77.122965704,86.2600435998,344.752894941,3.52921630707,49.9818,291.241878634
 06/07  19:00:00,409.534412999,36.3863824882,131.791883585,0.0,102.647051061,80.1663183927,252.314982759,3.9462478194,33.3212,215.04753494
 06/07  20:00:00,443.03319856,36.320592012,131.707651461,0.0,115.40909374,92.7192997104,245.350588532,4.30164462493,33.3212,207.727743907
 06/07  21:00:00,426.911386564,36.3512088516,131.270911643,0.0,102.647051061,94.1340635361,346.982769304,4.63749275393,24.9909,317.35437655
 06/07  22:00:00,361.730884825,36.3393370703,133.357714314,0.0,77.122965704,65.871452062,257.366799089,4.97634057224,16.6606,235.729858517
 06/07  23:00:00,296.886092172,36.2229022539,137.154331144,0.0,38.286128036,48.4199368926,146.271947769,7.32581852599,8.3303,130.615829243
 06/07  24:00:00,197.228834154,33.3727243519,79.7149726936,0.0,25.5240853573,30.610668775,111.812314528,0.498540794077,3.33212,107.981653734
 06/08  01:00:00,176.943373933,32.968423772,67.4759301312,0.0,19.418418834,29.3649097162,82.0277891992,4.53340346087,3.33212,74.1622657384
 06/08  02:00:00,176.93736392,33.3727243519,74.4164539123,0.0,12.7620426787,28.1191506574,94.3443998958,10.6701158089,3.33212,80.3421640869
 06/08  03:00:00,165.788369031,32.968423772,64.2458411856,0.0,12.7620426787,28.1191506574,98.4956066906,14.8169872543,3.33212,80.3464994363
 06/08  04:00:00,172.112868708,32.968423772,63.9392216331,0.0,12.7620426787,28.1191506574,124.920029554,20.0111735331,3.33212,101.576736021
 06/08  05:00:00,205.06200342,33.3727243519,73.8932362034,0.0,25.5240853573,30.610668775,213.196807405,20.9182319983,8.3303,183.948275407
 06/08  06:00:00,323.687780541,34.6664862077,103.065041098,0.0,51.0481707146,78.1489452969,340.825289325,13.0984617479,16.6606,311.066227577
 06/08  07:00:00,413.9416384,35.8841992599,134.730043542,0.0,64.3609230253,109.708623606,446.134779632,7.3532482535,24.9909,413.790631378
 06/08  08:00:00,370.770327133,35.8865691395,133.25492141,0.0,51.0481707146,80.7689615957,356.556308734,2.51745688384,33.3212,320.71765185
 06/08  09:00:00,340.794307635,36.389042857,130.55411054,0.0,51.0481707146,71.0224615957,312.299074859,0.0,66.8089,245.490174859
 06/08  10:00:00,290.9623193,36.5487416601,129.25932592,0.0,32.1804615127,65.7244621605,279.496949626,0.0604354460981,83.4695,195.96701418
 06/08  11:00:00,291.612838267,36.6408796494,129.14318051,0.0,32.1804615127,65.7244621605,222.782720837,0.229941121373,83.4695,139.083279716
 06/08  12:00:00,291.326645892,36.7058318578,129.493037298,0.0,32.1804615127,65.7244621605,229.096201358,0.0857352660157,83.4695,145.540966092
 06/08  13:00:00,281.952165439,36.6313283957,129.896273134,0.0,32.1804615127,55.9779621605,220.028259226,0.0540205259616,75.1392,144.8350387
 06/08  14:00:00,281.622138157,36.6479302438,129.539113573,0.0,32.1804615127,55.9779621605,205.958275333,0.0522381024208,66.8089,139.097137231
 06/08  15:00:00,281.094722225,36.7049593048,128.953772996,0.0,32.1804615127,55.9779621605,213.726758936,0.0172965811318,75.1392,138.570262355
 06/08  16:00:00,309.165704897,36.8735981935,127.6065945,0.0,32.1804615127,60.9114621605,199.945837353,0.0,91.7998,108.146037353
 06/08  17:00:00,343.914717019,36.3284894568,127.869964887,0.0,32.1804615127,77.5397301883,213.728796495,2.17322157554,49.9818,161.57377492
 06/08  18:00:00,395.536937637,36.4404700921,125.438559813,0.0,77.122965704,86.2600435998,336.725925208,3.53545200751,49.9818,283.208673201
 06/08  19:00:00,401.672678654,36.5218644215,123.72824017,0.0,102.647051061,80.1663183927,252.148856595,3.96554758026,33.3212,214.862109015
 06/08  20:00:00,434.051348957,36.4475462594,122.527296212,0.0,115.40909374,92.7192997104,252.140400225,4.31676627825,33.3212,214.502433946
 06/08  21:00:00,417.516202979,36.4811293026,121.305699282,0.0,102.647051061,94.1340635361,338.332508225,4.65270029586,24.9909,308.688907929
 06/08  22:00:00,352.175663634,36.4648680247,122.572135751,0.0,77.122965704,65.871452062,257.1235742,4.98495036187,16.6606,235.478023838
 06/08  23:00:00,287.504877579,36.3226405062,126.086764659,0.0,38.286128036,48.4199368926,146.114031002,5.85898349692,8.3303,131.924747506
 06/08  24:00:00,240.153491255,34.0196052798,120.479147482,0.0,25.5240853573,30.610668775,109.981121908,0.0348261861031,3.33212,106.614175722
 06/09  01:00:00,227.785657995,33.9117917918,115.744215139,0.0,19.418418834,29.3649097162,83.7783436996,0.131535455237,3.33212,80.3146882444
 06/09  02:00:00,208.016134485,33.3727243519,105.019584844,0.0,12.7620426787,28.1191506574,77.4869461801,0.0142247279292,3.33212,74.1406014522
 06/09  03:00:00,194.538677248,33.3727243519,91.732063774,0.0,12.7620426787,28.1191506574,83.6659616732,0.0206294848255,3.33212,80.3132121883
 06/09  04:00:00,200.664635279,33.6422580719,90.1076560995,0.0,12.7620426787,28.1191506574,110.126348507,0.285614000539,3.33212,106.508614506
 06/09  05:00:00,235.164244889,34.1813255118,101.24340988,0.0,25.5240853573,30.610668775,189.183577279,0.104722222891,8.3303,180.748555056
 06/09  06:00:00,329.962849818,34.1813255118,109.281322145,0.0,51.0481707146,78.1489452969,324.489363427,0.0662783832679,16.6606,307.762485044
 06/09  07:00:00,406.031347572,36.1239324585,124.227791913,0.0,64.3609230253,109.708623606,444.909983535,7.18676164441,24.9909,412.73232189
 06/09  08:00:00,364.887946406,35.9825251174,125.863991014,0.0,51.0481707146,80.7689615957,356.467620638,2.95330610241,33.3212,320.193114535
 06/09  09:00:00,334.923315171,36.4018385542,124.595850651,0.0,51.0481707146,71.0224615957,312.048893296,0.0,66.8089,245.239993296
 06/09  10:00:00,287.175438017,36.6086692406,125.340021911,0.0,32.1804615127,65.7244621605,272.285453681,0.0,83.4695,188.815953681
 06/09  11:00:00,290.089249184,36.7006860939,127.498150972,0.0,32.1804615127,65.7244621605,229.106262841,0.0,83.4695,145.636762841
 06/09  12:00:00,289.596661057,36.7684190877,127.649889558,0.0,32.1804615127,65.7244621605,228.920226899,0.0,83.4695,145.450726899
 06/09  13:00:00,278.936616829,36.697487968,126.766446595,0.0,32.1804615127,55.9779621605,213.807034453,0.0,75.1392,138.667834453
 06/09  14:00:00,280.221376258,36.6860455667,128.045378463,0.0,32.1804615127,55.9779621605,207.846951976,0.0,66.8089,141.038051976
 06/09  15:00:00,281.867514276,36.7641552628,129.620023376,0.0,32.1804615127,55.9779621605,217.707762326,0.0,75.1392,142.568562326
 06/09  16:00:00,311.41511868,37.0911673093,129.590415631,0.0,32.1804615127,60.9114621605,196.989020089,0.0,91.7998,105.189220089
 06/09  17:00:00,344.303060006,36.4699248578,128.069167796,0.0,32.1804615127,77.5397301883,210.303103818,2.46935246191,49.9818,157.851951356
 06/09  18:00:00,395.423454171,36.5895710216,125.139667887,0.0,77.122965704,86.2600435998,342.689289677,4.08473274512,49.9818,288.622756932
 06/09  19:00:00,402.682873804,36.688912614,125.117189514,0.0,102.647051061,80.1663183927,247.217081004,4.558484574,33.3212,209.33739643
 06/09  20:00:00,435.230297495,36.6027300222,124.049130386,0.0,115.40909374,92.7192997104,252.526368167,4.90908320145,33.3212,214.296084965
 06/09  21:00:00,417.358080564,36.6259768604,121.376893601,0.0,102.647051061,94.1340635361,338.444153932,5.2712778839,24.9909,308.181976048
 06/09  22:00:00,351.49802167,36.5895125354,121.745544884,0.0,77.122965704,65.871452062,257.506717328,5.645315554,16.6606,235.200801774
 06/09  23:00:00,286.719447692,36.4195156423,125.18631351,0.0,38.286128036,48.4199368926,144.836673322,6.03139177337,8.3303,130.474981548
 06/09  24:00:00,251.243259948,34.1813255118,131.126174853,0.0,25.5240853573,30.610668775,111.22490661,0.00164123817355,3.33212,107.891145372
 06/10  01:00:00,236.752160637,33.6961648159,115.538861012,0.0,27.7269238854,30.610668775,77.5001880426,0.0492409417684,3.33212,74.1188271009
 06/10  02:00:00,217.557077375,33.8578850479,113.566692534,0.0,12.7620426787,28.1191506574,83.6906234799,0.0632032598756,3.33212,80.29530022
 06/10  03:00:00,208.339080867,33.5344445839,105.07012231,0.0,12.7620426787,28.1191506574,83.6410192473,0.0114928121281,3.33212,80.2974064352
 06/10  04:00:00,214.414236221,33.6961648159,104.19076481,0.0,12.7620426787,28.1191506574,104.874125956,0.035301927981,3.33212,101.506704028
 06/10  05:00:00,226.508824832,34.1813255118,108.606946261,0.0,12.7620426787,28.1191506574,138.797568601,0.0550130494736,8.3303,130.412255551
 06/10  06:00:00,294.78445307,34.0196052798,107.657077267,0.0,42.6918050922,54.3732441037,196.621980812,0.156057987601,16.6606,179.805322825
 06/10  07:00:00,364.546622785,36.0966547486,129.427770372,0.0,42.6918050922,86.1019271793,346.232952054,8.46558562394,24.9909,312.77646643
 06/10  08:00:00,402.976359005,36.1033056407,126.764116125,0.0,57.6566862989,112.030105488,478.65737635,3.28813438657,33.3212,442.048041963
 06/10  09:00:00,357.489684466,36.4266669747,127.787995624,0.0,57.6566862989,83.6599452969,382.954428702,0.0,66.8089,316.145528702
 06/10  10:00:00,304.42835051,36.6540032304,128.733227438,0.0,42.6918050922,68.9656133826,326.685531229,0.0,83.4695,243.216031229
 06/10  11:00:00,295.828785346,36.7893041995,128.376988347,0.0,34.9340096728,67.7198543238,279.618325168,0.0,83.4695,196.148825168
 06/10  12:00:00,294.471537398,36.8778073556,127.708996564,0.0,34.9340096728,67.7198543238,229.201696246,0.0,83.4695,145.732196246
 06/10  13:00:00,283.555920571,36.7310845814,126.65442919,0.0,34.9340096728,57.9733543238,214.06298117,0.0,75.1392,138.92378117
 06/10  14:00:00,281.555362533,36.7137738081,124.657522231,0.0,34.9340096728,57.9733543238,212.183361364,0.0,66.8089,145.374461364
 06/10  15:00:00,281.728141625,36.754341183,124.792678847,0.0,34.9340096728,57.9733543238,213.893627462,0.0,75.1392,138.754427462
 06/10  16:00:00,310.351279761,36.6366554193,124.313282615,0.0,34.9340096728,62.9068543238,199.975993984,0.0,91.7998,108.176193984
 06/10  17:00:00,336.163785921,36.2562112393,122.837080587,0.0,34.9340096728,72.2186844194,187.174825191,2.92583450217,49.9818,134.267190689
 06/10  18:00:00,403.231789067,36.4545956737,123.387895202,0.0,87.0357390804,86.2600435998,213.211951242,4.74925815109,49.9818,158.480893091
 06/10  19:00:00,400.718148066,36.2247867492,126.278349606,0.0,102.000620287,77.6748002752,253.035155495,5.3272635361,33.3212,214.386691958
 06/10  20:00:00,421.820967871,36.1382881608,127.851620081,0.0,102.000620287,88.9820225341,246.020154921,5.77273481362,33.3212,206.926220108
 06/10  21:00:00,421.649249854,36.1833367145,129.038063888,0.0,102.000620287,91.6425454185,245.535214497,6.16836349934,24.9909,214.375950998
 06/10  22:00:00,369.93892865,36.1064032087,130.684738565,0.0,87.0357390804,65.871452062,329.572548836,6.57472240903,16.6606,306.337226427
 06/10  23:00:00,297.797524405,36.0278057452,132.201337796,0.0,42.6918050922,48.4199368926,195.262794397,7.57816385689,8.3303,179.35433054
 06/10  24:00:00,247.830098649,33.8578850479,126.177563645,0.0,27.7269238854,30.610668775,110.620943687,0.0534379113722,3.33212,107.235385776
 06/11  01:00:00,251.737877189,33.6422580719,121.3372535,0.0,34.4311606118,33.1021868926,78.2080794871,0.10505107845,3.33212,74.7709084086
 06/11  02:00:00,224.97195079,32.5641231921,114.230746034,0.0,19.466279405,30.610668775,83.7762221807,0.0894046424433,3.33212,80.3546975383
 06/11  03:00:00,218.160142414,32.5641231921,107.514808242,0.0,19.466279405,30.610668775,83.7942007016,0.112472051957,3.33212,80.3496086496
 06/11  04:00:00,223.435515837,32.968423772,105.422462907,0.0,19.466279405,30.610668775,105.238893493,0.456596967712,3.33212,101.450176525
 06/11  05:00:00,224.218193595,32.968423772,99.6517384961,0.0,19.466279405,30.610668775,139.261178278,0.452377698663,8.3303,130.47850058
 06/11  06:00:00,307.433043391,34.9899266717,118.216959122,0.0,42.6918050922,54.3732441037,203.750749862,0.0720493697102,16.6606,187.018100492
 06/11  07:00:00,375.567293729,36.2997542005,131.212463142,0.0,49.3960418185,88.5934452969,341.039302457,9.30513016111,24.9909,306.743272296
 06/11  08:00:00,406.040005507,36.049442665,130.362053782,0.0,57.6566862989,112.030105488,478.616090644,3.64645447918,33.3212,441.648436164
 06/11  09:00:00,352.043278492,36.4636371859,132.364893442,0.0,50.9524495726,81.1684271793,385.970471245,0.0,66.8089,319.161571245
 06/11  10:00:00,309.571084706,36.7260927279,134.941142153,0.0,42.6918050922,68.9656133826,323.027046739,0.0,83.4695,239.557546739
 06/11  11:00:00,307.105880518,36.6360387343,136.739766659,0.0,38.286128036,68.9656133826,277.605700586,0.0,83.4695,194.136200586
 06/11  12:00:00,306.469912432,36.6731636194,136.921695314,0.0,38.286128036,68.9656133826,228.026330075,0.0,83.4695,144.556830075
 06/11  13:00:00,287.278460072,36.6068713796,136.767855298,0.0,31.5818913096,56.727595265,215.507357471,0.921528956098,75.1392,139.446628515
 06/11  14:00:00,287.886496393,36.6342974661,137.503354504,0.0,31.5818913096,56.727595265,206.581367513,1.43253123084,66.8089,138.339936282
 06/11  15:00:00,287.709482312,36.6595088318,137.306113146,0.0,31.5818913096,56.727595265,215.292418923,1.79609008352,75.1392,138.357128839
 06/11  16:00:00,316.899865167,36.3606702445,137.480531312,0.0,31.5818913096,61.661095265,202.171512404,2.35984356458,91.7998,108.01186884
 06/11  17:00:00,345.312108238,35.8411510864,138.934712186,0.0,31.5818913096,70.9729253606,188.019942261,7.24957911052,49.9818,130.78856315
 06/11  18:00:00,407.063191111,35.8736500932,139.134086322,0.0,80.3315023541,83.7685254822,219.735925975,8.08017004173,49.9818,161.673955933
 06/11  19:00:00,410.876665663,35.8049761655,139.06935168,0.0,102.000620287,77.6748002752,248.300970188,8.24337500544,33.3212,206.736395183
 06/11  20:00:00,439.450940586,35.7985278315,138.777703598,0.0,108.704857014,91.4735406516,251.556370694,12.0268286012,33.3212,206.208342093
 06/11  21:00:00,420.187699974,35.8822155521,139.193610061,0.0,95.2963835608,89.1510273009,249.060373342,10.1868740298,24.9909,213.882599312
 06/11  22:00:00,366.972498791,35.8922059451,139.148390519,0.0,80.3315023541,63.3799339444,334.658621641,12.1350207092,16.6606,305.863000932
 06/11  23:00:00,304.316105641,35.865454222,140.992366199,0.0,42.6918050922,48.4199368926,201.063051544,15.3580048743,8.3303,177.374746669
 06/11  24:00:00,206.168048466,33.3727243519,77.0918923257,0.0,34.4311606118,33.1021868926,119.400495568,13.2211372057,3.33212,102.847238363
 06/12  01:00:00,128.399884567,30.9469208723,23.3384062141,0.0,19.418418834,29.3649097162,101.643598402,18.0584944959,3.33212,80.2529839062
 06/12  02:00:00,133.869064522,30.9469208723,36.7053849142,0.0,12.7620426787,28.1191506574,92.83241455,15.4517941199,3.33212,74.0485004301
 06/12  03:00:00,171.386894309,33.3727243519,68.8402750703,0.0,12.7620426787,28.1191506574,98.6529822214,15.0743755567,3.33212,80.2464866647
 06/12  04:00:00,182.761827805,33.3727243519,73.6398365865,0.0,12.7620426787,28.1191506574,123.051520597,18.3069722605,3.33212,101.412428336
 06/12  05:00:00,193.839017834,32.968423772,63.6529285882,0.0,25.5240853573,30.610668775,216.968845446,29.7877015657,8.3303,178.85084388
 06/12  06:00:00,312.463581674,34.1813255118,92.8689762362,0.0,51.0481707146,78.1489452969,344.719653006,21.7913098495,16.6606,306.267743157
 06/12  07:00:00,418.820997491,35.860103684,140.365502007,0.0,64.3609230253,109.708623606,447.560533469,12.8393026649,24.9909,409.730330804
 06/12  08:00:00,378.790333314,35.8441608117,142.948198837,0.0,51.0481707146,80.7689615957,353.261986377,4.07872876895,33.3212,315.862057608
 06/12  09:00:00,351.66912438,36.3714796523,143.447759607,0.0,51.0481707146,71.0224615957,306.86011646,0.49471287038,66.8089,239.556503589
 06/12  10:00:00,304.438714209,36.4885050898,144.887641707,0.0,32.1804615127,65.7244621605,273.726031188,1.90465986761,83.4695,188.35187132
 06/12  11:00:00,306.048289577,36.5641041297,145.457161359,0.0,32.1804615127,65.7244621605,231.208700649,2.33884827467,83.4695,145.400352375
 06/12  12:00:00,305.723829985,36.6257089365,145.734229712,0.0,32.1804615127,65.7244621605,223.986196097,1.91231115864,83.4695,138.604384938
 06/12  13:00:00,295.695007972,36.5889133824,145.731448879,0.0,32.1804615127,55.9779621605,221.855661531,1.66419717902,75.1392,145.052264352
 06/12  14:00:00,295.302757144,36.6230383293,144.876131523,0.0,32.1804615127,55.9779621605,206.405570533,1.32896113251,66.8089,138.267709401
 06/12  15:00:00,294.599725866,36.6511702677,143.328504931,0.0,32.1804615127,55.9779621605,214.461854566,1.04095944927,75.1392,138.281695117
 06/12  16:00:00,323.646645551,36.6358742722,142.894130091,0.0,32.1804615127,60.9114621605,193.489544215,0.0887100180271,91.7998,101.601034197
 06/12  17:00:00,357.965906231,36.1522411744,142.720058678,0.0,32.1804615127,77.5397301883,214.753769762,3.62517763641,49.9818,161.146792125
 06/12  18:00:00,410.09267586,36.264335397,140.831153303,0.0,77.122965704,86.2600435998,336.67417796,5.45842481325,49.9818,281.233953147
 06/12  19:00:00,416.716676126,36.3008216774,140.121479321,0.0,102.647051061,80.1663183927,248.479720056,6.02397290782,33.3212,209.134547148
 06/12  20:00:00,449.019247895,36.2500471685,139.229163954,0.0,115.40909374,92.7192997104,251.384686928,6.45249455002,33.3212,211.610992378
 06/12  21:00:00,432.21089165,36.2776317918,137.888665371,0.0,102.647051061,94.1340635361,338.557713649,6.86863634182,24.9909,306.698177308
 06/12  22:00:00,368.418308794,36.2880555921,140.892053662,0.0,77.122965704,65.871452062,255.726223958,7.57379852415,16.6606,231.491825434
 06/12  23:00:00,303.740774591,36.2046320771,144.580049129,0.0,38.286128036,48.4199368926,145.597514376,10.9011472619,8.3303,126.366067114
 06/12  24:00:00,205.663390715,33.3727243519,88.1059518645,0.0,25.5240853573,30.610668775,111.115308975,0.026203533271,3.33212,107.756985442
 06/13  01:00:00,195.67274783,33.3727243519,85.1218586367,0.0,19.418418834,29.3649097162,77.4473657052,0.0601760433166,3.33212,74.0550696619
 06/13  02:00:00,184.649339253,33.3727243519,82.1448441424,0.0,12.7620426787,28.1191506574,83.8388459767,0.285118342655,3.33212,80.2216076341
 06/13  03:00:00,190.040121746,33.6422580719,86.9280821459,0.0,12.7620426787,28.1191506574,77.5811829301,0.203574447905,3.33212,74.0454884822
 06/13  04:00:00,204.224981092,33.9117917918,93.1687293683,0.0,12.7620426787,28.1191506574,104.958451439,0.257106131092,3.33212,101.369225308
 06/13  05:00:00,206.842610854,33.103190632,75.4832711328,0.0,25.5240853573,30.610668775,187.31618838,0.271003559526,8.3303,178.714884821
 06/13  06:00:00,324.851446542,34.5047659757,103.736236517,0.0,51.0481707146,78.1489452969,324.620929169,2.18032647909,16.6606,305.78000269
 06/13  07:00:00,419.971805715,35.8686094023,141.242236991,0.0,64.3609230253,109.708623606,463.154797256,29.4371139544,24.9909,408.726783301
 06/13  08:00:00,369.562495682,35.7994749881,134.009030249,0.0,51.0481707146,80.7689615957,375.77833634,27.6004872051,33.3212,314.856649135
 06/13  09:00:00,349.661972073,36.3737314815,142.517254061,0.0,51.0481707146,71.0224615957,315.979452366,9.40066464637,66.8089,239.76988772
 06/13  10:00:00,304.001033283,36.4594154567,145.186268841,0.0,32.1804615127,65.7244621605,273.222064233,1.55139309956,83.4695,188.201171134
 06/13  11:00:00,305.583182964,36.5120646601,145.741914964,0.0,32.1804615127,65.7244621605,230.907507218,2.1165014093,83.4695,145.321505809
 06/13  12:00:00,304.266506632,36.573987698,144.322799632,0.0,32.1804615127,65.7244621605,223.95954126,1.94401626132,83.4695,138.546024998
 06/13  13:00:00,291.974776227,36.5816522243,141.034330256,0.0,32.1804615127,55.9779621605,215.054718627,1.55741082752,75.1392,138.3581078
 06/13  14:00:00,291.143018174,36.6126020885,140.092040078,0.0,32.1804615127,55.9779621605,206.514484464,1.4977437191,66.8089,138.207840744
 06/13  15:00:00,289.624087453,36.6415366758,138.310381284,0.0,32.1804615127,55.9779621605,214.882105395,1.52896216292,75.1392,138.213943232
 06/13  16:00:00,318.775069347,36.4421952449,138.173165706,0.0,32.1804615127,60.9114621605,199.775462014,0.0632308727777,91.7998,107.912431141
 06/13  17:00:00,353.187597427,35.9598711371,137.988658447,0.0,32.1804615127,77.5397301883,208.264323017,3.94817944714,49.9818,154.33434357
 06/13  18:00:00,405.370647945,36.0588522543,136.271185408,0.0,77.122965704,86.2600435998,336.81284402,5.89969041711,49.9818,280.931353603
 06/13  19:00:00,413.388429048,36.0881707133,137.432865858,0.0,102.647051061,80.1663183927,253.812590112,6.47998514477,33.3212,214.011404967
 06/13  20:00:00,447.632449417,36.0714976123,138.231311426,0.0,115.40909374,92.7192997104,246.621777113,6.93452799285,33.3212,206.366049121
 06/13  21:00:00,431.790822049,36.1368796647,137.569163844,0.0,102.647051061,94.1340635361,338.55123113,7.34111657953,24.9909,306.219214551
 06/13  22:00:00,366.623306318,36.1905408431,138.559308038,0.0,77.122965704,65.871452062,253.68405991,8.42928087054,16.6606,228.59417904
 06/13  23:00:00,299.805130192,36.1312726482,139.825182447,0.0,38.286128036,48.4199368926,148.881685539,11.8979511453,8.3303,128.653434393
 06/13  24:00:00,203.464842172,33.103190632,86.2073128986,0.0,25.5240853573,30.610668775,104.895386411,0.194766241147,3.33212,101.36850017
 06/14  01:00:00,208.688248009,33.3727243519,97.9037344783,0.0,19.418418834,29.3649097162,83.5888786593,0.0709932327927,3.33212,80.1857654265
 06/14  02:00:00,174.677228085,32.833656912,73.2267051778,0.0,12.7620426787,28.1191506574,77.4975717546,0.132546048452,3.33212,74.0329057062
 06/14  03:00:00,169.713519409,32.833656912,68.3557917875,0.0,12.7620426787,28.1191506574,83.6636672838,0.141030406003,3.33212,80.1905168778
 06/14  04:00:00,179.724888378,33.103190632,71.2984159139,0.0,12.7620426787,28.1191506574,104.914608248,0.257792863675,3.33212,101.324695384
 06/14  05:00:00,220.369105475,33.9117917918,88.0325549151,0.0,25.5240853573,30.610668775,187.234201289,0.334567592975,8.3303,178.569333696
 06/14  06:00:00,320.091028005,34.1813255118,100.434061061,0.0,51.0481707146,78.1489452969,322.09047242,0.109700240537,16.6606,305.32017218
 06/14  07:00:00,410.217125526,36.0407579193,129.863334604,0.0,64.3609230253,109.708623606,436.421593508,10.4673824323,24.9909,400.963311075
 06/14  08:00:00,369.358486977,35.8886206037,131.455990158,0.0,51.0481707146,80.7689615957,353.275253367,4.45344224355,33.3212,315.500611123
 06/14  09:00:00,338.271270531,36.3774867228,128.014357522,0.0,51.0481707146,71.0224615957,305.057638516,0.0,66.8089,238.248738516
 06/14  10:00:00,287.846608846,36.5339748315,126.134061766,0.0,32.1804615127,65.7244621605,276.963891061,0.0886794049341,83.4695,193.405711657
 06/14  11:00:00,287.675531037,36.6345512079,125.188295555,0.0,32.1804615127,65.7244621605,222.259521687,0.148534692209,83.4695,138.641486995
 06/14  12:00:00,285.414148361,36.7017077928,123.563775094,0.0,32.1804615127,65.7244621605,222.056082548,0.133375718598,83.4695,138.453206829
 06/14  13:00:00,275.411010705,36.6271020934,123.3384346,0.0,32.1804615127,55.9779621605,213.576753678,0.124306606467,75.1392,138.313247072
 06/14  14:00:00,273.7825644,36.6347693815,121.753628577,0.0,32.1804615127,55.9779621605,205.088017531,0.120084645531,66.8089,138.159032886
 06/14  15:00:00,271.889869741,36.6850459336,119.902378637,0.0,32.1804615127,55.9779621605,213.357646149,0.0618705231804,75.1392,138.156575626
 06/14  16:00:00,298.953636478,36.7974012849,117.6542764,0.0,32.1804615127,60.9114621605,199.670014689,0.0,91.7998,107.870214689
 06/14  17:00:00,338.366102449,36.2627624723,122.387661739,0.0,32.1804615127,77.5397301883,208.043482056,3.82660850053,49.9818,154.235073555
 06/14  18:00:00,390.734092349,36.3787923734,120.736454284,0.0,77.122965704,86.2600435998,336.555970901,6.05712270103,49.9818,280.5170482
 06/14  19:00:00,396.748024149,36.4677020848,118.924121334,0.0,102.647051061,80.1663183927,247.497787787,6.67041294534,33.3212,207.506174842
 06/14  20:00:00,432.065636886,36.4121896142,120.55031143,0.0,115.40909374,92.7192997104,249.301190142,7.11477432944,33.3212,208.865215812
 06/14  21:00:00,416.996201685,36.4552939962,120.790304695,0.0,102.647051061,94.1340635361,337.785219552,7.5567721079,24.9909,305.237547444
 06/14  22:00:00,351.724569655,36.4566547723,122.110459833,0.0,77.122965704,65.871452062,255.369053864,7.95273029579,16.6606,230.755723568
 06/14  23:00:00,284.549807241,36.3308422362,123.101438438,0.0,38.286128036,48.4199368926,147.457951153,8.99440852955,8.3303,130.133242624
 06/14  24:00:00,256.245936305,34.0196052798,136.369428656,0.0,25.5240853573,30.610668775,104.725415645,0.057055537642,3.33212,101.336240108
 06/15  01:00:00,244.360322408,34.1813255118,131.525037221,0.0,19.418418834,29.3649097162,77.3585044426,0.0175563810209,3.33212,74.0088280616
 06/15  02:00:00,215.619151711,32.725843424,113.799241448,0.0,12.7620426787,28.1191506574,83.5199430498,0.0109729433505,3.33212,80.1768501064
 06/15  03:00:00,217.175386864,34.1813255118,112.481143015,0.0,12.7620426787,28.1191506574,77.431213808,0.09547292688,3.33212,74.0036208811
 06/15  04:00:00,217.870759359,34.1813255118,106.641538516,0.0,12.7620426787,28.1191506574,104.695925667,0.0735334671542,3.33212,101.2902722
 06/15  05:00:00,225.820318176,33.5344445839,94.078300197,0.0,25.5240853573,30.610668775,186.822189871,0.0351231283464,8.3303,178.456766743
 06/15  06:00:00,334.210513917,34.5047659757,113.723866942,0.0,51.0481707146,78.1489452969,321.738934318,0.219547658174,16.6606,304.85878666
 06/15  07:00:00,404.782779338,35.9995333217,124.309632626,0.0,64.3609230253,109.708623606,433.824087272,11.2908885731,24.9909,397.542298699
 06/15  08:00:00,361.22505943,36.0069179129,123.13982334,0.0,51.0481707146,80.7689615957,355.052252158,4.53149702254,33.3212,317.199555135
 06/15  09:00:00,331.267765859,36.4008520506,120.935267761,0.0,51.0481707146,71.0224615957,303.092864183,0.0,66.8089,236.283964183
 06/15  10:00:00,282.898381441,36.6122752668,121.07043359,0.0,32.1804615127,65.7244621605,271.391856273,0.0,83.4695,187.922356273
 06/15  11:00:00,284.715105221,36.7102003137,122.132682276,0.0,32.1804615127,65.7244621605,228.642641927,0.0,83.4695,145.173141927
 06/15  12:00:00,284.621419469,36.7798104634,122.692509902,0.0,32.1804615127,65.7244621605,221.863554067,0.0,83.4695,138.394054067
 06/15  13:00:00,276.226698627,36.7053468488,124.073743767,0.0,32.1804615127,55.9779621605,213.38806777,0.0,75.1392,138.24886777
 06/15  14:00:00,274.402109133,36.6951646395,122.415309624,0.0,32.1804615127,55.9779621605,204.895652543,0.0,66.8089,138.086752543
 06/15  15:00:00,272.967231654,36.7806089523,121.382113449,0.0,32.1804615127,55.9779621605,213.216002314,0.0,75.1392,138.076802314
 06/15  16:00:00,298.621481144,37.0347380229,117.302964872,0.0,32.1804615127,60.9114621605,193.284954187,0.0,91.7998,101.485154187
 06/15  17:00:00,337.801860473,36.3512793119,121.783713204,0.0,32.1804615127,77.5397301883,207.930508126,3.82530823583,49.9818,154.12339989
 06/15  18:00:00,387.148026852,36.4050022039,117.13405901,0.0,77.122965704,86.2600435998,336.356444967,6.19364741529,49.9818,280.180997551
 06/15  19:00:00,397.457690001,36.3861640816,119.730542594,0.0,102.647051061,80.1663183927,248.537073563,6.91229751058,33.3212,208.303576052
 06/15  20:00:00,432.589218189,36.3095357861,121.261891754,0.0,115.40909374,92.7192997104,246.446806914,7.40919752265,33.3212,205.716409391
 06/15  21:00:00,415.610220279,36.381043498,119.526714258,0.0,102.647051061,94.1340635361,336.39005799,7.87386444747,24.9909,303.525293542
 06/15  22:00:00,350.785185098,36.3917451702,121.267046907,0.0,77.122965704,65.871452062,258.701461284,8.34582192562,16.6606,233.695039358
 06/15  23:00:00,286.808461775,36.2732923095,125.446537781,0.0,38.286128036,48.4199368926,141.1788075,9.29839436664,8.3303,123.550113133
 06/15  24:00:00,238.858473965,33.6961648159,119.818847762,0.0,25.5240853573,30.610668775,104.627202159,0.0,3.33212,101.295082159
 06/16  01:00:00,229.144473869,33.9117917918,117.078668919,0.0,19.418418834,29.3649097162,83.7059017488,0.221361977615,3.33212,80.1524197712
 06/16  02:00:00,206.407625128,33.103190632,104.012790664,0.0,12.7620426787,28.1191506574,77.5537948483,0.238444916338,3.33212,73.983229932
 06/16  03:00:00,207.318763653,33.3727243519,104.341445064,0.0,12.7620426787,28.1191506574,83.5328193373,0.0467225095021,3.33212,80.1539768278
 06/16  04:00:00,224.540473651,34.1813255118,112.399929715,0.0,12.7620426787,28.1191506574,104.743277391,0.156536918989,3.33212,101.254620472
 06/16  05:00:00,248.967449017,34.1813255118,114.820898357,0.0,25.5240853573,30.610668775,179.88242717,0.10631932301,8.3303,171.445807847
 06/16  06:00:00,340.078548057,34.1813255118,119.236507452,0.0,51.0481707146,78.1489452969,321.182819871,0.116847783306,16.6606,304.405372087
 06/16  07:00:00,405.065824523,36.1075835155,123.266352725,0.0,64.3609230253,109.708623606,438.355367616,11.8082810829,24.9909,401.556186533
 06/16  08:00:00,364.100406644,35.8923896564,125.213911892,0.0,51.0481707146,80.7689615957,350.581172329,4.88325931445,33.3212,312.376713014
 06/16  09:00:00,333.488015419,36.3885481288,123.23543197,0.0,51.0481707146,71.0224615957,302.853173744,0.0,66.8089,236.044273744
 06/16  10:00:00,283.847470569,36.5138215218,122.164128401,0.0,32.1804615127,65.7244621605,271.246359568,0.0,83.4695,187.776859568
 06/16  11:00:00,284.571006241,36.6125046851,122.133501398,0.0,32.1804615127,65.7244621605,225.862348905,0.00415606508924,83.4695,142.38869284
 06/16  12:00:00,283.813314112,36.6863195328,122.013097305,0.0,32.1804615127,65.7244621605,224.515875832,0.0249367589035,83.4695,141.021439073
 06/16  13:00:00,272.714618886,36.6155845004,120.682052128,0.0,32.1804615127,55.9779621605,213.317642807,0.0270155334381,75.1392,138.151427274
 06/16  14:00:00,271.446528361,36.6369838709,119.439458278,0.0,32.1804615127,55.9779621605,203.568493809,0.0249380724827,66.8089,136.734655737
 06/16  15:00:00,271.066322429,36.6717157794,119.109850277,0.0,32.1804615127,55.9779621605,207.815104027,0.0,75.1392,132.675904027
 06/16  16:00:00,301.212070458,36.8037957398,119.813050071,0.0,32.1804615127,60.9114621605,199.580995884,0.0,91.7998,107.781195884
 06/16  17:00:00,337.292096782,36.2762067541,121.301331512,0.0,32.1804615127,77.5397301883,208.383085834,4.3641477387,49.9818,154.037138095
 06/16  18:00:00,388.632656639,36.3795076249,118.694098599,0.0,77.122965704,86.2600435998,336.569995226,6.89833003888,49.9818,279.689865187
 06/16  19:00:00,392.977208059,36.4465810232,115.86720439,0.0,102.647051061,80.1663183927,247.219880638,7.58455733257,33.3212,206.314123305
 06/16  20:00:00,425.894509325,36.4067281345,115.073034392,0.0,115.40909374,92.7192997104,247.176544877,8.06323861258,33.3212,205.792106265
 06/16  21:00:00,411.061559579,36.4779283561,115.325935466,0.0,102.647051061,94.1340635361,337.814728886,8.54227751224,24.9909,304.281551374
 06/16  22:00:00,346.431701245,36.4911486377,116.78607441,0.0,77.122965704,65.871452062,252.258043347,8.96656926973,16.6606,226.630874078
 06/16  23:00:00,280.496321797,36.3558666612,119.021603365,0.0,38.286128036,48.4199368926,141.324699322,9.49742931627,8.3303,123.496970006
 06/16  24:00:00,255.649207276,34.1813255118,135.464103905,0.0,25.5240853573,30.610668775,107.564981714,0.0197008587615,3.33212,104.213160855
 06/17  01:00:00,252.108105736,33.5344445839,131.010263617,0.0,27.7269238854,30.610668775,80.5819525444,0.00246263111278,3.33212,77.2473699133
 06/17  02:00:00,231.082807792,33.6961648159,127.190472117,0.0,12.7620426787,28.1191506574,77.3263348837,0.0270892902104,3.33212,73.9671255935
 06/17  03:00:00,222.453710696,33.5344445839,118.98686394,0.0,12.7620426787,28.1191506574,83.4523901772,0.0233958045392,3.33212,80.0968743726
 06/17  04:00:00,228.254193129,33.3727243519,118.410882973,0.0,12.7620426787,28.1191506574,104.646858751,0.0751160061455,3.33212,101.239622745
 06/17  05:00:00,237.460381623,34.1813255118,119.367414148,0.0,12.7620426787,28.1191506574,131.980932776,0.206901557276,8.3303,123.443731218
 06/17  06:00:00,317.621851817,34.9899266717,128.297885751,0.0,42.6918050922,54.3732441037,195.606439155,0.128099946785,16.6606,178.817739208
 06/17  07:00:00,357.585871809,36.0688641033,122.510286606,0.0,42.6918050922,86.1019271793,340.495990085,12.8737659308,24.9909,302.631324154
 06/17  08:00:00,394.070385238,36.1076765236,117.861628858,0.0,57.6566862989,112.030105488,465.178631738,5.09562116023,33.3212,426.761810578
 06/17  09:00:00,346.726096959,36.425204295,117.067202225,0.0,57.6566862989,83.6599452969,382.143421908,0.0,66.8089,315.334521908
 06/17  10:00:00,292.6499633,36.6629014477,117.06414906,0.0,42.6918050922,68.9656133826,319.661770769,0.0,83.4695,236.192270769
 06/17  11:00:00,284.255876857,36.7949346711,117.05243634,0.0,34.9340096728,67.7198543238,271.584367267,0.0,83.4695,188.114867267
 06/17  12:00:00,283.781093592,36.9251491835,117.832968217,0.0,34.9340096728,67.7198543238,222.050983391,0.0,83.4695,138.581483391
 06/17  13:00:00,275.551474354,36.778425472,119.447033245,0.0,34.9340096728,57.9733543238,214.786922887,0.0,75.1392,139.647722887
 06/17  14:00:00,276.438026818,36.7905305362,120.282085738,0.0,34.9340096728,57.9733543238,209.316068548,0.0,66.8089,142.507168548
 06/17  15:00:00,275.734333079,36.8418665978,119.749766964,0.0,34.9340096728,57.9733543238,214.486032373,0.0,75.1392,139.346832373
 06/17  16:00:00,304.057666471,36.8082350604,118.735332398,0.0,34.9340096728,62.9068543238,193.312878165,0.0,91.7998,101.513078165
 06/17  17:00:00,331.834233176,36.4528772347,119.447033245,0.0,34.9340096728,72.2186844194,184.569146111,4.21751489595,49.9818,130.369831215
 06/17  18:00:00,397.650256861,36.7198858241,118.4922166,0.0,87.0357390804,86.2600435998,211.257588525,6.79677961959,49.9818,154.479008906
 06/17  19:00:00,393.843784019,36.4533160141,119.275068631,0.0,102.000620287,77.6748002752,246.806514956,7.61431177641,33.3212,205.871003179
 06/17  20:00:00,413.047300629,36.3216672471,118.84647526,0.0,102.000620287,88.9820225341,247.088572663,8.15059592053,33.3212,205.616776742
 06/17  21:00:00,411.844569874,36.3655893957,119.028591027,0.0,102.000620287,91.6425454185,239.510880379,8.64855014907,24.9909,205.87143023
 06/17  22:00:00,361.264768293,36.2382109708,121.875032914,0.0,87.0357390804,65.871452062,325.142182465,9.15213006284,16.6606,299.329452403
 06/17  23:00:00,292.100503662,36.1203367134,126.397638983,0.0,42.6918050922,48.4199368926,192.727770546,9.66133459825,8.3303,174.736135948
 06/17  24:00:00,261.66596284,34.3430457438,138.893590473,0.0,27.7269238854,30.610668775,104.553764437,0.00771816005435,3.33212,101.213926277
 06/18  01:00:00,266.551038575,33.9117917918,135.440773245,0.0,34.4311606118,33.1021868926,83.7455649489,0.226746119911,3.33212,80.186698829
 06/18  02:00:00,243.118360001,33.3727243519,130.570165278,0.0,19.466279405,30.610668775,77.4409034292,0.0862024914517,3.33212,74.0225809377
 06/18  03:00:00,236.795758726,33.3727243519,124.329289602,0.0,19.466279405,30.610668775,83.6275524312,0.10936893285,3.33212,80.1860634984
 06/18  04:00:00,240.703746113,33.3727243519,121.590556777,0.0,19.466279405,30.610668775,104.302930671,0.135114403557,3.33212,100.835696267
 06/18  05:00:00,248.517217898,33.3727243519,122.74796229,0.0,19.466279405,30.610668775,132.362606199,0.164728092249,8.3303,123.867578106
 06/18  06:00:00,318.821050608,34.1813255118,131.013689811,0.0,42.6918050922,54.3732441037,196.021283288,0.230406625064,16.6606,179.130276663
 06/18  07:00:00,369.927240261,36.3790576743,125.273002207,0.0,49.3960418185,88.5934452969,341.325039912,12.8348730829,24.9909,303.499266829
 06/18  08:00:00,398.513975497,36.1485835293,122.24903848,0.0,57.6566862989,112.030105488,463.182116853,4.86233329117,33.3212,424.998583562
 06/18  09:00:00,341.981237494,36.5762133514,121.363421772,0.0,50.9524495726,81.1684271793,381.801910179,0.0,66.8089,314.993010179
 06/18  10:00:00,296.636598036,36.9854046566,120.593738791,0.0,42.6918050922,68.9656133826,319.362846653,0.0,83.4695,235.893346653
 06/18  11:00:00,292.32939372,36.8652248526,120.199745612,0.0,38.286128036,68.9656133826,271.459716483,0.0,83.4695,187.990216483
 06/18  12:00:00,291.413986841,36.9602675699,120.035531483,0.0,38.286128036,68.9656133826,221.684382782,0.0,83.4695,138.214882782
 06/18  13:00:00,271.995465049,36.7093413984,119.845926063,0.0,31.5818913096,56.727595265,213.347793517,0.0,75.1392,138.208593517
 06/18  14:00:00,273.183499504,36.6718048265,121.052348862,0.0,31.5818913096,56.727595265,204.684203343,0.0,66.8089,137.875303343
 06/18  15:00:00,273.381515513,36.7182174146,121.430697366,0.0,31.5818913096,56.727595265,206.797843734,0.0,75.1392,131.658643734
 06/18  16:00:00,302.409559395,36.6352795938,121.447244217,0.0,31.5818913096,61.661095265,199.132789056,0.0,91.7998,107.332989056
 06/18  17:00:00,333.527145824,36.1860377423,124.906665493,0.0,31.5818913096,70.9729253606,182.492792321,4.47569673875,49.9818,128.035295582
 06/18  18:00:00,396.042110869,36.274167604,125.553438958,0.0,80.3315023541,83.7685254822,213.82076608,7.27967765963,49.9818,156.55928842
 06/18  19:00:00,399.392669116,36.2927198645,124.808853349,0.0,102.000620287,77.6748002752,242.24230622,8.05591720846,33.3212,200.865189011
 06/18  20:00:00,427.571022643,36.2282831781,124.225027886,0.0,108.704857014,91.4735406516,244.289931707,8.56359576172,33.3212,202.405135945
 06/18  21:00:00,407.81436124,36.4017960008,124.179437489,0.0,95.2963835608,89.1510273009,239.494713638,9.07623127676,24.9909,205.427582362
 06/18  22:00:00,356.984888574,36.2926802281,126.744142469,0.0,80.3315023541,63.3799339444,320.906444374,9.59383178076,16.6606,294.652012593
 06/18  23:00:00,295.739802708,36.1951574164,129.944004299,0.0,42.6918050922,48.4199368926,193.588032798,10.1163721304,8.3303,175.141360668
 06/18  24:00:00,273.598869468,34.3430457438,141.575251872,0.0,34.4311606118,33.1021868926,107.12530319,0.0187015140212,3.33212,103.774481676
 06/19  01:00:00,250.267628597,33.9117917918,137.952638665,0.0,19.418418834,29.3649097162,77.5037252239,0.252156284384,3.33212,73.9194489395
 06/19  02:00:00,228.115606702,32.887563656,125.851574297,0.0,12.7620426787,28.1191506574,77.266346897,0.00801847766719,3.33212,73.9262084193
 06/19  03:00:00,226.964829657,34.3430457438,121.888882373,0.0,12.7620426787,28.1191506574,77.2962912318,0.0400815076328,3.33212,73.9240897241
 06/19  04:00:00,204.870888247,32.725843424,96.5994341849,0.0,12.7620426787,28.1191506574,104.498745655,0.0293937317986,3.33212,101.137231923
 06/19  05:00:00,243.552365413,34.3430457438,109.980789808,0.0,25.5240853573,30.610668775,186.364244724,0.126934432116,8.3303,177.907010292
 06/19  06:00:00,331.665874946,34.1813255118,111.833901697,0.0,51.0481707146,78.1489452969,311.849859019,0.124270638806,16.6606,295.06498838
 06/19  07:00:00,414.428189335,36.1564725841,133.846532961,0.0,64.3609230253,109.708623606,436.666798676,13.2569877549,24.9909,398.418910921
 06/19  08:00:00,376.223544041,35.9871032543,138.227398793,0.0,51.0481707146,80.7689615957,350.064753856,5.331574284,33.3212,311.411979572
 06/19  09:00:00,348.831851848,36.403410097,138.54446888,0.0,51.0481707146,71.0224615957,302.166629672,0.0,66.8089,235.357729672
 06/19  10:00:00,300.675830869,36.5858994175,138.925336449,0.0,32.1804615127,65.7244621605,265.242754196,0.0,83.4695,181.773254196
 06/19  11:00:00,299.341441945,36.6704159762,136.842777443,0.0,32.1804615127,65.7244621605,227.055756508,0.0,83.4695,143.586256508
 06/19  12:00:00,296.507361105,36.7274108576,134.679879235,0.0,32.1804615127,65.7244621605,220.643436232,0.0,83.4695,137.173936232
 06/19  13:00:00,286.798180344,36.6271898863,134.786832513,0.0,32.1804615127,55.9779621605,207.448917019,0.0,75.1392,132.309717019
 06/19  14:00:00,285.565926206,36.6452972645,133.532908278,0.0,32.1804615127,55.9779621605,204.606414312,0.0,66.8089,137.797514312
 06/19  15:00:00,286.613875197,36.676727294,134.561703856,0.0,32.1804615127,55.9779621605,212.945563843,0.0,75.1392,137.806363843
 06/19  16:00:00,317.487130233,36.7598207698,136.096267599,0.0,32.1804615127,60.9114621605,193.125438733,0.0,91.7998,101.325638733
 06/19  17:00:00,354.851677541,36.1993117205,138.980558798,0.0,32.1804615127,77.5397301883,208.53217729,4.80751599694,49.9818,153.742861293
 06/19  18:00:00,408.886422063,36.3005769356,138.973177486,0.0,77.122965704,86.2600435998,331.419413782,7.66634432319,49.9818,273.771269458
 06/19  19:00:00,417.868363436,36.3420760643,140.73625093,0.0,102.647051061,80.1663183927,244.882295841,8.48747832538,33.3212,203.073617515
 06/19  20:00:00,450.219772476,36.2948054928,139.934664183,0.0,115.40909374,92.7192997104,247.617468664,9.02961066683,33.3212,205.266657997
