Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/19  21:00:00,433.345380748,36.3340824989,138.627318004,0.0,102.647051061,94.1340635361,336.728414345,9.53528385733,24.9909,302.202230487
 06/19  22:00:00,368.289590222,36.3408974523,140.211440515,0.0,77.122965704,65.871452062,253.308766569,10.0039213191,16.6606,226.64424525
 06/19  23:00:00,303.208885317,36.2298373977,143.273472111,0.0,38.286128036,48.4199368926,142.795770354,11.1659042833,8.3303,123.299566071
 06/19  24:00:00,202.932388499,33.3727243519,86.0213616737,0.0,25.5240853573,30.610668775,104.474580979,0.00966460829635,3.33212,101.13279637
 06/20  01:00:00,192.647606169,33.3727243519,82.3503224803,0.0,19.418418834,29.3649097162,87.9921907556,10.7588848528,3.33212,73.9011859028
 06/20  02:00:00,169.874107959,32.968423772,68.4435346901,0.0,12.7620426787,28.1191506574,110.492045987,33.2540948255,3.33212,73.9058311619
 06/20  03:00:00,168.225632564,32.968423772,66.7387448564,0.0,12.7620426787,28.1191506574,127.099319289,47.0499937979,3.33212,76.717205491
 06/20  04:00:00,174.943605332,32.968423772,66.1770127174,0.0,12.7620426787,28.1191506574,158.392085631,56.8546406071,3.33212,98.205325024
 06/20  05:00:00,207.649022048,33.3727243519,75.8092720313,0.0,25.5240853573,30.610668775,260.873686787,74.7465115501,8.3303,177.796875237
 06/20  06:00:00,318.79091477,34.3430457438,98.0889321463,0.0,51.0481707146,78.1489452969,373.257587982,61.921933653,16.6606,294.675054329
 06/20  07:00:00,418.611262474,35.9070853565,140.018713568,0.0,64.3609230253,109.708623606,461.909669146,43.1640176665,24.9909,393.75475148
 06/20  08:00:00,378.201895833,35.8882206825,141.789645985,0.0,51.0481707146,80.7689615957,365.9045191,21.103385575,33.3212,311.479933525
 06/20  09:00:00,351.111156134,36.4027727625,142.713110101,0.0,51.0481707146,71.0224615957,302.310462346,4.44870130706,66.8089,231.052861039
 06/20  10:00:00,303.895136342,36.5407696766,143.748528494,0.0,32.1804615127,65.7244621605,270.04741366,0.0,83.4695,186.57791366
 06/20  11:00:00,305.856580812,36.6182354501,144.466718563,0.0,32.1804615127,65.7244621605,221.689249432,0.00790937252429,83.4695,138.211840059
 06/20  12:00:00,305.789341749,36.6727855294,144.479241444,0.0,32.1804615127,65.7244621605,221.547428156,0.0341112517017,83.4695,138.043816904
 06/20  13:00:00,296.677273832,36.6280757241,144.816005068,0.0,32.1804615127,55.9779621605,213.078592875,0.0494594543149,75.1392,137.889933421
 06/20  14:00:00,296.792762188,36.6589818183,144.844277963,0.0,32.1804615127,55.9779621605,203.401693834,0.0593403812314,66.8089,136.533453453
 06/20  15:00:00,296.297050994,36.6877692557,144.309764055,0.0,32.1804615127,55.9779621605,207.533785776,0.0227527293631,75.1392,132.371833046
 06/20  16:00:00,325.174171734,36.7020485481,143.913630029,0.0,32.1804615127,60.9114621605,193.070331573,0.0,91.7998,101.270531573
 06/20  17:00:00,359.156560379,36.1939898061,143.362355356,0.0,32.1804615127,77.5397301883,206.609110793,2.97446762512,49.9818,153.652843167
 06/20  18:00:00,411.30619422,36.3163036544,141.43983996,0.0,77.122965704,86.2600435998,333.068795229,4.82772020393,49.9818,278.259275025
 06/20  19:00:00,417.369561635,36.355220168,140.714821412,0.0,102.647051061,80.1663183927,237.757454165,5.36808368793,33.3212,199.068170477
 06/20  20:00:00,449.061784481,36.2906180787,140.101716453,0.0,115.40909374,92.7192997104,243.666850195,5.82324804037,33.3212,204.522402155
 06/20  21:00:00,432.466006126,36.3047682951,139.295772566,0.0,102.647051061,94.1340635361,330.103913568,6.44398543608,24.9909,298.669028132
 06/20  22:00:00,367.899883361,36.298485277,141.488062857,0.0,77.122965704,65.871452062,255.247595349,14.3183756549,16.6606,224.268619694
 06/20  23:00:00,284.587147998,36.1935055083,126.728727777,0.0,38.286128036,48.4199368926,168.029169347,32.0236045518,8.3303,127.675264795
 06/20  24:00:00,191.478414857,33.170574062,74.6861021571,0.0,25.5240853573,30.610668775,145.01362805,40.585410867,3.33212,101.096097183
 06/21  01:00:00,191.531964404,33.3727243519,81.0064813106,0.0,19.418418834,29.3649097162,131.235679691,54.0339134693,3.33212,73.8696462221
 06/21  02:00:00,139.633168994,31.7555220322,40.533570628,0.0,12.7620426787,28.1191506574,127.301016098,50.0918533002,3.33212,73.8770427983
 06/21  03:00:00,158.296593255,32.5641231921,57.5531569953,0.0,12.7620426787,28.1191506574,129.105902447,51.8924993512,3.33212,73.8812830955
 06/21  04:00:00,182.71456055,33.3727243519,73.5534708074,0.0,12.7620426787,28.1191506574,157.363246055,52.9622854058,3.33212,101.068840649
 06/21  05:00:00,206.139333655,33.3727243519,74.9020522765,0.0,25.5240853573,30.610668775,229.848077368,50.6820226239,8.3303,170.835754744
 06/21  06:00:00,313.320230787,34.1813255118,93.6616159374,0.0,51.0481707146,78.1489452969,348.43363711,34.1333978091,16.6606,297.639639301
 06/21  07:00:00,418.094253776,35.8808839935,140.339423308,0.0,64.3609230253,109.708623606,440.033491924,17.6042514292,24.9909,397.438340495
 06/21  08:00:00,377.714261175,35.8728285236,142.399876946,0.0,51.0481707146,80.7689615957,343.168582385,3.3906622592,33.3212,306.456720126
 06/21  09:00:00,351.16246162,36.395008161,143.182521991,0.0,51.0481707146,71.0224615957,298.358874256,0.0074942012655,66.8089,231.542480054
 06/21  10:00:00,303.900472105,36.5027434484,144.579045459,0.0,32.1804615127,65.7244621605,266.815880017,0.00355755543205,83.4695,183.342822461
 06/21  11:00:00,305.384151991,36.6131186676,144.979209245,0.0,32.1804615127,65.7244621605,221.629641217,0.0166358023454,83.4695,138.143505415
 06/21  12:00:00,305.088660383,36.6732946873,144.373091106,0.0,32.1804615127,65.7244621605,221.454762409,0.0144400636451,83.4695,137.970822345
 06/21  13:00:00,294.781304691,36.6169133785,142.963430504,0.0,32.1804615127,55.9779621605,212.99626498,0.0204062858849,75.1392,137.836658694
 06/21  14:00:00,293.070850402,36.6456896183,141.047652326,0.0,32.1804615127,55.9779621605,197.938105996,0.0240850946907,66.8089,131.105120901
 06/21  15:00:00,291.194647044,36.6759402538,139.142250514,0.0,32.1804615127,55.9779621605,212.812925122,0.00550672581834,75.1392,137.668218396
 06/21  16:00:00,318.697700735,36.7224187526,137.336736392,0.0,32.1804615127,60.9114621605,193.041596927,0.0,91.7998,101.241796927
 06/21  17:00:00,350.504001072,36.2197183597,134.608875156,0.0,32.1804615127,77.5397301883,204.967679572,1.43146448075,49.9818,153.554415091
 06/21  18:00:00,400.286180156,36.3365397179,130.336162856,0.0,77.122965704,86.2600435998,322.539268278,2.33279495885,49.9818,270.224673319
 06/21  19:00:00,406.548151946,36.3867721015,128.802155083,0.0,102.647051061,80.1663183927,241.394473133,2.66178234969,33.3212,205.411490783
 06/21  20:00:00,439.833626109,36.3312880767,128.480281302,0.0,115.40909374,92.7192997104,237.138177429,2.93074170823,33.3212,200.88623572
 06/21  21:00:00,424.525381653,36.3753733412,128.458678361,0.0,102.647051061,94.1340635361,327.368723956,3.21069803201,24.9909,299.167125924
 06/21  22:00:00,359.577445709,36.37870734,130.078824307,0.0,77.122965704,65.871452062,245.203017598,3.50720610019,16.6606,225.035211498
 06/21  23:00:00,293.922028747,36.255291434,132.620681564,0.0,38.286128036,48.4199368926,135.867336327,4.35521809126,8.3303,123.181818236
 06/21  24:00:00,225.5572537,33.6961648159,106.739731817,0.0,25.5240853573,30.610668775,104.386955771,0.0,3.33212,101.054835771
 06/22  01:00:00,215.249765689,33.6422580719,103.889406701,0.0,19.418418834,29.3649097162,77.2559600954,0.0595829371222,3.33212,73.8642571583
 06/22  02:00:00,193.574348233,33.103190632,91.3563839174,0.0,12.7620426787,28.1191506574,77.2986550265,0.107153697067,3.33212,73.8593813294
 06/22  03:00:00,196.559975215,33.103190632,94.3036438454,0.0,12.7620426787,28.1191506574,77.3070696946,0.1132129605,3.33212,73.8617367341
 06/22  04:00:00,212.238700917,33.9117917918,101.643902735,0.0,12.7620426787,28.1191506574,104.477703278,0.121754801285,3.33212,101.023828476
 06/22  05:00:00,238.795391384,34.1813255118,105.587324716,0.0,25.5240853573,30.610668775,179.133197629,0.0818492175347,8.3303,170.721048412
 06/22  06:00:00,330.97049163,34.1813255118,111.151293416,0.0,51.0481707146,78.1489452969,310.55221319,0.0510303752414,16.6606,293.840582815
 06/22  07:00:00,408.577598171,36.0931522535,128.021021154,0.0,64.3609230253,109.708623606,424.587703288,5.22007189443,24.9909,394.376731393
 06/22  08:00:00,367.866899143,35.8819094778,129.956261777,0.0,51.0481707146,80.7689615957,341.950274341,2.19796364092,33.3212,306.4311107
 06/22  09:00:00,338.544981669,36.3923138204,128.287960739,0.0,51.0481707146,71.0224615957,298.672986542,0.0,66.8089,231.864086542
 06/22  10:00:00,288.862868475,36.5391229681,127.146709655,0.0,32.1804615127,65.7244621605,270.453358962,0.0,83.4695,186.983858962
 06/22  11:00:00,288.856541811,36.6429587971,126.374564293,0.0,32.1804615127,65.7244621605,221.558641615,0.0,83.4695,138.089141615
 06/22  12:00:00,287.713074702,36.6983092138,125.900615032,0.0,32.1804615127,65.7244621605,219.706593807,0.0,83.4695,136.237093807
 06/22  13:00:00,280.787227266,36.6153258008,128.761512072,0.0,32.1804615127,55.9779621605,208.012070156,0.0,75.1392,132.872870156
 06/22  14:00:00,281.111239686,36.6392176561,129.054318644,0.0,32.1804615127,55.9779621605,204.41902979,0.000635779433301,66.8089,137.609494011
 06/22  15:00:00,279.261352442,36.6691336132,127.188251428,0.0,32.1804615127,55.9779621605,206.183365494,0.0,75.1392,131.044165494
 06/22  16:00:00,310.413667407,36.6411263342,129.124607569,0.0,32.1804615127,60.9114621605,192.995401827,0.0,91.7998,101.195601827
 06/22  17:00:00,350.397796078,36.1128672857,134.59681008,0.0,32.1804615127,77.5397301883,205.464250698,2.01566070452,49.9818,153.466789993
 06/22  18:00:00,401.753158742,36.2169966679,131.898794684,0.0,77.122965704,86.2600435998,323.083293834,3.23721197792,49.9818,269.864281856
 06/22  19:00:00,407.346241412,36.2542706013,129.700681806,0.0,102.647051061,80.1663183927,242.197394569,3.63186439192,33.3212,205.244330178
 06/22  20:00:00,438.753769147,36.2157675596,127.499339725,0.0,115.40909374,92.7192997104,236.806068727,3.9711263686,33.3212,199.513742358
 06/22  21:00:00,421.206702426,36.2760175525,125.222604398,0.0,102.647051061,94.1340635361,329.401557861,4.28454519346,24.9909,300.126112667
 06/22  22:00:00,356.105095157,36.3146828769,126.651991413,0.0,77.122965704,65.871452062,243.725092755,4.59328281417,16.6606,222.471209941
 06/22  23:00:00,290.327885892,36.2165262034,129.006793899,0.0,38.286128036,48.4199368926,139.15887183,5.59623716849,8.3303,125.232334661
 06/22  24:00:00,249.195647146,33.3727243519,130.589635266,0.0,25.5240853573,30.610668775,98.0466684882,0.00582308653391,3.33212,94.7087254017
 06/23  01:00:00,233.47214143,33.6422580719,121.882151168,0.0,19.418418834,29.3649097162,83.5499979082,0.221474046658,3.33212,79.9964038616
 06/23  02:00:00,219.944502371,33.9117917918,115.810456938,0.0,12.7620426787,28.1191506574,77.3437975894,0.176084402392,3.33212,73.835593187
 06/23  03:00:00,220.488564944,33.9117917918,116.361599902,0.0,12.7620426787,28.1191506574,77.3146446597,0.152458576998,3.33212,73.8300660827
 06/23  04:00:00,218.530681636,33.3727243519,108.013873051,0.0,12.7620426787,28.1191506574,99.8273821078,0.0415435268313,3.33212,96.4537185809
 06/23  05:00:00,241.414340913,33.5344445839,105.862773882,0.0,25.5240853573,30.610668775,182.385892806,0.0519433628699,8.3303,174.003649443
 06/23  06:00:00,344.567099553,34.9899266717,122.083147538,0.0,51.0481707146,78.1489452969,311.94430258,0.0883409918154,16.6606,295.195361588
 06/23  07:00:00,412.531451766,35.9456137878,130.949494397,0.0,64.3609230253,109.708623606,422.49008565,6.83179346391,24.9909,390.667392186
 06/23  08:00:00,372.545528297,35.8803370206,133.705963953,0.0,51.0481707146,80.7689615957,341.641406704,2.78985061555,33.3212,305.530356088
 06/23  09:00:00,345.329889828,36.3895078675,135.142760976,0.0,51.0481707146,71.0224615957,294.603805564,0.0,66.8089,227.794905564
 06/23  10:00:00,298.930461656,36.4767817523,137.660741672,0.0,32.1804615127,65.7244621605,269.687918043,0.0,83.4695,186.218418043
 06/23  11:00:00,298.376899394,36.5619014319,136.216744455,0.0,32.1804615127,65.7244621605,221.527217096,0.0163010567113,83.4695,138.041416039
 06/23  12:00:00,295.920411269,36.6152026296,134.251631507,0.0,32.1804615127,65.7244621605,221.482511329,0.159524209283,83.4695,137.853487119
 06/23  13:00:00,286.467053016,36.5986862228,134.527416136,0.0,32.1804615127,55.9779621605,206.331729508,0.052534306704,75.1392,131.139995201
 06/23  14:00:00,287.982606571,36.6295961221,136.005275577,0.0,32.1804615127,55.9779621605,204.45937807,0.104594193623,66.8089,137.545883876
 06/23  15:00:00,285.834601341,36.6585836198,133.823218135,0.0,32.1804615127,55.9779621605,206.15907325,0.0334563334278,75.1392,130.986416917
 06/23  16:00:00,312.890392828,36.4991166088,131.765453115,0.0,32.1804615127,60.9114621605,192.97717149,0.0,91.7998,101.17737149
 06/23  17:00:00,347.877878348,36.0259372459,132.183878144,0.0,32.1804615127,77.5397301883,206.001724569,2.64218948135,49.9818,153.377735087
 06/23  18:00:00,399.188286245,36.1580295258,129.420996721,0.0,77.122965704,86.2600435998,323.709784196,4.1510634992,49.9818,269.576920697
 06/23  19:00:00,404.800346348,36.2283342924,127.781311261,0.0,102.647051061,80.1663183927,243.005975178,4.61067297709,33.3212,205.0741022
 06/23  20:00:00,438.106786541,36.205885548,127.411505301,0.0,115.40909374,92.7192997104,235.797249704,4.95886566396,33.3212,197.51718404
 06/23  21:00:00,422.188033855,36.2539032603,126.655415852,0.0,102.647051061,94.1340635361,324.154124326,5.31996344124,24.9909,293.843260885
 06/23  22:00:00,356.970634574,36.2910722553,127.578962521,0.0,77.122965704,65.871452062,246.946318137,5.68280543497,16.6606,224.602912702
 06/23  23:00:00,291.363290373,36.2023290854,130.128821619,0.0,38.286128036,48.4199368926,138.664366897,7.26087286036,8.3303,123.073194037
 06/23  24:00:00,214.024501141,33.3727243519,95.974250356,0.0,25.5240853573,30.610668775,104.337650789,0.0170667205706,3.33212,100.988464068
 06/24  01:00:00,209.353702374,33.3727243519,89.0794233646,0.0,27.7269238854,30.610668775,77.2170830618,0.0550882690292,3.33212,73.8298747928
 06/24  02:00:00,181.144087413,33.103190632,79.1852921661,0.0,12.7620426787,28.1191506574,77.3230259128,0.174639453393,3.33212,73.8162664594
 06/24  03:00:00,187.367408296,33.6422580719,84.2179618504,0.0,12.7620426787,28.1191506574,77.2887840105,0.136166957742,3.33212,73.8204970528
 06/24  04:00:00,198.967738017,33.9117917918,88.6833319676,0.0,12.7620426787,28.1191506574,104.482545473,0.200095193453,3.33212,100.950330279
 06/24  05:00:00,181.42043409,32.833656912,64.0936736152,0.0,12.7620426787,28.1191506574,131.487635193,0.121288659068,8.3303,123.036046534
 06/24  06:00:00,286.562868078,34.3430457438,99.0029475526,0.0,42.6918050922,54.3732441037,187.878060834,0.113564845787,16.6606,171.103895988
 06/24  07:00:00,366.756934485,35.9853974402,132.404037201,0.0,42.6918050922,86.1019271793,326.200448279,8.16610703312,24.9909,293.043441246
 06/24  08:00:00,403.183761881,36.0070553048,127.209139055,0.0,57.6566862989,112.030105488,457.943670846,3.35584775999,33.3212,421.266623086
 06/24  09:00:00,357.708837283,36.3865604399,128.124484102,0.0,57.6566862989,83.6599452969,368.917181121,0.0,66.8089,302.108281121
 06/24  10:00:00,308.775707516,36.6125020158,133.160082502,0.0,42.6918050922,68.9656133826,317.697346705,0.0,83.4695,234.227846705
 06/24  11:00:00,308.163987454,36.7047609827,140.814017774,0.0,34.9340096728,67.7198543238,267.801445453,0.0,83.4695,184.331945453
 06/24  12:00:00,311.522334028,36.7774475953,144.874550478,0.0,34.9340096728,67.7198543238,220.014093875,0.0,83.4695,136.544593875
 06/24  13:00:00,301.056040086,36.6924900426,144.192160157,0.0,34.9340096728,57.9733543238,210.785236221,0.0,75.1392,135.646036221
 06/24  14:00:00,300.347926494,36.6834020895,143.475901872,0.0,34.9340096728,57.9733543238,204.595127504,0.0,66.8089,137.786227504
 06/24  15:00:00,299.103359913,36.740541071,142.182273673,0.0,34.9340096728,57.9733543238,212.943720085,0.0,75.1392,137.804520085
 06/24  16:00:00,326.654350638,36.7163298659,140.514736087,0.0,34.9340096728,62.9068543238,193.047477906,0.0,91.7998,101.247677906
 06/24  17:00:00,352.428137739,36.3858049194,138.92563969,0.0,34.9340096728,72.2186844194,176.302971652,2.88984817047,49.9818,123.431323482
 06/24  18:00:00,413.558900245,36.6397857566,133.499714191,0.0,87.0357390804,86.2600435998,208.443734028,4.62118265882,49.9818,153.84075137
 06/24  19:00:00,404.112875137,36.368780302,129.510452808,0.0,102.000620287,77.6748002752,240.091067066,5.16755177686,33.3212,201.602315289
 06/24  20:00:00,422.24602856,36.2604788784,128.142666149,0.0,102.000620287,88.9820225341,239.322289443,5.59285482672,33.3212,200.408234617
 06/24  21:00:00,420.303339078,36.3009632056,127.586101619,0.0,102.000620287,91.6425454185,228.582740095,5.99706754208,24.9909,197.594772553
 06/24  22:00:00,367.582731377,36.1743209682,128.290736063,0.0,87.0357390804,65.871452062,315.246143973,6.34818416029,16.6606,292.237359813
 06/24  23:00:00,296.414312067,36.0768593924,130.795908972,0.0,42.6918050922,48.4199368926,186.840766016,7.82703178798,8.3303,170.683434228
 06/24  24:00:00,229.774881676,33.8578850479,108.421388342,0.0,27.7269238854,30.610668775,104.341225798,0.0513467106594,3.33212,100.957759088
 06/25  01:00:00,229.601026182,33.6422580719,99.5105709534,0.0,34.4311606118,33.1021868926,77.3155887175,0.0971028212582,3.33212,73.8863658963
 06/25  02:00:00,179.476850159,31.7555220322,70.9263780147,0.0,19.466279405,30.610668775,77.3123886849,0.0983070813787,3.33212,73.8819616035
 06/25  03:00:00,190.087472613,32.5641231921,79.8091009244,0.0,19.466279405,30.610668775,77.839518208,0.0,3.33212,74.507398208
 06/25  04:00:00,207.546000901,33.3727243519,88.8659904602,0.0,19.466279405,30.610668775,103.70806761,0.0965698352571,3.33212,100.279377775
 06/25  05:00:00,214.62608658,33.3727243519,86.5747067338,0.0,19.466279405,30.610668775,131.561662427,0.118744918675,8.3303,123.112617509
 06/25  06:00:00,298.221936519,34.6664862077,109.810042751,0.0,42.6918050922,54.3732441037,195.050679183,0.160438057141,16.6606,178.229641126
 06/25  07:00:00,375.06593209,36.249597115,130.617985156,0.0,49.3960418185,88.5934452969,326.642427475,8.97305006147,24.9909,292.678477413
 06/25  08:00:00,403.446973834,36.0068036911,127.392562777,0.0,57.6566862989,112.030105488,454.194236953,3.52633685934,33.3212,417.346700094
 06/25  09:00:00,346.80700896,36.4443479155,126.384062024,0.0,50.9524495726,81.1684271793,371.502100099,0.0,66.8089,304.693200099
 06/25  10:00:00,302.982166327,36.7452998514,127.245495993,0.0,42.6918050922,68.9656133826,312.350953056,0.0,83.4695,228.881453056
 06/25  11:00:00,299.918886404,36.6678550548,128.012252129,0.0,38.286128036,68.9656133826,268.742438144,0.0,83.4695,185.272938144
 06/25  12:00:00,298.614230158,36.7265965078,127.423261201,0.0,38.286128036,68.9656133826,221.218292252,0.0,83.4695,137.748792252
 06/25  13:00:00,281.872060144,36.61651414,129.7235852,0.0,31.5818913096,56.727595265,206.31052835,0.0,75.1392,131.17132835
 06/25  14:00:00,280.477409558,36.6401152607,128.294520295,0.0,31.5818913096,56.727595265,204.250073357,0.017553333964,66.8089,137.423620023
 06/25  15:00:00,277.546361467,36.6673623552,125.350244463,0.0,31.5818913096,56.727595265,206.043946163,0.0377687279641,75.1392,130.866977435
 06/25  16:00:00,306.491824498,36.4801146237,125.239033014,0.0,31.5818913096,61.661095265,193.092715343,0.188418197186,91.7998,101.104497146
 06/25  17:00:00,336.629494763,35.9566183175,128.257825571,0.0,31.5818913096,70.9729253606,177.866813684,4.50842559245,49.9818,123.376588092
 06/25  18:00:00,400.40873628,36.0093621898,130.336716589,0.0,80.3315023541,83.7685254822,209.074005974,5.51093824445,49.9818,153.58126773
 06/25  19:00:00,401.247593488,36.0286560176,127.144268666,0.0,102.000620287,77.6748002752,236.597577914,6.08030740949,33.3212,197.196070505
 06/25  20:00:00,428.699518227,36.0017832444,125.751441667,0.0,108.704857014,91.4735406516,236.579519606,6.54172730891,33.3212,196.716592297
 06/25  21:00:00,409.232287939,36.1497524771,125.968409937,0.0,95.2963835608,89.1510273009,232.379012518,6.904505329,24.9909,200.483607189
 06/25  22:00:00,355.852997995,36.0902506958,125.906199531,0.0,80.3315023541,63.3799339444,313.212920255,8.3781807628,16.6606,288.174139492
 06/25  23:00:00,293.25084755,36.0388283171,127.692081401,0.0,42.6918050922,48.4199368926,189.506211682,11.0161438981,8.3303,170.159767784
 06/25  24:00:00,231.62458754,33.170574062,102.46303831,0.0,34.4311606118,33.1021868926,104.404145743,0.0396421476558,3.33212,101.032383595
 06/26  01:00:00,209.601423013,33.103190632,99.3779003105,0.0,19.418418834,29.3649097162,77.3159913195,0.195773255934,3.33212,73.7880980635
 06/26  02:00:00,204.393304641,33.3727243519,101.481132676,0.0,12.7620426787,28.1191506574,77.2273582965,0.115019862677,3.33212,73.7802184339
 06/26  03:00:00,186.883329716,33.103190632,84.7655268796,0.0,12.7620426787,28.1191506574,77.3483818012,0.231425977985,3.33212,73.7848358232
 06/26  04:00:00,201.498488112,33.6422580719,91.653288345,0.0,12.7620426787,28.1191506574,102.432605658,0.456096664739,3.33212,98.6443889932
 06/26  05:00:00,237.990497499,34.1813255118,102.04731826,0.0,25.5240853573,30.610668775,174.361487627,0.182704697365,8.3303,165.84848293
 06/26  06:00:00,326.76682732,34.1813255118,107.009724972,0.0,51.0481707146,78.1489452969,309.067526804,0.106273723441,16.6606,292.300653081
 06/26  07:00:00,407.458506246,36.0548053327,126.969964576,0.0,64.3609230253,109.708623606,423.465603553,10.1767255944,24.9909,388.297977958
 06/26  08:00:00,368.293669845,35.8396034719,130.445833143,0.0,51.0481707146,80.7689615957,341.96172044,4.29753407413,33.3212,304.342986366
 06/26  09:00:00,341.046525846,36.3807642402,130.830111885,0.0,51.0481707146,71.0224615957,293.322386801,0.0,66.8089,226.513486801
 06/26  10:00:00,295.150351979,36.4716122009,133.570177709,0.0,32.1804615127,65.7244621605,270.243951223,0.282465928857,83.4695,186.491985294
 06/26  11:00:00,298.37036751,36.571065817,136.009772239,0.0,32.1804615127,65.7244621605,215.367869987,0.633498258614,83.4695,131.264871729
 06/26  12:00:00,302.209447642,36.6395416321,140.549886836,0.0,32.1804615127,65.7244621605,221.581152105,0.439982175019,83.4695,137.67166993
 06/26  13:00:00,297.160433895,36.5935468087,145.834272779,0.0,32.1804615127,55.9779621605,206.55916146,0.457873181892,75.1392,130.962088278
 06/26  14:00:00,296.911974084,36.6278750873,145.426271067,0.0,32.1804615127,55.9779621605,204.510813369,0.337737117201,66.8089,137.364176251
 06/26  15:00:00,297.43223322,36.6630607223,145.415700337,0.0,32.1804615127,55.9779621605,206.05172985,0.100600197139,75.1392,130.811929653
 06/26  16:00:00,326.008157874,36.5805287845,144.822448506,0.0,32.1804615127,60.9114621605,192.853726073,0.0,91.7998,101.053926073
 06/26  17:00:00,359.743412201,36.1040657332,144.011624485,0.0,32.1804615127,77.5397301883,200.384743932,3.94303000554,49.9818,146.459913926
 06/26  18:00:00,411.380606037,36.2178690216,141.603142858,0.0,77.122965704,86.2600435998,324.729715947,6.13390597924,49.9818,268.614009967
 06/26  19:00:00,418.425042844,36.2605674272,141.244401587,0.0,102.647051061,80.1663183927,244.665378948,6.76231390048,33.3212,204.581865048
 06/26  20:00:00,450.557663273,36.2121359266,140.593359838,0.0,115.40909374,92.7192997104,237.628036111,7.24685828122,33.3212,197.05997783
 06/26  21:00:00,433.346878674,36.2410934959,139.340381058,0.0,102.647051061,94.1340635361,325.378998852,7.69360183261,24.9909,292.694497019
 06/26  22:00:00,367.9819518,36.2566059148,141.255580348,0.0,77.122965704,65.871452062,241.591520648,8.14907235215,16.6606,216.781848296
 06/26  23:00:00,302.572131963,36.1722607661,144.222420342,0.0,38.286128036,48.4199368926,142.593280027,11.3551535938,8.3303,122.907826433
 06/26  24:00:00,194.857685959,33.103190632,78.1802016361,0.0,25.5240853573,30.610668775,104.4096556,0.195197343696,3.33212,100.882338256
 06/27  01:00:00,192.992097539,33.3727243519,82.5192978179,0.0,19.418418834,29.3649097162,95.9443175254,18.8498465036,3.33212,73.7623510218
 06/27  02:00:00,167.577542364,32.968423772,66.0635092571,0.0,12.7620426787,28.1191506574,119.11169556,42.0177374943,3.33212,73.7618380654
 06/27  03:00:00,166.502592807,32.968423772,65.0109941761,0.0,12.7620426787,28.1191506574,123.021672677,45.9293053309,3.33212,73.7602473462
 06/27  04:00:00,163.870450999,32.5641231921,55.8101075583,0.0,12.7620426787,28.1191506574,144.64657064,46.7759963192,3.33212,94.5384543205
 06/27  05:00:00,199.885693125,32.968423772,66.2799880492,0.0,25.5240853573,30.610668775,241.178984718,62.6839159686,8.3303,170.164768749
 06/27  06:00:00,315.904722924,34.1813255118,95.6055178774,0.0,51.0481707146,78.1489452969,348.1951157,39.617576368,16.6606,291.916939332
 06/27  07:00:00,418.291568463,35.9891220613,139.002720577,0.0,64.3609230253,109.708623606,427.625683015,15.008547663,24.9909,387.626235352
 06/27  08:00:00,378.626176367,35.8723410023,141.808199009,0.0,51.0481707146,80.7689615957,333.062546151,2.88387211215,33.3212,296.857474038
 06/27  09:00:00,351.911495312,36.3832155851,142.930314172,0.0,51.0481707146,71.0224615957,299.577287621,0.0,66.8089,232.768387621
 06/27  10:00:00,305.481671829,36.5298411712,145.139660151,0.0,32.1804615127,65.7244621605,262.939218143,0.00956408142375,83.4695,179.460154062
 06/27  11:00:00,306.342473233,36.6179680051,145.379476898,0.0,32.1804615127,65.7244621605,221.392934681,0.137437193085,83.4695,137.785997488
 06/27  12:00:00,306.378027373,36.6753466315,145.50767005,0.0,32.1804615127,65.7244621605,214.591299109,0.0683954669577,83.4695,131.053403642
 06/27  13:00:00,297.546439959,36.6181711642,146.018689581,0.0,32.1804615127,55.9779621605,212.649053045,0.0463923347103,75.1392,137.463460711
 06/27  14:00:00,297.224185054,36.6451998232,145.637142047,0.0,32.1804615127,55.9779621605,197.617434254,0.0492524110403,66.8089,130.759281843
 06/27  15:00:00,297.208549157,36.6789987147,145.205061988,0.0,32.1804615127,55.9779621605,205.91347002,0.0130274014993,75.1392,130.761242619
 06/27  16:00:00,326.316065572,36.7179287608,144.973172351,0.0,32.1804615127,60.9114621605,192.834812321,0.0,91.7998,101.035012321
 06/27  17:00:00,360.53428539,36.2050402818,144.706673556,0.0,32.1804615127,77.5397301883,198.891684335,2.52617246508,49.9818,146.38371187
 06/27  18:00:00,411.955113057,36.3133181314,142.082106178,0.0,77.122965704,86.2600435998,322.342882873,4.04004960666,49.9818,268.321033266
 06/27  19:00:00,418.440055608,36.3569152682,141.529806745,0.0,102.647051061,80.1663183927,240.598876541,4.51593997068,33.3212,202.761736571
 06/27  20:00:00,450.637138632,36.2953790487,141.124897303,0.0,115.40909374,92.7192997104,236.746300919,4.87075393616,33.3212,198.554346983
 06/27  21:00:00,432.41123168,36.3236879499,138.701553227,0.0,102.647051061,94.1340635361,321.316304845,5.22909271587,24.9909,291.096312129
 06/27  22:00:00,367.767452157,36.3198160901,140.630920894,0.0,77.122965704,65.871452062,240.116605405,5.80071040323,16.6606,217.655295002
 06/27  23:00:00,302.580112528,36.2074105129,143.913825029,0.0,38.286128036,48.4199368926,138.769260352,7.57670694362,8.3303,122.862253408
 06/27  24:00:00,198.235158995,33.3727243519,80.8260446618,0.0,25.5240853573,30.610668775,98.8513395385,0.977004508786,3.33212,94.5422150297
 06/28  01:00:00,189.531244772,33.3727243519,79.0425603919,0.0,19.418418834,29.3649097162,84.8495149538,7.75622856882,3.33212,73.7611663849
 06/28  02:00:00,168.352496535,32.968423772,66.8124646712,0.0,12.7620426787,28.1191506574,89.4111393951,12.3260119985,3.33212,73.7530073966
 06/28  03:00:00,167.136748528,32.968423772,65.5829998458,0.0,12.7620426787,28.1191506574,95.8288182414,18.7462070258,3.33212,73.7504912156
 06/28  04:00:00,172.940910599,32.968423772,64.7660640474,0.0,12.7620426787,28.1191506574,135.640776394,31.4986948064,3.33212,100.809961588
 06/28  05:00:00,198.551379283,32.968423772,65.5421215432,0.0,25.5240853573,30.610668775,207.213935368,35.6345997093,8.3303,163.249035659
 06/28  06:00:00,317.002265358,34.3430457438,97.0796880241,0.0,51.0481707146,78.1489452969,326.672624256,18.4514709833,16.6606,291.560553273
 06/28  07:00:00,417.692461996,35.8907238868,139.169390292,0.0,64.3609230253,109.708623606,420.734073527,8.89272058935,24.9909,386.850452938
 06/28  08:00:00,376.987458695,35.8784016635,140.796577932,0.0,51.0481707146,80.7689615957,334.788498892,2.54853749468,33.3212,298.918761398
 06/28  09:00:00,349.899757553,36.3944857313,140.875533874,0.0,51.0481707146,71.0224615957,297.180953203,0.0,66.8089,230.372053203
 06/28  10:00:00,301.058193221,36.5416215761,139.925875808,0.0,32.1804615127,65.7244621605,262.817055514,0.0,83.4695,179.347555514
 06/28  11:00:00,302.80077957,36.6458177261,140.423247351,0.0,32.1804615127,65.7244621605,221.192270263,0.0,83.4695,137.722770263
 06/28  12:00:00,304.599250131,36.7145963175,142.835716653,0.0,32.1804615127,65.7244621605,214.473342726,0.00527259708751,83.4695,130.998570129
 06/28  13:00:00,296.944007805,36.6338439058,145.167364114,0.0,32.1804615127,55.9779621605,206.006631819,0.0100797741173,75.1392,130.857352045
 06/28  14:00:00,296.617948293,36.6525556255,144.98570975,0.0,32.1804615127,55.9779621605,204.071834572,0.0126939325318,66.8089,137.25024064
 06/28  15:00:00,293.492956786,36.6863959262,141.432382928,0.0,32.1804615127,55.9779621605,205.849297824,0.0,75.1392,130.710097824
 06/28  16:00:00,319.669040813,36.7905923376,138.244422704,0.0,32.1804615127,60.9114621605,192.334703403,0.0,91.7998,100.534903403
 06/28  17:00:00,355.739606209,36.2458354176,139.818527344,0.0,32.1804615127,77.5397301883,199.041509222,2.2514738786,49.9818,146.808235344
 06/28  18:00:00,409.326298416,36.3435324261,139.364038988,0.0,77.122965704,86.2600435998,321.659050553,3.6585450696,49.9818,268.018705483
 06/28  19:00:00,413.956095043,36.3890128847,136.197067119,0.0,102.647051061,80.1663183927,234.667935748,4.11269187838,33.3212,197.23404387
 06/28  20:00:00,443.289351836,36.3334794106,131.990036881,0.0,115.40909374,92.7192997104,234.534749587,4.45776358397,33.3212,196.755786003
 06/28  21:00:00,426.997532771,36.3838340217,131.201989808,0.0,102.647051061,94.1340635361,321.758588432,4.7994784581,24.9909,291.968209974
 06/28  22:00:00,364.814898667,36.4021398346,135.906238922,0.0,77.122965704,65.871452062,238.205082234,5.15098853165,16.6606,216.393493703
 06/28  23:00:00,300.736767089,36.2841794923,140.321544221,0.0,38.286128036,48.4199368926,137.116933097,5.98154481069,8.3303,122.805088286
 06/28  24:00:00,216.1339544,33.6961648159,97.5924831417,0.0,25.5240853573,30.610668775,102.91293286,0.0,3.33212,99.5808128604
 06/29  01:00:00,206.613328034,33.9117917918,94.9538925803,0.0,19.418418834,29.3649097162,72.2630499986,0.133130536096,3.33212,68.7977994625
 06/29  02:00:00,175.275817694,33.103190632,73.3666115901,0.0,12.7620426787,28.1191506574,77.2101800911,0.141433533597,3.33212,73.7366265575
 06/29  03:00:00,173.218033498,33.103190632,71.3822370388,0.0,12.7620426787,28.1191506574,77.2195726502,0.154940450842,3.33212,73.7325121994
 06/29  04:00:00,184.495016996,33.3727243519,75.609157211,0.0,12.7620426787,28.1191506574,112.382187396,8.27631061611,3.33212,100.77375678
 06/29  05:00:00,220.672119736,33.9117917918,85.5843782575,0.0,25.5240853573,30.610668775,203.375232815,31.890421163,8.3303,163.154511652
 06/29  06:00:00,315.462712825,34.1813255118,95.9625804119,0.0,51.0481707146,78.1489452969,337.078913187,29.2052242451,16.6606,291.213088942
 06/29  07:00:00,416.822655072,36.0497134254,138.247727467,0.0,64.3609230253,109.708623606,422.284430053,11.0841710421,24.9909,386.209359011
 06/29  08:00:00,377.894683665,35.9104646079,141.890171648,0.0,51.0481707146,80.7689615957,331.163546006,2.65339902484,33.3212,295.188946982
 06/29  09:00:00,351.087535563,36.3945814391,142.722613796,0.0,51.0481707146,71.0224615957,293.186918667,0.0,66.8089,226.378018667
 06/29  10:00:00,304.007911902,36.5543468866,144.18546759,0.0,32.1804615127,65.7244621605,268.100825749,0.0,83.4695,184.631325749
 06/29  11:00:00,305.203105492,36.6422963568,144.649503439,0.0,32.1804615127,65.7244621605,215.620718325,0.00498953360554,83.4695,132.146228791
 06/29  12:00:00,305.087861999,36.7004360915,144.720058732,0.0,32.1804615127,65.7244621605,220.060135035,0.01727255736,83.4695,136.573362477
 06/29  13:00:00,295.940912838,36.6264560565,145.00392503,0.0,32.1804615127,55.9779621605,206.887633755,0.024191716401,75.1392,131.724242038
 06/29  14:00:00,295.989339983,36.6538634057,144.792651464,0.0,32.1804615127,55.9779621605,197.482338045,0.029179275778,66.8089,130.644258769
 06/29  15:00:00,296.117215729,36.6877081389,144.611007049,0.0,32.1804615127,55.9779621605,205.801269298,0.0,75.1392,130.662069298
 06/29  16:00:00,325.087441824,36.774747299,144.160354853,0.0,32.1804615127,60.9114621605,192.764411336,0.0,91.7998,100.964611336
 06/29  17:00:00,359.118170114,36.2397949187,143.735238228,0.0,32.1804615127,77.5397301883,198.513937792,2.29952703378,49.9818,146.232610758
 06/29  18:00:00,410.960244095,36.3429252834,141.487183032,0.0,77.122965704,86.2600435998,321.44875691,3.73503457991,49.9818,267.73192233
 06/29  19:00:00,418.357245996,36.4018199982,141.183367786,0.0,102.647051061,80.1663183927,234.602175486,4.19729110525,33.3212,197.08368438
 06/29  20:00:00,450.400889945,36.3326643905,140.512848967,0.0,115.40909374,92.7192997104,234.47458658,4.53279098112,33.3212,196.620595599
 06/29  21:00:00,432.475617914,36.3540778894,138.64546698,0.0,102.647051061,94.1340635361,321.525876656,4.91349066384,24.9909,291.621485992
 06/29  22:00:00,367.438122009,36.3411100225,140.46534205,0.0,77.122965704,65.871452062,238.126031317,5.27647920456,16.6606,216.188952112
 06/29  23:00:00,302.414470539,36.2209456018,143.804743467,0.0,38.286128036,48.4199368926,137.638675135,6.54681445843,8.3303,122.761560676
 06/29  24:00:00,197.983515624,33.3727243519,80.6361170695,0.0,25.5240853573,30.610668775,103.69786457,5.88686155071,3.33212,94.4788830193
 06/30  01:00:00,189.253268836,33.3727243519,78.7646260595,0.0,19.418418834,29.3649097162,91.3160462065,14.2636871129,3.33212,73.7202390936
 06/30  02:00:00,168.116764366,32.968423772,66.5765573892,0.0,12.7620426787,28.1191506574,96.9478703644,19.9019059332,3.33212,73.7138444312
 06/30  03:00:00,166.960277268,32.968423772,65.3983460206,0.0,12.7620426787,28.1191506574,102.272537089,25.2318096092,3.33212,73.7086074801
 06/30  04:00:00,173.687787293,32.968423772,64.843019053,0.0,12.7620426787,28.1191506574,128.566832605,30.7841310876,3.33212,94.4505815177
 06/30  05:00:00,199.355024477,32.968423772,65.6521551828,0.0,25.5240853573,30.610668775,214.052089651,35.8745426074,8.3303,169.847247044
 06/30  06:00:00,313.759985792,34.1813255118,93.3568001309,0.0,51.0481707146,78.1489452969,334.09533546,31.6113114028,16.6606,285.823424057
 06/30  07:00:00,419.116389536,35.8933027065,139.973232538,0.0,64.3609230253,109.708623606,422.258103914,15.0477838729,24.9909,382.219420041
 06/30  08:00:00,378.307649942,35.862718793,141.331599739,0.0,51.0481707146,80.7689615957,336.492843796,2.10746378488,33.3212,301.064180011
 06/30  09:00:00,348.120769575,36.3994519655,138.742755583,0.0,51.0481707146,71.0224615957,294.218604293,0.0,66.8089,227.409704293
 06/30  10:00:00,300.326248091,36.5482548231,138.751972026,0.0,32.1804615127,65.7244621605,262.621757291,0.0,83.4695,179.152257291
 06/30  11:00:00,304.036548034,36.6423656726,141.586493472,0.0,32.1804615127,65.7244621605,214.516258702,0.0,83.4695,131.046758702
 06/30  12:00:00,304.808823432,36.7086172088,143.000393735,0.0,32.1804615127,65.7244621605,220.916742581,0.0,83.4695,137.447242581
 06/30  13:00:00,296.835247884,36.6341013356,144.792683229,0.0,32.1804615127,55.9779621605,205.885071573,0.000946656815924,75.1392,130.744924916
 06/30  14:00:00,298.113113484,36.6546341912,146.227122302,0.0,32.1804615127,55.9779621605,197.408392528,0.00284002019214,66.8089,130.596652507
 06/30  15:00:00,297.51513626,36.7086295669,145.478257589,0.0,32.1804615127,55.9779621605,205.748510794,0.0,75.1392,130.609310794
 06/30  16:00:00,326.206240929,36.8669786513,144.673454985,0.0,32.1804615127,60.9114621605,192.728567749,0.0,91.7998,100.928767749
 06/30  17:00:00,360.607459596,36.3258170395,144.599671161,0.0,32.1804615127,77.5397301883,198.00432456,1.86136994991,49.9818,146.16115461
 06/30  18:00:00,412.369100204,36.4356208262,142.304824258,0.0,77.122965704,86.2600435998,320.486161214,3.05970264187,49.9818,267.444658572
 06/30  19:00:00,414.788249446,36.5107486497,137.500498467,0.0,102.647051061,80.1663183927,233.740785789,3.46491914665,33.3212,196.954666642
 06/30  20:00:00,442.861721928,36.4192080259,132.060392572,0.0,115.40909374,92.7192997104,233.594016018,3.79283221311,33.3212,196.479983805
 06/30  21:00:00,427.383902925,36.4449733512,132.276338764,0.0,102.647051061,94.1340635361,313.698373259,4.10691821056,24.9909,284.600555048
 06/30  22:00:00,362.022977489,36.4340686541,133.134832343,0.0,77.122965704,65.871452062,243.214345582,4.43554695219,16.6606,222.118198629
 06/30  23:00:00,293.015682254,36.2973306558,131.8433478,0.0,38.286128036,48.4199368926,129.57003662,5.00546922258,8.3303,116.234267398
 06/30  24:00:00,227.786569952,33.8578850479,108.628139885,0.0,25.5240853573,30.610668775,104.119186352,0.0351310360937,3.33212,100.751935316
 07/01  01:00:00,233.647451456,33.9117917918,112.088244409,0.0,27.7269238854,30.610668775,77.1413133503,0.119552933523,3.33212,73.6896404168
 07/01  02:00:00,213.763042753,33.3727243519,110.694832787,0.0,12.7620426787,28.1191506574,70.910611935,0.0140643575587,3.33212,67.5644275775
 07/01  03:00:00,219.174418532,33.103190632,116.609887302,0.0,12.7620426787,28.1191506574,77.1706543367,0.138574444866,3.33212,73.6999598918
 07/01  04:00:00,238.141315561,34.1813255118,126.585297202,0.0,12.7620426787,28.1191506574,101.461205543,0.0697565606517,3.33212,98.0593289826
 07/01  05:00:00,243.990596524,34.1813255118,123.091751274,0.0,12.7620426787,28.1191506574,127.32688843,0.0518562359373,8.3303,118.944732194
 07/01  06:00:00,314.023349155,34.1813255118,126.304929797,0.0,42.6918050922,54.3732441037,187.065391512,0.0640420487501,16.6606,170.340749463
 07/01  07:00:00,355.356854232,36.1860351678,120.135376698,0.0,42.6918050922,86.1019271793,322.035474036,6.47612458182,24.9909,290.568449454
 07/01  08:00:00,391.968191124,36.045531142,115.91044336,0.0,57.6566862989,112.030105488,446.944209461,2.62983951782,33.3212,410.993169943
 07/01  09:00:00,345.304030077,36.4012505703,116.067158602,0.0,57.6566862989,83.6599452969,361.984793416,0.0,66.8089,295.175893416
 07/01  10:00:00,294.492141037,36.5595762084,119.387597078,0.0,42.6918050922,68.9656133826,309.02258896,0.0,83.4695,225.55308896
 07/01  11:00:00,288.99908679,36.741456413,121.812571837,0.0,34.9340096728,67.7198543238,262.925652685,0.0,83.4695,179.456152685
 07/01  12:00:00,291.642077375,37.1111496994,124.551806868,0.0,34.9340096728,67.7198543238,221.169541889,0.0,83.4695,137.700041889
 07/01  13:00:00,281.440504017,36.7814172796,124.551727892,0.0,34.9340096728,57.9733543238,206.133516256,0.0,75.1392,130.994316256
 07/01  14:00:00,286.942968747,36.6903570848,130.591884167,0.0,34.9340096728,57.9733543238,204.206647611,0.0,66.8089,137.397747611
 07/01  15:00:00,295.974768122,36.757739023,138.937666636,0.0,34.9340096728,57.9733543238,205.993768164,0.0,75.1392,130.854568164
 07/01  16:00:00,326.164560254,36.727908951,139.909363418,0.0,34.9340096728,62.9068543238,192.815405459,0.0,91.7998,101.015605459
 07/01  17:00:00,359.714010763,36.3550477529,146.157232495,0.0,34.9340096728,72.2186844194,175.409256205,2.36156462657,49.9818,123.065891579
 07/01  18:00:00,417.433560168,36.5990386943,137.33902188,0.0,87.0357390804,86.2600435998,200.368584602,3.78782569223,49.9818,146.598958909
 07/01  19:00:00,401.40786807,36.3666462907,126.693749172,0.0,102.000620287,77.6748002752,234.171645283,4.28064383247,33.3212,196.569801451
 07/01  20:00:00,420.800045741,36.2846813965,126.562150871,0.0,102.000620287,88.9820225341,234.291660422,4.63647948963,33.3212,196.333980932
 07/01  21:00:00,421.433253344,36.3618176422,128.54841896,0.0,102.000620287,91.6425454185,226.499794333,4.94225073668,24.9909,196.566643596
 07/01  22:00:00,369.350971232,36.2514970748,129.902486347,0.0,87.0357390804,65.871452062,303.86436212,5.27121697709,16.6606,281.932545143
 07/01  23:00:00,299.017708644,36.1337194875,133.268319618,0.0,42.6918050922,48.4199368926,183.905611969,5.62679157888,8.3303,169.94852039
 07/01  24:00:00,277.150394581,34.3430457438,152.91399503,0.0,27.7269238854,30.610668775,97.764995079,0.00901301169984,3.33212,94.4238620673
 07/02  01:00:00,269.408877685,34.1813255118,136.137099742,0.0,34.4311606118,33.1021868926,77.104052561,0.00525773508302,3.33212,73.7666748259
 07/02  02:00:00,238.078860981,32.887563656,123.601160825,0.0,19.466279405,30.610668775,77.1518083998,0.0600955729148,3.33212,73.7595928269
 07/02  03:00:00,226.348582362,33.049283888,111.713637178,0.0,19.466279405,30.610668775,77.1545560472,0.0571029782777,3.33212,73.7653330689
 07/02  04:00:00,231.681946827,33.3727243519,110.063275143,0.0,19.466279405,30.610668775,100.388926417,0.0616244355823,3.33212,96.9951819816
 07/02  05:00:00,247.254114128,33.6961648159,115.903501018,0.0,19.466279405,30.610668775,128.577025576,0.148104957569,8.3303,120.098620618
 07/02  06:00:00,328.590379629,34.1813255118,139.251714935,0.0,42.6918050922,54.3732441037,187.363999465,0.0684410285477,16.6606,170.634958437
 07/02  07:00:00,380.110265811,36.4760354374,135.396716721,0.0,49.3960418185,88.5934452969,322.610578621,7.40617327606,24.9909,290.213505344
 07/02  08:00:00,407.23002667,36.1068309745,131.023610407,0.0,57.6566862989,112.030105488,447.818966493,2.95747098311,33.3212,411.54029551
 07/02  09:00:00,346.048066287,36.5008490247,125.517669689,0.0,50.9524495726,81.1684271793,360.970340073,0.0,66.8089,294.161440073
 07/02  10:00:00,300.838379015,36.8875828985,124.895155792,0.0,42.6918050922,68.9656133826,309.144432679,0.0,83.4695,225.674932679
 07/02  11:00:00,299.453320436,36.7706027724,127.390814311,0.0,38.286128036,68.9656133826,262.819301678,0.0,83.4695,179.349801678
 07/02  12:00:00,296.664789409,36.8453142599,125.299003655,0.0,38.286128036,68.9656133826,220.821650102,0.0,83.4695,137.352150102
 07/02  13:00:00,275.792644118,36.664555668,123.556381173,0.0,31.5818913096,56.727595265,205.945520112,0.0,75.1392,130.806320112
 07/02  14:00:00,275.913192147,36.6525572194,123.690776762,0.0,31.5818913096,56.727595265,197.31375072,0.0,66.8089,130.50485072
 07/02  15:00:00,276.12925211,36.6804386261,123.881472237,0.0,31.5818913096,56.727595265,205.645209072,0.0,75.1392,130.506009072
 07/02  16:00:00,307.491856369,36.5768256848,126.105005332,0.0,31.5818913096,61.661095265,188.063473102,0.0,91.7998,96.2636731023
 07/02  17:00:00,339.390983378,36.1621234113,130.726284942,0.0,31.5818913096,70.9729253606,178.037666774,2.80580269958,49.9818,125.250064074
 07/02  18:00:00,398.367040802,36.2303288402,128.019360265,0.0,80.3315023541,83.7685254822,203.432509564,4.50354089932,49.9818,148.947168665
 07/02  19:00:00,407.609433856,36.2178519027,133.31076337,0.0,102.000620287,77.6748002752,233.198087362,5.03780375787,33.3212,194.839083605
 07/02  20:00:00,436.47801781,36.1656783812,133.355602324,0.0,108.704857014,91.4735406516,228.837037631,5.41863609342,33.3212,190.097201538
 07/02  21:00:00,416.51931923,36.30489927,133.115992954,0.0,95.2963835608,89.1510273009,226.980759153,5.79384478365,24.9909,196.196014369
 07/02  22:00:00,364.113172384,36.2015496026,134.07056983,0.0,80.3315023541,63.3799339444,304.45422896,6.1804488524,16.6606,281.613180108
 07/02  23:00:00,300.140241372,36.127546491,134.508034842,0.0,42.6918050922,48.4199368926,182.677823212,7.1377221836,8.3303,167.209801028
 07/02  24:00:00,254.357142288,33.3727243519,121.951127602,0.0,34.4311606118,33.1021868926,99.9298916021,0.0145232435465,3.33212,96.5832483585
 07/03  01:00:00,209.503147601,33.049283888,96.2199961069,0.0,19.418418834,29.3649097162,77.0637587318,0.0580984720125,3.33212,73.6735402597
 07/03  02:00:00,215.394350795,33.6961648159,109.39209401,0.0,12.7620426787,28.1191506574,70.937175086,0.0734901226489,3.33212,67.5315649634
 07/03  03:00:00,220.804454865,33.8578850479,114.674726188,0.0,12.7620426787,28.1191506574,77.1537372453,0.151296626429,3.33212,73.6703206189
 07/03  04:00:00,225.865069288,33.8578850479,113.104340748,0.0,12.7620426787,28.1191506574,97.9924313551,0.0889259706127,3.33212,94.5713853845
 07/03  05:00:00,249.54593798,33.21100412,112.656924602,0.0,25.5240853573,30.610668775,177.769777647,0.0838130360116,8.3303,169.355664611
 07/03  06:00:00,349.667217007,34.5047659757,127.715782808,0.0,51.0481707146,78.1489452969,298.89555151,0.180515921128,16.6606,282.054435589
 07/03  07:00:00,422.49287569,35.9513321014,142.116333434,0.0,64.3609230253,109.708623606,417.433166438,8.93634611734,24.9909,383.505920321
 07/03  08:00:00,379.888016507,35.9287601286,141.961720817,0.0,51.0481707146,80.7689615957,330.825638193,3.62884558733,33.3212,293.875592606
 07/03  09:00:00,347.682169309,36.3465001658,137.514490142,0.0,51.0481707146,71.0224615957,292.035729371,0.0,66.8089,225.226829371
 07/03  10:00:00,299.366183857,36.5542332057,137.695605777,0.0,32.1804615127,65.7244621605,262.300916026,0.0,83.4695,178.831416026
 07/03  11:00:00,300.569648578,36.6468245609,138.129124311,0.0,32.1804615127,65.7244621605,214.374243452,0.0,83.4695,130.904743452
 07/03  12:00:00,300.196438362,36.7092479102,138.405319012,0.0,32.1804615127,65.7244621605,214.591173888,0.0,83.4695,131.121673888
 07/03  13:00:00,293.271862429,36.6197212796,141.283258118,0.0,32.1804615127,55.9779621605,211.1295652,0.0,75.1392,135.9903652
 07/03  14:00:00,295.604900031,36.6443400341,143.591094955,0.0,32.1804615127,55.9779621605,195.621481568,0.0,66.8089,128.812581568
 07/03  15:00:00,296.690750019,36.6751136304,144.664578233,0.0,32.1804615127,55.9779621605,203.869429233,0.0,75.1392,128.730229233
 07/03  16:00:00,329.198338462,36.6862634289,147.925984801,0.0,32.1804615127,60.9114621605,190.340799819,0.0,91.7998,98.5409998195
 07/03  17:00:00,368.645257976,36.153039877,152.887356872,0.0,32.1804615127,77.5397301883,199.148597614,3.21227862667,49.9818,145.954518988
 07/03  18:00:00,421.968152498,36.2563485542,152.161248088,0.0,77.122965704,86.2600435998,319.94481248,5.1000682627,49.9818,264.862944217
 07/03  19:00:00,428.198226385,36.289721309,150.625230844,0.0,102.647051061,80.1663183927,231.488568015,5.67470221194,33.3212,192.492665803
 07/03  20:00:00,463.136727859,36.2458628073,151.942260191,0.0,115.40909374,92.7192997104,234.150666809,6.09183211838,33.3212,194.73763469
 07/03  21:00:00,440.968199625,36.2871916934,145.060482093,0.0,102.647051061,94.1340635361,320.732549492,6.49431609385,24.9909,289.247333398
 07/03  22:00:00,353.279426377,36.3069427127,123.908375237,0.0,77.122965704,65.871452062,239.856931214,6.87804786096,16.6606,216.318283353
 07/03  23:00:00,262.811308603,36.203015349,101.579552615,0.0,38.286128036,48.4199368926,132.51648603,7.97975440525,8.3303,116.206431625
 07/03  24:00:00,218.646952116,33.3727243519,97.693549304,0.0,25.5240853573,30.610668775,97.717519092,0.0133206931736,3.33212,94.3720783988
 07/04  01:00:00,214.658309084,33.049283888,82.5886259988,0.0,34.4311606118,33.1021868926,77.1449243751,0.0799311576142,3.33212,73.7328732175
 07/04  02:00:00,200.605966317,30.9469208723,88.655539165,0.0,19.466279405,30.610668775,79.6091240119,2.54889668063,3.33212,73.7281073313
 07/04  03:00:00,222.507707262,33.3727243519,109.546886438,0.0,19.466279405,30.610668775,85.197064764,8.13893379423,3.33212,73.7260109698
 07/04  04:00:00,230.199064285,33.3727243519,110.80348181,0.0,19.466279405,30.610668775,112.053889237,14.3942398267,3.33212,94.3275294104
