Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/04  05:00:00,252.049977404,30.9469208723,127.848385204,0.0,19.466279405,30.610668775,149.818638108,18.8446735281,8.3303,122.64366458
 07/04  06:00:00,300.130072295,34.9899266717,111.043004182,0.0,42.6918050922,54.3732441037,205.418127343,18.3012253769,16.6606,170.456301966
 07/04  07:00:00,365.714840905,36.2330741775,122.899567099,0.0,49.3960418185,88.5934452969,320.716358141,13.9668916891,24.9909,281.758566452
 07/04  08:00:00,396.279284962,36.0079638403,121.739681471,0.0,57.6566862989,112.030105488,446.683426954,3.34423629232,33.3212,410.017990662
 07/04  09:00:00,343.090580751,36.4208481531,124.234018935,0.0,50.9524495726,81.1684271793,360.316226916,0.0,66.8089,293.507326916
 07/04  10:00:00,301.146769544,36.7424325098,127.129058969,0.0,42.6918050922,68.9656133826,308.800131849,0.0,83.4695,225.330631849
 07/04  11:00:00,299.142556284,36.6883575824,128.66991983,0.0,38.286128036,68.9656133826,262.613678823,0.0,83.4695,179.144178823
 07/04  12:00:00,299.830905157,36.733874388,129.514751727,0.0,38.286128036,68.9656133826,218.981486812,0.0,83.4695,135.511986812
 07/04  13:00:00,282.529659602,36.6199461426,131.020425599,0.0,31.5818913096,56.727595265,207.571114244,0.0,75.1392,132.431914244
 07/04  14:00:00,283.251604713,36.6458184424,131.177308971,0.0,31.5818913096,56.727595265,197.216183554,0.0,66.8089,130.407283554
 07/04  15:00:00,284.387805355,36.6740590392,132.225954966,0.0,31.5818913096,56.727595265,205.541235923,0.00461206578431,75.1392,130.397423858
 07/04  16:00:00,315.986706313,36.4734090526,134.77436564,0.0,31.5818913096,61.661095265,186.307767605,0.0,91.7998,94.5079676051
 07/04  17:00:00,345.605261327,35.9545571793,137.21872782,0.0,31.5818913096,70.9729253606,176.225121009,3.33588133956,49.9818,122.90743967
 07/04  18:00:00,406.579739167,36.0155464197,136.448312457,0.0,80.3315023541,83.7685254822,201.374169778,5.17448063547,49.9818,146.217889142
 07/04  19:00:00,409.584811211,36.0324275818,135.575473466,0.0,102.000620287,77.6748002752,235.016842839,5.75158902771,33.3212,195.944053811
 07/04  20:00:00,436.72883644,35.992001065,134.447295736,0.0,108.704857014,91.4735406516,228.005340328,6.19016213949,33.3212,188.493978188
 07/04  21:00:00,417.15689657,36.1281627004,134.952136037,0.0,95.2963835608,89.1510273009,227.535711483,6.59889770697,24.9909,195.945913776
 07/04  22:00:00,364.533522093,36.0780330028,136.146553791,0.0,80.3315023541,63.3799339444,304.89290612,7.29119143364,16.6606,280.941114686
 07/04  23:00:00,302.6045901,36.0228874497,139.174467208,0.0,42.6918050922,48.4199368926,180.743246048,9.90976594576,8.3303,162.503180103
 07/04  24:00:00,223.426707041,33.170574062,94.763154092,0.0,34.4311606118,33.1021868926,104.094054441,0.0310438895108,3.33212,100.730890551
 07/05  01:00:00,202.181694762,33.3727243519,91.6174248582,0.0,19.418418834,29.3649097162,70.8991507305,0.0611382304135,3.33212,67.5058925001
 07/05  02:00:00,196.285190421,33.3727243519,93.5945739116,0.0,12.7620426787,28.1191506574,80.312863974,3.3497439688,3.33212,73.6310000052
 07/05  03:00:00,176.630001668,32.968423772,74.951807725,0.0,12.7620426787,28.1191506574,91.9346606534,14.9799489286,3.33212,73.6225917248
 07/05  04:00:00,181.738318654,32.968423772,73.4520375049,0.0,12.7620426787,28.1191506574,121.821821185,24.1772875239,3.33212,94.3124136612
 07/05  05:00:00,214.829440517,33.3727243519,80.7825310229,0.0,25.5240853573,30.610668775,202.357099584,31.4221442883,8.3303,162.604655296
 07/05  06:00:00,308.877666811,33.8578850479,89.9850226594,0.0,51.0481707146,78.1489452969,331.212523364,31.657459386,16.6606,282.894463978
 07/05  07:00:00,416.51583237,35.87681121,138.437776969,0.0,64.3609230253,109.708623606,418.46127053,12.885534293,24.9909,380.584836237
 07/05  08:00:00,377.19276912,35.8284674904,141.288707211,0.0,51.0481707146,80.7689615957,329.839008029,3.29146137928,33.3212,293.226346649
 07/05  09:00:00,350.274638776,36.3943143828,141.755855162,0.0,51.0481707146,71.0224615957,291.724139734,0.0,66.8089,224.915239734
 07/05  10:00:00,303.378188883,36.5140952273,142.84140441,0.0,32.1804615127,65.7244621605,257.559232793,0.00238697556635,83.4695,174.087345817
 07/05  11:00:00,305.843376048,36.6119713486,143.901284644,0.0,32.1804615127,65.7244621605,218.626397948,0.0315097869953,83.4695,135.125388161
 07/05  12:00:00,305.792325612,36.6843900177,144.135361922,0.0,32.1804615127,65.7244621605,214.148525625,0.0410629586008,83.4695,130.637962666
 07/05  13:00:00,297.163020593,36.6173638467,145.249445121,0.0,32.1804615127,55.9779621605,205.690088936,0.0587388906227,75.1392,130.492150045
 07/05  14:00:00,297.754922698,36.6469855462,145.708692245,0.0,32.1804615127,55.9779621605,197.231795573,0.0706921372696,66.8089,130.352203436
 07/05  15:00:00,297.219737344,36.6772595359,145.134572626,0.0,32.1804615127,55.9779621605,205.533735408,0.0226917082989,75.1392,130.3718437
 07/05  16:00:00,326.57274051,36.6354403888,145.268510484,0.0,32.1804615127,60.9114621605,186.275322924,0.0,91.7998,94.475522924
 07/05  17:00:00,361.018769266,36.1379387903,145.257334968,0.0,32.1804615127,77.5397301883,198.773067966,2.97351978739,49.9818,145.817748179
 07/05  18:00:00,412.615273628,36.2429954898,142.96424351,0.0,77.122965704,86.2600435998,315.029723067,4.76877315911,49.9818,260.279149908
 07/05  19:00:00,419.550198162,36.2843473218,142.254150482,0.0,102.647051061,80.1663183927,233.237617836,5.28533936336,33.3212,194.631078472
 07/05  20:00:00,451.242531251,36.2607339226,140.108067842,0.0,115.40909374,92.7192997104,234.83792799,5.6943866773,33.3212,195.822341312
 07/05  21:00:00,431.025221007,36.3113769516,135.69248907,0.0,102.647051061,94.1340635361,312.864930657,6.08527560262,24.9909,281.788755054
 07/05  22:00:00,363.835116224,36.3174604228,135.663383834,0.0,77.122965704,65.871452062,238.39066677,6.48732521008,16.6606,215.24274156
 07/05  23:00:00,298.286122125,36.2117999878,138.813618676,0.0,38.286128036,48.4199368926,138.455379353,8.06615720187,8.3303,122.058922151
 07/05  24:00:00,199.556915435,33.3727243519,81.9928160382,0.0,25.5240853573,30.610668775,98.0801740175,0.0125583342887,3.33212,94.7354956832
 07/06  01:00:00,189.954403594,33.3727243519,79.4594429686,0.0,19.418418834,29.3649097162,70.8715616772,0.0511342960237,3.33212,67.4883073812
 07/06  02:00:00,173.076661645,33.103190632,71.2913855123,0.0,12.7620426787,28.1191506574,81.1758391337,4.22252922266,3.33212,73.6211899111
 07/06  03:00:00,182.882988445,33.6422580719,79.8042265197,0.0,12.7620426787,28.1191506574,90.7617403793,13.8104495427,3.33212,73.6191708366
 07/06  04:00:00,184.279468898,33.3727243519,75.0903913128,0.0,12.7620426787,28.1191506574,115.693529316,18.0795867051,3.33212,94.2818226108
 07/06  05:00:00,216.629953501,33.6422580719,82.1664355893,0.0,25.5240853573,30.610668775,188.403810964,17.5592776051,8.3303,162.514233359
 07/06  06:00:00,310.352807239,34.0196052798,91.1743896307,0.0,51.0481707146,78.1489452969,309.406976664,11.5755890065,16.6606,281.170787657
 07/06  07:00:00,414.612986302,35.917154626,135.495450299,0.0,64.3609230253,109.708623606,414.057675692,9.22950736133,24.9909,379.837268331
 07/06  08:00:00,372.360604992,35.9105145682,135.179053913,0.0,51.0481707146,80.7689615957,331.236248413,3.3756117698,33.3212,294.539436643
 07/06  09:00:00,344.804552993,36.3944112917,134.581342577,0.0,51.0481707146,71.0224615957,284.337602012,0.0,66.8089,217.528702012
 07/06  10:00:00,296.366715056,36.577369051,134.614873356,0.0,32.1804615127,65.7244621605,262.008882483,0.00242386686354,83.4695,178.536958616
 07/06  11:00:00,296.790908361,36.6679893024,134.27085266,0.0,32.1804615127,65.7244621605,214.243953695,0.0276333582493,83.4695,130.746820337
 07/06  12:00:00,296.219776993,36.7427618389,134.330794416,0.0,32.1804615127,65.7244621605,217.406464235,0.0305448564623,83.4695,133.906419378
 07/06  13:00:00,288.361390181,36.6544268657,136.259488354,0.0,32.1804615127,55.9779621605,204.053408874,0.0363666509579,75.1392,128.877842223
 07/06  14:00:00,292.880345736,36.6546343045,140.764404991,0.0,32.1804615127,55.9779621605,195.444319372,0.0373406331985,66.8089,128.598078738
 07/06  15:00:00,297.953792712,36.7097956629,145.784020643,0.0,32.1804615127,55.9779621605,205.443314293,0.0,75.1392,130.304114293
 07/06  16:00:00,327.183456641,36.8531354805,145.615596443,0.0,32.1804615127,60.9114621605,192.544504987,0.0,91.7998,100.744704987
 07/06  17:00:00,362.073805692,36.2990920733,146.024105157,0.0,32.1804615127,77.5397301883,191.966904173,2.85030039005,49.9818,139.134803783
 07/06  18:00:00,413.502741967,36.4055182721,143.399922553,0.0,77.122965704,86.2600435998,320.485567682,4.61306650207,49.9818,265.89070118
 07/06  19:00:00,416.115061297,36.4942068108,138.142813929,0.0,102.647051061,80.1663183927,227.612999689,5.15111597222,33.3212,189.140683717
 07/06  20:00:00,444.910889424,36.4342723954,133.383052514,0.0,115.40909374,92.7192997104,234.581450394,5.55857657316,33.3212,195.701673821
 07/06  21:00:00,425.312440942,36.470230229,129.140017875,0.0,102.647051061,94.1340635361,312.460165513,5.94708876727,24.9909,281.522176745
 07/06  22:00:00,359.178690411,36.4612930623,129.608968316,0.0,77.122965704,65.871452062,238.099876973,6.34644862222,16.6606,215.09282835
 07/06  23:00:00,293.619672149,36.3259688411,132.414801801,0.0,38.286128036,48.4199368926,133.478954324,6.82252766929,8.3303,118.326126655
 07/06  24:00:00,224.402451021,34.0196052798,105.052357001,0.0,25.5240853573,30.610668775,101.673703849,0.0424720717554,3.33212,98.2991117774
 07/07  01:00:00,211.647963794,33.9117917918,99.8639249356,0.0,19.418418834,29.3649097162,70.9666124927,0.161954553321,3.33212,67.4725379394
 07/07  02:00:00,188.353137166,33.3727243519,85.647689755,0.0,12.7620426787,28.1191506574,76.9460037502,0.0117540847013,3.33212,73.6021296655
 07/07  03:00:00,184.201998834,33.3727243519,81.5943889477,0.0,12.7620426787,28.1191506574,73.3306731311,0.0207997673711,3.33212,69.9777533638
 07/07  04:00:00,194.167907655,33.6422580719,83.7922400626,0.0,12.7620426787,28.1191506574,101.653486659,0.361796962949,3.33212,97.9595696964
 07/07  05:00:00,231.273509197,34.1813255118,94.71243976,0.0,25.5240853573,30.610668775,170.873314736,0.124661090499,8.3303,162.418353646
 07/07  06:00:00,318.113730528,34.1813255118,97.7125179471,0.0,51.0481707146,78.1489452969,297.621293474,0.0805626145161,16.6606,280.88013086
 07/07  07:00:00,411.919880068,36.0915282821,130.501528253,0.0,64.3609230253,109.708623606,406.270008437,9.01615432193,24.9909,372.262954115
 07/07  08:00:00,371.771635031,35.932433235,132.839674564,0.0,51.0481707146,80.7689615957,329.589775113,3.62932517713,33.3212,292.639249936
 07/07  09:00:00,342.052961025,36.4039036475,131.740999262,0.0,51.0481707146,71.0224615957,291.366014773,0.0,66.8089,224.557114773
 07/07  10:00:00,293.235134731,36.5916349747,131.428511369,0.0,32.1804615127,65.7244621605,261.929752855,0.0,83.4695,178.460252855
 07/07  11:00:00,295.427127772,36.6934363942,132.848060779,0.0,32.1804615127,65.7244621605,214.165761033,0.0,83.4695,130.696261033
 07/07  12:00:00,296.451716012,36.7588519163,134.516311019,0.0,32.1804615127,65.7244621605,214.022967901,0.0,83.4695,130.553467901
 07/07  13:00:00,285.611291037,36.680587147,133.461816836,0.0,32.1804615127,55.9779621605,205.549037886,0.0,75.1392,130.409837886
 07/07  14:00:00,286.576214134,36.6789267022,134.410636555,0.0,32.1804615127,55.9779621605,197.078751966,0.0,66.8089,130.269851966
 07/07  15:00:00,287.415080823,36.754631455,135.177897988,0.0,32.1804615127,55.9779621605,204.4207755,0.0,75.1392,129.2815755
 07/07  16:00:00,312.818840487,37.0134033287,131.081753063,0.0,32.1804615127,60.9114621605,187.171322299,0.0,91.7998,95.3715222985
 07/07  17:00:00,346.977821036,36.4047168033,130.818347945,0.0,32.1804615127,77.5397301883,198.761174215,3.09082713953,49.9818,145.688547075
 07/07  18:00:00,396.351584347,36.5339017958,126.132614864,0.0,77.122965704,86.2600435998,313.119411455,5.08893415399,49.9818,258.048677301
 07/07  19:00:00,400.471269625,36.6619493687,122.991198662,0.0,102.647051061,80.1663183927,235.004270287,5.65034639475,33.3212,196.032723892
 07/07  20:00:00,432.235011591,36.5982556591,121.088197368,0.0,115.40909374,92.7192997104,227.964046311,6.05298336892,33.3212,188.589862943
 07/07  21:00:00,415.062055031,36.6130203571,119.112286708,0.0,102.647051061,94.1340635361,312.746153496,6.46498241986,24.9909,281.290271077
 07/07  22:00:00,350.328516169,36.5860172598,120.589272833,0.0,77.122965704,65.871452062,238.511159565,6.88651390959,16.6606,214.964045655
 07/07  23:00:00,285.418221825,36.4214670944,123.880393418,0.0,38.286128036,48.4199368926,135.914161455,7.31770495702,8.3303,120.266156498
 07/07  24:00:00,257.381913478,34.3430457438,136.830484496,0.0,25.5240853573,30.610668775,99.6852440621,0.00794371431323,3.33212,96.3451803478
 07/08  01:00:00,254.049343635,33.6961648159,132.622844069,0.0,27.7269238854,30.610668775,70.8546596523,0.0615674946486,3.33212,67.4609721577
 07/08  02:00:00,237.057107286,34.0196052798,132.489324385,0.0,12.7620426787,28.1191506574,77.069610145,0.145007166795,3.33212,73.5924829782
 07/08  03:00:00,230.886997655,33.5344445839,127.325138985,0.0,12.7620426787,28.1191506574,70.8058513838,0.0178800905584,3.33212,67.4558512932
 07/08  04:00:00,239.945472299,33.6961648159,129.337883011,0.0,12.7620426787,28.1191506574,97.6320985952,0.0476830302833,3.33212,94.2522955649
 07/08  05:00:00,250.259796948,33.5344445839,130.543585684,0.0,12.7620426787,28.1191506574,130.71920211,0.0298039431123,8.3303,122.359098167
 07/08  06:00:00,320.337638381,34.5047659757,131.908317463,0.0,42.6918050922,54.3732441037,179.761860191,0.19475642343,16.6606,162.906503767
 07/08  07:00:00,359.468074803,36.0546118068,124.417777196,0.0,42.6918050922,86.1019271793,316.122535576,10.0759550861,24.9909,281.05568049
 07/08  08:00:00,395.894520468,36.0546293273,119.777298686,0.0,57.6566862989,112.030105488,444.124557634,3.97506410347,33.3212,406.82829353
 07/08  09:00:00,347.547170639,36.4063954656,117.927085557,0.0,57.6566862989,83.6599452969,358.749383587,0.0,66.8089,291.940483587
 07/08  10:00:00,293.941217588,36.6228493798,118.30779825,0.0,42.6918050922,68.9656133826,301.712771954,0.0,83.4695,218.243271954
 07/08  11:00:00,285.783896652,36.7218653391,118.471363045,0.0,34.9340096728,67.7198543238,261.264248284,0.0,83.4695,177.794748284
 07/08  12:00:00,283.742000799,36.7980339197,117.616090968,0.0,34.9340096728,67.7198543238,220.820898209,0.0,83.4695,137.351398209
 07/08  13:00:00,275.734883456,36.6903699374,119.340762947,0.0,34.9340096728,57.9733543238,205.795101379,0.0,75.1392,130.655901379
 07/08  14:00:00,279.375649055,36.8801254466,122.242884121,0.0,34.9340096728,57.9733543238,197.323551414,0.0,66.8089,130.514651414
 07/08  15:00:00,280.402459864,37.4455999916,122.702734563,0.0,34.9340096728,57.9733543238,205.636806147,0.0,75.1392,130.497606147
 07/08  16:00:00,307.676429725,37.3279295593,120.862584601,0.0,34.9340096728,62.9068543238,186.300270532,0.0,91.7998,94.5004705316
 07/08  17:00:00,333.980699567,36.7114489224,120.099329602,0.0,34.9340096728,72.2186844194,176.843672655,4.14078963812,49.9818,122.721083017
 07/08  18:00:00,397.980437405,36.7340389936,118.183513025,0.0,87.0357390804,86.2600435998,202.126079894,6.02430584203,49.9818,146.119974052
 07/08  19:00:00,389.538537494,36.4075424268,115.300052112,0.0,102.000620287,77.6748002752,235.241639691,6.23915015253,33.3212,195.681289538
 07/08  20:00:00,411.754481455,36.3004179525,117.633317968,0.0,102.000620287,88.9820225341,228.559140914,6.7563823815,33.3212,188.481558533
 07/08  21:00:00,414.477168308,36.343764618,121.717926001,0.0,102.000620287,91.6425454185,223.094843801,7.13956753058,24.9909,190.96437627
 07/08  22:00:00,362.196898293,36.2073460896,122.869834587,0.0,87.0357390804,65.871452062,302.095855523,7.56362352721,16.6606,277.871631996
 07/08  23:00:00,290.324309911,36.0966361884,124.678145351,0.0,42.6918050922,48.4199368926,185.189415395,8.00850998584,8.3303,168.85060541
 07/08  24:00:00,263.992649895,34.0196052798,140.127433726,0.0,27.7269238854,30.610668775,97.620874867,0.0512623975754,3.33212,94.2374924694
 07/09  01:00:00,257.852959149,33.8578850479,124.933764621,0.0,34.4311606118,33.1021868926,71.5615293623,0.0694232083645,3.33212,68.159986154
 07/09  02:00:00,215.518069641,32.725843424,101.186827358,0.0,19.466279405,30.610668775,76.3763824786,0.0245666152096,3.33212,73.0196958633
 07/09  03:00:00,217.168673395,32.887563656,102.694084504,0.0,19.466279405,30.610668775,77.0949087716,0.10895655522,3.33212,73.6538322164
 07/09  04:00:00,227.301112355,33.049283888,106.006553516,0.0,19.466279405,30.610668775,97.6810775824,0.117518643783,3.33212,94.2314389387
 07/09  05:00:00,234.874595567,33.049283888,104.163326651,0.0,19.466279405,30.610668775,124.4596342,0.123947444183,8.3303,116.005386756
 07/09  06:00:00,329.88929421,34.1813255118,140.551337823,0.0,42.6918050922,54.3732441037,186.853980568,0.190233887999,16.6606,170.00314668
 07/09  07:00:00,369.580583976,36.287501169,125.029488405,0.0,49.3960418185,88.5934452969,316.01002526,10.6839327548,24.9909,280.335192505
 07/09  08:00:00,400.41672889,36.0288988573,124.266571875,0.0,57.6566862989,112.030105488,443.631199807,4.08974280547,33.3212,406.220257002
 07/09  09:00:00,342.966963084,36.4586959326,122.456738017,0.0,50.9524495726,81.1684271793,355.225403954,0.0,66.8089,288.416503954
 07/09  10:00:00,297.891903375,36.823026293,122.008104722,0.0,42.6918050922,68.9656133826,304.422403031,0.0,83.4695,220.952903031
 07/09  11:00:00,297.055495775,36.7142544318,125.040114379,0.0,38.286128036,68.9656133826,262.164016885,0.0,83.4695,178.694516885
 07/09  12:00:00,297.956219417,36.8308965568,126.591087514,0.0,38.286128036,68.9656133826,213.965398523,0.0,83.4695,130.495898523
 07/09  13:00:00,279.599719751,36.6628855129,127.333466084,0.0,31.5818913096,56.727595265,205.625161405,0.0,75.1392,130.485961405
 07/09  14:00:00,283.767693065,36.6509538592,131.502955422,0.0,31.5818913096,56.727595265,197.000934557,0.0,66.8089,130.192034557
 07/09  15:00:00,290.398953675,36.6786564522,138.119242715,0.0,31.5818913096,56.727595265,199.144483041,0.0,75.1392,124.005283041
 07/09  16:00:00,324.062596716,36.541234308,142.683067312,0.0,31.5818913096,61.661095265,192.159483815,0.0,91.7998,100.359683815
 07/09  17:00:00,356.289928606,36.0778695277,147.691142636,0.0,31.5818913096,70.9729253606,172.009843101,3.94164993871,49.9818,118.086393163
 07/09  18:00:00,419.572485919,36.1531378076,149.217387616,0.0,80.3315023541,83.7685254822,200.25341103,6.25611958476,49.9818,144.015491445
 07/09  19:00:00,426.683119506,36.1606372875,152.260970838,0.0,102.000620287,77.6748002752,235.589897956,6.92135544701,33.3212,195.347342509
 07/09  20:00:00,456.694448818,36.1222027044,153.481689647,0.0,108.704857014,91.4735406516,228.657507007,7.40504324058,33.3212,187.931263766
 07/09  21:00:00,437.773962874,36.2992134783,154.258694592,0.0,95.2963835608,89.1510273009,221.151776202,7.79131162685,24.9909,188.369564575
 07/09  22:00:00,384.006941467,36.2137360604,153.885045164,0.0,80.3315023541,63.3799339444,304.515082327,8.24688028238,16.6606,279.607602045
 07/09  23:00:00,317.758893602,36.1386420825,152.070472025,0.0,42.6918050922,48.4199368926,179.180806996,8.7599097498,8.3303,162.090597246
 07/09  24:00:00,256.432841132,33.5344445839,123.820063604,0.0,34.4311606118,33.1021868926,97.6491924884,0.0113482252185,3.33212,94.3057242632
 07/10  01:00:00,231.444826891,33.8578850479,117.323922577,0.0,19.418418834,29.3649097162,76.9800127418,0.079443280098,3.33212,73.5684494617
 07/10  02:00:00,224.764643901,34.0196052798,118.449448319,0.0,12.7620426787,28.1191506574,70.8124325439,0.0419969692031,3.33212,67.4383155747
 07/10  03:00:00,219.294920265,33.3727243519,113.656895822,0.0,12.7620426787,28.1191506574,76.9426915929,0.0454084141906,3.33212,73.5651631787
 07/10  04:00:00,205.585295417,33.21100412,93.4579728227,0.0,12.7620426787,28.1191506574,97.5952376638,0.0715098613901,3.33212,94.1916078024
 07/10  05:00:00,262.085933495,34.1813255118,124.657492729,0.0,25.5240853573,30.610668775,170.716645622,0.180502165065,8.3303,162.205843457
 07/10  06:00:00,351.28761068,34.9899266717,129.378096455,0.0,51.0481707146,78.1489452969,296.850829315,0.111273084647,16.6606,280.078956231
 07/10  07:00:00,427.390996234,35.96043827,147.017610661,0.0,64.3609230253,109.708623606,407.364382716,11.7469674881,24.9909,370.626515228
 07/10  08:00:00,390.787717069,35.9377663887,152.829747775,0.0,51.0481707146,80.7689615957,329.787043468,4.64879657261,33.3212,291.817046895
 07/10  09:00:00,360.796527547,36.3538365735,150.590914879,0.0,51.0481707146,71.0224615957,283.725174768,0.0,66.8089,216.916274768
 07/10  10:00:00,312.90174554,36.5652582641,151.199543061,0.0,32.1804615127,65.7244621605,261.671441887,0.0,83.4695,178.201941887
 07/10  11:00:00,315.573715291,36.6542116207,153.13677515,0.0,32.1804615127,65.7244621605,214.049221715,0.0,83.4695,130.579721715
 07/10  12:00:00,315.111859144,36.7140854761,153.317135577,0.0,32.1804615127,65.7244621605,213.901777042,0.0,83.4695,130.432277042
 07/10  13:00:00,305.66048367,36.6335893564,153.638272983,0.0,32.1804615127,55.9779621605,205.432917327,0.0,75.1392,130.293717327
 07/10  14:00:00,305.958854154,36.655613374,153.898134075,0.0,32.1804615127,55.9779621605,190.454429202,0.0,66.8089,123.645529202
 07/10  15:00:00,305.236710546,36.6929559907,153.150047595,0.0,32.1804615127,55.9779621605,205.292313747,0.0,75.1392,130.153113747
 07/10  16:00:00,333.730155488,36.8079874947,152.280218873,0.0,32.1804615127,60.9114621605,186.160516672,0.0,91.7998,94.3607166716
 07/10  17:00:00,370.098372893,36.2539377245,154.17201775,0.0,32.1804615127,77.5397301883,199.495478374,3.99826648817,49.9818,145.515411886
 07/10  18:00:00,424.040622963,36.3553955175,154.084532102,0.0,77.122965704,86.2600435998,313.80905955,6.43292462199,49.9818,257.394334928
 07/10  19:00:00,431.49612957,36.428897743,153.716308572,0.0,102.647051061,80.1663183927,234.819589806,7.13490509034,33.3212,194.363484716
 07/10  20:00:00,465.212634763,36.3896679541,153.805140759,0.0,115.40909374,92.7192997104,230.52152144,7.61572133969,33.3212,189.5846001
 07/10  21:00:00,447.93531311,36.4140435467,151.87662695,0.0,102.647051061,94.1340635361,313.532639363,8.10148924416,24.9909,280.440250118
 07/10  22:00:00,367.559802895,36.3841574421,138.120077391,0.0,77.122965704,65.871452062,235.29997561,8.56196854086,16.6606,210.07740707
 07/10  23:00:00,262.356948457,36.2480363157,101.093383804,0.0,38.286128036,48.4199368926,137.234708768,9.1367501177,8.3303,119.76765865
 07/10  24:00:00,230.797129162,33.3749768551,110.12912994,0.0,25.5240853573,30.610668775,100.761433113,3.23648918488,3.33212,94.1928239281
 07/11  01:00:00,227.549595497,32.968423772,115.346211936,0.0,19.418418834,29.3649097162,89.6174634335,18.8647258491,3.33212,67.4206175844
 07/11  02:00:00,213.945784621,33.3727243519,110.347415109,0.0,12.7620426787,28.1191506574,100.918971337,24.0378631454,3.33212,73.5489881913
 07/11  03:00:00,218.58686344,32.968423772,116.108615373,0.0,12.7620426787,28.1191506574,104.165404234,33.4170096929,3.33212,67.4162745413
 07/11  04:00:00,229.146363189,32.968423772,119.571247065,0.0,12.7620426787,28.1191506574,136.482284376,38.9909596535,3.33212,94.1592047227
 07/11  05:00:00,255.8784222,32.968423772,121.568611039,0.0,25.5240853573,30.610668775,207.176478026,36.7048234414,8.3303,162.141354585
 07/11  06:00:00,335.173734704,34.8282064397,113.208150127,0.0,51.0481707146,78.1489452969,321.971679939,25.474496141,16.6606,279.836583798
 07/11  07:00:00,403.209621644,35.8972992902,122.266249551,0.0,64.3609230253,109.708623606,406.586247613,11.4506699424,24.9909,370.144677671
 07/11  08:00:00,362.897041454,35.8854574304,124.417489978,0.0,51.0481707146,80.7689615957,328.511287464,3.64847549867,33.3212,291.541611966
 07/11  09:00:00,335.730376739,36.4013682862,125.535560712,0.0,51.0481707146,71.0224615957,286.492132989,0.0,66.8089,219.683232989
 07/11  10:00:00,289.354132509,36.5523279958,127.671060668,0.0,32.1804615127,65.7244621605,258.86697662,0.0,83.4695,175.39747662
 07/11  11:00:00,292.647426953,36.6439062544,130.21297472,0.0,32.1804615127,65.7244621605,214.002625088,0.0,83.4695,130.533125088
 07/11  12:00:00,294.418536807,36.7075660917,132.620063001,0.0,32.1804615127,65.7244621605,213.85197008,0.0,83.4695,130.38247008
 07/11  13:00:00,285.240157668,36.6330640723,133.227035834,0.0,32.1804615127,55.9779621605,205.387116616,0.0,75.1392,130.247916616
 07/11  14:00:00,286.314669331,36.6562621888,134.282236451,0.0,32.1804615127,55.9779621605,190.396247653,0.0,66.8089,123.587347653
 07/11  15:00:00,285.052523289,36.686631559,132.988327792,0.0,32.1804615127,55.9779621605,205.24088262,0.0,75.1392,130.10168262
 07/11  16:00:00,312.680247843,36.7581165586,131.283345369,0.0,32.1804615127,60.9114621605,186.119246665,0.0,91.7998,94.3194466655
 07/11  17:00:00,349.00422427,36.2120630153,133.118393345,0.0,32.1804615127,77.5397301883,198.638720841,3.20976135172,49.9818,145.447159489
 07/11  18:00:00,400.569964408,36.309150295,130.655071816,0.0,77.122965704,86.2600435998,312.387102631,5.22304989187,49.9818,257.18225274
 07/11  19:00:00,406.726502652,36.3518478883,129.588200609,0.0,102.647051061,80.1663183927,227.72958677,5.81228864068,33.3212,188.596098129
 07/11  20:00:00,439.345281651,36.3066919053,128.541536998,0.0,115.40909374,92.7192997104,230.758760534,6.25246024406,33.3212,191.18510029
 07/11  21:00:00,422.109289695,36.3544636058,126.477387313,0.0,102.647051061,94.1340635361,312.002841725,6.6689821778,24.9909,280.342959547
 07/11  22:00:00,357.859587217,36.3550006459,128.595628646,0.0,77.122965704,65.871452062,234.936479882,7.09513885595,16.6606,211.180741026
 07/11  23:00:00,292.660109917,36.2329699325,131.960441645,0.0,38.286128036,48.4199368926,131.81794007,7.68524462088,8.3303,115.802395449
 07/11  24:00:00,215.786675911,33.3727243519,97.7433668824,0.0,25.5240853573,30.610668775,97.5016531139,0.00499065345214,3.33212,94.1645424605
 07/12  01:00:00,197.347625468,33.103190632,87.3756948583,0.0,19.418418834,29.3649097162,77.0505286613,0.180006366794,3.33212,73.5384022945
 07/12  02:00:00,192.548344592,33.6422580719,89.307877632,0.0,12.7620426787,28.1191506574,70.8733471207,0.132794699228,3.33212,67.4084324215
 07/12  03:00:00,194.626124804,33.6422580719,91.3867364791,0.0,12.7620426787,28.1191506574,76.9838946358,0.120832729463,3.33212,73.5309419063
 07/12  04:00:00,183.454755967,32.833656912,75.3689492736,0.0,12.7620426787,28.1191506574,97.5976877774,0.12985662874,3.33212,94.1357111486
 07/12  05:00:00,208.833145036,32.833656912,75.9696498032,0.0,25.5240853573,30.610668775,170.519698583,0.136206659036,8.3303,162.053191924
 07/12  06:00:00,331.890485196,34.8282064397,110.827561666,0.0,51.0481707146,78.1489452969,293.371145393,0.16488632086,16.6606,276.545659072
 07/12  07:00:00,410.407448335,35.914509688,130.091164041,0.0,64.3609230253,109.708623606,405.779933291,10.1078743566,24.9909,370.681158934
 07/12  08:00:00,369.580023409,35.8459133501,131.712671216,0.0,51.0481707146,80.7689615957,322.828503287,4.02716764574,33.3212,285.480135641
 07/12  09:00:00,341.655887295,36.3991479901,131.391493864,0.0,51.0481707146,71.0224615957,290.673406269,0.0,66.8089,223.864506269
 07/12  10:00:00,293.289653188,36.5393714117,131.597532984,0.0,32.1804615127,65.7244621605,254.653795265,0.0,83.4695,171.184295265
 07/12  11:00:00,294.813347007,36.6276689863,132.37879937,0.0,32.1804615127,65.7244621605,213.954742427,0.0,83.4695,130.485242427
 07/12  12:00:00,294.32928374,36.689651603,132.541185046,0.0,32.1804615127,65.7244621605,213.815084826,0.0,83.4695,130.345584826
 07/12  13:00:00,285.757841376,36.6221624164,133.74602786,0.0,32.1804615127,55.9779621605,205.343615433,0.0,75.1392,130.204415433
 07/12  14:00:00,285.820372922,36.6481836405,133.78028651,0.0,32.1804615127,55.9779621605,190.365171466,0.0,66.8089,123.556271466
 07/12  15:00:00,283.476336101,36.6780713261,131.432868711,0.0,32.1804615127,55.9779621605,205.202907214,0.0,75.1392,130.063707214
 07/12  16:00:00,312.817771278,36.7188305913,131.484066374,0.0,32.1804615127,60.9114621605,186.094420433,0.0,91.7998,94.2946204335
 07/12  17:00:00,346.224571724,36.198284441,130.37769991,0.0,32.1804615127,77.5397301883,199.015693021,3.63990947806,49.9818,145.393983543
 07/12  18:00:00,395.79412032,36.3012609713,125.918302918,0.0,77.122965704,86.2600435998,312.79941611,5.83133574419,49.9818,256.986280366
 07/12  19:00:00,401.947578014,36.3463347155,124.299752521,0.0,102.647051061,80.1663183927,228.285610948,6.46578993257,33.3212,188.498621015
 07/12  20:00:00,435.641547886,36.3058059328,124.353031529,0.0,115.40909374,92.7192997104,228.314131145,6.93520953324,33.3212,188.057721612
 07/12  21:00:00,419.514333759,36.363602667,123.478911359,0.0,102.647051061,94.1340635361,312.372303139,7.37693291122,24.9909,280.004470228
 07/12  22:00:00,353.006460826,36.3743782729,123.526887039,0.0,77.122965704,65.871452062,238.699980056,7.81117760228,16.6606,214.228202454
 07/12  23:00:00,286.338900677,36.2545954315,125.012316547,0.0,38.286128036,48.4199368926,132.361771808,8.29983600101,8.3303,115.731635807
 07/12  24:00:00,235.846997899,33.3727243519,117.430478737,0.0,25.5240853573,30.610668775,97.4931458869,0.00971736704252,3.33212,94.1513085198
 07/13  01:00:00,226.948959352,33.6422580719,115.474335544,0.0,19.418418834,29.3649097162,71.083416934,0.354138993601,3.33212,67.3971579404
 07/13  02:00:00,215.790604313,33.9117917918,111.717908026,0.0,12.7620426787,28.1191506574,77.1466482701,0.289466688931,3.33212,73.5250615812
 07/13  03:00:00,213.438422056,33.9117917918,109.412038373,0.0,12.7620426787,28.1191506574,70.9831375428,0.253990472977,3.33212,67.3970270699
 07/13  04:00:00,210.555901345,33.3727243519,100.969182586,0.0,12.7620426787,28.1191506574,97.520606988,0.0681056112841,3.33212,94.1203813768
 07/13  05:00:00,241.996017128,33.3727243519,104.808199112,0.0,25.5240853573,30.610668775,170.405901581,0.0843299265199,8.3303,161.991271655
 07/13  06:00:00,345.734718777,34.9899266717,124.121626656,0.0,51.0481707146,78.1489452969,296.220414661,0.211948162444,16.6606,279.347866499
 07/13  07:00:00,403.8619544,35.9705213855,123.448902728,0.0,64.3609230253,109.708623606,405.152494882,11.0531306965,24.9909,369.108464185
 07/13  08:00:00,361.548438821,35.9375523585,123.585474844,0.0,51.0481707146,80.7689615957,323.983038705,4.46618887392,33.3212,286.195649831
 07/13  09:00:00,331.924521611,36.3946115265,121.655606932,0.0,51.0481707146,71.0224615957,287.754822119,0.0,66.8089,220.945922119
 07/13  10:00:00,285.058499638,36.5647158966,123.329212588,0.0,32.1804615127,65.7244621605,254.584046627,0.0,83.4695,171.114546627
 07/13  11:00:00,287.850422054,36.648362926,125.365543973,0.0,32.1804615127,65.7244621605,213.920426363,0.0,83.4695,130.450926363
 07/13  12:00:00,287.369148671,36.7042892209,125.534569902,0.0,32.1804615127,65.7244621605,213.772208997,0.0,83.4695,130.302708997
 07/13  13:00:00,279.446370925,36.6253513055,127.389794971,0.0,32.1804615127,55.9779621605,205.308087744,0.0,75.1392,130.168887744
 07/13  14:00:00,282.843770613,36.6442382548,130.741539375,0.0,32.1804615127,55.9779621605,190.325734547,0.0,66.8089,123.516834547
 07/13  15:00:00,283.750146971,36.6768947792,131.609159152,0.0,32.1804615127,55.9779621605,205.165708973,0.0,75.1392,130.026508973
 07/13  16:00:00,312.737541884,36.760805987,131.253053138,0.0,32.1804615127,60.9114621605,186.083027195,0.0,91.7998,94.2832271946
 07/13  17:00:00,346.917816768,36.2440950142,130.916488852,0.0,32.1804615127,77.5397301883,199.296230251,3.97169433197,49.9818,145.342735919
 07/13  18:00:00,396.46381391,36.3698336821,126.413430642,0.0,77.122965704,86.2600435998,312.249349803,6.29115772269,49.9818,255.97639208
 07/13  19:00:00,400.401838221,36.4829241074,122.501778329,0.0,102.647051061,80.1663183927,229.424819277,6.96476990912,33.3212,189.138849368
 07/13  20:00:00,430.636073142,36.4367198081,119.141450241,0.0,115.40909374,92.7192997104,228.750042346,7.44750816483,33.3212,187.981334181
 07/13  21:00:00,412.749489093,36.4875477623,116.581044379,0.0,102.647051061,94.1340635361,312.573369241,7.90424508758,24.9909,279.678224153
 07/13  22:00:00,348.427605119,36.4846982689,118.790450992,0.0,77.122965704,65.871452062,231.921148878,8.31124874139,16.6606,206.949300136
 07/13  23:00:00,284.111778896,36.3481040318,122.640858044,0.0,38.286128036,48.4199368926,136.651328878,8.78786475918,8.3303,119.533164119
 07/13  24:00:00,258.525313404,34.1813255118,138.31631506,0.0,25.5240853573,30.610668775,93.7911002425,0.0161434049459,3.33212,90.4428368376
 07/14  01:00:00,247.953825767,34.1813255118,135.099233045,0.0,19.418418834,29.3649097162,76.868158524,0.0184499598981,3.33212,73.5175885641
 07/14  02:00:00,233.634019612,32.725843424,131.616711138,0.0,12.7620426787,28.1191506574,70.7367282814,0.0126845655524,3.33212,67.3919237158
 07/14  03:00:00,236.602618279,34.3430457438,131.378016934,0.0,12.7620426787,28.1191506574,76.9168614059,0.0691916405249,3.33212,73.5155497654
 07/14  04:00:00,242.09533589,34.1813255118,129.716047378,0.0,12.7620426787,28.1191506574,97.5093049262,0.0749634939948,3.33212,94.1022214322
 07/14  05:00:00,249.372426143,32.887563656,112.22331107,0.0,25.5240853573,30.610668775,166.815558269,0.0357539552919,8.3303,158.449504313
 07/14  06:00:00,350.724996383,34.9899266717,128.136719646,0.0,51.0481707146,78.1489452969,292.183820582,0.151104477957,16.6606,275.372116104
 07/14  07:00:00,404.88531128,35.980540057,123.164979315,0.0,64.3609230253,109.708623606,405.673597927,11.918658393,24.9909,368.764039534
 07/14  08:00:00,362.221754598,35.9823952262,123.145988925,0.0,51.0481707146,80.7689615957,328.827687936,4.68301969601,33.3212,290.82346824
 07/14  09:00:00,332.442300594,36.4003496349,122.12131423,0.0,51.0481707146,71.0224615957,283.198927802,0.0,66.8089,216.390027802
 07/14  10:00:00,282.335052867,36.5968782787,120.550797518,0.0,32.1804615127,65.7244621605,257.78663793,0.0,83.4695,174.31713793
 07/14  11:00:00,283.312229191,36.686245419,120.786150508,0.0,32.1804615127,65.7244621605,210.772875427,0.0,83.4695,127.303375427
 07/14  12:00:00,286.189538388,36.7495253184,124.291474599,0.0,32.1804615127,65.7244621605,213.74293995,0.0,83.4695,130.27343995
 07/14  13:00:00,278.331830525,36.6730872987,126.20524802,0.0,32.1804615127,55.9779621605,205.266960136,0.0,75.1392,130.127760136
 07/14  14:00:00,277.71585525,36.6590388179,125.592672377,0.0,32.1804615127,55.9779621605,190.301185359,0.0,66.8089,123.492285359
 07/14  15:00:00,275.551684827,36.7344247411,123.392839987,0.0,32.1804615127,55.9779621605,205.134294641,0.0,75.1392,129.995094641
 07/14  16:00:00,301.243295294,37.0139434534,119.676830688,0.0,32.1804615127,60.9114621605,186.056162966,0.0,91.7998,94.2563629655
 07/14  17:00:00,334.052904626,36.4084642877,118.0644477,0.0,32.1804615127,77.5397301883,197.341225682,4.01113075876,49.9818,143.348294923
 07/14  18:00:00,385.059825685,36.5211168222,115.208070144,0.0,77.122965704,86.2600435998,310.52170971,6.45900040713,49.9818,254.080909303
 07/14  19:00:00,390.376919481,36.5985330789,113.724692193,0.0,102.647051061,80.1663183927,233.16087796,7.16423295035,33.3212,192.67544501
 07/14  20:00:00,422.76774927,36.5304783444,112.269323151,0.0,115.40909374,92.7192997104,228.879859009,7.67703025706,33.3212,187.881628752
 07/14  21:00:00,409.736739245,36.5750417433,113.988578276,0.0,102.647051061,94.1340635361,312.550862983,8.15504729326,24.9909,279.404915689
 07/14  22:00:00,345.176096499,36.5438399992,115.487888966,0.0,77.122965704,65.871452062,232.161067581,8.63965203259,16.6606,206.860815549
 07/14  23:00:00,278.23594218,36.3928156141,116.722409109,0.0,38.286128036,48.4199368926,133.159140729,9.1308723436,8.3303,115.697968386
 07/14  24:00:00,257.590956587,34.1813255118,137.379146758,0.0,25.5240853573,30.610668775,97.4358584355,0.00973149796812,3.33212,94.0940069375
 07/15  01:00:00,255.99808108,33.5344445839,134.879148321,0.0,27.7269238854,30.610668775,70.7139962594,0.0,3.33212,67.3818762594
 07/15  02:00:00,237.523739792,33.8578850479,133.262951784,0.0,12.7620426787,28.1191506574,76.9388632055,0.100969055473,3.33212,73.50577415
 07/15  03:00:00,232.70939443,33.5344445839,129.126751139,0.0,12.7620426787,28.1191506574,70.7336741079,0.020681501408,3.33212,67.3808726065
 07/15  04:00:00,237.490490174,33.6961648159,126.916351356,0.0,12.7620426787,28.1191506574,97.4718626769,0.0583968954871,3.33212,94.0813457814
 07/15  05:00:00,246.589152575,33.5344445839,124.159625708,0.0,12.7620426787,28.1191506574,124.04265389,0.0377162723863,8.3303,115.674637618
 07/15  06:00:00,318.505718789,34.5047659757,130.098332865,0.0,42.6918050922,54.3732441037,179.307292931,0.239708906726,16.6606,162.406984024
 07/15  07:00:00,354.842316896,36.0849178451,119.752163597,0.0,42.6918050922,86.1019271793,316.319800244,12.3987546016,24.9909,278.930145642
 07/15  08:00:00,391.36666908,36.1090670824,115.185502885,0.0,57.6566862989,112.030105488,433.507586522,4.88192716235,33.3212,395.30445936
 07/15  09:00:00,344.445629812,36.4299133234,114.828896465,0.0,57.6566862989,83.6599452969,355.866172401,0.0,66.8089,289.057272401
 07/15  10:00:00,290.320194834,36.6577507232,114.721721086,0.0,42.6918050922,68.9656133826,299.756363055,0.0,83.4695,216.286863055
 07/15  11:00:00,282.340747194,36.7348889191,115.021889649,0.0,34.9340096728,67.7198543238,261.70062661,0.0,83.4695,178.23112661
 07/15  12:00:00,280.942052685,36.7966595046,114.38133068,0.0,34.9340096728,67.7198543238,214.003032986,0.0,83.4695,130.533532986
 07/15  13:00:00,269.536787474,36.7045843617,112.876916547,0.0,34.9340096728,57.9733543238,205.521422943,0.0,75.1392,130.382222943
 07/15  14:00:00,270.015931355,36.6818862389,113.346879461,0.0,34.9340096728,57.9733543238,190.521196379,0.0,66.8089,123.712296379
 07/15  15:00:00,269.476219562,36.7261020532,112.907262339,0.0,34.9340096728,57.9733543238,205.371747689,0.0,75.1392,130.232547689
 07/15  16:00:00,298.891666375,36.6048369335,113.38315469,0.0,34.9340096728,62.9068543238,186.142411731,0.0,91.7998,94.3426117314
 07/15  17:00:00,329.757395913,36.2642217062,116.478967858,0.0,34.9340096728,72.2186844194,176.665651724,4.23714688074,49.9818,122.446704843
 07/15  18:00:00,393.489677358,36.5131016786,113.751871431,0.0,87.0357390804,86.2600435998,202.563575149,6.85466495527,49.9818,145.727110194
 07/15  19:00:00,386.339177598,36.2962494484,112.109840438,0.0,102.000620287,77.6748002752,228.945314528,7.61552635893,33.3212,188.008588169
 07/15  20:00:00,405.944836906,36.216921157,112.127145737,0.0,102.000620287,88.9820225341,229.306580704,8.17941240298,33.3212,187.805968301
 07/15  21:00:00,405.948571369,36.2721354113,113.361932372,0.0,102.000620287,91.6425454185,221.718899151,8.70609261005,24.9909,188.021906541
 07/15  22:00:00,355.779557977,36.1556495782,116.497018378,0.0,87.0357390804,65.871452062,301.028399639,9.20111107098,16.6606,275.166688568
 07/15  23:00:00,286.747430642,36.0632516684,121.135780345,0.0,42.6918050922,48.4199368926,177.628848615,9.71460305066,8.3303,159.583945564
 07/15  24:00:00,254.701789751,34.0196052798,132.667083044,0.0,27.7269238854,30.610668775,95.8860698395,0.0623943252512,3.33212,92.4915555142
 07/16  01:00:00,257.586452421,33.9117917918,126.595101052,0.0,34.4311606118,33.1021868926,77.1287909831,0.229758155756,3.33212,73.5669128273
 07/16  02:00:00,223.61969004,31.7555220322,114.554193478,0.0,19.466279405,30.610668775,70.8953189702,0.13628122005,3.33212,67.4269177502
 07/16  03:00:00,217.176591954,32.968423772,105.81698547,0.0,19.466279405,30.610668775,77.5408250148,0.643347333761,3.33212,73.565357681
 07/16  04:00:00,216.162817939,32.968423772,98.2542714959,0.0,19.466279405,30.610668775,98.0321250472,0.630839700903,3.33212,94.0691653463
 07/16  05:00:00,221.103259289,32.968423772,91.0805159344,0.0,19.466279405,30.610668775,124.709857946,0.618319149771,8.3303,115.761238797
 07/16  06:00:00,307.479771928,34.9899266717,118.265972067,0.0,42.6918050922,54.3732441037,179.457055556,0.0879857122475,16.6606,162.708469844
 07/16  07:00:00,373.24301208,36.313190868,128.696323078,0.0,49.3960418185,88.5934452969,316.371370527,12.6730910214,24.9909,278.707379506
 07/16  08:00:00,401.63704953,36.1134088273,125.435622215,0.0,57.6566862989,112.030105488,431.724019566,4.83755842169,33.3212,393.565261144
 07/16  09:00:00,345.673026758,36.5633790923,125.082060441,0.0,50.9524495726,81.1684271793,357.121831754,0.0,66.8089,290.312931754
 07/16  10:00:00,301.517055464,36.9144408918,125.565337246,0.0,42.6918050922,68.9656133826,299.893916496,0.0,83.4695,216.424416496
 07/16  11:00:00,299.166868196,36.7798812401,127.092352895,0.0,38.286128036,68.9656133826,261.639252381,0.0,83.4695,178.169752381
 07/16  12:00:00,299.605832047,36.8763529643,128.209725202,0.0,38.286128036,68.9656133826,207.15812295,0.0,83.4695,123.68862295
 07/16  13:00:00,281.273309898,36.7097661305,128.980809076,0.0,31.5818913096,56.727595265,205.333663899,0.0,75.1392,130.194463899
 07/16  14:00:00,281.464636141,36.6783473362,129.191193733,0.0,31.5818913096,56.727595265,196.740833926,0.0,66.8089,129.931933926
 07/16  15:00:00,282.820108416,36.709894133,130.526747171,0.0,31.5818913096,56.727595265,198.550976782,0.0,75.1392,123.411776782
 07/16  16:00:00,312.689057856,36.6119629032,131.249689485,0.0,31.5818913096,61.661095265,186.013110726,0.0,91.7998,94.2133107257
 07/16  17:00:00,341.128981016,36.1457970873,132.474738492,0.0,31.5818913096,70.9729253606,176.872609054,4.43557317256,49.9818,122.455235882
 07/16  18:00:00,400.591583852,36.2084409728,130.190279365,0.0,80.3315023541,83.7685254822,196.059993453,7.17634406611,49.9818,138.901849387
 07/16  19:00:00,400.645375504,36.2239842019,126.147819808,0.0,102.000620287,77.6748002752,228.940140285,7.92702453394,33.3212,187.691915751
 07/16  20:00:00,428.246214209,36.1790404089,124.955890745,0.0,108.704857014,91.4735406516,229.072376633,8.48982029431,33.3212,187.261356338
 07/16  21:00:00,408.205834963,36.3517606645,124.646664214,0.0,95.2963835608,89.1510273009,221.713658212,8.99938605273,24.9909,187.72337216
 07/16  22:00:00,355.415660382,36.2504899594,125.257911131,0.0,80.3315023541,63.3799339444,297.766608212,9.51408591072,16.6606,271.591922301
 07/16  23:00:00,292.952935551,36.1648229677,127.230179526,0.0,42.6918050922,48.4199368926,178.84820452,10.0874398725,8.3303,160.430464648
 07/16  24:00:00,257.777153037,34.1813255118,126.289735335,0.0,34.4311606118,33.1021868926,97.4922001749,0.00927552181484,3.33212,94.1508046531
 07/17  01:00:00,222.778122303,33.6422580719,111.327708358,0.0,19.418418834,29.3649097162,70.8329713262,0.141347604631,3.33212,67.3595037216
 07/17  02:00:00,199.670649841,33.103190632,97.3799841617,0.0,12.7620426787,28.1191506574,77.0622852748,0.250700655769,3.33212,73.4794646191
 07/17  03:00:00,198.618517121,33.3727243519,95.7629403077,0.0,12.7620426787,28.1191506574,70.7218464018,0.0291588861426,3.33212,67.3605675156
 07/17  04:00:00,209.780240259,33.9117917918,99.227433504,0.0,12.7620426787,28.1191506574,97.6445312569,0.273500136792,3.33212,94.0389111201
 07/17  05:00:00,245.427464395,34.1813255118,106.624815604,0.0,25.5240853573,30.610668775,170.241771756,0.179633342292,8.3303,161.731838414
 07/17  06:00:00,346.83927646,34.1813255118,126.828205123,0.0,51.0481707146,78.1489452969,287.532974231,0.115347124449,16.6606,270.757027106
 07/17  07:00:00,407.270213042,36.1401858669,126.644910005,0.0,64.3609230253,109.708623606,405.555935803,13.0670614549,24.9909,367.497974348
 07/17  08:00:00,366.494282694,35.9777351829,128.436660059,0.0,51.0481707146,80.7689615957,327.984347711,5.1976257129,33.3212,289.465521998
 07/17  09:00:00,338.713306997,36.4082081751,128.365732758,0.0,51.0481707146,71.0224615957,283.491303869,0.0,66.8089,216.682403869
 07/17  10:00:00,289.398995549,36.6171477998,127.554922992,0.0,32.1804615127,65.7244621605,254.318645709,0.0,83.4695,170.849145709
 07/17  11:00:00,288.968901316,36.710084543,126.37397506,0.0,32.1804615127,65.7244621605,213.782386567,0.0,83.4695,130.312886567
 07/17  12:00:00,291.943438815,36.7691366651,129.998509201,0.0,32.1804615127,65.7244621605,213.646399785,0.0,83.4695,130.176899785
 07/17  13:00:00,286.599366654,36.6884366456,134.434468078,0.0,32.1804615127,55.9779621605,198.653613201,0.0,75.1392,123.514413201
 07/17  14:00:00,285.333546564,36.6724995853,133.169469562,0.0,32.1804615127,55.9779621605,196.705782026,0.0,66.8089,129.896882026
 07/17  15:00:00,285.741031709,36.7338156866,133.517266114,0.0,32.1804615127,55.9779621605,198.517382471,0.0,75.1392,123.378182471
 07/17  16:00:00,316.554432981,36.9744438464,134.834828443,0.0,32.1804615127,60.9114621605,185.988418426,0.0,91.7998,94.1886184262
 07/17  17:00:00,351.430437959,36.3839653031,135.273579486,0.0,32.1804615127,77.5397301883,192.957703237,4.43370773942,49.9818,138.542195497
 07/17  18:00:00,399.667038069,36.4838033309,129.481009855,0.0,77.122965704,86.2600435998,313.306739587,7.23858059924,49.9818,256.086358988
 07/17  19:00:00,403.928848443,36.5727418346,125.865073427,0.0,102.647051061,80.1663183927,229.388234361,8.03182718436,33.3212,188.035207177
 07/17  20:00:00,436.524041463,36.5113773665,124.881339966,0.0,115.40909374,92.7192997104,229.491843171,8.55493670237,33.3212,187.615706468
 07/17  21:00:00,418.221958348,36.5539978461,121.912391305,0.0,102.647051061,94.1340635361,312.908360882,9.0757892807,24.9909,278.841671601
 07/17  22:00:00,350.498154932,36.538621325,120.808941323,0.0,77.122965704,65.871452062,232.785496233,9.60111006647,16.6606,206.523786166
 07/17  23:00:00,284.854133964,36.3914624439,123.354064371,0.0,38.286128036,48.4199368926,134.07027231,10.1308758645,8.3303,115.609096445
 07/17  24:00:00,258.109893586,34.1813255118,137.900324614,0.0,25.5240853573,30.610668775,97.3756998036,0.00136985962111,3.33212,94.042209944
 07/18  01:00:00,244.675876568,33.5344445839,133.125497762,0.0,19.418418834,29.3649097162,70.6824506479,0.0,3.33212,67.3503306479
 07/18  02:00:00,231.718029119,33.6961648159,127.814985717,0.0,12.7620426787,28.1191506574,76.8126826858,0.00547944910738,3.33212,73.4750832367
 07/18  03:00:00,218.131841654,33.5344445839,114.730445313,0.0,12.7620426787,28.1191506574,70.6970433481,0.0136986963031,3.33212,67.3512246518
 07/18  04:00:00,223.308306088,33.5344445839,112.45146249,0.0,12.7620426787,28.1191506574,97.4552192216,0.086304159305,3.33212,94.0367950623
 07/18  05:00:00,260.583688943,34.3430457438,120.48194575,0.0,25.5240853573,30.610668775,163.70715974,0.0328788402026,8.3303,155.3439809
 07/18  06:00:00,341.196179628,34.0196052798,120.664023877,0.0,51.0481707146,78.1489452969,294.725019641,0.228798120287,16.6606,277.83562152
 07/18  07:00:00,404.832702942,36.0223555534,123.121981234,0.0,64.3609230253,109.708623606,405.824365079,13.8243483175,24.9909,367.009116761
 07/18  08:00:00,363.888370033,35.9568476898,124.935735351,0.0,51.0481707146,80.7689615957,320.698370036,5.30414283494,33.3212,282.073027201
 07/18  09:00:00,333.129323095,36.4077757195,122.859573042,0.0,51.0481707146,71.0224615957,282.816712556,0.0,66.8089,216.007812556
 07/18  10:00:00,282.920608861,36.5739475403,121.208024657,0.0,32.1804615127,65.7244621605,260.111476045,0.0,83.4695,176.641976045
 07/18  11:00:00,284.514449434,36.6393315929,122.101434098,0.0,32.1804615127,65.7244621605,208.167212797,0.0,83.4695,124.697712797
 07/18  12:00:00,283.484341898,36.7042361787,121.734052079,0.0,32.1804615127,65.7244621605,213.607052021,0.0,83.4695,130.137552021
 07/18  13:00:00,272.502006017,36.6298401945,120.537209757,0.0,32.1804615127,55.9779621605,205.13769327,0.0,75.1392,129.99849327
 07/18  14:00:00,270.92206234,36.6558888973,118.923521209,0.0,32.1804615127,55.9779621605,190.159917893,0.0,66.8089,123.351017893
 07/18  15:00:00,270.549059117,36.6841288435,118.531275147,0.0,32.1804615127,55.9779621605,198.507930467,0.0,75.1392,123.368730467
