Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/18  16:00:00,299.575124258,36.5880822057,118.397705536,0.0,32.1804615127,60.9114621605,185.991628351,0.0,91.7998,94.1918283512
 07/18  17:00:00,334.241083028,36.061892137,118.554872104,0.0,32.1804615127,77.5397301883,199.999337168,4.91741607655,49.9818,145.100121092
 07/18  18:00:00,385.637159551,36.1838596209,115.889208577,0.0,77.122965704,86.2600435998,308.290792531,7.89197618218,49.9818,250.417016349
 07/18  19:00:00,394.022613157,36.1920868004,117.069145092,0.0,102.647051061,80.1663183927,234.057131233,8.72995681074,33.3212,192.005974422
 07/18  20:00:00,428.995120601,36.167460816,118.339532275,0.0,115.40909374,92.7192997104,225.477711697,9.32357668268,33.3212,182.832935014
 07/18  21:00:00,413.674334195,36.2494314021,118.140923992,0.0,102.647051061,94.1340635361,312.189670293,9.85875350083,24.9909,277.340016792
 07/18  22:00:00,350.073200884,36.2966127277,120.666310394,0.0,77.122965704,65.871452062,233.477908592,10.3978800388,16.6606,206.419428553
 07/18  23:00:00,284.409125452,36.2067313801,123.118208936,0.0,38.286128036,48.4199368926,134.946282016,11.0178300279,8.3303,115.598151988
 07/18  24:00:00,242.710266202,33.3727243519,124.228356347,0.0,25.5240853573,30.610668775,97.375035778,0.0253905778297,3.33212,94.0175252002
 07/19  01:00:00,226.823383576,33.3727243519,115.854587001,0.0,19.418418834,29.3649097162,71.0442833744,0.371957567683,3.33212,67.3402058068
 07/19  02:00:00,222.083727557,33.9117917918,117.909490681,0.0,12.7620426787,28.1191506574,77.1885985902,0.396830620005,3.33212,73.4596479701
 07/19  03:00:00,226.596619786,34.1813255118,121.823610166,0.0,12.7620426787,28.1191506574,70.7440915357,0.0776107690553,3.33212,67.3343607666
 07/19  04:00:00,227.848488455,33.3727243519,118.011190149,0.0,12.7620426787,28.1191506574,97.451566412,0.105837434569,3.33212,94.0136089775
 07/19  05:00:00,264.514022424,33.5344445839,126.699588544,0.0,25.5240853573,30.610668775,163.614542178,0.129834385423,8.3303,155.154407792
 07/19  06:00:00,354.313790308,34.9899266717,132.600431287,0.0,51.0481707146,78.1489452969,294.655083465,0.201823245139,16.6606,277.79266022
 07/19  07:00:00,399.831854699,35.9630324505,119.41627139,0.0,64.3609230253,109.708623606,406.246297615,14.7142320554,24.9909,366.54116556
 07/19  08:00:00,357.952125388,35.9447265029,119.969895528,0.0,51.0481707146,80.7689615957,321.136374927,5.88534563972,33.3212,281.929829287
 07/19  09:00:00,329.349603449,36.3875303974,119.095708147,0.0,51.0481707146,71.0224615957,282.691204731,0.0,66.8089,215.882304731
 07/19  10:00:00,280.502595347,36.555048398,118.818270695,0.0,32.1804615127,65.7244621605,254.19679862,0.0,83.4695,170.72729862
 07/19  11:00:00,279.398254438,36.6408630826,116.955570198,0.0,32.1804615127,65.7244621605,213.717547136,0.0,83.4695,130.248047136
 07/19  12:00:00,275.044376893,36.6995486217,113.474084931,0.0,32.1804615127,65.7244621605,213.582168564,0.0,83.4695,130.112668564
 07/19  13:00:00,266.798724606,36.6170328571,115.028982542,0.0,32.1804615127,55.9779621605,198.598742478,0.0,75.1392,123.459542478
 07/19  14:00:00,269.090159174,36.6377180102,117.534346913,0.0,32.1804615127,55.9779621605,196.663219773,0.0131312630873,66.8089,129.84118851
 07/19  15:00:00,266.131764638,36.6733192707,114.36858975,0.0,32.1804615127,55.9779621605,198.465699737,0.0,75.1392,123.326499737
 07/19  16:00:00,302.827285501,36.6543644996,121.520615067,0.0,32.1804615127,60.9114621605,185.96809566,0.0,91.7998,94.1682956596
 07/19  17:00:00,342.492853362,36.1503847622,126.621962537,0.0,32.1804615127,77.5397301883,193.707815979,5.24676117025,49.9818,138.479254809
 07/19  18:00:00,399.434256097,36.2783182786,129.489288718,0.0,77.122965704,86.2600435998,313.997811232,8.24573657992,49.9818,255.770274652
 07/19  19:00:00,410.803365682,36.3204808903,133.023985886,0.0,102.647051061,80.1663183927,230.282910927,9.07517798013,33.3212,187.886532947
 07/19  20:00:00,446.238150039,36.2912501322,134.838376801,0.0,115.40909374,92.7192997104,230.439419538,9.66011412624,33.3212,187.458105412
 07/19  21:00:00,432.447561401,36.3798318038,136.319047433,0.0,102.647051061,94.1340635361,308.723778665,10.13689887,24.9909,273.595979795
 07/19  22:00:00,367.518380239,36.3864307262,137.988567773,0.0,77.122965704,65.871452062,238.124072474,10.6565454134,16.6606,210.806927061
 07/19  23:00:00,301.559069271,36.2625282955,140.205372161,0.0,38.286128036,48.4199368926,134.707943815,11.4903314082,8.3303,114.887312406
 07/19  24:00:00,255.829039707,33.3727243519,136.853712377,0.0,25.5240853573,30.610668775,91.7658584641,0.0317666753647,3.33212,88.4019717888
 07/20  01:00:00,249.248735376,33.9117917918,136.835034192,0.0,19.418418834,29.3649097162,77.1115640858,0.32817191622,3.33212,73.4512721696
 07/20  02:00:00,243.600421737,34.1813255118,138.644300823,0.0,12.7620426787,28.1191506574,70.7364871642,0.0678864297136,3.33212,67.3364807345
 07/20  03:00:00,241.249247231,34.1813255118,136.373351595,0.0,12.7620426787,28.1191506574,70.7563296575,0.0938736737898,3.33212,67.3303359837
 07/20  04:00:00,229.032262598,33.3727243519,119.283352746,0.0,12.7620426787,28.1191506574,97.438956988,0.116986204749,3.33212,93.9898507833
 07/20  05:00:00,246.693964813,33.5344445839,109.215931246,0.0,25.5240853573,30.610668775,168.448251204,0.13722296642,8.3303,159.980728237
 07/20  06:00:00,339.647945829,34.9899266717,118.128433294,0.0,51.0481707146,78.1489452969,288.895766151,0.21089807436,16.6606,272.024268077
 07/20  07:00:00,415.520837176,35.9210305496,136.298297132,0.0,64.3609230253,109.708623606,406.476594294,15.1825388059,24.9909,366.303155488
 07/20  08:00:00,375.915168944,35.8565324529,139.509085541,0.0,51.0481707146,80.7689615957,321.124019893,6.10662707161,33.3212,281.696192821
 07/20  09:00:00,348.468053438,36.3839270552,139.921875995,0.0,51.0481707146,71.0224615957,282.601512051,0.0,66.8089,215.792612051
 07/20  10:00:00,301.146260581,36.4854040735,141.268191098,0.0,32.1804615127,65.7244621605,254.140507866,0.0,83.4695,170.671007866
 07/20  11:00:00,300.241866537,36.5841857647,138.506162766,0.0,32.1804615127,65.7244621605,213.69892269,0.00934794453378,83.4695,130.220074746
 07/20  12:00:00,296.705002283,36.6459068241,134.984122397,0.0,32.1804615127,65.7244621605,213.59306398,0.0348426672085,83.4695,130.088721313
 07/20  13:00:00,286.483299861,36.5973904779,134.506907909,0.0,32.1804615127,55.9779621605,198.633578686,0.0577889710375,75.1392,123.436589715
 07/20  14:00:00,287.722926213,36.6269888533,135.710692741,0.0,32.1804615127,55.9779621605,195.772313778,0.0892357091813,66.8089,128.874178068
 07/20  15:00:00,284.951317078,36.6578043042,132.889109031,0.0,32.1804615127,55.9779621605,199.402822023,0.0263464162039,75.1392,124.237275607
 07/20  16:00:00,312.779449192,36.565092974,131.570320836,0.0,32.1804615127,60.9114621605,185.962014884,0.0,91.7998,94.1622148839
 07/20  17:00:00,356.176209991,36.0625836069,140.460072797,0.0,32.1804615127,77.5397301883,194.025705033,5.61061011772,49.9818,138.433294915
 07/20  18:00:00,409.264816512,36.1622071175,139.517863068,0.0,77.122965704,86.2600435998,314.28947973,8.68900518585,49.9818,255.618674544
 07/20  19:00:00,414.087623841,36.1823132093,136.676025139,0.0,102.647051061,80.1663183927,230.646200342,9.51443617197,33.3212,187.81056417
 07/20  20:00:00,446.82500796,36.1456629456,136.372403493,0.0,115.40909374,92.7192997104,228.229880919,10.1470859334,33.3212,184.761594985
 07/20  21:00:00,431.917039606,36.1931298727,137.3646397,0.0,102.647051061,94.1340635361,309.191004503,10.7025697273,24.9909,273.497534776
 07/20  22:00:00,367.934786144,36.2311834265,140.431046089,0.0,77.122965704,65.871452062,234.066339764,11.1726757688,16.6606,206.233063995
 07/20  23:00:00,302.344982707,36.1580855365,143.240324031,0.0,38.286128036,48.4199368926,137.981286385,14.1139290194,8.3303,115.537057366
 07/20  24:00:00,204.839198221,33.3727243519,87.2384830621,0.0,25.5240853573,30.610668775,97.345684297,0.0251459996266,3.33212,93.9884182974
 07/21  01:00:00,201.154104554,33.3727243519,90.5059558857,0.0,19.418418834,29.3649097162,70.7736874452,0.128691986438,3.33212,67.3128754588
 07/21  02:00:00,171.859614443,32.968423772,70.2428466813,0.0,12.7620426787,28.1191506574,71.394950129,0.747102316872,3.33212,67.3157278121
 07/21  03:00:00,179.304185587,33.3727243519,76.7635207392,0.0,12.7620426787,28.1191506574,83.6299960399,6.85401372261,3.33212,73.4438623172
 07/21  04:00:00,175.56778785,32.968423772,66.6732624623,0.0,12.7620426787,28.1191506574,104.245472278,13.2029971725,3.33212,87.7103551059
 07/21  05:00:00,199.104259959,32.833656912,62.8968888224,0.0,25.5240853573,30.610668775,204.080956679,34.22510921,8.3303,161.525547469
 07/21  06:00:00,313.970442991,34.1813255118,93.5807029935,0.0,51.0481707146,78.1489452969,338.677172432,50.0627730782,16.6606,271.953799354
 07/21  07:00:00,417.386710732,35.8863150719,137.599018846,0.0,64.3609230253,109.708623606,417.341553799,28.4461278227,24.9909,363.904525976
 07/21  08:00:00,375.053962606,35.8520495349,137.126598896,0.0,51.0481707146,80.7689615957,321.008836139,5.34302723099,33.3212,282.344608908
 07/21  09:00:00,346.65420633,36.3876390816,136.857136754,0.0,51.0481707146,71.0224615957,284.622620483,0.0,66.8089,217.813720483
 07/21  10:00:00,297.063449618,36.5015088866,135.52483987,0.0,32.1804615127,65.7244621605,258.042701453,0.0196947995112,83.4695,174.553506653
 07/21  11:00:00,295.874297667,36.6106256426,133.47326256,0.0,32.1804615127,65.7244621605,207.492724133,0.0810545570871,83.4695,123.942169575
 07/21  12:00:00,296.247802534,36.6818772347,134.484038311,0.0,32.1804615127,65.7244621605,213.607258165,0.0924229660435,83.4695,130.045335199
 07/21  13:00:00,289.257717748,36.614264616,137.261179708,0.0,32.1804615127,55.9779621605,198.637245377,0.0871254944038,75.1392,123.410919882
 07/21  14:00:00,289.42287084,36.6407732937,137.381075183,0.0,32.1804615127,55.9779621605,196.676587616,0.0894038663986,66.8089,129.77828375
 07/21  15:00:00,285.162787128,36.672212716,133.089834587,0.0,32.1804615127,55.9779621605,198.430016731,0.0204576085937,75.1392,123.270359123
 07/21  16:00:00,311.217592723,36.7418521429,129.822796215,0.0,32.1804615127,60.9114621605,185.951560036,0.0,91.7998,94.1517600357
 07/21  17:00:00,346.103856405,36.2245716419,130.181638456,0.0,32.1804615127,77.5397301883,193.074085097,4.70233630284,49.9818,138.389948795
 07/21  18:00:00,396.698435378,36.3372698346,126.730221064,0.0,77.122965704,86.2600435998,312.916750638,7.45430537981,49.9818,255.480645258
 07/21  19:00:00,402.498079701,36.3857225255,125.317272285,0.0,102.647051061,80.1663183927,229.275799776,8.22360520777,33.3212,187.730994568
 07/21  20:00:00,434.454974495,36.3386766569,123.618918312,0.0,115.40909374,92.7192997104,223.270985933,8.77766579091,33.3212,181.172120142
 07/21  21:00:00,418.063570859,36.4023451889,122.375773486,0.0,102.647051061,94.1340635361,311.518781207,9.28452634993,24.9909,277.243354857
 07/21  22:00:00,355.728673803,36.4053399377,126.219193658,0.0,77.122965704,65.871452062,232.539035709,9.73007167476,16.6606,206.148364034
 07/21  23:00:00,291.629896185,36.2776114821,130.295454599,0.0,38.286128036,48.4199368926,134.626712553,10.8105867746,8.3303,115.485825779
 07/21  24:00:00,220.34352431,33.6961648159,101.61494464,0.0,25.5240853573,30.610668775,97.3100349186,0.0,3.33212,93.9779149186
 07/22  01:00:00,223.449819924,33.9117917918,102.029541395,0.0,27.7269238854,30.610668775,70.9052063969,0.257235682347,3.33212,67.3158507146
 07/22  02:00:00,191.301960398,33.3727243519,88.5370299507,0.0,12.7620426787,28.1191506574,70.6845183248,0.0306709143278,3.33212,67.3217274104
 07/22  03:00:00,183.732613696,33.103190632,81.6657373919,0.0,12.7620426787,28.1191506574,70.9451166829,0.30340477935,3.33212,67.3095919036
 07/22  04:00:00,205.204715312,33.9117917918,94.7158127733,0.0,12.7620426787,28.1191506574,97.7128462491,0.420854518578,3.33212,93.9598717306
 07/22  05:00:00,218.623116692,33.9117917918,95.9347335136,0.0,12.7620426787,28.1191506574,124.176028383,0.363578746439,8.3303,115.482149636
 07/22  06:00:00,288.747706229,34.1813255118,101.422429796,0.0,42.6918050922,54.3732441037,178.795185065,0.133442819846,16.6606,162.001142245
 07/22  07:00:00,363.443585211,36.1275398179,128.376001302,0.0,42.6918050922,86.1019271793,308.350166915,13.4722643678,24.9909,269.887002548
 07/22  08:00:00,401.717029828,35.9480341723,125.773395011,0.0,57.6566862989,112.030105488,430.295464362,5.48607166076,33.3212,391.488192701
 07/22  09:00:00,355.998784676,36.3900438741,126.522790698,0.0,57.6566862989,83.6599452969,353.303777313,0.0,66.8089,286.494877313
 07/22  10:00:00,306.018978444,36.4956421328,131.19599806,0.0,42.6918050922,68.9656133826,300.321940695,0.0,83.4695,216.852440695
 07/22  11:00:00,298.826588727,36.5887123049,132.437615229,0.0,34.9340096728,67.7198543238,255.59386633,0.734320696637,83.4695,171.390045634
 07/22  12:00:00,297.328437076,36.6496416806,131.421712967,0.0,34.9340096728,67.7198543238,214.956960175,1.17228748345,83.4695,130.315172692
 07/22  13:00:00,287.512694984,36.5978565182,131.299799517,0.0,34.9340096728,57.9733543238,200.559511872,1.7687984365,75.1392,123.651513435
 07/22  14:00:00,287.58565854,36.6271296389,131.374329952,0.0,34.9340096728,57.9733543238,198.967118711,2.13172780272,66.8089,130.026490908
 07/22  15:00:00,287.352956862,36.6533564186,131.126792668,0.0,34.9340096728,57.9733543238,204.762253772,2.39020465192,75.1392,127.23284912
 07/22  16:00:00,317.037685403,36.3694617339,131.993500897,0.0,34.9340096728,62.9068543238,191.722275232,3.02087657338,91.7998,96.9015986591
 07/22  17:00:00,345.077710231,35.887732769,132.903187047,0.0,34.9340096728,72.2186844194,175.159683249,9.37439355166,49.9818,115.803489697
 07/22  18:00:00,411.415752516,35.9849319132,132.995608604,0.0,87.0357390804,86.2600435998,198.146673691,9.35184976568,49.9818,138.813023926
 07/22  19:00:00,406.479960742,35.8370931744,133.477019936,0.0,102.000620287,77.6748002752,230.145404889,9.34443411449,33.3212,187.479770775
 07/22  20:00:00,428.304230418,35.8063464698,132.735185824,0.0,102.000620287,88.9820225341,230.49279473,9.92906731836,33.3212,187.242527412
 07/22  21:00:00,423.622455586,35.8712785254,132.267797454,0.0,102.000620287,91.6425454185,222.939402594,10.4631245964,24.9909,187.485377998
 07/22  22:00:00,370.915772152,35.8621534624,132.803912108,0.0,87.0357390804,65.871452062,300.024139628,14.1695260036,16.6606,269.194013625
 07/22  23:00:00,299.392078706,35.818490458,134.977398674,0.0,42.6918050922,48.4199368926,188.511631737,18.5485018873,8.3303,161.63282985
 07/22  24:00:00,194.800873959,32.968423772,75.655157495,0.0,27.7269238854,30.610668775,91.7029246685,0.681761899031,3.33212,87.6890427695
 07/23  01:00:00,171.297240399,30.9469208723,47.2399353414,0.0,34.4311606118,33.1021868926,76.8249006002,0.0,3.33212,73.4927806002
 07/23  02:00:00,197.39285184,33.3727243519,85.47035338,0.0,19.466279405,30.610668775,70.8138875856,0.111895586693,3.33212,67.3698719989
 07/23  03:00:00,146.216168333,30.9469208723,39.6910842186,0.0,19.466279405,30.610668775,76.8157233232,0.0,3.33212,73.4836033232
 07/23  04:00:00,197.863620265,33.3727243519,79.3212788608,0.0,19.466279405,30.610668775,91.1664811555,0.155265115974,3.33212,87.6790960395
 07/23  05:00:00,195.614988641,32.5641231921,66.6319011395,0.0,19.466279405,30.610668775,124.09980336,0.17765977041,8.3303,115.591843589
 07/23  06:00:00,284.023212613,34.1813255118,96.861246186,0.0,42.6918050922,54.3732441037,179.110492565,0.123111695924,16.6606,162.326780869
 07/23  07:00:00,375.734298059,36.2690327454,131.623320439,0.0,49.3960418185,88.5934452969,316.458821042,14.0430147392,24.9909,277.424906302
 07/23  08:00:00,406.352616314,35.8935441028,130.854757266,0.0,57.6566862989,112.030105488,429.981590683,5.96911589846,33.3212,390.691274785
 07/23  09:00:00,350.497163033,36.387003949,130.34631223,0.0,50.9524495726,81.1684271793,348.05383622,0.0803757661181,66.8089,281.164560454
 07/23  10:00:00,305.331825648,36.601331475,129.778343159,0.0,42.6918050922,68.9656133826,300.014307572,0.767829535429,83.4695,215.776978036
 07/23  11:00:00,301.294430274,36.6157443457,129.449025074,0.0,38.286128036,68.9656133826,255.890088102,1.51191709849,83.4695,170.908671003
 07/23  12:00:00,300.417123009,36.6786734183,129.272633574,0.0,38.286128036,68.9656133826,214.660716221,1.18054894561,83.4695,130.010667276
 07/23  13:00:00,283.200509023,36.5940731225,131.0624552,0.0,31.5818913096,56.727595265,205.103231034,2.04725450231,75.1392,127.916776532
 07/23  14:00:00,283.933973556,36.6220478806,131.766616428,0.0,31.5818913096,56.727595265,194.241970965,2.12786484574,66.8089,125.305206119
 07/23  15:00:00,284.109133288,36.6494444674,131.925690679,0.0,31.5818913096,56.727595265,200.534096405,2.16185678675,75.1392,123.233039618
 07/23  16:00:00,313.936279368,36.4485233277,132.691637795,0.0,31.5818913096,61.661095265,188.089275497,2.18862753337,91.7998,94.1008479633
 07/23  17:00:00,343.205565173,35.9565359092,134.752454145,0.0,31.5818913096,70.9729253606,174.248266623,8.45411398953,49.9818,115.812352633
 07/23  18:00:00,402.338992876,36.0168032711,132.142197805,0.0,80.3315023541,83.7685254822,204.014972403,8.79120004003,49.9818,145.241972363
 07/23  19:00:00,401.691997781,36.0353510447,127.426669133,0.0,102.000620287,77.6748002752,223.116181034,9.54535999634,33.3212,180.249621038
 07/23  20:00:00,429.686349445,36.0153678253,123.824226396,0.0,108.704857014,91.4735406516,230.184491586,10.0893687342,33.3212,186.773922852
 07/23  21:00:00,404.672437299,36.166197102,121.34551917,0.0,95.2963835608,89.1510273009,219.359320285,10.6370062047,24.9909,183.731414081
 07/23  22:00:00,352.382450902,36.1144464583,122.400962835,0.0,80.3315023541,63.3799339444,302.934781259,13.3796398839,16.6606,272.894541375
 07/23  23:00:00,292.892639171,36.0671099697,127.292683672,0.0,42.6918050922,48.4199368926,179.822832846,16.9561839565,8.3303,154.536348889
 07/23  24:00:00,236.74876401,33.3727243519,107.093851807,0.0,34.4311606118,33.1021868926,97.4042774375,0.0290154010127,3.33212,94.0431420364
 07/24  01:00:00,207.171502306,33.103190632,96.9786433175,0.0,19.418418834,29.3649097162,70.9349328913,0.299844836107,3.33212,67.3029680551
 07/24  02:00:00,207.375894552,33.9117917918,103.389199603,0.0,12.7620426787,28.1191506574,71.0004594539,0.367116158818,3.33212,67.3012232951
 07/24  03:00:00,201.624594422,33.9117917918,97.7626823088,0.0,12.7620426787,28.1191506574,77.2269703883,0.476521481049,3.33212,73.4183289073
 07/24  04:00:00,205.484634074,33.9117917918,95.0424153485,0.0,12.7620426787,28.1191506574,91.394081222,0.400379765758,3.33212,87.6615814562
 07/24  05:00:00,214.586301193,33.103190632,78.3485655087,0.0,25.5240853573,30.610668775,170.126585764,0.418588488824,8.3303,161.377697275
 07/24  06:00:00,325.616026249,34.5047659757,105.284555393,0.0,51.0481707146,78.1489452969,286.573707916,0.317980940942,16.6606,269.595126975
 07/24  07:00:00,410.321461707,35.9091256437,130.054896128,0.0,64.3609230253,109.708623606,404.296168938,15.2215390651,24.9909,364.083729873
 07/24  08:00:00,368.401199733,35.848280716,130.530327394,0.0,51.0481707146,80.7689615957,321.425752894,6.23966164316,33.3212,281.864891251
 07/24  09:00:00,339.403507385,36.3786793977,129.139569149,0.0,51.0481707146,71.0224615957,282.206850293,0.00768702122313,66.8089,215.390263271
 07/24  10:00:00,290.129601443,36.4773231851,128.462310615,0.0,32.1804615127,65.7244621605,254.194596441,0.243984663285,83.4695,170.481111778
 07/24  11:00:00,290.924851355,36.5822077724,128.488345223,0.0,32.1804615127,65.7244621605,207.739682862,0.662025603781,83.4695,123.608157258
 07/24  12:00:00,290.013539953,36.6550299299,128.222406281,0.0,32.1804615127,65.7244621605,214.03555222,0.584684623824,83.4695,129.981367596
 07/24  13:00:00,281.228727105,36.5979113493,129.211411226,0.0,32.1804615127,55.9779621605,198.91237457,0.428951786913,75.1392,123.344222783
 07/24  14:00:00,283.225672794,36.6252917432,131.162007657,0.0,32.1804615127,55.9779621605,196.767596664,0.256443719685,66.8089,129.702252944
 07/24  15:00:00,282.490086779,36.6556573641,130.395079164,0.0,32.1804615127,55.9779621605,198.516021889,0.172686282424,75.1392,123.204135606
 07/24  16:00:00,312.746326194,36.6201485398,131.440768991,0.0,32.1804615127,60.9114621605,185.902093344,0.00812167167675,91.7998,94.0941716726
 07/24  17:00:00,347.672172153,36.1223455325,131.832070865,0.0,32.1804615127,77.5397301883,193.937245626,5.65387022334,49.9818,138.301575403
 07/24  18:00:00,397.157067555,36.2212363891,127.284660813,0.0,77.122965704,86.2600435998,306.312468793,8.74689296767,49.9818,247.583775826
 07/24  19:00:00,401.51427156,36.2515928185,123.834908414,0.0,102.647051061,80.1663183927,230.437984215,9.56164596944,33.3212,187.555138245
 07/24  20:00:00,435.6223825,36.2305283561,121.521833919,0.0,115.40909374,92.7192997104,230.561678857,10.1159621069,33.3212,187.12451675
 07/24  21:00:00,416.038152509,36.3144455967,120.002223998,0.0,102.647051061,94.1340635361,305.547338893,10.6658668054,24.9909,269.890572088
 07/24  22:00:00,351.324864742,36.3478612569,121.853133658,0.0,77.122965704,65.871452062,233.716363613,11.1445993097,16.6606,205.911164303
 07/24  23:00:00,287.184175432,36.2472112216,125.848236164,0.0,38.286128036,48.4199368926,137.568715635,13.7816034627,8.3303,115.456812172
 07/24  24:00:00,239.823291147,33.6961648159,120.773320477,0.0,25.5240853573,30.610668775,97.2676518276,0.0,3.33212,93.9355318276
 07/25  01:00:00,225.391122951,33.9117917918,113.379892306,0.0,19.418418834,29.3649097162,70.9291154773,0.299855438575,3.33212,67.2971400387
 07/25  02:00:00,202.958074616,33.3727243519,100.035604706,0.0,12.7620426787,28.1191506574,70.6808620077,0.0520436538052,3.33212,67.2966983539
 07/25  03:00:00,202.274853831,33.3727243519,99.367402089,0.0,12.7620426787,28.1191506574,73.3185096034,0.0773238153696,3.33212,69.9090657881
 07/25  04:00:00,219.069151922,34.1813255118,107.02779201,0.0,12.7620426787,28.1191506574,94.8016328885,0.229010024126,3.33212,91.2405028644
 07/25  05:00:00,248.850013589,34.3430457438,108.96805008,0.0,25.5240853573,30.610668775,169.421229195,0.0550246512822,8.3303,161.035904544
 07/25  06:00:00,323.888556773,34.0196052798,103.631585472,0.0,51.0481707146,78.1489452969,286.789648167,0.315296936918,16.6606,269.81375123
 07/25  07:00:00,407.657227649,35.9646349396,126.069215148,0.0,64.3609230253,109.708623606,400.549889139,15.5557322583,24.9909,360.00325688
 07/25  08:00:00,363.931046165,35.9121880662,125.011041581,0.0,51.0481707146,80.7689615957,324.727603992,6.23769566832,33.3212,285.168708323
 07/25  09:00:00,333.570861648,36.3869121321,123.287464478,0.0,51.0481707146,71.0224615957,281.795045623,0.0,66.8089,214.986145623
 07/25  10:00:00,285.170408611,36.5323274853,123.436166372,0.0,32.1804615127,65.7244621605,252.99383401,0.00174830447815,83.4695,169.522585705
 07/25  11:00:00,286.438678403,36.6330900244,123.936705518,0.0,32.1804615127,65.7244621605,208.242923154,0.0463304751659,83.4695,124.727092679
 07/25  12:00:00,288.432573827,36.7009268659,126.571571523,0.0,32.1804615127,65.7244621605,213.518603408,0.0821729291719,83.4695,129.966930478
 07/25  13:00:00,280.350592564,36.6223216229,128.276068812,0.0,32.1804615127,55.9779621605,198.540664753,0.0909175388322,75.1392,123.310547214
 07/25  14:00:00,278.161269692,36.6371873474,126.085642974,0.0,32.1804615127,55.9779621605,190.104020572,0.0996629878903,66.8089,123.195457584
 07/25  15:00:00,275.185452793,36.667156956,123.101962901,0.0,32.1804615127,55.9779621605,201.080922539,0.0323475226126,75.1392,125.909375017
 07/25  16:00:00,300.401168698,36.7077230933,119.074512678,0.0,32.1804615127,60.9114621605,183.260569102,0.0,91.7998,91.4607691025
 07/25  17:00:00,334.595071974,36.1736881215,118.758296213,0.0,32.1804615127,77.5397301883,193.800098326,5.54337240768,49.9818,138.274925918
 07/25  18:00:00,386.596057203,36.2649211386,116.775121596,0.0,77.122965704,86.2600435998,313.64691038,8.67145736515,49.9818,254.993653015
 07/25  19:00:00,393.051429465,36.3138151139,115.986163642,0.0,102.647051061,80.1663183927,230.320527064,9.50033902595,33.3212,187.498988038
 07/25  20:00:00,429.887587756,36.281064148,116.321863932,0.0,115.40909374,92.7192997104,223.52104976,10.0624956778,33.3212,180.137354082
 07/25  21:00:00,412.269625669,36.3483633971,116.61933381,0.0,102.647051061,94.1340635361,313.11697074,10.6272283583,24.9909,277.498842382
 07/25  22:00:00,347.444117846,36.3719976057,117.943454703,0.0,77.122965704,65.871452062,231.950534188,11.1717765551,16.6606,204.118157633
 07/25  23:00:00,281.611037372,36.2600065952,120.252935562,0.0,38.286128036,48.4199368926,131.149496977,12.2520745419,8.3303,110.567122435
 07/25  24:00:00,253.339471866,33.6961648159,134.108455376,0.0,25.5240853573,30.610668775,97.2520544239,0.0,3.33212,93.9199344239
 07/26  01:00:00,242.560031243,33.9117917918,130.296877728,0.0,19.418418834,29.3649097162,70.9231727871,0.297520921373,3.33212,67.2935318657
 07/26  02:00:00,226.386414123,33.103190632,123.7130939,0.0,12.7620426787,28.1191506574,70.9291171434,0.31713229125,3.33212,67.2798648522
 07/26  03:00:00,228.388791019,33.103190632,125.683150526,0.0,12.7620426787,28.1191506574,77.0736560882,0.342435519538,3.33212,73.3991005687
 07/26  04:00:00,240.07269415,34.1813255118,128.485292334,0.0,12.7620426787,28.1191506574,91.1734755562,0.191072043234,3.33212,87.6502835129
 07/26  05:00:00,264.054611911,34.1813255118,124.999680229,0.0,25.5240853573,30.610668775,169.768938352,0.131937481191,8.3303,161.306700871
 07/26  06:00:00,349.048132409,34.1813255118,126.252073447,0.0,51.0481707146,78.1489452969,286.143395696,0.148625794576,16.6606,269.334169902
 07/26  07:00:00,408.264313097,36.1291879252,127.659629553,0.0,64.3609230253,109.708623606,399.443380673,15.1186633058,24.9909,359.333817367
 07/26  08:00:00,368.696711847,35.9841236615,130.646331292,0.0,51.0481707146,80.7689615957,324.771218956,6.12162325203,33.3212,285.328395704
 07/26  09:00:00,340.831339984,36.3960276379,130.537984708,0.0,51.0481707146,71.0224615957,279.025849397,0.0,66.8089,212.216949397
 07/26  10:00:00,294.247633528,36.5783691017,132.482689458,0.0,32.1804615127,65.7244621605,251.908489533,0.0,83.4695,168.438989533
 07/26  11:00:00,296.667587196,36.6671954736,134.159613536,0.0,32.1804615127,65.7244621605,211.734461651,0.0,83.4695,128.264961651
 07/26  12:00:00,297.281210808,36.7201928001,135.432542232,0.0,32.1804615127,65.7244621605,213.40410332,0.0,83.4695,129.93460332
 07/26  13:00:00,288.969545713,36.6338131259,136.915000094,0.0,32.1804615127,55.9779621605,198.432891262,0.0,75.1392,123.293691262
 07/26  14:00:00,291.357717577,36.650831797,139.273002429,0.0,32.1804615127,55.9779621605,189.980485204,0.00445410298763,66.8089,123.167131101
 07/26  15:00:00,289.703609706,36.687543924,137.583523112,0.0,32.1804615127,55.9779621605,198.309670043,0.0,75.1392,123.170470043
 07/26  16:00:00,316.949446723,36.7518094786,135.514538316,0.0,32.1804615127,60.9114621605,185.863300399,0.0,91.7998,94.0635003992
 07/26  17:00:00,354.131982834,36.2061905598,138.217187385,0.0,32.1804615127,77.5397301883,193.533676121,5.32634372586,49.9818,138.225532395
 07/26  18:00:00,406.145069923,36.2980279679,136.212391308,0.0,77.122965704,86.2600435998,313.431871522,8.55794316245,49.9818,254.89212836
 07/26  19:00:00,413.402038994,36.3655210472,135.640143249,0.0,102.647051061,80.1663183927,224.098379104,9.39902227158,33.3212,181.378156832
 07/26  20:00:00,450.030235147,36.3230651706,135.866749029,0.0,115.40909374,92.7192997104,229.414754957,9.96801143696,33.3212,186.12554352
 07/26  21:00:00,431.305144498,36.3775513169,135.333404158,0.0,102.647051061,94.1340635361,305.825973246,10.5392456469,24.9909,270.295827599
 07/26  22:00:00,365.010472835,36.3866338642,135.971384984,0.0,77.122965704,65.871452062,232.936690063,11.1126439571,16.6606,205.163446106
 07/26  23:00:00,298.186095769,36.2658394479,137.66141429,0.0,38.286128036,48.4199368926,135.43226003,11.6881057026,8.3303,115.413854327
 07/26  24:00:00,211.461437957,33.3727243519,93.5383561277,0.0,25.5240853573,30.610668775,97.2465363578,0.00616648038967,3.33212,93.9082498774
 07/27  01:00:00,201.030735774,33.6422580719,89.9653500088,0.0,19.418418834,29.3649097162,71.0771400995,0.460534942888,3.33212,67.2844851566
 07/27  02:00:00,198.731798879,33.9117917918,94.9153543573,0.0,12.7620426787,28.1191506574,70.9851852875,0.37513517733,3.33212,67.2779301102
 07/27  03:00:00,198.804056924,33.9117917918,95.0137259398,0.0,12.7620426787,28.1191506574,70.9446800867,0.330850188336,3.33212,67.2817098984
 07/27  04:00:00,182.021527874,33.103190632,73.4737385994,0.0,12.7620426787,28.1191506574,97.5881695613,0.356587558791,3.33212,93.8994620025
 07/27  05:00:00,209.873889206,33.103190632,73.7433607125,0.0,25.5240853573,30.610668775,163.24145951,0.37267793145,8.3303,154.538481578
 07/27  06:00:00,359.271849681,34.9899266717,134.746287675,0.0,51.0481707146,78.1489452969,290.11873421,0.262178203503,16.6606,273.195956007
 07/27  07:00:00,412.890601111,35.9679683635,132.447186264,0.0,64.3609230253,109.708623606,400.420553421,15.5364237582,24.9909,359.893229663
 07/27  08:00:00,371.959725599,35.9049700926,134.024969887,0.0,51.0481707146,80.7689615957,320.162325736,6.12962330896,33.3212,280.711502427
 07/27  09:00:00,345.177234713,36.3994091146,134.905945937,0.0,51.0481707146,71.0224615957,282.0405944,0.0,66.8089,215.2316944
 07/27  10:00:00,297.67594804,36.5293719061,135.986186333,0.0,32.1804615127,65.7244621605,253.829741446,0.0,83.4695,170.360241446
 07/27  11:00:00,299.175697821,36.6447865139,136.696343685,0.0,32.1804615127,65.7244621605,211.645259252,0.0,83.4695,128.175759252
 07/27  12:00:00,298.802267336,36.7049701724,136.987303722,0.0,32.1804615127,65.7244621605,208.758719525,0.0,83.4695,125.289219525
 07/27  13:00:00,290.517276636,36.625446437,138.493996137,0.0,32.1804615127,55.9779621605,198.425775567,0.0,75.1392,123.286575567
 07/27  14:00:00,288.651653454,36.6494594269,136.602961027,0.0,32.1804615127,55.9779621605,193.09821206,0.0,66.8089,126.28931206
 07/27  15:00:00,288.472538109,36.6827794394,136.395104183,0.0,32.1804615127,55.9779621605,201.640028769,0.0,75.1392,126.500828769
 07/27  16:00:00,318.828923756,36.8015990863,137.365688299,0.0,32.1804615127,60.9114621605,182.790618068,0.0,91.7998,90.990818068
 07/27  17:00:00,352.876637412,36.261279965,136.911975479,0.0,32.1804615127,77.5397301883,195.986189018,5.42713529093,49.9818,140.577253727
 07/27  18:00:00,404.507659681,36.3684668076,134.503203103,0.0,77.122965704,86.2600435998,306.912118121,8.69606532529,49.9818,248.234252795
 07/27  19:00:00,411.334537498,36.4521187426,133.495072929,0.0,102.647051061,80.1663183927,230.319299323,9.58755358777,33.3212,187.410545735
 07/27  20:00:00,443.138713928,36.3922548821,128.941644534,0.0,115.40909374,92.7192997104,223.572828718,10.2178855208,33.3212,180.033743197
 07/27  21:00:00,421.794301344,36.4338979034,125.704904754,0.0,102.647051061,94.1340635361,313.042671419,10.795836603,24.9909,277.255934816
 07/27  22:00:00,356.913719579,36.428066979,127.397424678,0.0,77.122965704,65.871452062,229.759158724,11.375626535,16.6606,201.722932189
 07/27  23:00:00,292.816503762,36.288975477,131.825327752,0.0,38.286128036,48.4199368926,132.874437046,11.9571572104,8.3303,112.586979835
 07/27  24:00:00,210.174304813,33.3727243519,92.2379393399,0.0,25.5240853573,30.610668775,97.2380265492,0.0109500964412,3.33212,93.8949564527
 07/28  01:00:00,201.470972047,33.6422580719,90.3751165774,0.0,19.418418834,29.3649097162,71.0713110094,0.461495131514,3.33212,67.2776958779
 07/28  02:00:00,189.548156059,33.6422580719,86.3805945186,0.0,12.7620426787,28.1191506574,70.8694739035,0.262207878644,3.33212,67.2751460249
 07/28  03:00:00,188.284073411,33.6422580719,85.1416366534,0.0,12.7620426787,28.1191506574,70.8044971887,0.19349811998,3.33212,67.2788790687
 07/28  04:00:00,173.936240187,32.833656912,65.2617270006,0.0,12.7620426787,28.1191506574,97.4256243243,0.204983895636,3.33212,93.8885204287
 07/28  05:00:00,207.626403616,33.103190632,70.8133108391,0.0,25.5240853573,30.610668775,163.215352377,0.378159460285,8.3303,154.506892917
 07/28  06:00:00,331.885194,34.8282064397,107.292688214,0.0,51.0481707146,78.1489452969,289.974013058,0.269173538492,16.6606,273.044239519
 07/28  07:00:00,412.625725557,35.9107191165,131.474514558,0.0,64.3609230253,109.708623606,400.550265124,15.8408318413,24.9909,359.718533282
 07/28  08:00:00,371.724933015,35.8405697917,132.970617022,0.0,51.0481707146,80.7689615957,320.218774606,6.31161132045,33.3212,280.585963285
 07/28  09:00:00,342.050017077,36.3957491512,131.813410385,0.0,51.0481707146,71.0224615957,281.970465012,0.0,66.8089,215.161565012
 07/28  10:00:00,293.14904324,36.4890584403,131.511393098,0.0,32.1804615127,65.7244621605,253.797218113,0.0,83.4695,170.327718113
 07/28  11:00:00,294.095830993,36.5992258066,131.662687008,0.0,32.1804615127,65.7244621605,207.001664094,0.0,83.4695,123.532164094
 07/28  12:00:00,292.555398302,36.6800912433,130.756635407,0.0,32.1804615127,65.7244621605,213.362617357,0.0,83.4695,129.893117357
 07/28  13:00:00,282.926452351,36.6177915719,130.897015592,0.0,32.1804615127,55.9779621605,198.400896091,0.0,75.1392,123.261696091
 07/28  14:00:00,282.998703337,36.6435058887,130.935980835,0.0,32.1804615127,55.9779621605,189.943393593,0.0,66.8089,123.134493593
 07/28  15:00:00,282.700898683,36.6728151362,130.626845429,0.0,32.1804615127,55.9779621605,201.194969831,0.0,75.1392,126.055769831
 07/28  16:00:00,312.161716143,36.63195398,130.888982185,0.0,32.1804615127,60.9114621605,183.025248008,0.0,91.7998,91.2254480079
 07/28  17:00:00,346.211229366,36.1125739568,130.437831514,0.0,32.1804615127,77.5397301883,193.937053117,5.76819299276,49.9818,138.187060124
 07/28  18:00:00,395.673470765,36.2036923226,125.884427981,0.0,77.122965704,86.2600435998,313.785959317,9.10183818234,49.9818,254.702321135
 07/28  19:00:00,402.260319643,36.2348784851,125.248939694,0.0,102.647051061,80.1663183927,223.663260972,9.94565976612,33.3212,180.396401206
 07/28  20:00:00,439.306825372,36.2151203161,125.805615791,0.0,115.40909374,92.7192997104,230.795382592,10.5477336775,33.3212,186.926448915
 07/28  21:00:00,419.807214788,36.288401641,124.245624953,0.0,102.647051061,94.1340635361,305.544825558,11.1317775734,24.9909,269.422147984
 07/28  22:00:00,355.291221641,36.3258621895,125.871086033,0.0,77.122965704,65.871452062,234.027472901,11.7094396523,16.6606,205.657433248
 07/28  23:00:00,288.181723967,36.2264449576,126.897434909,0.0,38.286128036,48.4199368926,136.06119954,12.3763518611,8.3303,115.354547679
 07/28  24:00:00,223.448546711,33.3727243519,105.174231133,0.0,25.5240853573,30.610668775,90.9861155014,0.0206013488879,3.33212,87.6333941525
 07/29  01:00:00,225.568879112,33.6422580719,104.679569767,0.0,27.7269238854,30.610668775,77.2082406097,0.489970253555,3.33212,73.3861503561
 07/29  02:00:00,211.374095249,33.9117917918,107.355476579,0.0,12.7620426787,28.1191506574,71.0266982897,0.419356792732,3.33212,67.2752214969
 07/29  03:00:00,212.234967818,33.9117917918,108.221468009,0.0,12.7620426787,28.1191506574,70.957137593,0.361932729391,3.33212,67.2630848636
 07/29  04:00:00,205.38116288,33.103190632,96.4266148518,0.0,12.7620426787,28.1191506574,94.0496840714,0.383759185598,3.33212,90.3338048858
 07/29  05:00:00,213.847286313,33.103190632,92.7400443548,0.0,12.7620426787,28.1191506574,121.31958277,0.404935854332,8.3303,112.584346916
 07/29  06:00:00,306.534665788,34.8282064397,114.945042372,0.0,42.6918050922,54.3732441037,178.717103768,0.313936838735,16.6606,161.742566929
 07/29  07:00:00,363.690300126,35.9908152275,128.77027549,0.0,42.6918050922,86.1019271793,310.252141155,16.2657451766,24.9909,268.995495978
 07/29  08:00:00,403.340207776,35.9394344421,127.398454572,0.0,57.6566862989,112.030105488,428.792562193,6.53534920921,33.3212,388.936012984
 07/29  09:00:00,355.959395754,36.3893056665,126.415305679,0.0,57.6566862989,83.6599452969,346.915222059,0.0,66.8089,280.106322059
 07/29  10:00:00,301.932828945,36.5618073972,126.441560837,0.0,42.6918050922,68.9656133826,298.573129363,0.0,83.4695,215.103629363
 07/29  11:00:00,293.902945142,36.6535259316,126.694275984,0.0,34.9340096728,67.7198543238,254.132757591,0.0,83.4695,170.663257591
 07/29  12:00:00,293.114535722,36.7262390299,126.609908815,0.0,34.9340096728,67.7198543238,213.634746413,0.0,83.4695,130.165246413
 07/29  13:00:00,284.485182112,36.6480461684,127.772571897,0.0,34.9340096728,57.9733543238,198.644261424,0.0,75.1392,123.505061424
 07/29  14:00:00,285.750821687,36.6397094973,129.029032282,0.0,34.9340096728,57.9733543238,196.690914724,0.0,66.8089,129.882014724
 07/29  15:00:00,285.644471725,36.6722741955,128.894760305,0.0,34.9340096728,57.9733543238,198.512327386,0.0,75.1392,123.373127386
 07/29  16:00:00,315.621985784,36.5294339711,129.764497187,0.0,34.9340096728,62.9068543238,185.916707549,0.0,91.7998,94.1169075489
 07/29  17:00:00,342.048230212,36.1979440071,128.834100562,0.0,34.9340096728,72.2186844194,171.635048125,5.95120372004,49.9818,115.702044405
 07/29  18:00:00,405.519185054,36.4207234962,125.778842889,0.0,87.0357390804,86.2600435998,204.202283765,9.29595994506,49.9818,144.92452382
 07/29  19:00:00,399.821946218,36.1971706069,125.512626412,0.0,102.000620287,77.6748002752,224.034483169,10.2405402441,33.3212,180.472742924
 07/29  20:00:00,422.108105275,36.1277132473,125.429814554,0.0,102.000620287,88.9820225341,231.076656171,10.8684511922,33.3212,186.887004978
 07/29  21:00:00,417.735688239,36.1684665931,125.206291876,0.0,102.000620287,91.6425454185,216.596878972,11.4578924746,24.9909,180.148086497
 07/29  22:00:00,365.344157546,36.0850402814,126.174207843,0.0,87.0357390804,65.871452062,297.228298795,12.0485730882,16.6606,268.519125707
 07/29  23:00:00,292.580919764,36.0021630552,127.062722144,0.0,42.6918050922,48.4199368926,184.528921702,14.9589745301,8.3303,161.239647172
 07/29  24:00:00,227.78693767,33.3727243519,107.286199257,0.0,27.7269238854,30.610668775,90.9852541407,0.0288716313135,3.33212,87.6242625094
 07/30  01:00:00,230.38571908,32.833656912,101.862287164,0.0,34.4311606118,33.1021868926,76.9628253733,0.178566551405,3.33212,73.4521388219
 07/30  02:00:00,230.308204901,33.3727243519,118.015057164,0.0,19.466279405,30.610668775,70.8679125862,0.214930133644,3.33212,67.3208624525
 07/30  03:00:00,213.834537397,32.5641231921,103.231352471,0.0,19.466279405,30.610668775,70.8479287003,0.187670692811,3.33212,67.3281380075
 07/30  04:00:00,224.912462658,32.5641231921,107.595999473,0.0,19.466279405,30.610668775,97.4496724502,0.245426471894,3.33212,93.8721259783
 07/30  05:00:00,242.541320444,32.968423772,112.192821008,0.0,19.466279405,30.610668775,124.565014082,0.778040782184,8.3303,115.4566733
 07/30  06:00:00,317.082844209,34.9899266717,124.981694421,0.0,42.6918050922,54.3732441037,178.836902972,0.126740010111,16.6606,162.049562962
 07/30  07:00:00,367.433555938,36.2609476041,122.960413536,0.0,49.3960418185,88.5934452969,310.139465762,16.2269681677,24.9909,268.921597595
 07/30  08:00:00,396.169548655,36.0702760045,120.056520982,0.0,57.6566862989,112.030105488,428.413080898,6.35782160538,33.3212,388.734059292
 07/30  09:00:00,339.003026698,36.4914690896,118.52529867,0.0,50.9524495726,81.1684271793,347.110210119,0.0,66.8089,280.301310119
 07/30  10:00:00,294.685002074,36.8582020031,118.822920986,0.0,42.6918050922,68.9656133826,298.744941447,0.0,83.4695,215.275441447
 07/30  11:00:00,293.666563084,36.7530866477,121.651352173,0.0,38.286128036,68.9656133826,254.100732462,0.0,83.4695,170.631232462
 07/30  12:00:00,291.156283154,36.8251822944,119.852284765,0.0,38.286128036,68.9656133826,206.842764082,0.0,83.4695,123.373264082
 07/30  13:00:00,270.981997607,36.68077607,118.774188561,0.0,31.5818913096,56.727595265,204.993470333,0.0,75.1392,129.854270333
 07/30  14:00:00,270.912803072,36.6566400653,118.723053025,0.0,31.5818913096,56.727595265,189.909325356,0.0,66.8089,123.100425356
 07/30  15:00:00,270.939654425,36.7060340426,118.70327262,0.0,31.5818913096,56.727595265,198.244599103,0.0,75.1392,123.105399103
 07/30  16:00:00,300.53073246,36.63863609,119.112315282,0.0,31.5818913096,61.661095265,185.836689836,0.0,91.7998,94.036889836
 07/30  17:00:00,331.06367497,36.1800282798,122.457677353,0.0,31.5818913096,70.9729253606,171.379148601,5.73132853451,49.9818,115.666020067
 07/30  18:00:00,394.510451998,36.2369597257,124.202195913,0.0,80.3315023541,83.7685254822,197.604434649,9.18357717612,49.9818,138.439057473
 07/30  19:00:00,398.756849217,36.2228204664,124.488818963,0.0,102.000620287,77.6748002752,230.287327418,10.112812297,33.3212,186.853315121
 07/30  20:00:00,431.804731081,36.160454225,125.942265849,0.0,108.704857014,91.4735406516,223.625285128,10.7941320861,33.3212,179.509953042
 07/30  21:00:00,408.077333401,36.2969889255,124.704276985,0.0,95.2963835608,89.1510273009,218.380419996,11.3879823098,24.9909,182.001537686
 07/30  22:00:00,355.630894573,36.1894115326,125.614029639,0.0,80.3315023541,63.3799339444,296.686104691,11.9828722555,16.6606,268.042632435
 07/30  23:00:00,293.397535951,36.1125731485,127.786014172,0.0,42.6918050922,48.4199368926,182.454746734,14.9655792972,8.3303,159.158867437
 07/30  24:00:00,228.023988062,33.3727243519,98.5408481084,0.0,34.4311606118,33.1021868926,91.0509607585,0.0162050462185,3.33212,87.7026357123
 07/31  01:00:00,199.767539435,32.833656912,90.2022776119,0.0,19.418418834,29.3649097162,74.9066549914,0.171776405561,3.33212,71.4027585858
 07/31  02:00:00,195.249055618,33.237957492,92.8377770362,0.0,12.7620426787,28.1191506574,73.5500899038,0.980486063291,3.33212,69.2374838405
 07/31  03:00:00,199.635422054,33.6422580719,96.2775850011,0.0,12.7620426787,28.1191506574,70.8592674391,0.261484590096,3.33212,67.265662849
 07/31  04:00:00,214.395849017,33.9117917918,103.783181555,0.0,12.7620426787,28.1191506574,91.322295265,0.395086506175,3.33212,87.5950887589
 07/31  05:00:00,231.669889473,33.103190632,95.163372491,0.0,25.5240853573,30.610668775,169.897650277,0.417404022369,8.3303,161.149946255
 07/31  06:00:00,339.331973646,34.5047659757,116.031899877,0.0,51.0481707146,78.1489452969,285.816988852,0.314491976277,16.6606,268.841896876
 07/31  07:00:00,406.218504249,35.9280377963,125.875267002,0.0,64.3609230253,109.708623606,396.439794523,16.5639100842,24.9909,354.884984439
 07/31  08:00:00,365.088287622,35.9023959329,127.193466831,0.0,51.0481707146,80.7689615957,320.408923293,6.71081729334,33.3212,280.376906
 07/31  09:00:00,336.295091543,36.3896320256,126.082534111,0.0,51.0481707146,71.0224615957,281.851837676,0.0,66.8089,215.042937676
 07/31  10:00:00,286.670401546,36.5473626014,125.020836024,0.0,32.1804615127,65.7244621605,253.697142082,0.0,83.4695,170.227642082
 07/31  11:00:00,286.854710997,36.6388375056,124.470020454,0.0,32.1804615127,65.7244621605,211.271680434,0.0,83.4695,127.802180434
 07/31  12:00:00,285.866999787,36.6945797245,124.147261883,0.0,32.1804615127,65.7244621605,209.018106027,0.0114037112191,83.4695,125.537202316
 07/31  13:00:00,275.118067804,36.619336242,123.170546112,0.0,32.1804615127,55.9779621605,198.369501072,0.0142546789029,75.1392,123.216046393
 07/31  14:00:00,273.744598911,36.6451631539,121.746400191,0.0,32.1804615127,55.9779621605,189.91788671,0.0190063072974,66.8089,123.089980402
 07/31  15:00:00,274.453440012,36.6751811946,122.436228397,0.0,32.1804615127,55.9779621605,198.232892074,0.0,75.1392,123.093692074
 07/31  16:00:00,305.393650128,36.6130404214,124.18425892,0.0,32.1804615127,60.9114621605,185.820898824,0.0,91.7998,94.021098824
 07/31  17:00:00,339.828701161,36.0839402369,124.107054402,0.0,32.1804615127,77.5397301883,194.055398951,5.96174016116,49.9818,138.11185879
 07/31  18:00:00,389.750138049,36.1884133776,119.983846724,0.0,77.122965704,86.2600435998,308.705709382,9.43046332998,49.9818,249.293446052
 07/31  19:00:00,396.789683029,36.2250673254,119.241816198,0.0,102.647051061,80.1663183927,228.77047019,10.3760884255,33.3212,185.073181764
 07/31  20:00:00,434.289599879,36.1988618924,120.309995862,0.0,115.40909374,92.7192997104,231.131537341,10.9976763094,33.3212,186.812661032
 07/31  21:00:00,415.163043738,36.2656370264,119.244333067,0.0,102.647051061,94.1340635361,305.74779067,11.5958115078,24.9909,269.161079162
 07/31  22:00:00,350.072916049,36.295435671,120.683597319,0.0,77.122965704,65.871452062,234.348195385,12.1865898098,16.6606,205.501005575
 07/31  23:00:00,284.505623725,36.194846407,123.240236127,0.0,38.286128036,48.4199368926,131.886320288,14.6596938181,8.3303,108.896326469
 07/31  24:00:00,236.545645818,33.3727243519,118.120678569,0.0,25.5240853573,30.610668775,97.2167649851,0.0261653440002,3.33212,93.8584796411
 08/01  01:00:00,223.186602944,32.833656912,113.297704394,0.0,19.418418834,29.3649097162,70.7708236742,0.183175844035,3.33212,67.2555278301
 08/01  02:00:00,217.789071013,33.5074912119,114.48973358,0.0,12.7620426787,28.1191506574,71.6745111678,1.09034140317,3.33212,67.2520497646
 08/01  03:00:00,219.869389204,33.9117917918,115.726140712,0.0,12.7620426787,28.1191506574,71.0678122438,0.479135790847,3.33212,67.256556453
 08/01  04:00:00,228.097361965,33.9117917918,116.491593451,0.0,12.7620426787,28.1191506574,97.5903050677,0.408282051249,3.33212,93.8499030164
 08/01  05:00:00,248.033790891,33.3727243519,109.936272005,0.0,25.5240853573,30.610668775,162.893624333,0.135774654643,8.3303,154.427549678
 08/01  06:00:00,346.588366384,34.5047659757,122.282494271,0.0,51.0481707146,78.1489452969,285.729713372,0.327180403133,16.6606,268.741932969
 08/01  07:00:00,405.086603266,35.948798829,123.442488502,0.0,64.3609230253,109.708623606,404.294818648,16.7576164582,24.9909,362.54630219
 08/01  08:00:00,361.249745215,35.9020402436,122.310193745,0.0,51.0481707146,80.7689615957,320.933661066,6.77056453704,33.3212,280.841896529
 08/01  09:00:00,329.465699504,36.3890920478,119.194018586,0.0,51.0481707146,71.0224615957,274.606606705,0.0,66.8089,207.797706705
 08/01  10:00:00,281.983528159,36.5612706343,120.232402276,0.0,32.1804615127,65.7244621605,253.655730025,0.0,83.4695,170.186230025
 08/01  11:00:00,282.313286744,36.6588535098,119.84334201,0.0,32.1804615127,65.7244621605,213.445882527,0.0,83.4695,129.976382527
 08/01  12:00:00,282.126613567,36.7259600103,120.356606364,0.0,32.1804615127,65.7244621605,206.806729031,0.0,83.4695,123.337229031
 08/01  13:00:00,274.263899794,36.6194673074,122.254562557,0.0,32.1804615127,55.9779621605,198.356676711,0.00766986379649,75.1392,123.209806847
 08/01  14:00:00,274.37553542,36.6389628906,122.331027534,0.0,32.1804615127,55.9779621605,194.32290646,0.0249271392871,66.8089,127.489079321
 08/01  15:00:00,273.98111318,36.6709247128,121.904406912,0.0,32.1804615127,55.9779621605,200.292755508,0.0,75.1392,125.153555508
 08/01  16:00:00,305.666199592,36.6785320544,124.341217059,0.0,32.1804615127,60.9114621605,179.539543217,0.0,91.7998,87.7397432167
 08/01  17:00:00,340.637518246,36.117407605,124.893058701,0.0,32.1804615127,77.5397301883,194.224135731,6.13075248874,49.9818,138.111583242
 08/01  18:00:00,390.326864711,36.1982061204,120.56352794,0.0,77.122965704,86.2600435998,312.059205161,9.63600635038,49.9818,252.44139881
 08/01  19:00:00,396.655779696,36.220348175,119.668308761,0.0,102.647051061,80.1663183927,225.943852309,10.5478413339,33.3212,182.074810975
 08/01  20:00:00,434.043847702,36.1807500803,120.593667056,0.0,115.40909374,92.7192997104,231.290951287,11.1900192933,33.3212,186.779731994
 08/01  21:00:00,415.177052554,36.2520458453,119.649748194,0.0,102.647051061,94.1340635361,305.863624783,11.7919206995,24.9909,269.080804083
 08/01  22:00:00,350.313766722,36.2940425072,120.911272466,0.0,77.122965704,65.871452062,234.51504343,12.3944257213,16.6606,205.460017709
 08/01  23:00:00,284.69717728,36.1995067029,123.41308077,0.0,38.286128036,48.4199368926,131.668704559,14.4511947848,8.3303,108.887209774
