Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/01  24:00:00,248.623904577,33.3727243519,130.057925133,0.0,25.5240853573,30.610668775,97.2214570037,0.0379129092307,3.33212,93.8514240945
 08/02  01:00:00,236.650332353,33.3727243519,125.520441151,0.0,19.418418834,29.3649097162,71.0377800523,0.451675275726,3.33212,67.2539847765
 08/02  02:00:00,229.05602618,33.9117917918,124.776945055,0.0,12.7620426787,28.1191506574,71.0779386216,0.491824120262,3.33212,67.2539945013
 08/02  03:00:00,226.718993888,34.1813255118,121.947780805,0.0,12.7620426787,28.1191506574,70.7053646267,0.11705444751,3.33212,67.2561901792
 08/02  04:00:00,216.37819346,33.3727243519,106.695087445,0.0,12.7620426787,28.1191506574,97.3298075289,0.151679731289,3.33212,93.8460077976
 08/02  05:00:00,249.298146222,33.5344445839,111.702073537,0.0,25.5240853573,30.610668775,162.91143472,0.173117546518,8.3303,154.408017173
 08/02  06:00:00,349.913065584,34.9899266717,125.505363612,0.0,51.0481707146,78.1489452969,285.603080373,0.240741517779,16.6606,268.701738855
 08/02  07:00:00,403.878900628,35.9410497794,123.489845917,0.0,64.3609230253,109.708623606,402.464891273,17.2751952261,24.9909,360.198796046
 08/02  08:00:00,358.840660005,35.9233785431,120.86390613,0.0,51.0481707146,80.7689615957,320.447558673,6.92122416949,33.3212,280.205134504
 08/02  09:00:00,328.806368002,36.3854401329,118.517166987,0.0,51.0481707146,71.0224615957,276.998347444,0.0,66.8089,210.189447444
 08/02  10:00:00,282.041848265,36.5689079694,120.278769093,0.0,32.1804615127,65.7244621605,253.63707097,0.0,83.4695,170.16757097
 08/02  11:00:00,284.39129879,36.6567952533,121.880824161,0.0,32.1804615127,65.7244621605,213.447169173,0.00193203768655,83.4695,129.975737136
 08/02  12:00:00,283.805670354,36.7190490525,121.950256138,0.0,32.1804615127,65.7244621605,206.792648003,0.00676213759211,83.4695,123.316385865
 08/02  13:00:00,274.000692964,36.6414098911,121.954034673,0.0,32.1804615127,55.9779621605,198.34010135,0.0,75.1392,123.20090135
 08/02  14:00:00,274.605298514,36.640629855,122.539533923,0.0,32.1804615127,55.9779621605,189.883169092,0.000966020379947,66.8089,123.073303072
 08/02  15:00:00,275.101345459,36.6975613201,123.008604466,0.0,32.1804615127,55.9779621605,199.341822127,0.0,75.1392,124.202622127
 08/02  16:00:00,304.224723218,36.8330156152,122.72495668,0.0,32.1804615127,60.9114621605,184.708058705,0.0,91.7998,92.9082587052
 08/02  17:00:00,335.804275588,36.2691857894,119.851928936,0.0,32.1804615127,77.5397301883,194.036874709,5.97729106053,49.9818,138.077783648
 08/02  18:00:00,385.426418252,36.3430895226,115.558475595,0.0,77.122965704,86.2600435998,306.721425,9.46843428948,49.9818,247.27119071
 08/02  19:00:00,395.128774315,36.4013691809,117.391005398,0.0,102.647051061,80.1663183927,230.460869854,10.3693586503,33.3212,186.770311204
 08/02  20:00:00,437.101634888,36.357948569,120.127788499,0.0,115.40909374,92.7192997104,230.012253582,10.9736686589,33.3212,185.717384923
 08/02  21:00:00,414.72965999,36.4219528295,118.608836579,0.0,102.647051061,94.1340635361,306.737802936,11.5786218955,24.9909,270.168281041
 08/02  22:00:00,349.333267366,36.4330471676,119.773545546,0.0,77.122965704,65.871452062,230.795067586,12.1260658088,16.6606,202.008401777
 08/02  23:00:00,283.762805439,36.3150884098,122.346136961,0.0,38.286128036,48.4199368926,133.013816405,12.6904462539,8.3303,111.993070151
 08/02  24:00:00,255.633466676,34.0196052798,135.758423951,0.0,25.5240853573,30.610668775,97.2665408415,0.0862916377615,3.33212,93.8481292038
 08/03  01:00:00,245.836846976,34.1813255118,132.994851646,0.0,19.418418834,29.3649097162,70.6019712653,0.0248920369888,3.33212,67.2449592283
 08/03  02:00:00,230.47277542,33.3727243519,127.207775184,0.0,12.7620426787,28.1191506574,70.6221147335,0.0365085190934,3.33212,67.2534862144
 08/03  03:00:00,227.298322997,33.5344445839,123.743660618,0.0,12.7620426787,28.1191506574,70.6999287676,0.112845963278,3.33212,67.2549628044
 08/03  04:00:00,238.735896658,34.3430457438,126.916976986,0.0,12.7620426787,28.1191506574,96.9368224239,0.0431475492059,3.33212,93.5615548747
 08/03  05:00:00,259.503283563,32.887563656,123.017500844,0.0,25.5240853573,30.610668775,163.066412714,0.0497860160206,8.3303,154.686326698
 08/03  06:00:00,356.06256357,34.9899266717,131.571391888,0.0,51.0481707146,78.1489452969,285.493309396,0.214084479858,16.6606,268.618624916
 08/03  07:00:00,402.709249296,35.9549101853,122.298633121,0.0,64.3609230253,109.708623606,397.033120585,17.075250809,24.9909,354.966969776
 08/03  08:00:00,360.954908087,35.891131306,123.010603369,0.0,51.0481707146,80.7689615957,319.772079446,6.74972824175,33.3212,279.701151205
 08/03  09:00:00,331.206654813,36.3948841849,120.927409877,0.0,51.0481707146,71.0224615957,281.73918884,0.0,66.8089,214.93028884
 08/03  10:00:00,282.439201705,36.5014472911,120.761083897,0.0,32.1804615127,65.7244621605,253.631152248,0.0,83.4695,170.161652248
 08/03  11:00:00,283.366260827,36.6032900896,120.924431794,0.0,32.1804615127,65.7244621605,206.931820137,0.0,83.4695,123.462320137
 08/03  12:00:00,282.347126135,36.6543035105,120.582113322,0.0,32.1804615127,65.7244621605,213.280374473,0.0,83.4695,129.810874473
 08/03  13:00:00,272.268662349,36.6072629967,120.284851932,0.0,32.1804615127,55.9779621605,198.331835996,0.00777742204191,75.1392,123.184858574
 08/03  14:00:00,272.708336107,36.6371894813,120.68279015,0.0,32.1804615127,55.9779621605,189.888400222,0.0233323319914,66.8089,123.05616789
 08/03  15:00:00,272.791707526,36.6684113719,120.723682844,0.0,32.1804615127,55.9779621605,198.195787272,0.0,75.1392,123.056587272
 08/03  16:00:00,299.304511777,36.5914870808,118.102689942,0.0,32.1804615127,60.9114621605,185.793987763,0.0,91.7998,93.994187763
 08/03  17:00:00,336.600831106,36.0543829135,120.923188544,0.0,32.1804615127,77.5397301883,194.323499324,6.24296701281,49.9818,138.098732312
 08/03  18:00:00,392.882797867,36.1486720509,123.186935518,0.0,77.122965704,86.2600435998,306.572467047,9.81078403708,49.9818,246.77988301
 08/03  19:00:00,398.510491861,36.1925933943,121.022135201,0.0,102.647051061,80.1663183927,231.140852249,10.6751372221,33.3212,187.144515027
 08/03  20:00:00,437.300860538,36.1606425638,120.593887878,0.0,115.40909374,92.7192997104,224.4581637,11.3406432197,33.3212,179.79632048
 08/03  21:00:00,416.66012037,36.221232188,120.79597943,0.0,102.647051061,94.1340635361,307.356611768,11.9400279901,24.9909,270.425683778
 08/03  22:00:00,352.595373585,36.2664987972,123.245551693,0.0,77.122965704,65.871452062,233.145679509,12.4563794845,16.6606,204.028700025
 08/03  23:00:00,288.424857089,36.1794719437,127.192743756,0.0,38.286128036,48.4199368926,137.575113672,13.960014223,8.3303,115.284799449
 08/03  24:00:00,217.143279909,33.3727243519,98.9921017688,0.0,25.5240853573,30.610668775,90.9653363194,0.0417335403484,3.33212,87.5914827791
 08/04  01:00:00,206.432790707,33.3727243519,95.64434679,0.0,19.418418834,29.3649097162,70.9270617425,0.135215274775,3.33212,67.4597264677
 08/04  02:00:00,192.801821277,33.103190632,90.6496841867,0.0,12.7620426787,28.1191506574,76.8527948786,0.372267093438,3.33212,73.1484077852
 08/04  03:00:00,203.763281988,33.9117917918,99.8365243998,0.0,12.7620426787,28.1191506574,71.0400575134,0.456178338643,3.33212,67.2517591748
 08/04  04:00:00,212.480635523,33.9117917918,101.152995177,0.0,12.7620426787,28.1191506574,91.3272331752,0.427822640373,3.33212,87.5672905348
 08/04  05:00:00,225.508618817,33.103190632,88.3207670721,0.0,25.5240853573,30.610668775,165.458132585,0.450805463441,8.3303,156.677027121
 08/04  06:00:00,335.884420781,34.5047659757,111.763703976,0.0,51.0481707146,78.1489452969,287.759950862,0.332278621893,16.6606,270.76707224
 08/04  07:00:00,408.226850265,35.9179465562,126.718971767,0.0,64.3609230253,109.708623606,399.751903406,17.1621396428,24.9909,357.598863763
 08/04  08:00:00,366.247001223,35.8324199036,127.49929605,0.0,51.0481707146,80.7689615957,320.230289678,6.92370521625,33.3212,279.985384462
 08/04  09:00:00,335.615602472,36.3871881555,125.391845787,0.0,51.0481707146,71.0224615957,281.191191884,0.0,66.8089,214.382291884
 08/04  10:00:00,285.965545583,36.4985552736,124.324090729,0.0,32.1804615127,65.7244621605,247.214669446,0.0,83.4695,163.745169446
 08/04  11:00:00,285.503912656,36.612426421,123.072450667,0.0,32.1804615127,65.7244621605,213.417220164,0.0,83.4695,129.947720164
 08/04  12:00:00,286.206232925,36.6703282709,124.422783289,0.0,32.1804615127,65.7244621605,206.774433371,0.0,83.4695,123.304933371
 08/04  13:00:00,277.973780526,36.6087121147,125.951275058,0.0,32.1804615127,55.9779621605,198.923695842,0.0,75.1392,123.784495842
 08/04  14:00:00,279.170207316,36.6354275666,127.111148473,0.0,32.1804615127,55.9779621605,194.731819398,0.0,66.8089,127.922919398
 08/04  15:00:00,279.667212783,36.6671455665,127.592545368,0.0,32.1804615127,55.9779621605,199.205691194,0.0,75.1392,124.066491194
 08/04  16:00:00,307.587201287,36.7470656323,126.214934137,0.0,32.1804615127,60.9114621605,179.524134318,0.0,91.7998,87.7243343177
 08/04  17:00:00,342.299601631,36.213166277,126.445729153,0.0,32.1804615127,77.5397301883,194.309409386,6.26156875202,49.9818,138.066040634
 08/04  18:00:00,393.761916104,36.3000076854,123.881655214,0.0,77.122965704,86.2600435998,308.706925219,9.78471088725,49.9818,248.940414332
 08/04  19:00:00,399.896919435,36.3317108724,122.777492999,0.0,102.647051061,80.1663183927,229.110351707,10.6951384861,33.3212,185.094013221
 08/04  20:00:00,440.695298164,36.2911614276,124.317782576,0.0,115.40909374,92.7192997104,229.950632699,11.3050150085,33.3212,185.324417691
 08/04  21:00:00,422.244271378,36.3505120201,126.611739149,0.0,102.647051061,94.1340635361,307.342272766,11.9152397638,24.9909,270.436133002
 08/04  22:00:00,357.183388952,36.3641812487,127.727041596,0.0,77.122965704,65.871452062,228.529175222,12.5256645468,16.6606,199.342910676
 08/04  23:00:00,293.410389581,36.249805528,132.118485401,0.0,38.286128036,48.4199368926,136.021574453,13.3565723021,8.3303,114.334702151
 08/04  24:00:00,217.282709439,33.3727243519,99.1890986457,0.0,25.5240853573,30.610668775,97.1981975711,0.0318845976102,3.33212,93.8341929735
 08/05  01:00:00,213.476601793,33.6422580719,92.7852186377,0.0,27.7269238854,30.610668775,71.147056153,0.565714616473,3.33212,67.2492215366
 08/05  02:00:00,197.951689306,33.9117917918,94.1551671769,0.0,12.7620426787,28.1191506574,71.0491188292,0.469231628776,3.33212,67.2477672005
 08/05  03:00:00,197.230393906,33.9117917918,93.5050269403,0.0,12.7620426787,28.1191506574,70.9714883856,0.399323022582,3.33212,67.240045363
 08/05  04:00:00,179.650005282,33.103190632,71.1803542135,0.0,12.7620426787,28.1191506574,91.3325702996,0.424521930032,3.33212,87.5759283696
 08/05  05:00:00,183.343863987,32.833656912,63.2545484025,0.0,12.7620426787,28.1191506574,131.442251353,7.82777986509,8.3303,115.284171488
 08/05  06:00:00,299.144608003,34.8282064397,107.850754521,0.0,42.6918050922,54.3732441037,192.619651293,14.3743682729,16.6606,161.58468302
 08/05  07:00:00,374.120169901,35.9792662792,140.636039894,0.0,42.6918050922,86.1019271793,310.553386328,17.0240804154,24.9909,268.538405913
 08/05  08:00:00,412.082654287,35.9898941049,136.72599078,0.0,57.6566862989,112.030105488,427.940716417,6.79737463115,33.3212,387.822141786
 08/05  09:00:00,366.2216472,36.3895893245,137.098861804,0.0,57.6566862989,83.6599452969,342.802183266,0.0,66.8089,275.993283266
 08/05  10:00:00,314.027634698,36.5971174609,138.760085818,0.0,42.6918050922,68.9656133826,294.449756957,0.0,83.4695,210.980256957
 08/05  11:00:00,306.14115405,36.6879777777,139.13083113,0.0,34.9340096728,67.7198543238,253.974028097,0.0,83.4695,170.504528097
 08/05  12:00:00,308.415182872,36.7590139713,141.836291116,0.0,34.9340096728,67.7198543238,213.540647639,0.0,83.4695,130.071147639
 08/05  13:00:00,301.042606046,36.6868648247,144.604757967,0.0,34.9340096728,57.9733543238,198.572277292,0.0,75.1392,123.433077292
 08/05  14:00:00,300.451894259,36.6709426529,143.935311195,0.0,34.9340096728,57.9733543238,196.604532417,0.0,66.8089,129.795632417
 08/05  15:00:00,300.424087822,36.7118854365,143.556787653,0.0,34.9340096728,57.9733543238,198.432922964,0.0,75.1392,123.293722964
 08/05  16:00:00,329.319410847,36.5856133664,143.475699861,0.0,34.9340096728,62.9068543238,185.88781022,0.0,91.7998,94.0880102201
 08/05  17:00:00,357.281904553,36.2671074018,144.022581907,0.0,34.9340096728,72.2186844194,171.436695396,5.84376064081,49.9818,115.611134755
 08/05  18:00:00,421.020632652,36.5112820872,141.129941446,0.0,87.0357390804,86.2600435998,197.712846723,9.23687035384,49.9818,138.494176369
 08/05  19:00:00,413.68306292,36.2787073468,139.230135364,0.0,102.000620287,77.6748002752,230.480136447,10.266678398,33.3212,186.892258049
 08/05  20:00:00,435.844757766,36.190250009,136.356000245,0.0,102.000620287,88.9820225341,224.012848198,10.9352682068,33.3212,179.756379992
 08/05  21:00:00,424.784492317,36.2227556879,132.653795971,0.0,102.000620287,91.6425454185,223.421701912,11.5386694727,24.9909,186.892132439
 08/05  22:00:00,370.987904951,36.1159624946,132.658998147,0.0,87.0357390804,65.871452062,296.64877447,12.1426845426,16.6606,267.845489927
 08/05  23:00:00,300.73527422,36.0208679784,136.652849424,0.0,42.6918050922,48.4199368926,177.272892201,14.4167299428,8.3303,154.525862258
 08/05  24:00:00,200.73269,33.2649108639,81.1844459463,0.0,27.7269238854,30.610668775,92.7071817854,0.204049512233,3.33212,89.1710122732
 08/06  01:00:00,206.268121356,32.968423772,77.8927372277,0.0,34.4311606118,33.1021868926,76.0675484647,0.870267764764,3.33212,71.8651607
 08/06  02:00:00,180.92704374,32.5641231921,70.7691835804,0.0,19.466279405,30.610668775,70.634159503,0.0,3.33212,67.302039503
 08/06  03:00:00,198.024902339,33.3727243519,86.0883918179,0.0,19.466279405,30.610668775,70.8116624005,0.173735100313,3.33212,67.3058073002
 08/06  04:00:00,181.619895011,32.5641231921,64.8787208152,0.0,19.466279405,30.610668775,97.3721367359,0.210137797653,3.33212,93.8298789383
 08/06  05:00:00,176.902550452,31.7555220322,49.8224857644,0.0,19.466279405,30.610668775,121.911266137,0.0,8.3303,113.580966137
 08/06  06:00:00,304.851697012,34.9899266717,110.200545019,0.0,42.6918050922,54.3732441037,174.138290822,0.403748595095,16.6606,157.073942227
 08/06  07:00:00,379.643318646,36.2431514378,136.190839983,0.0,49.3960418185,88.5934452969,310.986874665,16.3351396207,24.9909,269.660835044
 08/06  08:00:00,408.115479341,35.9659829863,132.893747995,0.0,57.6566862989,112.030105488,425.888599503,6.28403075785,33.3212,386.283368746
 08/06  09:00:00,351.72234833,36.41173025,132.013666654,0.0,50.9524495726,81.1684271793,346.777303804,0.0,66.8089,279.968403804
 08/06  10:00:00,306.424975159,36.6149555889,131.357763052,0.0,42.6918050922,68.9656133826,298.552709394,0.0,83.4695,215.083209394
 08/06  11:00:00,302.282293887,36.6052166042,131.101344971,0.0,38.286128036,68.9656133826,253.964980817,0.0,83.4695,170.495480817
 08/06  12:00:00,300.837002954,36.6447527736,130.019936302,0.0,38.286128036,68.9656133826,206.791899483,0.0150551282534,83.4695,123.307344355
 08/06  13:00:00,280.317159431,36.6066754273,128.282965465,0.0,31.5818913096,56.727595265,206.569200124,1.6450149247,75.1392,129.784985199
 08/06  14:00:00,278.850589691,36.633966794,126.787923154,0.0,31.5818913096,56.727595265,192.17000503,2.32273390917,66.8089,123.038371121
 08/06  15:00:00,277.916046552,36.6589981552,125.841197669,0.0,31.5818913096,56.727595265,201.073345315,2.90081891527,75.1392,123.0333264
 08/06  16:00:00,306.662349356,36.3684210799,125.604375761,0.0,31.5818913096,61.661095265,188.803506684,3.01735570654,91.7998,93.9863509772
 08/06  17:00:00,332.72715991,35.8752309751,124.449544289,0.0,31.5818913096,70.9729253606,175.662321929,10.0977725289,49.9818,115.5827494
 08/06  18:00:00,391.881640463,35.9241358316,121.865313563,0.0,80.3315023541,83.7685254822,198.813584712,10.4842780633,49.9818,138.347506649
 08/06  19:00:00,395.292692782,35.8441823617,121.32271862,0.0,102.000620287,77.6748002752,224.170253536,11.1026251194,33.3212,179.746428416
 08/06  20:00:00,429.209712973,35.8328726135,120.788376413,0.0,108.704857014,91.4735406516,225.548989721,11.7347295225,33.3212,180.493060198
 08/06  21:00:00,402.644508365,36.0047380447,119.491671795,0.0,95.2963835608,89.1510273009,222.846500602,12.3422682878,24.9909,185.513332315
 08/06  22:00:00,350.94861941,35.9933692326,121.087651944,0.0,80.3315023541,63.3799339444,300.225731407,15.7556491034,16.6606,267.809482304
 08/06  23:00:00,289.950891499,35.9645795605,124.445659715,0.0,42.6918050922,48.4199368926,182.241177704,19.7416012867,8.3303,154.169276417
 08/06  24:00:00,263.817891932,33.170574062,134.215388208,0.0,34.4311606118,33.1021868926,92.0702427308,0.075158413394,3.33212,88.6629643174
 08/07  01:00:00,240.604220302,32.833656912,130.46486822,0.0,19.418418834,29.3649097162,75.9076338016,0.198756029229,3.33212,72.3767577724
 08/07  02:00:00,236.970529671,33.3727243519,133.637291905,0.0,12.7620426787,28.1191506574,70.7564789712,0.183729181404,3.33212,67.2406297898
 08/07  03:00:00,233.335492315,32.833656912,131.120590631,0.0,12.7620426787,28.1191506574,70.8112468348,0.233286988222,3.33212,67.2458398466
 08/07  04:00:00,241.596767481,33.6422580719,131.088613409,0.0,12.7620426787,28.1191506574,91.6267281733,0.728024979624,3.33212,87.5665831937
 08/07  05:00:00,273.310529637,34.1813255118,134.137885029,0.0,25.5240853573,30.610668775,167.184815062,0.281485468957,8.3303,158.573029593
 08/07  06:00:00,363.915242344,34.1813255118,138.18796385,0.0,51.0481707146,78.1489452969,286.726575043,0.183765466766,16.6606,269.882209576
 08/07  07:00:00,400.756305213,36.0694719831,120.188294866,0.0,64.3609230253,109.708623606,397.709013408,16.9310758372,24.9909,355.787037571
 08/07  08:00:00,358.758657407,35.8818645996,120.801291327,0.0,51.0481707146,80.7689615957,320.21203224,7.01104646195,33.3212,279.879785778
 08/07  09:00:00,330.47301988,36.3842184267,120.173704996,0.0,51.0481707146,71.0224615957,280.851071916,0.0,66.8089,214.042171916
 08/07  10:00:00,279.912579385,36.5379579227,118.431245043,0.0,32.1804615127,65.7244621605,247.471509226,0.0264195341329,83.4695,163.975589692
 08/07  11:00:00,281.375788931,36.6343503307,119.340762947,0.0,32.1804615127,65.7244621605,213.478367901,0.0918634819115,83.4695,129.917004419
 08/07  12:00:00,282.899375463,36.6859442994,121.168374384,0.0,32.1804615127,65.7244621605,206.837653313,0.0812173859447,83.4695,123.286935927
 08/07  13:00:00,273.104526523,36.5719736464,122.013952397,0.0,32.1804615127,55.9779621605,198.396727347,0.0896365970202,75.1392,123.16789075
 08/07  14:00:00,274.160761757,36.60427091,123.429540291,0.0,32.1804615127,55.9779621605,189.947186912,0.0816329141554,66.8089,123.056653998
 08/07  15:00:00,280.544918251,36.6987339243,128.387599543,0.0,32.1804615127,55.9779621605,202.240129099,0.0,75.1392,127.100929099
 08/07  16:00:00,308.782960481,36.8913052398,127.406873706,0.0,32.1804615127,60.9114621605,181.882335257,0.0,91.7998,90.0825352567
 08/07  17:00:00,339.857332575,36.3102968665,124.72678855,0.0,32.1804615127,77.5397301883,194.171886713,6.13876331667,49.9818,138.051323396
 08/07  18:00:00,389.952699486,36.3735617614,120.888136715,0.0,77.122965704,86.2600435998,306.102655312,9.45819770041,49.9818,246.662657611
 08/07  19:00:00,393.720951355,36.4305955604,117.987683374,0.0,102.647051061,80.1663183927,231.137900551,10.7448245563,33.3212,187.071875994
 08/07  20:00:00,431.085047821,36.4248270341,115.262240292,0.0,115.40909374,92.7192997104,224.363388373,11.3098229571,33.3212,179.732365415
 08/07  21:00:00,414.343406474,36.5438996974,118.051581515,0.0,102.647051061,94.1340635361,308.211470619,11.7124799251,24.9909,271.508090694
 08/07  22:00:00,345.695277563,36.546314208,116.041175531,0.0,77.122965704,65.871452062,231.684454042,12.2059217224,16.6606,202.817932319
 08/07  23:00:00,278.499373825,36.4032889394,116.971564246,0.0,38.286128036,48.4199368926,136.387589703,12.7838131637,8.3303,115.273476539
 08/07  24:00:00,266.27232509,34.1813255118,144.42899561,0.0,25.5240853573,30.610668775,90.9317561266,0.0250622099439,3.33212,87.5745739167
 08/08  01:00:00,251.743428106,33.5344445839,137.959988,0.0,19.418418834,29.3649097162,70.583275134,0.00501245215865,3.33212,67.2461426819
 08/08  02:00:00,236.001361568,33.6961648159,129.947943739,0.0,12.7620426787,28.1191506574,73.9966414801,0.0384289073115,3.33212,70.6260925728
 08/08  03:00:00,241.790094018,33.5344445839,135.950357409,0.0,12.7620426787,28.1191506574,73.3405614798,0.0317457579531,3.33212,69.9766957218
 08/08  04:00:00,243.083117553,33.6961648159,129.525359399,0.0,12.7620426787,28.1191506574,90.9878923563,0.0835420491582,3.33212,87.5722303072
 08/08  05:00:00,281.872296093,33.6961648159,140.750615813,0.0,25.5240853573,30.610668775,162.811775023,0.153719139082,8.3303,154.327755884
 08/08  06:00:00,369.743705047,34.6664862077,141.040927378,0.0,51.0481707146,78.1489452969,285.445047768,0.344205809375,16.6606,268.440241959
 08/08  07:00:00,410.743437597,36.0148796237,128.984906451,0.0,64.3609230253,109.708623606,403.804859891,17.1336395408,24.9909,361.680320351
 08/08  08:00:00,363.810713166,36.0175227246,124.696768268,0.0,51.0481707146,80.7689615957,318.106949648,6.71901842115,33.3212,278.066731227
 08/08  09:00:00,332.169760995,36.3629556987,121.873644867,0.0,51.0481707146,71.0224615957,277.076942708,0.0,66.8089,210.268042708
 08/08  10:00:00,286.080660754,36.6179546743,124.247861699,0.0,32.1804615127,65.7244621605,253.578099761,0.0,83.4695,170.108599761
 08/08  11:00:00,288.930197291,36.7150781311,126.342974461,0.0,32.1804615127,65.7244621605,209.262922546,0.0,83.4695,125.793422546
 08/08  12:00:00,285.664983092,36.7746573615,123.744363599,0.0,32.1804615127,65.7244621605,210.908862313,0.0,83.4695,127.439362313
 08/08  13:00:00,276.81241205,36.6952104013,124.710140157,0.0,32.1804615127,55.9779621605,198.314212446,0.0,75.1392,123.175012446
 08/08  14:00:00,278.844001942,36.6958741446,126.687422815,0.0,32.1804615127,55.9779621605,189.852992015,0.0,66.8089,123.044092015
 08/08  15:00:00,279.224337125,36.8023395434,126.988941833,0.0,32.1804615127,55.9779621605,198.182571374,0.0,75.1392,123.043371374
 08/08  16:00:00,307.301370666,37.1465083557,125.750726857,0.0,32.1804615127,60.9114621605,185.791863659,0.0,91.7998,93.9920636594
 08/08  17:00:00,343.3331978,36.5320118878,127.140377756,0.0,32.1804615127,77.5397301883,193.574966876,5.54819555197,49.9818,138.044971324
 08/08  18:00:00,393.365756863,36.5882192908,123.736369003,0.0,77.122965704,86.2600435998,305.502344124,8.87869602901,49.9818,246.641848095
 08/08  19:00:00,393.089793005,36.4494966052,117.116704097,0.0,102.647051061,80.1663183927,228.74479861,8.35874798,33.3212,187.06485063
 08/08  20:00:00,433.139104649,36.4048426678,118.077463531,0.0,115.40909374,92.7192997104,221.715638895,8.66041136328,33.3212,179.734027532
 08/08  21:00:00,411.363987379,36.6468562304,116.328645024,0.0,102.647051061,94.1340635361,305.311953102,11.5509762377,24.9909,268.770076864
 08/08  22:00:00,350.425500303,36.6923147659,120.610061741,0.0,77.122965704,65.871452062,233.855598897,11.8984329987,16.6606,205.296565898
 08/08  23:00:00,284.299750648,36.5098785612,122.649251784,0.0,38.286128036,48.4199368926,131.379881785,12.4364932537,8.3303,110.613088532
 08/08  24:00:00,269.170224249,34.3430457438,147.156838294,0.0,25.5240853573,30.610668775,95.4735971751,0.0183854986583,3.33212,92.1230916764
 08/09  01:00:00,256.745561756,33.8578850479,142.650789695,0.0,19.418418834,29.3649097162,70.6694093887,0.0919280489626,3.33212,67.2453613398
 08/09  02:00:00,246.51533245,34.3430457438,139.843816862,0.0,12.7620426787,28.1191506574,70.8084613437,0.230659644303,3.33212,67.2456816994
 08/09  03:00:00,248.719829912,33.8578850479,142.565562345,0.0,12.7620426787,28.1191506574,70.7112140869,0.13538973518,3.33212,67.2437043517
 08/09  04:00:00,253.964874095,34.3430457438,140.602528588,0.0,12.7620426787,28.1191506574,97.461689379,0.304215930865,3.33212,93.8253534482
 08/09  05:00:00,283.115703841,33.8578850479,142.699946303,0.0,25.5240853573,30.610668775,162.819193584,0.16214092956,8.3303,154.326752655
 08/09  06:00:00,370.075552049,34.6664862077,142.302440508,0.0,51.0481707146,78.1489452969,285.435738356,0.344349558186,16.6606,268.430788798
 08/09  07:00:00,412.50185269,36.0615037306,131.943182515,0.0,64.3609230253,109.708623606,396.604136858,17.0342779263,24.9909,354.578958932
 08/09  08:00:00,366.47622913,36.0174958445,128.367692267,0.0,51.0481707146,80.7689615957,319.418075485,6.63040946372,33.3212,279.466466021
 08/09  09:00:00,336.272323803,36.3599214684,125.983274203,0.0,51.0481707146,71.0224615957,281.629476114,0.0,66.8089,214.820576114
 08/09  10:00:00,286.193105831,36.5868872686,124.392486044,0.0,32.1804615127,65.7244621605,253.574566828,0.0,83.4695,170.105066828
 08/09  11:00:00,286.264253396,36.6897118635,123.714367493,0.0,32.1804615127,65.7244621605,206.909567937,0.0,83.4695,123.440067937
 08/09  12:00:00,283.531336698,36.7497294805,121.790570261,0.0,32.1804615127,65.7244621605,213.260219546,0.0,83.4695,129.790719546
 08/09  13:00:00,271.828430553,36.5550641107,121.054381097,0.0,32.1804615127,55.9779621605,198.283621351,0.0,75.1392,123.144421351
 08/09  14:00:00,271.169034466,36.4866599943,120.648190151,0.0,32.1804615127,55.9779621605,189.829450619,0.0,66.8089,123.020550619
 08/09  15:00:00,268.749675706,36.5132628471,118.089035595,0.0,32.1804615127,55.9779621605,198.163627133,0.0,75.1392,123.024427133
 08/09  16:00:00,296.340249375,36.5950139464,115.723832382,0.0,32.1804615127,60.9114621605,185.798003029,0.0,91.7998,93.9982030285
 08/09  17:00:00,327.586136577,36.1801559857,112.691433662,0.0,32.1804615127,77.5397301883,193.009712741,5.90878434714,49.9818,137.119128394
 08/09  18:00:00,394.968601585,36.3101849975,125.097710022,0.0,77.122965704,86.2600435998,307.138861844,9.45822895368,49.9818,247.69883289
 08/09  19:00:00,404.582708478,36.3524235043,126.913112658,0.0,102.647051061,80.1663183927,223.795285098,10.352432403,33.3212,180.121652695
 08/09  20:00:00,444.125110888,36.2972173257,127.265355531,0.0,115.40909374,92.7192997104,230.943827566,10.9840253216,33.3212,186.638602244
 08/09  21:00:00,424.231856147,36.358105483,128.22320233,0.0,102.647051061,94.1340635361,305.328802483,11.5739404128,24.9909,268.76396207
 08/09  22:00:00,358.408911118,36.3864518533,128.917512819,0.0,77.122965704,65.871452062,234.031406842,12.0916578352,16.6606,205.279149007
 08/09  23:00:00,291.632369521,36.2817159284,130.262573629,0.0,38.286128036,48.4199368926,129.893194234,12.6958743986,8.3303,108.867019836
 08/09  24:00:00,260.777982342,33.8614526047,139.261783533,0.0,25.5240853573,30.610668775,97.2558197044,0.0986646509559,3.33212,93.8250350535
 08/10  01:00:00,244.55353357,34.0240714196,130.261980344,0.0,19.418418834,29.3649097162,70.6176782032,0.0401350803602,3.33212,67.2454231229
 08/10  02:00:00,240.869973677,33.376228073,135.155632359,0.0,12.7620426787,28.1191506574,70.6140689295,0.0384629792195,3.33212,67.2434859503
 08/10  03:00:00,231.161097957,33.5404374957,125.258642081,0.0,12.7620426787,28.1191506574,70.6888219318,0.112045409058,3.33212,67.2446565227
 08/10  04:00:00,248.87289615,34.3454791647,135.530582735,0.0,12.7620426787,28.1191506574,90.946673625,0.0434807260108,3.33212,87.571072899
 08/10  05:00:00,261.614126019,32.8934274637,122.162831323,0.0,25.5240853573,30.610668775,169.414933513,0.0501725074819,8.3303,161.034461005
 08/10  06:00:00,370.890618202,34.9917042631,142.823715171,0.0,51.0481707146,78.1489452969,285.302940208,0.214063517536,16.6606,268.428276691
 08/10  07:00:00,414.884656038,36.0006611949,134.410324485,0.0,64.3609230253,109.708623606,396.171784483,17.0795527131,24.9909,354.10133177
 08/10  08:00:00,369.144730977,35.9656583489,131.10517428,0.0,51.0481707146,80.7689615957,319.850276967,6.64932485555,33.3212,279.879752111
 08/10  09:00:00,336.305447397,36.3857932249,126.005209809,0.0,51.0481707146,71.0224615957,281.568293723,0.0,66.8089,214.759393723
 08/10  10:00:00,285.765084861,36.6431425879,123.92270542,0.0,32.1804615127,65.7244621605,251.142741112,0.0,83.4695,167.673241112
 08/10  11:00:00,288.02838625,36.7618784951,125.397294046,0.0,32.1804615127,65.7244621605,209.227227787,0.0,83.4695,125.757727787
 08/10  12:00:00,288.954427136,36.8428725287,126.956032218,0.0,32.1804615127,65.7244621605,206.770373904,0.0,83.4695,123.300873904
 08/10  13:00:00,279.448703154,36.7743701386,127.223471607,0.0,32.1804615127,55.9779621605,202.077530345,0.0,75.1392,126.938330345
 08/10  14:00:00,279.603592542,36.783296376,127.425921281,0.0,32.1804615127,55.9779621605,192.561035805,0.0,66.8089,125.752135805
 08/10  15:00:00,277.728415856,36.8748338624,125.52621653,0.0,32.1804615127,55.9779621605,198.180689332,0.0,75.1392,123.041489332
 08/10  16:00:00,303.741203412,37.1360780575,122.056303306,0.0,32.1804615127,60.9114621605,179.527302372,0.0,91.7998,87.7275023717
 08/10  17:00:00,336.966621805,36.5355019525,121.350277163,0.0,32.1804615127,77.5397301883,193.723603567,5.69972267538,49.9818,138.042080892
 08/10  18:00:00,394.2790991,36.6993761754,124.142999162,0.0,77.122965704,86.2600435998,305.873326085,9.17165354987,49.9818,246.719872535
 08/10  19:00:00,406.886944471,36.8093681198,128.635192294,0.0,102.647051061,80.1663183927,230.379043025,10.0806502346,33.3212,186.97719279
 08/10  20:00:00,447.170314594,36.7316243701,129.770983977,0.0,115.40909374,92.7192997104,224.75846081,10.734218519,33.3212,180.703042291
 08/10  21:00:00,424.574788275,36.7674337641,128.081893512,0.0,102.647051061,94.1340635361,308.693938809,11.2905671365,24.9909,272.412471672
 08/10  22:00:00,356.301272467,36.738710403,126.425677981,0.0,77.122965704,65.871452062,229.446831484,11.863207334,16.6606,200.92302415
 08/10  23:00:00,291.641363127,36.5554920237,129.980268312,0.0,38.286128036,48.4199368926,136.064754528,12.4655502034,8.3303,115.268904324
 08/10  24:00:00,264.457896088,34.2644408967,142.554742534,0.0,25.5240853573,30.610668775,90.9120623664,0.00836411146516,3.33212,87.5715782549
 08/11  01:00:00,252.569067661,34.0857220802,138.28286408,0.0,19.418418834,29.3649097162,70.6160433438,0.0384750362314,3.33212,67.2454483076
 08/11  02:00:00,238.634644814,34.422850967,131.916742419,0.0,12.7620426787,28.1191506574,76.9215652668,0.232526525949,3.33212,73.3569187408
 08/11  03:00:00,241.800425063,33.9151436903,135.623409374,0.0,12.7620426787,28.1191506574,70.7128493707,0.135503704473,3.33212,67.2452256663
 08/11  04:00:00,239.225405311,34.0884304836,125.399871616,0.0,12.7620426787,28.1191506574,91.1962174359,0.292760792141,3.33212,87.5713366438
 08/11  05:00:00,270.240697804,33.7486836443,129.214631611,0.0,25.5240853573,30.610668775,162.809601691,0.153911608996,8.3303,154.325390082
 08/11  06:00:00,357.756926458,34.582218408,129.25977537,0.0,51.0481707146,78.1489452969,285.419505122,0.327906081048,16.6606,268.430999041
 08/11  07:00:00,418.442539773,36.0980530017,136.722075695,0.0,64.3609230253,109.708623606,404.121472571,17.097577804,24.9909,362.032994767
 08/11  08:00:00,376.048084439,36.1036218639,136.915779551,0.0,51.0481707146,80.7689615957,317.962442555,6.66161862924,33.3212,277.979623926
 08/11  09:00:00,348.428426938,36.5069922136,138.030725337,0.0,51.0481707146,71.0224615957,276.829024812,0.0,66.8089,210.020124812
 08/11  10:00:00,297.223589172,36.6772334858,135.381369209,0.0,32.1804615127,65.7244621605,253.574638267,0.0,83.4695,170.105138267
 08/11  11:00:00,295.262803051,36.7735182775,132.651114798,0.0,32.1804615127,65.7244621605,209.31045537,0.0,83.4695,125.84095537
 08/11  12:00:00,295.61660607,36.8229606795,133.687769052,0.0,32.1804615127,65.7244621605,210.857747368,0.0,83.4695,127.388247368
 08/11  13:00:00,286.730513185,36.7538082453,134.611240016,0.0,32.1804615127,55.9779621605,198.312574266,0.0,75.1392,123.173374266
 08/11  14:00:00,283.210243906,36.7942111404,131.038399255,0.0,32.1804615127,55.9779621605,189.851599987,0.0,66.8089,123.042699987
 08/11  15:00:00,280.156205972,36.831367707,127.933459488,0.0,32.1804615127,55.9779621605,198.180494905,0.0,75.1392,123.041294905
 08/11  16:00:00,308.824043982,36.7179926624,127.452967576,0.0,32.1804615127,60.9114621605,185.791250878,0.0,91.7998,93.9914508776
 08/11  17:00:00,348.181917291,36.2213734901,132.273108302,0.0,32.1804615127,77.5397301883,194.057422659,6.0333014502,49.9818,138.042321209
 08/11  18:00:00,404.158859001,36.3605724935,134.178432465,0.0,77.122965704,86.2600435998,306.151222969,9.53563505878,49.9818,246.63378791
 08/11  19:00:00,411.310419831,36.4044135396,134.103644512,0.0,102.647051061,80.1663183927,230.857385941,10.486531943,33.3212,187.049653998
 08/11  20:00:00,455.297843361,36.3928858873,136.015212375,0.0,115.40909374,92.7192997104,224.164701489,11.1161259838,33.3212,179.727375505
 08/11  21:00:00,435.494819095,36.4818239806,139.713510374,0.0,102.647051061,94.1340635361,305.454571066,11.6993968,24.9909,268.764274266
 08/11  22:00:00,372.004713692,36.5066244066,142.380259727,0.0,77.122965704,65.871452062,234.171711611,12.2212714139,16.6606,205.289840197
 08/11  23:00:00,304.904176649,36.3682484072,143.463045349,0.0,38.286128036,48.4199368926,130.282455867,12.8473066012,8.3303,109.104849266
 08/11  24:00:00,258.164914594,34.1020074173,136.43697741,0.0,25.5240853573,30.610668775,96.9640297608,0.0368590163617,3.33212,93.5950507444
 08/12  01:00:00,262.582709549,34.9172216838,137.911513076,0.0,27.7269238854,30.610668775,70.6566801846,0.0787510421788,3.33212,67.2458091424
 08/12  02:00:00,227.499640148,33.6011036661,121.63630749,0.0,12.7620426787,28.1191506574,70.7159301438,0.137386436229,3.33212,67.2464237076
 08/12  03:00:00,234.736597556,34.5722069049,127.930075777,0.0,12.7620426787,28.1191506574,70.8450616493,0.268084560034,3.33212,67.2448570892
 08/12  04:00:00,220.026175513,33.0943819144,108.034282341,0.0,12.7620426787,28.1191506574,97.3111895746,0.152471652057,3.33212,93.8265979226
 08/12  05:00:00,242.421799244,34.2369954591,117.076195911,0.0,12.7620426787,28.1191506574,117.433752015,0.232915701229,8.3303,108.870536314
 08/12  06:00:00,318.257054918,34.0684256125,123.548565873,0.0,42.6918050922,54.3732441037,178.403423859,0.175946519749,16.6606,161.56687734
 08/12  07:00:00,379.027423014,36.1859565783,143.897961011,0.0,42.6918050922,86.1019271793,310.491995082,17.0593911793,24.9909,268.441703903
 08/12  08:00:00,421.61140183,36.093354685,145.493793577,0.0,57.6566862989,112.030105488,427.915407236,6.9620176874,33.3212,387.632189549
 08/12  09:00:00,375.484515141,36.4850072969,145.813449337,0.0,57.6566862989,83.6599452969,346.32158874,0.0,66.8089,279.51268874
 08/12  10:00:00,321.255340744,36.7449171521,145.545175103,0.0,42.6918050922,68.9656133826,291.103761584,0.0,83.4695,207.634261584
 08/12  11:00:00,315.260554665,36.8448947894,147.813212719,0.0,34.9340096728,67.7198543238,253.948160504,0.0,83.4695,170.478660504
 08/12  12:00:00,316.223744494,36.9230006229,149.460109452,0.0,34.9340096728,67.7198543238,213.543814381,0.0,83.4695,130.074314381
 08/12  13:00:00,302.770401199,36.858458276,145.769374733,0.0,34.9340096728,57.9733543238,198.613807074,0.0,75.1392,123.474607074
 08/12  14:00:00,303.967741659,36.8597261822,146.950865986,0.0,34.9340096728,57.9733543238,196.556036293,0.0,66.8089,129.747136293
 08/12  15:00:00,307.394236901,36.8934869477,150.355199356,0.0,34.9340096728,57.9733543238,198.442309403,0.0,75.1392,123.303109403
 08/12  16:00:00,338.073170554,36.7718034985,151.915417096,0.0,34.9340096728,62.9068543238,185.878086463,0.0,91.7998,94.0782864626
 08/12  17:00:00,366.928685832,36.4129355027,153.440180447,0.0,34.9340096728,72.2186844194,171.563333793,5.96075954944,49.9818,115.620774244
 08/12  18:00:00,431.367818632,36.674122768,151.316047953,0.0,87.0357390804,86.2600435998,197.884254819,9.40648389801,49.9818,138.495970921
 08/12  19:00:00,424.887235029,36.435605463,150.289824667,0.0,102.000620287,77.6748002752,230.629128794,10.4579523624,33.3212,186.849976432
 08/12  20:00:00,448.274205957,36.3391226036,145.816709062,0.0,102.000620287,88.9820225341,224.239934159,11.1886017995,33.3212,179.73013236
 08/12  21:00:00,437.933656573,36.362356335,145.251411602,0.0,102.000620287,91.6425454185,223.57718293,11.7381767054,24.9909,186.848106225
 08/12  22:00:00,386.706064742,36.2570560357,147.391876872,0.0,87.0357390804,65.871452062,295.929131554,12.3336000122,16.6606,266.934931542
 08/12  23:00:00,313.290483437,36.1367360647,147.667276157,0.0,42.6918050922,48.4199368926,177.927776928,14.3594393716,8.3303,155.238037556
 08/12  24:00:00,248.00974709,34.2680006957,123.960136743,0.0,27.7269238854,30.610668775,90.9642176878,0.0588299844509,3.33212,87.5732677034
 08/13  01:00:00,264.365209621,34.9232865876,130.503515311,0.0,34.4311606118,33.1021868926,76.8172305056,0.0554549002564,3.33212,73.4296556054
 08/13  02:00:00,231.374212843,33.7671218225,116.511329618,0.0,19.466279405,30.610668775,70.7446353145,0.0991411755347,3.33212,67.3133741389
 08/13  03:00:00,233.983984004,34.3997546632,118.300235972,0.0,19.466279405,30.610668775,70.8147729592,0.168038490633,3.33212,67.3146144686
 08/13  04:00:00,236.121280924,33.1339880317,115.085795908,0.0,19.466279405,30.610668775,97.5406972221,0.385394265296,3.33212,93.8231829568
 08/13  05:00:00,210.71104685,32.7558549149,77.6115964856,0.0,19.466279405,30.610668775,117.386361899,0.0705861330165,8.3303,108.985475766
 08/13  06:00:00,321.536839025,34.8920096061,125.979221417,0.0,42.6918050922,54.3732441037,178.930542692,0.347902015145,16.6606,161.922040677
 08/13  07:00:00,390.69944741,36.1367491652,146.431145042,0.0,49.3960418185,88.5934452969,310.83200304,17.377686256,24.9909,268.463416784
 08/13  08:00:00,421.190076508,35.9218289696,145.300524895,0.0,57.6566862989,112.030105488,427.973370447,6.97058138697,33.3212,387.68158906
 08/13  09:00:00,362.551481418,36.439015012,142.223049276,0.0,50.9524495726,81.1684271793,346.6890012,0.0,66.8089,279.8801012
 08/13  10:00:00,316.014982801,36.6285375993,140.475183072,0.0,42.6918050922,68.9656133826,298.504802806,0.0,83.4695,215.035302806
 08/13  11:00:00,311.344674368,36.6966423202,139.478036194,0.0,38.286128036,68.9656133826,254.017190934,0.0580534515611,83.4695,170.489637482
 08/13  12:00:00,311.240123305,36.79415725,140.041381849,0.0,38.286128036,68.9656133826,206.783901744,0.0,83.4695,123.314401744
 08/13  13:00:00,291.970783163,36.7306538153,139.760723164,0.0,31.5818913096,56.727595265,203.496056344,0.138760631667,75.1392,128.218095712
 08/13  14:00:00,292.79612853,36.7529688891,140.56317232,0.0,31.5818913096,56.727595265,192.424530065,0.990995824785,66.8089,124.62463424
 08/13  15:00:00,298.591501586,36.7705195373,146.36238961,0.0,31.5818913096,56.727595265,199.796808277,1.61041682838,75.1392,123.047191449
 08/13  16:00:00,328.789054967,36.5429806632,147.499683074,0.0,31.5818913096,61.661095265,180.582299125,1.05400616389,91.7998,87.7284929607
 08/13  17:00:00,353.832454397,36.0394067387,145.353978631,0.0,31.5818913096,70.9729253606,174.031549403,8.42519043092,49.9818,115.624558972
 08/13  18:00:00,412.429876678,36.0872766574,142.240304318,0.0,80.3315023541,83.7685254822,204.449013127,10.1655896932,49.9818,144.301623434
 08/13  19:00:00,414.690890147,36.0958309391,140.476693619,0.0,102.000620287,77.6748002752,224.869555224,11.1345604681,33.3212,180.413794756
 08/13  20:00:00,452.230089268,36.0850681299,140.796522447,0.0,108.704857014,91.4735406516,224.427734693,11.7701117661,33.3212,179.336422927
 08/13  21:00:00,422.292287343,36.2321919048,138.949750114,0.0,95.2963835608,89.1510273009,223.389699644,12.3398181651,24.9909,186.058981479
 08/13  22:00:00,368.767668996,36.1790956064,138.74948264,0.0,80.3315023541,63.3799339444,295.500390951,14.6971048774,16.6606,264.142686074
 08/13  23:00:00,306.581498119,36.106408133,140.973835556,0.0,42.6918050922,48.4199368926,185.341075044,19.0759921128,8.3303,157.934782931
 08/13  24:00:00,251.976665623,33.5914897348,119.357118986,0.0,34.4311606118,33.1021868926,91.026781844,0.0303468368334,3.33212,87.6643150071
 08/14  01:00:00,238.790266292,34.4050705721,124.196699819,0.0,19.418418834,29.3649097162,70.7174891073,0.138254553327,3.33212,67.2471145539
 08/14  02:00:00,218.111839203,33.4083245745,112.462989909,0.0,12.7620426787,28.1191506574,70.6712074881,0.0910606325019,3.33212,67.2480268556
 08/14  03:00:00,195.862642712,33.0821264247,90.5274567889,0.0,12.7620426787,28.1191506574,76.8555685112,0.163541313388,3.33212,73.3599071978
 08/14  04:00:00,195.34608168,32.9177790843,83.5314880086,0.0,12.7620426787,28.1191506574,91.0877757596,0.17871974986,3.33212,87.5769360097
 08/14  05:00:00,229.498327047,33.2414813731,89.8020176152,0.0,25.5240853573,30.610668775,162.884368941,0.210762476359,8.3303,154.343306465
 08/14  06:00:00,359.502968848,35.0477776794,131.47842706,0.0,51.0481707146,78.1489452969,285.585150672,0.433328440086,16.6606,268.491222232
 08/14  07:00:00,424.23565001,35.9271342967,143.933241131,0.0,64.3609230253,109.708623606,404.304136348,17.6094338579,24.9909,361.70380249
 08/14  08:00:00,380.850114006,35.9388642852,142.909328065,0.0,51.0481707146,80.7689615957,318.954743097,7.1508041912,33.3212,278.482738906
 08/14  09:00:00,350.050520014,36.4494413421,139.740683665,0.0,51.0481707146,71.0224615957,276.836089529,0.0,66.8089,210.027189529
 08/14  10:00:00,301.650717716,36.648152189,139.843918875,0.0,32.1804615127,65.7244621605,253.663622866,0.0684856102925,83.4695,170.125637256
 08/14  11:00:00,303.586084168,36.7636371549,140.997188971,0.0,32.1804615127,65.7244621605,211.607809795,0.135591170128,83.4695,128.002718625
 08/14  12:00:00,302.205992158,36.8414006836,140.265356751,0.0,32.1804615127,65.7244621605,208.848936318,0.128487768043,83.4695,125.25094855
 08/14  13:00:00,294.675797118,36.7748801723,142.513742701,0.0,32.1804615127,55.9779621605,198.424328439,0.103423118073,75.1392,123.181705321
 08/14  14:00:00,294.670430173,36.7880500433,142.470010328,0.0,32.1804615127,55.9779621605,189.996756081,0.136583472435,66.8089,123.051272608
 08/14  15:00:00,291.915555194,36.8207341126,139.694908136,0.0,32.1804615127,55.9779621605,198.280577056,0.088819777645,75.1392,123.052557279
 08/14  16:00:00,321.812263497,36.782955916,140.371921613,0.0,32.1804615127,60.9114621605,185.791492442,0.0,91.7998,93.9916924423
 08/14  17:00:00,360.378245133,36.2689208757,144.40514113,0.0,32.1804615127,77.5397301883,194.225533721,6.18613960286,49.9818,138.057594118
 08/14  18:00:00,413.815208423,36.4019715897,143.776492068,0.0,77.122965704,86.2600435998,306.360915655,9.69312781676,49.9818,246.685987838
 08/14  19:00:00,417.141926666,36.4630144714,139.289650352,0.0,102.647051061,80.1663183927,231.055321613,10.6548308055,33.3212,187.079290807
 08/14  20:00:00,455.668302949,36.4173033027,135.860817055,0.0,115.40909374,92.7192997104,224.36564134,11.2939182751,33.3212,179.750523065
 08/14  21:00:00,432.321295468,36.4778855679,136.182914065,0.0,102.647051061,94.1340635361,305.710472463,11.8923572726,24.9909,268.82721519
 08/14  22:00:00,367.957040016,36.4903716234,138.3671672,0.0,77.122965704,65.871452062,234.405258993,12.4132816978,16.6606,205.331377295
 08/14  23:00:00,301.454441851,36.3427330689,140.050669437,0.0,38.286128036,48.4199368926,138.675830881,15.0680879484,8.3303,115.277442933
 08/14  24:00:00,255.106911617,34.0966594169,133.407394614,0.0,25.5240853573,30.610668775,90.9444978876,0.0354572329833,3.33212,87.5769206546
 08/15  01:00:00,246.21658311,34.7440846184,131.310895563,0.0,19.418418834,29.3649097162,70.7079258352,0.12662548399,3.33212,67.2491803512
 08/15  02:00:00,216.580339497,33.2644146624,111.06807839,0.0,12.7620426787,28.1191506574,70.7095593796,0.12831532881,3.33212,67.2491240508
 08/15  03:00:00,227.145508916,34.4023274719,120.520515191,0.0,12.7620426787,28.1191506574,70.7628207701,0.180661224916,3.33212,67.2500395452
 08/15  04:00:00,221.901115911,33.4080993776,109.094287193,0.0,12.7620426787,28.1191506574,97.2984642949,0.130012828752,3.33212,93.8363314662
 08/15  05:00:00,240.56598568,32.8614970822,100.705381345,0.0,25.5240853573,30.610668775,162.953610421,0.264535261556,8.3303,154.358775159
 08/15  06:00:00,348.213707582,34.5649204294,119.81275134,0.0,51.0481707146,78.1489452969,285.551496009,0.35798966489,16.6606,268.532906344
 08/15  07:00:00,425.500823206,35.9421584729,143.998120515,0.0,64.3609230253,109.708623606,402.641160732,17.4819866155,24.9909,360.168274117
 08/15  08:00:00,379.957522478,35.9091097891,141.072601222,0.0,51.0481707146,80.7689615957,319.105885117,6.99833721935,33.3212,278.786347897
 08/15  09:00:00,345.750683285,36.4664974623,135.401279143,0.0,51.0481707146,71.0224615957,277.94654101,0.0,66.8089,211.13764101
 08/15  10:00:00,295.150241739,36.6701548785,133.290020462,0.0,32.1804615127,65.7244621605,253.607195074,0.0,83.4695,170.137695074
 08/15  11:00:00,292.886593417,36.788604875,130.241501985,0.0,32.1804615127,65.7244621605,210.841648773,0.000592868643032,83.4695,127.371555904
 08/15  12:00:00,289.543127198,36.8682437607,127.534929138,0.0,32.1804615127,65.7244621605,209.362703809,0.0,83.4695,125.893203809
 08/15  13:00:00,279.801777432,36.8121505655,127.545296573,0.0,32.1804615127,55.9779621605,198.326827153,0.0,75.1392,123.187627153
 08/15  14:00:00,280.996239506,36.8416911777,128.692029233,0.0,32.1804615127,55.9779621605,189.866185795,0.0,66.8089,123.057285795
 08/15  15:00:00,280.860382757,36.8908337505,128.515058568,0.0,32.1804615127,55.9779621605,198.198160798,0.0,75.1392,123.058960798
 08/15  16:00:00,307.686892109,37.023013497,125.982580422,0.0,32.1804615127,60.9114621605,185.793821779,0.0,91.7998,93.9940217786
 08/15  17:00:00,345.038972057,36.4294397506,128.895040943,0.0,32.1804615127,77.5397301883,194.022634435,5.97551998543,49.9818,138.06531445
 08/15  18:00:00,399.126460493,36.5550203019,128.922677752,0.0,77.122965704,86.2600435998,306.171658049,9.47305701701,49.9818,246.716801032
 08/15  19:00:00,405.719608142,36.6520357692,128.238517532,0.0,102.647051061,80.1663183927,230.859466054,10.4439857839,33.3212,187.09428027
 08/15  20:00:00,448.606330127,36.5927761847,129.104125594,0.0,115.40909374,92.7192997104,224.179891486,11.0938021673,33.3212,179.764889319
 08/15  21:00:00,424.922952832,36.6503585523,128.964447225,0.0,102.647051061,94.1340635361,305.478719206,11.6234967192,24.9909,268.864322487
 08/15  22:00:00,359.589309993,36.6406028069,129.818692725,0.0,77.122965704,65.871452062,234.217089974,12.2020383106,16.6606,205.354451664
 08/15  23:00:00,292.085407991,36.4861663871,130.496182623,0.0,38.286128036,48.4199368926,136.418765702,12.8034576814,8.3303,115.28500802
 08/15  24:00:00,269.255273286,34.4435996206,147.161627978,0.0,25.5240853573,30.610668775,90.9411086865,0.0286976584507,3.33212,87.580291028
 08/16  01:00:00,261.593862274,34.2654624884,147.098450505,0.0,19.418418834,29.3649097162,70.6507959602,0.0675242900619,3.33212,67.2511516701
 08/16  02:00:00,256.660530071,35.0933411932,149.247199875,0.0,12.7620426787,28.1191506574,70.8020158123,0.217769431094,3.33212,67.2521263812
 08/16  03:00:00,250.734651697,34.0930371304,144.355530245,0.0,12.7620426787,28.1191506574,76.8111406612,0.114795367876,3.33212,73.3642252933
 08/16  04:00:00,259.087463734,34.7580486216,145.314807544,0.0,12.7620426787,28.1191506574,91.2135336371,0.297124215477,3.33212,87.5842894216
 08/16  05:00:00,286.473274037,34.0885196492,145.832533719,0.0,25.5240853573,30.610668775,162.863703946,0.167136532254,8.3303,154.366267414
 08/16  06:00:00,374.703825371,34.9262286137,146.657546552,0.0,51.0481707146,78.1489452969,285.607773619,0.371424943945,16.6606,268.575748675
 08/16  07:00:00,408.927588881,36.0612443352,128.363488054,0.0,64.3609230253,109.708623606,405.483439481,17.443934021,24.9909,363.04860546
 08/16  08:00:00,362.444390636,36.0670951733,124.277529088,0.0,51.0481707146,80.7689615957,319.855237221,6.87572370363,33.3212,279.658313517
