Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/16  09:00:00,333.153429318,36.5234201087,122.805743732,0.0,51.0481707146,71.0224615957,274.876001947,0.0,66.8089,208.067101947
 08/16  10:00:00,285.543288943,36.7720534417,123.698002786,0.0,32.1804615127,65.7244621605,253.620606426,0.0,83.4695,170.151106426
 08/16  11:00:00,291.610130149,36.8871546845,128.898694044,0.0,32.1804615127,65.7244621605,213.429939759,0.0,83.4695,129.960439759
 08/16  12:00:00,302.903142515,36.9576252446,140.790555754,0.0,32.1804615127,65.7244621605,206.795631086,0.0,83.4695,123.326131086
 08/16  13:00:00,297.108704368,36.8787431131,144.78881913,0.0,32.1804615127,55.9779621605,198.332535221,0.0,75.1392,123.193335221
 08/16  14:00:00,299.141908116,36.8899802317,146.794407414,0.0,32.1804615127,55.9779621605,189.873846328,0.0,66.8089,123.064946328
 08/16  15:00:00,302.931749847,36.9515059272,150.525462984,0.0,32.1804615127,55.9779621605,198.202792827,0.0,75.1392,123.063592827
 08/16  16:00:00,332.042586204,37.1952249871,150.152141412,0.0,32.1804615127,60.9114621605,185.810763756,0.0,91.7998,94.0109637557
 08/16  17:00:00,369.381235375,36.5858774525,153.073260266,0.0,32.1804615127,77.5397301883,193.834249675,5.77837483826,49.9818,138.074074837
 08/16  18:00:00,422.277977578,36.6955302097,151.933419549,0.0,77.122965704,86.2600435998,306.022977146,9.28474922321,49.9818,246.756427923
 08/16  19:00:00,430.558218749,36.778600876,152.384947954,0.0,102.647051061,80.1663183927,230.687364884,10.24639018,33.3212,187.119774704
 08/16  20:00:00,472.516735535,36.7048438198,152.390321436,0.0,115.40909374,92.7192997104,223.980442077,10.8808138303,33.3212,179.778428247
 08/16  21:00:00,448.158682829,36.7420966221,151.723411148,0.0,102.647051061,94.1340635361,309.658843505,11.4838161635,24.9909,273.184127341
 08/16  22:00:00,382.914737862,36.7136800066,153.093822144,0.0,77.122965704,65.871452062,230.149970304,12.0509267991,16.6606,201.438443505
 08/16  23:00:00,315.552189941,36.5554222597,153.926308003,0.0,38.286128036,48.4199368926,136.292395736,12.6686112491,8.3303,115.293484487
 08/16  24:00:00,253.975149182,34.462170585,131.902934535,0.0,25.5240853573,30.610668775,90.9419737022,0.0252968710543,3.33212,87.5845568312
 08/17  01:00:00,246.046165892,34.2814837246,131.597793066,0.0,19.418418834,29.3649097162,76.2980129677,0.0657722542842,3.33212,72.9001207134
 08/17  02:00:00,239.509644169,35.1060381552,132.176866709,0.0,12.7620426787,28.1191506574,71.2431538609,0.190574005104,3.33212,67.7204598558
 08/17  03:00:00,231.172283961,34.2617455952,124.725809294,0.0,12.7620426787,28.1191506574,70.7157510222,0.128176245848,3.33212,67.2554547763
 08/17  04:00:00,232.956409414,34.7590707633,119.577053742,0.0,12.7620426787,28.1191506574,91.2130836526,0.291787145874,3.33212,87.5891765067
 08/17  05:00:00,259.82205007,33.9141456106,119.670765821,0.0,25.5240853573,30.610668775,176.379622813,7.82006503774,8.3303,160.229257775
 08/17  06:00:00,348.581275328,34.4098494489,118.523765572,0.0,51.0481707146,78.1489452969,291.64015476,5.35898400778,16.6606,269.620570752
 08/17  07:00:00,360.412626894,35.9259027197,80.1404796601,0.0,64.3609230253,109.708623606,396.748549459,17.2574410803,24.9909,354.500208378
 08/17  08:00:00,330.056307894,35.9009730026,92.1984720226,0.0,51.0481707146,80.7689615957,320.302818515,6.89003266256,33.3212,280.091585853
 08/17  09:00:00,344.092906701,36.47823903,133.819303791,0.0,51.0481707146,71.0224615957,281.691053011,0.0,66.8089,214.882153011
 08/17  10:00:00,315.26901756,36.637673696,153.539613689,0.0,32.1804615127,65.7244621605,253.638384193,0.0,83.4695,170.168884193
 08/17  11:00:00,316.270230956,36.7521272347,153.759932371,0.0,32.1804615127,65.7244621605,206.937953892,0.0,83.4695,123.468453892
 08/17  12:00:00,314.933465454,36.825854965,153.054500547,0.0,32.1804615127,65.7244621605,209.425548502,0.0,83.4695,125.956048502
 08/17  13:00:00,302.103574033,36.8012935188,149.950965029,0.0,32.1804615127,55.9779621605,202.206856794,0.0,75.1392,127.067656794
 08/17  14:00:00,299.600421634,36.8382417754,147.402073451,0.0,32.1804615127,55.9779621605,189.882689856,0.0,66.8089,123.073789856
 08/17  15:00:00,297.832594826,36.8519321862,145.638173034,0.0,32.1804615127,55.9779621605,198.214320571,0.0,75.1392,123.075120571
 08/17  16:00:00,326.23998005,36.7474616176,144.911674345,0.0,32.1804615127,60.9114621605,185.816632991,0.0,91.7998,94.016832991
 08/17  17:00:00,364.675492706,36.2308671643,148.836050211,0.0,32.1804615127,77.5397301883,194.187004858,6.1173677318,49.9818,138.087837126
 08/17  18:00:00,419.967671667,36.3239000075,150.105513074,0.0,77.122965704,86.2600435998,306.390178446,9.61279232164,49.9818,246.795586125
 08/17  19:00:00,429.167184377,36.3538446866,151.552134701,0.0,102.647051061,80.1663183927,229.770732641,10.5592582872,33.3212,185.890274353
 08/17  20:00:00,472.431974092,36.3362308373,152.780651794,0.0,115.40909374,92.7192997104,225.560637666,11.1914160463,33.3212,181.04802162
 08/17  21:00:00,447.600249084,36.4162423263,151.560378452,0.0,102.647051061,94.1340635361,305.730802272,11.7769236277,24.9909,268.962978644
 08/17  22:00:00,378.379462954,36.4434332102,148.864608192,0.0,77.122965704,65.871452062,234.393065267,12.3340791978,16.6606,205.398386069
 08/17  23:00:00,307.573480591,36.3090098273,146.225468442,0.0,38.286128036,48.4199368926,137.28409493,13.6539473949,8.3303,115.299847535
 08/17  24:00:00,243.414396453,34.0961648967,121.724333766,0.0,25.5240853573,30.610668775,90.9697916206,0.0485038991242,3.33212,87.5891677215
 08/18  01:00:00,243.521373225,34.7438382459,128.623421273,0.0,19.418418834,29.3649097162,70.7164519238,0.127125589947,3.33212,67.2572063339
 08/18  02:00:00,209.089273194,33.265073765,103.581593703,0.0,12.7620426787,28.1191506574,70.7194830296,0.130462009313,3.33212,67.2569010202
 08/18  03:00:00,226.829923148,34.4061937298,120.192877177,0.0,12.7620426787,28.1191506574,70.7737618573,0.183989719451,3.33212,67.2576521379
 08/18  04:00:00,207.933485363,32.7594788955,95.5639987531,0.0,12.7620426787,28.1191506574,97.2348974551,0.0518557432129,3.33212,93.8509217119
 08/18  05:00:00,252.362685195,34.2380637251,110.922546644,0.0,25.5240853573,30.610668775,163.052685148,0.322836092849,8.3303,154.399549055
 08/18  06:00:00,365.418532437,35.0544441912,133.768763639,0.0,51.0481707146,78.1489452969,285.531238625,0.180655119609,16.6606,268.689983505
 08/18  07:00:00,426.948635533,35.9175210764,145.551665039,0.0,64.3609230253,109.708623606,405.816983339,17.5446938606,24.9909,363.281389479
 08/18  08:00:00,385.087641995,35.8778766782,146.374667299,0.0,51.0481707146,80.7689615957,320.5620127,7.08749668639,33.3212,280.153316014
 08/18  09:00:00,353.32864089,36.4305694242,143.124442201,0.0,51.0481707146,71.0224615957,274.573490805,0.0,66.8089,207.764590805
 08/18  10:00:00,302.449829544,36.549040091,140.85238507,0.0,32.1804615127,65.7244621605,253.670067072,0.0123393248562,83.4695,170.188227747
 08/18  11:00:00,302.949907252,36.5958163726,140.643985206,0.0,32.1804615127,65.7244621605,214.352742748,0.905605552992,83.4695,129.977637195
 08/18  12:00:00,301.465508474,36.650918845,139.7977391,0.0,32.1804615127,65.7244621605,207.855686016,1.04281785321,83.4695,123.343368163
 08/18  13:00:00,288.847192764,36.6923244542,136.842154693,0.0,32.1804615127,55.9779621605,198.935274339,0.582611242863,75.1392,123.213463096
 08/18  14:00:00,286.557127267,36.711492437,134.548062518,0.0,32.1804615127,55.9779621605,192.428403101,1.59089267157,66.8089,124.02861043
 08/18  15:00:00,289.278264133,36.7278251951,137.276765532,0.0,32.1804615127,55.9779621605,205.971887433,2.21756656964,75.1392,128.615120864
 08/18  16:00:00,320.942717815,36.4705813744,139.933724585,0.0,32.1804615127,60.9114621605,179.605475189,0.0495937621912,91.7998,87.7560814269
 08/18  17:00:00,357.417635298,35.9519183633,141.909351439,0.0,32.1804615127,77.5397301883,194.919956315,6.83683156992,49.9818,138.101324745
 08/18  18:00:00,412.081073627,36.015246217,142.567137153,0.0,77.122965704,86.2600435998,309.684836924,10.3032522531,49.9818,249.399784671
 08/18  19:00:00,416.781741445,36.0518561152,140.031078599,0.0,102.647051061,80.1663183927,229.392622064,11.2645007602,33.3212,184.806921304
 08/18  20:00:00,459.191448166,36.05543965,140.350622154,0.0,115.40909374,92.7192997104,231.987434527,11.9237638367,33.3212,186.74247069
 08/18  21:00:00,437.588968617,36.1230603315,142.260306942,0.0,102.647051061,94.1340635361,306.48872596,12.4744419734,24.9909,269.023383987
 08/18  22:00:00,371.749324325,36.1827266498,142.536042596,0.0,77.122965704,65.871452062,235.542875437,14.0825350324,16.6606,204.799740405
 08/18  23:00:00,305.390636303,36.0993122153,144.293212066,0.0,38.286128036,48.4199368926,137.726331278,19.9359318299,8.3303,109.460099448
 08/18  24:00:00,228.469774129,32.9880065019,108.318141392,0.0,25.5240853573,30.610668775,97.3296733817,0.146177801684,3.33212,93.85137558
 08/19  01:00:00,220.029267676,31.3598828601,99.0855113006,0.0,27.7269238854,30.610668775,71.4948689717,0.907285457973,3.33212,67.2554635137
 08/19  02:00:00,217.811509494,32.5641362303,113.404668948,0.0,12.7620426787,28.1191506574,70.5897750998,0.0,3.33212,67.2576550998
 08/19  03:00:00,224.706543128,33.3788613731,119.687635553,0.0,12.7620426787,28.1191506574,70.7548020098,0.162983902764,3.33212,67.259698107
 08/19  04:00:00,215.818264102,33.3771955951,104.826468562,0.0,12.7620426787,28.1191506574,104.969480407,7.7940951821,3.33212,93.8432652252
 08/19  05:00:00,230.973784737,33.372873422,108.455686571,0.0,12.7620426787,28.1191506574,131.620885185,14.3885068263,8.3303,108.902078359
 08/19  06:00:00,309.71497525,33.6961648159,114.484373703,0.0,42.6918050922,54.3732441037,180.735493586,2.40747553703,16.6606,161.667418049
 08/19  07:00:00,349.211370269,35.9159801396,114.394525302,0.0,42.6918050922,86.1019271793,311.364722944,17.624642778,24.9909,268.749180166
 08/19  08:00:00,390.813022872,35.9042728471,114.956300088,0.0,57.6566862989,112.030105488,428.773993681,7.10215562998,33.3212,388.350638051
 08/19  09:00:00,346.747226103,36.3818030057,117.202701235,0.0,57.6566862989,83.6599452969,346.682119085,0.0497681000976,66.8089,279.823450984
 08/19  10:00:00,295.862552953,36.5622579245,120.348832002,0.0,42.6918050922,68.9656133826,299.028624291,0.621118524171,83.4695,214.938005766
 08/19  11:00:00,290.851798373,36.6543264762,123.601615538,0.0,34.9340096728,67.7198543238,255.245125954,1.19420994617,83.4695,170.581416008
 08/19  12:00:00,293.630255982,36.7227080745,127.073563653,0.0,34.9340096728,67.7198543238,207.286414218,0.212179551318,83.4695,123.604734667
 08/19  13:00:00,285.757206041,36.6503788734,128.981934219,0.0,34.9340096728,57.9733543238,205.239481447,0.122131685188,75.1392,129.978149762
 08/19  14:00:00,287.486011849,36.6431169201,130.701946597,0.0,34.9340096728,57.9733543238,190.273712275,0.123096142625,66.8089,123.341716132
 08/19  15:00:00,288.824064478,36.6723738505,132.02682976,0.0,34.9340096728,57.9733543238,205.126850447,0.153874080483,75.1392,129.833776367
 08/19  16:00:00,318.893409862,36.5190717419,133.01149459,0.0,34.9340096728,62.9068543238,186.076735556,0.178883957743,91.7998,94.098051598
 08/19  17:00:00,347.631334785,36.1008432272,134.520729911,0.0,34.9340096728,72.2186844194,172.615050739,7.00763940496,49.9818,115.625611334
 08/19  18:00:00,412.687735972,36.3135305509,133.498395372,0.0,87.0357390804,86.2600435998,198.076057978,9.52762672243,49.9818,138.566631256
 08/19  19:00:00,408.948583902,36.0903603534,132.971642054,0.0,102.000620287,77.6748002752,230.864479116,10.5489599119,33.3212,186.994319204
 08/19  20:00:00,433.308229107,36.0241382744,132.325742029,0.0,102.000620287,88.9820225341,224.438344741,11.2668794376,33.3212,179.850265304
 08/19  21:00:00,422.439085817,36.0686659233,131.2850392,0.0,102.000620287,91.6425454185,223.915452243,11.9278587571,24.9909,186.996693486
 08/19  22:00:00,370.443768358,36.0009711488,132.991575571,0.0,87.0357390804,65.871452062,298.032234357,13.2894640428,16.6606,268.082170315
 08/19  23:00:00,300.168966675,35.9226932747,136.800178731,0.0,42.6918050922,48.4199368926,185.180752997,22.2574599875,8.3303,154.59299301
 08/19  24:00:00,210.499138593,33.3727243519,90.5496177788,0.0,27.7269238854,30.610668775,122.634582044,25.4498884029,3.33212,93.8525736413
 08/20  01:00:00,230.120693827,33.3727243519,100.64832143,0.0,34.4311606118,33.1021868926,103.890507393,33.2302642972,3.33212,67.3281230961
 08/20  02:00:00,167.991226416,30.9469208723,61.3275782705,0.0,19.466279405,30.610668775,116.117767676,45.4555000874,3.33212,67.330147589
 08/20  03:00:00,206.758086742,32.5641231921,96.6277579861,0.0,19.466279405,30.610668775,123.607380177,52.9553759088,3.33212,67.3198842684
 08/20  04:00:00,175.160675466,31.7555220322,60.1561338985,0.0,19.466279405,30.610668775,162.057703404,64.8689569793,3.33212,93.8566264248
 08/20  05:00:00,225.801188741,33.3727243519,95.0486965549,0.0,19.466279405,30.610668775,194.195379551,70.4206997523,8.3303,115.444379799
 08/20  06:00:00,290.008791058,34.1813255118,94.5575231777,0.0,42.6918050922,54.3732441037,242.461080982,63.7631396828,16.6606,162.037341299
 08/20  07:00:00,382.19003852,36.1360333453,140.444080872,0.0,49.3960418185,88.5934452969,338.265076398,44.4291475318,24.9909,268.845028867
 08/20  08:00:00,411.531854759,35.9087021668,137.470308264,0.0,57.6566862989,112.030105488,429.618982853,7.74334934102,33.3212,388.554433512
 08/20  09:00:00,355.991959939,36.4014690366,137.054700927,0.0,50.9524495726,81.1684271793,347.023018301,0.0,66.8089,280.214118301
 08/20  10:00:00,314.174695742,36.600683852,140.112521954,0.0,42.6918050922,68.9656133826,298.795136,0.100165904971,83.4695,215.225470095
 08/20  11:00:00,311.29508601,36.6434516663,140.962027464,0.0,38.286128036,68.9656133826,254.221544712,0.145727627748,83.4695,170.606317084
 08/20  12:00:00,310.163185625,36.6960499784,140.290526954,0.0,38.286128036,68.9656133826,206.897682214,0.0734646397894,83.4695,123.354717574
 08/20  13:00:00,291.579158298,36.6106875145,140.703385905,0.0,31.5818913096,56.727595265,205.972814019,0.977885641283,75.1392,129.855728378
 08/20  14:00:00,292.2920308,36.6403312168,141.344504785,0.0,31.5818913096,56.727595265,190.428794182,0.533389955334,66.8089,123.086504227
 08/20  15:00:00,292.851821163,36.6691368111,141.738817754,0.0,31.5818913096,56.727595265,198.741769122,0.515594854247,75.1392,123.086974268
 08/20  16:00:00,322.687080688,36.4528992848,142.185826473,0.0,31.5818913096,61.661095265,186.596021263,0.773573964696,91.7998,94.022647298
 08/20  17:00:00,350.439245013,35.948340805,142.30605295,0.0,31.5818913096,70.9729253606,170.710350525,5.08648983899,49.9818,115.642060686
 08/20  18:00:00,410.358993966,36.0043115764,140.530162225,0.0,80.3315023541,83.7685254822,194.472864657,6.05180305336,49.9818,138.439261604
 08/20  19:00:00,415.268156383,36.0218279423,139.10746429,0.0,102.000620287,77.6748002752,223.264709096,6.68883859483,33.3212,183.254670501
 08/20  20:00:00,447.220596953,35.9901194613,137.169880112,0.0,108.704857014,91.4735406516,223.56191773,7.19405192728,33.3212,183.046665803
 08/20  21:00:00,417.617985804,36.115362533,136.157171539,0.0,95.2963835608,89.1510273009,214.232495491,9.35613627338,24.9909,179.885459218
 08/20  22:00:00,365.115843564,36.0572326354,137.10314426,0.0,80.3315023541,63.3799339444,300.661552301,15.8329704374,16.6606,268.167981864
 08/20  23:00:00,303.822468363,35.9920504735,140.588174175,0.0,42.6918050922,48.4199368926,189.745007049,25.4698942287,8.3303,155.94481282
 08/20  24:00:00,193.909231334,32.766273482,66.1357044801,0.0,34.4311606118,33.1021868926,117.535069312,21.8257776241,3.33212,92.3771716877
 08/21  01:00:00,152.530678192,30.9469208723,47.3122039589,0.0,19.418418834,29.3649097162,100.537303169,29.9538590209,3.33212,67.2513241477
 08/21  02:00:00,174.316566931,33.3727243519,71.6641765529,0.0,12.7620426787,28.1191506574,116.348273852,45.7514609074,3.33212,67.2646929441
 08/21  03:00:00,178.7655676,33.3727243519,76.1591154785,0.0,12.7620426787,28.1191506574,126.575071734,49.8653610037,3.33212,73.3775907301
 08/21  04:00:00,166.270662855,32.5641231921,58.810925332,0.0,12.7620426787,28.1191506574,136.338477466,45.4016488665,3.33212,87.6047085996
 08/21  05:00:00,179.50685958,31.7555220322,46.3393595217,0.0,25.5240853573,30.610668775,218.621420416,52.1869569136,8.3303,158.104163503
 08/21  06:00:00,337.303165243,34.9899266717,107.477539625,0.0,51.0481707146,78.1489452969,342.963306116,53.8559006658,16.6606,272.44680545
 08/21  07:00:00,418.013271876,35.8338400199,140.901857419,0.0,64.3609230253,109.708623606,410.321359781,30.2242624532,24.9909,355.106197327
 08/21  08:00:00,377.085128074,35.8363876562,142.379306452,0.0,51.0481707146,80.7689615957,319.796608217,6.03825444277,33.3212,280.437153774
 08/21  09:00:00,350.561738135,36.3946660449,142.92384604,0.0,51.0481707146,71.0224615957,281.915212289,0.0308833894627,66.8089,215.075428899
 08/21  10:00:00,303.289360284,36.5097364243,143.83708537,0.0,32.1804615127,65.7244621605,253.914384198,0.178905420792,83.4695,170.265978777
 08/21  11:00:00,305.065232781,36.5932635789,144.576415594,0.0,32.1804615127,65.7244621605,207.172107654,0.187091582786,83.4695,123.515516071
 08/21  12:00:00,303.933091423,36.6473604606,143.998364892,0.0,32.1804615127,65.7244621605,213.360689049,0.0324409275967,83.4695,129.858748121
 08/21  13:00:00,293.867991568,36.6144782697,143.471349807,0.0,32.1804615127,55.9779621605,198.39456672,0.0225425899675,75.1392,123.23282413
 08/21  14:00:00,294.076494627,36.6477770311,143.199794697,0.0,32.1804615127,55.9779621605,189.933578051,0.0187884335075,66.8089,123.105889617
 08/21  15:00:00,294.524639774,36.6762438368,142.945015742,0.0,32.1804615127,55.9779621605,198.250250548,0.0,75.1392,123.111050548
 08/21  16:00:00,323.39878298,36.5990632183,142.271012763,0.0,32.1804615127,60.9114621605,185.829992903,0.0,91.7998,94.0301929026
 08/21  17:00:00,357.062173981,36.1206312168,141.304638412,0.0,32.1804615127,77.5397301883,190.25734104,2.14248610476,49.9818,138.133054935
 08/21  18:00:00,409.103824447,36.2389095613,139.371783727,0.0,77.122965704,86.2600435998,303.817385861,3.44742844168,49.9818,250.388157419
 08/21  19:00:00,417.768750484,36.2816054263,137.908737827,0.0,102.647051061,80.1663183927,221.371022748,3.87076957437,33.3212,184.179053174
 08/21  20:00:00,456.474118887,36.2407196724,137.844356748,0.0,115.40909374,92.7192997104,224.368722311,4.19566256685,33.3212,186.851859744
 08/21  21:00:00,431.188847849,36.2878234445,136.511334205,0.0,102.647051061,94.1340635361,298.769385732,4.52688530697,24.9909,269.251600425
 08/21  22:00:00,366.256958453,36.2873700718,138.710836596,0.0,77.122965704,65.871452062,227.088158769,4.87230627611,16.6606,205.555252493
 08/21  23:00:00,301.703997068,36.1731195005,142.718313697,0.0,38.286128036,48.4199368926,128.394833792,6.5389562452,8.3303,113.525577546
 08/21  24:00:00,197.734111833,33.3727243519,80.2074238932,0.0,25.5240853573,30.610668775,95.8427190159,3.17087235755,3.33212,89.3397266584
 08/22  01:00:00,193.310798831,33.3727243519,82.7264644926,0.0,19.418418834,29.3649097162,76.4799721382,5.88692435529,3.33212,67.2609277829
 08/22  02:00:00,169.328742823,32.968423772,67.7360756018,0.0,12.7620426787,28.1191506574,73.0085209185,2.41000790089,3.33212,67.2663930176
 08/22  03:00:00,179.178266794,33.3727243519,76.620491446,0.0,12.7620426787,28.1191506574,76.7672550617,0.0538729741584,3.33212,73.3812620875
 08/22  04:00:00,175.374193568,32.968423772,66.466978414,0.0,12.7620426787,28.1191506574,94.3075166283,3.36280594505,3.33212,87.6125906832
 08/22  05:00:00,199.078732954,32.833656912,62.8645615674,0.0,25.5240853573,30.610668775,175.820284082,10.3990019043,8.3303,157.090982177
 08/22  06:00:00,322.525742947,34.1813255118,93.7596497279,0.0,51.0481707146,78.1489452969,304.042440529,13.6496875328,16.6606,273.732152996
 08/22  07:00:00,418.45419831,35.8815525628,138.718227461,0.0,64.3609230253,109.708623606,391.042891528,10.7663562799,24.9909,355.285635248
 08/22  08:00:00,377.543230155,35.8552243041,140.420863909,0.0,51.0481707146,80.7689615957,316.55241792,2.68997288573,33.3212,280.541245034
 08/22  09:00:00,346.63777303,36.3920129662,137.126941167,0.0,51.0481707146,71.0224615957,281.943461593,0.0,66.8089,215.134561593
 08/22  10:00:00,297.073468626,36.5296545563,135.437131456,0.0,32.1804615127,65.7244621605,253.760769511,0.0,83.4695,170.291269511
 08/22  11:00:00,298.304424241,36.6241434732,135.878357401,0.0,32.1804615127,65.7244621605,212.105912575,0.0,83.4695,128.636412575
 08/22  12:00:00,297.187555989,36.6843943802,135.416180034,0.0,32.1804615127,65.7244621605,208.230723998,0.0,83.4695,124.761223998
 08/22  13:00:00,286.451661965,36.6227312095,134.438529999,0.0,32.1804615127,55.9779621605,198.38987304,0.0,75.1392,123.25067304
 08/22  14:00:00,284.894354245,36.6506893687,132.836126994,0.0,32.1804615127,55.9779621605,189.936946428,0.0,66.8089,123.128046428
 08/22  15:00:00,283.14746599,36.6858726008,131.060897508,0.0,32.1804615127,55.9779621605,204.747960037,0.0,75.1392,129.608760037
 08/22  16:00:00,310.448504396,36.8113844093,128.98513692,0.0,32.1804615127,60.9114621605,179.568268808,0.0,91.7998,87.7684688076
 08/22  17:00:00,345.766990186,36.2656746168,129.823062837,0.0,32.1804615127,77.5397301883,190.521002268,2.36791738339,49.9818,138.171284885
 08/22  18:00:00,398.810937148,36.3591473761,128.838439404,0.0,77.122965704,86.2600435998,308.429773992,3.82442076639,49.9818,254.623553225
 08/22  19:00:00,407.892194744,36.4259461294,127.882122986,0.0,102.647051061,80.1663183927,217.967628099,4.28904838916,33.3212,180.35737971
 08/22  20:00:00,446.332514201,36.3628707501,127.106892506,0.0,115.40909374,92.7192997104,224.838762265,4.62840670959,33.3212,186.889155556
 08/22  21:00:00,421.637983444,36.4066532045,125.963072139,0.0,102.647051061,94.1340635361,299.301782335,4.97711769863,24.9909,269.333764637
 08/22  22:00:00,358.226138481,36.4000978243,128.773173542,0.0,77.122965704,65.871452062,227.608508395,5.33884956476,16.6606,205.609058831
 08/22  23:00:00,293.924686531,36.2627853936,133.095780807,0.0,38.286128036,48.4199368926,129.574147927,5.91280201881,8.3303,115.331045908
 08/22  24:00:00,209.0821079,33.3727243519,91.1689882874,0.0,25.5240853573,30.610668775,90.9631627466,0.00603932051417,3.33212,87.6250034261
 08/23  01:00:00,196.012729882,33.3727243519,85.5352822104,0.0,19.418418834,29.3649097162,72.6853354904,0.187206918659,3.33212,69.1660085717
 08/23  02:00:00,188.528908205,33.6422580719,85.3550907741,0.0,12.7620426787,28.1191506574,74.9315507026,0.106031468364,3.33212,71.4933992342
 08/23  03:00:00,187.96164856,33.6422580719,84.8293154383,0.0,12.7620426787,28.1191506574,70.6914474862,0.094732434765,3.33212,67.2645950514
 08/23  04:00:00,173.457933631,32.833656912,65.5105453999,0.0,12.7620426787,28.1191506574,91.0576086662,0.100311327824,3.33212,87.6251773384
 08/23  05:00:00,201.033127278,32.833656912,65.5089317988,0.0,25.5240853573,30.610668775,169.67786148,0.105895988357,8.3303,161.241665492
 08/23  06:00:00,336.609795077,34.8282064397,107.268400253,0.0,51.0481707146,78.1489452969,285.90624674,0.130169678454,16.6606,269.115477061
 08/23  07:00:00,412.590400914,35.8884162775,132.978208395,0.0,64.3609230253,109.708623606,392.726882144,7.75368458614,24.9909,359.982297558
 08/23  08:00:00,370.774403431,35.8584820092,132.986727552,0.0,51.0481707146,80.7689615957,320.134982205,3.1352213738,33.3212,283.678560831
 08/23  09:00:00,342.325038684,36.3958763191,132.076142939,0.0,51.0481707146,71.0224615957,277.062264013,0.0,66.8089,210.253364013
 08/23  10:00:00,293.125631411,36.4949974432,131.487540549,0.0,32.1804615127,65.7244621605,252.098673153,0.0,83.4695,168.629173153
 08/23  11:00:00,293.719790389,36.5805820453,131.345954234,0.0,32.1804615127,65.7244621605,213.514160546,0.0,83.4695,130.044660546
 08/23  12:00:00,291.714878317,36.6314825299,130.011356314,0.0,32.1804615127,65.7244621605,206.874702411,0.0,83.4695,123.405202411
 08/23  13:00:00,280.642272469,36.6073550992,128.684973335,0.0,32.1804615127,55.9779621605,204.901592306,0.00274966430088,75.1392,129.759642641
 08/23  14:00:00,277.524846073,36.6376790817,125.549594924,0.0,32.1804615127,55.9779621605,189.966057213,0.0261231621699,66.8089,123.131034051
 08/23  15:00:00,274.620079398,36.6655820621,122.634319243,0.0,32.1804615127,55.9779621605,198.280006638,0.00595825609013,75.1392,123.134848382
 08/23  16:00:00,304.501594534,36.4597019835,123.448657178,0.0,32.1804615127,60.9114621605,185.846563238,0.0,91.7998,94.0467632383
 08/23  17:00:00,341.91890425,35.9378612214,126.345809043,0.0,32.1804615127,77.5397301883,191.16895849,2.97934953608,49.9818,138.207808954
 08/23  18:00:00,395.814399592,36.0112071333,126.22849992,0.0,77.122965704,86.2600435998,301.87335675,4.70619584122,49.9818,247.185360908
 08/23  19:00:00,405.056583366,36.0555600263,124.880445729,0.0,102.647051061,80.1663183927,225.882165345,5.22326987876,33.3212,187.337695467
 08/23  20:00:00,442.135443908,36.0519217199,122.699988214,0.0,115.40909374,92.7192997104,225.893026343,5.6345768281,33.3212,186.937249515
 08/23  21:00:00,417.297230584,36.1200435508,121.516967022,0.0,102.647051061,94.1340635361,300.469298668,6.02137848209,24.9909,269.457020186
 08/23  22:00:00,353.371578762,36.1712425458,124.119260379,0.0,77.122965704,65.871452062,228.710014977,6.39012416544,16.6606,205.659290811
 08/23  23:00:00,289.093265985,36.1154686717,127.924411964,0.0,38.286128036,48.4199368926,132.195957054,8.53899889835,8.3303,115.326658156
 08/23  24:00:00,216.817719036,33.170574062,99.0760542371,0.0,25.5240853573,30.610668775,90.9871356375,0.0304424706528,3.33212,87.6245731669
 08/24  01:00:00,217.32074001,33.3727243519,106.432014041,0.0,19.418418834,29.3649097162,70.6830322693,0.0748132196029,3.33212,67.2760990497
 08/24  02:00:00,197.540296933,33.3727243519,94.6847294997,0.0,12.7620426787,28.1191506574,74.1071771222,0.0817878338678,3.33212,70.6932692883
 08/24  03:00:00,200.594099504,33.3727243519,97.7019024693,0.0,12.7620426787,28.1191506574,73.3903023909,0.0809349498304,3.33212,69.9772474411
 08/24  04:00:00,200.51624195,32.833656912,92.1240364759,0.0,12.7620426787,28.1191506574,91.0981520611,0.124771236794,3.33212,87.6412608244
 08/24  05:00:00,236.225785922,33.103190632,99.6675069159,0.0,25.5240853573,30.610668775,169.832950902,0.228254424998,8.3303,161.274396477
 08/24  06:00:00,346.830484478,34.8282064397,117.28351338,0.0,51.0481707146,78.1489452969,286.069817522,0.174268655216,16.6606,269.234948867
 08/24  07:00:00,406.017768971,35.8980701703,125.712783934,0.0,64.3609230253,109.708623606,393.335584053,8.99982785766,24.9909,359.344856195
 08/24  08:00:00,364.157512354,35.8333856514,126.321066402,0.0,51.0481707146,80.7689615957,321.499283889,3.6845899058,33.3212,284.493493983
 08/24  09:00:00,334.830703094,36.3888218469,124.589343979,0.0,51.0481707146,71.0224615957,278.035105125,0.0,66.8089,211.226205125
 08/24  10:00:00,285.433188485,36.5099492497,123.745391514,0.0,32.1804615127,65.7244621605,251.343683654,0.0,83.4695,167.874183654
 08/24  11:00:00,286.907037188,36.623622878,124.442613738,0.0,32.1804615127,65.7244621605,213.528699146,0.0,83.4695,130.059199146
 08/24  12:00:00,288.159935953,36.6889247,126.351183913,0.0,32.1804615127,65.7244621605,209.291802884,0.0,83.4695,125.822302884
 08/24  13:00:00,280.496156769,36.6153710683,128.466469434,0.0,32.1804615127,55.9779621605,202.509656208,0.000523700917228,75.1392,127.369932507
 08/24  14:00:00,280.175986898,36.6384702575,128.121979727,0.0,32.1804615127,55.9779621605,189.973092197,0.0125690265579,66.8089,123.151623171
 08/24  15:00:00,279.919604486,36.6680985569,127.860720862,0.0,32.1804615127,55.9779621605,198.293456944,0.0,75.1392,123.154256944
 08/24  16:00:00,309.62056521,36.6743119595,128.30100567,0.0,32.1804615127,60.9114621605,185.848871404,0.0,91.7998,94.0490714035
 08/24  17:00:00,346.419278107,36.1345148883,130.607132026,0.0,32.1804615127,77.5397301883,191.487254057,3.31153454707,49.9818,138.19391951
 08/24  18:00:00,399.762420927,36.2203838072,129.939936064,0.0,77.122965704,86.2600435998,305.336055884,5.25673714599,49.9818,250.097518739
 08/24  19:00:00,408.204013444,36.2340238578,127.828461771,0.0,102.647051061,80.1663183927,223.948050002,5.82423133858,33.3212,184.802618663
 08/24  20:00:00,445.213843319,36.201929655,125.635778101,0.0,115.40909374,92.7192997104,226.557921551,6.25835837643,33.3212,186.978363175
 08/24  21:00:00,420.016857551,36.2704624578,124.105686227,0.0,102.647051061,94.1340635361,301.207075926,6.67066526447,24.9909,269.545510662
 08/24  22:00:00,356.286861946,36.2944938935,126.938285666,0.0,77.122965704,65.871452062,229.469260705,7.08842129273,16.6606,205.720239412
 08/24  23:00:00,292.02330943,36.1894785638,131.198243333,0.0,38.286128036,48.4199368926,132.108465976,8.40643828648,8.3303,115.371727689
 08/24  24:00:00,206.553402208,33.3727243519,88.6878725835,0.0,25.5240853573,30.610668775,90.994447907,0.0193737407797,3.33212,87.6429541662
 08/25  01:00:00,186.710202527,32.968423772,77.0966569482,0.0,19.418418834,29.3649097162,77.2317878103,0.499085627253,3.33212,73.4005821831
 08/25  02:00:00,180.218098686,33.3727243519,77.6146509739,0.0,12.7620426787,28.1191506574,70.7040017877,0.0872614675648,3.33212,67.2846203201
 08/25  03:00:00,177.791312185,33.3727243519,75.2436303183,0.0,12.7620426787,28.1191506574,70.706657613,0.0833994097236,3.33212,67.2911382033
 08/25  04:00:00,184.987144647,33.3727243519,75.1063930207,0.0,12.7620426787,28.1191506574,97.3344029938,0.0979622010086,3.33212,93.9043207928
 08/25  05:00:00,216.081135807,33.3727243519,78.6716866204,0.0,25.5240853573,30.610668775,163.252097878,0.326012512389,8.3303,154.595785365
 08/25  06:00:00,343.514159098,34.9899266717,112.883343628,0.0,51.0481707146,78.1489452969,286.505369423,0.133955194483,16.6606,269.710814228
 08/25  07:00:00,411.745218007,35.8926964605,130.852382733,0.0,64.3609230253,109.708623606,399.308687836,10.1146214618,24.9909,364.203166374
 08/25  08:00:00,369.335512242,35.8950939713,131.01707425,0.0,51.0481707146,80.7689615957,318.177897926,4.04614528058,33.3212,280.810552646
 08/25  09:00:00,339.467817298,36.3912820671,129.56461447,0.0,51.0481707146,71.0224615957,282.094960324,0.0,66.8089,215.286060324
 08/25  10:00:00,290.704994072,36.5622318971,129.049160532,0.0,32.1804615127,65.7244621605,253.872861489,0.0,83.4695,170.403361489
 08/25  11:00:00,291.67109931,36.656362502,129.211274405,0.0,32.1804615127,65.7244621605,209.258363342,0.0110243519431,83.4695,125.77783899
 08/25  12:00:00,293.609520261,36.7225571967,131.78036645,0.0,32.1804615127,65.7244621605,211.204737545,0.00116047106916,83.4695,127.734077074
 08/25  13:00:00,286.912332172,36.6483712031,134.867666647,0.0,32.1804615127,55.9779621605,198.444569066,0.0,75.1392,123.305369066
 08/25  14:00:00,289.521959716,36.6544748177,137.462309455,0.0,32.1804615127,55.9779621605,194.034766696,0.0,66.8089,127.225866696
 08/25  15:00:00,290.50239948,36.706383315,138.393272613,0.0,32.1804615127,55.9779621605,200.74124289,0.0,75.1392,125.60204289
 08/25  16:00:00,319.301475152,36.8871470054,137.761910963,0.0,32.1804615127,60.9114621605,185.859156554,0.0,91.7998,94.0593565537
 08/25  17:00:00,353.108633403,36.3181529852,137.101986241,0.0,32.1804615127,77.5397301883,191.639728393,3.42603896355,49.9818,138.231889429
 08/25  18:00:00,405.143499804,36.4113607387,135.111550532,0.0,77.122965704,86.2600435998,302.926989877,5.55644743064,49.9818,247.388742447
 08/25  19:00:00,413.229139563,36.4729334162,133.171745335,0.0,102.647051061,80.1663183927,226.941010391,6.18560831914,33.3212,187.434202072
 08/25  20:00:00,449.268255183,36.3985880314,130.016325618,0.0,115.40909374,92.7192997104,226.46016563,6.63445259854,33.3212,186.504513031
 08/25  21:00:00,423.666242238,36.4260010404,128.079342256,0.0,102.647051061,94.1340635361,302.344550947,7.06687473678,24.9909,270.28677621
 08/25  22:00:00,359.13663594,36.4093163553,130.206603517,0.0,77.122965704,65.871452062,229.950061576,7.50814206487,16.6606,205.781319511
 08/25  23:00:00,293.519738586,36.2740096666,133.027611673,0.0,38.286128036,48.4199368926,131.692107969,7.99665050027,8.3303,115.365157469
 08/25  24:00:00,203.66678899,33.3727243519,85.8892440127,0.0,25.5240853573,30.610668775,90.9882525776,0.00632327578193,3.33212,87.6498093019
 08/26  01:00:00,191.99264516,33.103190632,72.6649498288,0.0,27.7269238854,30.610668775,73.6135569261,2.98997530714,3.33212,67.291461619
 08/26  02:00:00,183.270721186,33.6422580719,80.1599834916,0.0,12.7620426787,28.1191506574,80.1850902328,3.44402384597,3.33212,73.4089463868
 08/26  03:00:00,184.105659324,33.6422580719,81.00902621,0.0,12.7620426787,28.1191506574,75.5007917351,4.88620611461,3.33212,67.2824656205
 08/26  04:00:00,169.677349432,32.833656912,61.7873518142,0.0,12.7620426787,28.1191506574,102.572045487,9.0295400381,3.33212,90.2103854485
 08/26  05:00:00,182.723168721,32.833656912,62.5870438335,0.0,12.7620426787,28.1191506574,130.054733174,8.90939190705,8.3303,112.815041267
 08/26  06:00:00,299.807453457,34.6664862077,103.247861305,0.0,42.6918050922,54.3732441037,194.256384758,15.7066010544,16.6606,161.889183703
 08/26  07:00:00,372.727808952,35.9492714835,139.660153167,0.0,42.6918050922,86.1019271793,312.241172252,16.4203019731,24.9909,270.829970279
 08/26  08:00:00,408.721251208,35.9329994932,133.666462171,0.0,57.6566862989,112.030105488,428.279366651,4.00256782104,33.3212,390.95559883
 08/26  09:00:00,360.554505063,36.3968051119,131.136126735,0.0,57.6566862989,83.6599452969,350.14505417,0.0,66.8089,283.33615417
 08/26  10:00:00,307.196262707,36.5807971895,131.65148534,0.0,42.6918050922,68.9656133826,296.627661246,0.0,83.4695,213.158161246
 08/26  11:00:00,298.423998324,36.6853158839,131.110300198,0.0,34.9340096728,67.7198543238,258.877449561,0.0,83.4695,175.407949561
 08/26  12:00:00,296.374507942,36.7583532234,129.749595119,0.0,34.9340096728,67.7198543238,207.18413782,0.0,83.4695,123.71463782
 08/26  13:00:00,286.262833197,36.6891013029,129.414435862,0.0,34.9340096728,57.9733543238,205.230538186,0.0,75.1392,130.091338186
 08/26  14:00:00,288.487863047,36.6797248982,131.621699369,0.0,34.9340096728,57.9733543238,196.763834432,0.0,66.8089,129.954934432
 08/26  15:00:00,290.612904155,36.7308213366,133.703362146,0.0,34.9340096728,57.9733543238,198.576708085,0.0,75.1392,123.437508085
 08/26  16:00:00,325.138675092,36.6192350029,139.09692985,0.0,34.9340096728,62.9068543238,185.960359257,0.0,91.7998,94.1605592566
 08/26  17:00:00,355.353822253,36.2813699351,141.961704302,0.0,34.9340096728,72.2186844194,169.267859757,3.50826938334,49.9818,115.777790374
 08/26  18:00:00,417.482460768,36.5195080834,137.556377098,0.0,87.0357390804,86.2600435998,200.920735452,5.60466952609,49.9818,145.334265926
 08/26  19:00:00,411.803099839,36.2679695889,131.739070955,0.0,102.000620287,77.6748002752,223.705368896,6.30977699453,33.3212,184.074391901
 08/26  20:00:00,429.512633171,36.1700819927,127.175347612,0.0,102.000620287,88.9820225341,223.476573773,6.80885659258,33.3212,183.34651718
 08/26  21:00:00,418.786515329,36.217751381,126.209919712,0.0,102.000620287,91.6425454185,219.531053433,7.25079951041,24.9909,187.289353922
 08/26  22:00:00,365.000741179,36.1062930054,125.817872631,0.0,87.0357390804,65.871452062,293.14106605,7.69643222942,16.6606,268.78403382
 08/26  23:00:00,294.726710875,36.0199157078,129.182398764,0.0,42.6918050922,48.4199368926,178.433925525,8.60514273941,8.3303,161.498482786
 08/26  24:00:00,229.738531665,33.6961648159,108.649545477,0.0,27.7269238854,30.610668775,90.9950781538,0.0,3.33212,87.6629581538
 08/27  01:00:00,235.689483248,33.6422580719,105.510768217,0.0,34.4311606118,33.1021868926,76.9289563262,0.11728840858,3.33212,73.4795479177
 08/27  02:00:00,191.736939336,31.7555220322,83.0527032251,0.0,19.466279405,30.610668775,70.8154744718,0.115892163867,3.33212,67.3674623079
 08/27  03:00:00,201.669480434,32.5641231921,91.2582533476,0.0,19.466279405,30.610668775,70.6975266827,0.0,3.33212,67.3654066827
 08/27  04:00:00,215.777238325,33.3727243519,97.0089804998,0.0,19.466279405,30.610668775,97.383296485,0.121227829838,3.33212,93.9299486551
 08/27  05:00:00,226.711929608,33.3727243519,95.7571929893,0.0,19.466279405,30.610668775,124.032024332,0.139331589541,8.3303,115.562392743
 08/27  06:00:00,304.732406868,34.5047659757,108.280647403,0.0,42.6918050922,54.3732441037,179.125751193,0.181913002743,16.6606,162.28323819
 08/27  07:00:00,374.357762388,36.2283161869,129.958640354,0.0,49.3960418185,88.5934452969,306.18278376,10.669020525,24.9909,270.522863235
 08/27  08:00:00,402.985244056,35.9923387177,126.97367694,0.0,57.6566862989,112.030105488,429.356608973,4.13623928604,33.3212,391.899169686
 08/27  09:00:00,344.470631143,36.4420982481,124.059502116,0.0,50.9524495726,81.1684271793,353.367040059,0.0,66.8089,286.558140059
 08/27  10:00:00,299.024583545,36.7430642153,123.303843453,0.0,42.6918050922,68.9656133826,299.093377316,0.0,83.4695,215.623877316
 08/27  11:00:00,296.434115485,36.6584439071,124.57075741,0.0,38.286128036,68.9656133826,254.319795237,0.0,83.4695,170.850295237
 08/27  12:00:00,294.714888294,36.7022774765,123.589050544,0.0,38.286128036,68.9656133826,207.82360464,0.0,83.4695,124.35410464
 08/27  13:00:00,274.486004835,36.6129475613,122.398095467,0.0,31.5818913096,56.727595265,204.252812268,0.0,75.1392,129.113612268
 08/27  14:00:00,274.811558712,36.6410033289,122.690879863,0.0,31.5818913096,56.727595265,190.035586623,0.0126574883152,66.8089,123.214029135
 08/27  15:00:00,275.047262345,36.6672709187,122.909077287,0.0,31.5818913096,56.727595265,200.92784523,0.302719700001,75.1392,125.48592553
 08/27  16:00:00,307.885044495,36.4050448845,126.860115149,0.0,31.5818913096,61.661095265,184.695156913,0.98488804666,91.7998,91.9104688663
 08/27  17:00:00,340.350664499,35.8932627649,132.523772149,0.0,31.5818913096,70.9729253606,178.322255793,6.10784446351,49.9818,122.232611329
 08/27  18:00:00,400.987120461,35.9325010219,131.327917511,0.0,80.3315023541,83.7685254822,195.203235013,6.61786024412,49.9818,138.603574769
 08/27  19:00:00,409.834076956,35.8483890681,130.5344557,0.0,102.000620287,77.6748002752,227.744604136,7.2727452222,33.3212,187.150658914
 08/27  20:00:00,440.784525133,35.829823719,129.874401761,0.0,108.704857014,91.4735406516,220.883555352,7.7738147258,33.3212,179.788540626
 08/27  21:00:00,412.012679612,35.9991597685,129.208464718,0.0,95.2963835608,89.1510273009,220.382569369,8.23882531378,24.9909,187.152844055
 08/27  22:00:00,359.329294689,35.9844629559,129.879780033,0.0,80.3315023541,63.3799339444,296.26861835,10.6848498354,16.6606,268.923168514
 08/27  23:00:00,297.003385499,35.9487957329,132.073935651,0.0,42.6918050922,48.4199368926,176.471851742,13.6643411401,8.3303,154.477210602
 08/27  24:00:00,206.163246432,32.766273482,78.1213681718,0.0,34.4311606118,33.1021868926,97.3942418255,0.0322421831133,3.33212,94.0298796424
 08/28  01:00:00,192.590165477,32.5641231921,83.6179984187,0.0,19.418418834,29.3649097162,70.7048641225,0.079474475592,3.33212,67.2932696469
 08/28  02:00:00,162.213068687,31.7555220322,62.9915982993,0.0,12.7620426787,28.1191506574,76.74652108,0.0,3.33212,73.41440108
 08/28  03:00:00,186.268176898,33.3727243519,83.5317777173,0.0,12.7620426787,28.1191506574,70.7503962075,0.109410920287,3.33212,67.3088652873
 08/28  04:00:00,198.181341149,33.3727243519,88.7621909715,0.0,12.7620426787,28.1191506574,94.2668151605,0.0944492752027,3.33212,90.8402458853
 08/28  05:00:00,234.01444885,33.9117917918,95.9301399447,0.0,25.5240853573,30.610668775,166.712463495,0.327190182793,8.3303,158.054973313
 08/28  06:00:00,349.142554262,34.9899266717,116.506966838,0.0,51.0481707146,78.1489452969,287.396251898,0.174009716555,16.6606,270.561642181
 08/28  07:00:00,409.828747957,35.8593081754,129.580165279,0.0,64.3609230253,109.708623606,401.598658707,12.0680015143,24.9909,364.539757193
 08/28  08:00:00,368.360152549,35.8072864387,130.568670175,0.0,51.0481707146,80.7689615957,319.512845619,4.91413846087,33.3212,281.277507158
 08/28  09:00:00,338.685292888,36.381941378,128.48870492,0.0,51.0481707146,71.0224615957,282.379553967,0.0183010990863,66.8089,215.552352868
 08/28  10:00:00,291.21517755,36.467634763,129.632733531,0.0,32.1804615127,65.7244621605,254.74985177,0.758587416134,83.4695,170.521764354
 08/28  11:00:00,291.551934493,36.5416704917,129.232519936,0.0,32.1804615127,65.7244621605,214.379219268,0.76433064099,83.4695,130.145388627
 08/28  12:00:00,289.790853938,36.6175661066,128.107063753,0.0,32.1804615127,65.7244621605,210.630393092,0.149293361743,83.4695,127.01159973
 08/28  13:00:00,280.036467415,36.5933209424,128.081217953,0.0,32.1804615127,55.9779621605,201.627386027,0.131506550137,75.1392,126.356679477
 08/28  14:00:00,281.236965607,36.6247322219,129.243515057,0.0,32.1804615127,55.9779621605,190.172673862,0.132894339547,66.8089,123.230879522
 08/28  15:00:00,282.743844383,36.6544461536,130.719736609,0.0,32.1804615127,55.9779621605,199.88766656,0.0767307564108,75.1392,124.671735804
 08/28  16:00:00,313.796396623,36.5452191548,132.608737245,0.0,32.1804615127,60.9114621605,184.533512461,0.0,91.7998,92.7337124614
 08/28  17:00:00,348.82319053,36.0693649278,133.077412015,0.0,32.1804615127,77.5397301883,196.082663696,4.59380701645,49.9818,141.50705668
 08/28  18:00:00,398.375138178,36.173321312,128.599608391,0.0,77.122965704,86.2600435998,308.721518958,7.10906225729,49.9818,251.630656701
 08/28  19:00:00,409.88411677,36.2032615033,126.74671838,0.0,102.647051061,80.1663183927,228.740500639,7.79251293303,33.3212,187.626787706
 08/28  20:00:00,445.335663942,36.1792143384,125.779736746,0.0,115.40909374,92.7192997104,228.798172691,8.27095215597,33.3212,187.206020535
 08/28  21:00:00,420.548628384,36.2457042861,124.648417501,0.0,102.647051061,94.1340635361,303.84025161,8.75607703087,24.9909,270.093274579
 08/28  22:00:00,355.649470194,36.282330853,126.272890842,0.0,77.122965704,65.871452062,231.883315787,9.22971995765,16.6606,205.99299583
 08/28  23:00:00,289.874993292,36.185156781,128.630302547,0.0,38.286128036,48.4199368926,135.461864222,11.6736548157,8.3303,115.457909406
 08/28  24:00:00,215.752200097,33.3727243519,97.656243432,0.0,25.5240853573,30.610668775,97.3062919219,0.0220123925557,3.33212,93.9521595293
 08/29  01:00:00,198.107913717,32.968423772,88.326074602,0.0,19.418418834,29.3649097162,71.2557913719,0.611551149849,3.33212,67.312120222
 08/29  02:00:00,197.735653519,33.3727243519,94.9848999177,0.0,12.7620426787,28.1191506574,71.0072873442,0.369918538815,3.33212,67.3052488054
 08/29  03:00:00,203.331385842,33.6422580719,99.9384096526,0.0,12.7620426787,28.1191506574,70.8968889293,0.252217671239,3.33212,67.312551258
 08/29  04:00:00,215.947834972,33.9117917918,104.54600912,0.0,12.7620426787,28.1191506574,97.6167670856,0.324910964189,3.33212,93.9597361214
 08/29  05:00:00,227.178427761,33.103190632,89.952377929,0.0,25.5240853573,30.610668775,170.13309986,0.335717930497,8.3303,161.46708193
 08/29  06:00:00,346.378821945,34.5047659757,113.840833817,0.0,51.0481707146,78.1489452969,286.813484628,0.252305844712,16.6606,269.900578784
 08/29  07:00:00,408.268336147,35.9144471092,126.744564396,0.0,64.3609230253,109.708623606,403.416004404,12.7451813294,24.9909,365.679923074
 08/29  08:00:00,367.487491491,35.828366138,128.741013239,0.0,51.0481707146,80.7689615957,319.944380634,5.26005145833,33.3212,281.363129176
 08/29  09:00:00,336.870231789,36.3803161889,126.683510075,0.0,51.0481707146,71.0224615957,282.409996823,0.0,66.8089,215.601096823
 08/29  10:00:00,287.640776059,36.4662840043,126.094511311,0.0,32.1804615127,65.7244621605,254.114551678,0.0671592333546,83.4695,170.577892445
 08/29  11:00:00,287.805407727,36.5199062803,125.530596425,0.0,32.1804615127,65.7244621605,214.362512952,0.718351840556,83.4695,130.174661111
 08/29  12:00:00,284.080738472,36.5801192599,122.448831378,0.0,32.1804615127,65.7244621605,207.758427088,0.768528412402,83.4695,123.520398676
 08/29  13:00:00,274.024017582,36.5894574955,122.091385537,0.0,32.1804615127,55.9779621605,205.500645794,0.476879986954,75.1392,129.884565807
 08/29  14:00:00,276.207628412,36.6203350097,124.249197123,0.0,32.1804615127,55.9779621605,190.45066917,0.384266443203,66.8089,123.257502727
 08/29  15:00:00,275.649300815,36.6492747368,123.678256835,0.0,32.1804615127,55.9779621605,198.63268301,0.233824483496,75.1392,123.259658527
 08/29  16:00:00,303.982297039,36.4440724817,122.953587126,0.0,32.1804615127,60.9114621605,185.929779582,0.0,91.7998,94.1299795816
 08/29  17:00:00,340.016582577,35.9419872162,124.453935378,0.0,32.1804615127,77.5397301883,196.924862982,5.00795525739,49.9818,141.935107725
 08/29  18:00:00,392.307353642,36.0306887816,122.725288342,0.0,77.122965704,86.2600435998,308.967572092,7.68050927449,49.9818,251.305262817
 08/29  19:00:00,404.779994421,36.0508252698,122.412897381,0.0,102.647051061,80.1663183927,229.371794847,8.38165744856,33.3212,187.668937398
 08/29  20:00:00,440.903229042,36.0425552309,122.032260134,0.0,115.40909374,92.7192997104,229.490740684,8.89564753567,33.3212,187.273893149
 08/29  21:00:00,416.012931448,36.1237304559,120.628980338,0.0,102.647051061,94.1340635361,304.606276202,9.39978127779,24.9909,270.215594924
 08/29  22:00:00,351.030120528,36.1825656007,121.756047746,0.0,77.122965704,65.871452062,232.606752327,9.87773950821,16.6606,206.068412819
 08/29  23:00:00,285.25363845,36.1293071486,124.054002419,0.0,38.286128036,48.4199368926,137.333738639,13.4977815411,8.3303,115.505657098
 08/29  24:00:00,233.416727948,33.170574062,115.479358237,0.0,25.5240853573,30.610668775,97.3457864959,0.0579865061362,3.33212,93.9556799898
 08/30  01:00:00,227.20138816,33.3727243519,116.154750849,0.0,19.418418834,29.3649097162,70.7263477713,0.0760303551708,3.33212,67.3181974161
 08/30  02:00:00,209.897495576,32.833656912,107.960460976,0.0,12.7620426787,28.1191506574,72.9722459359,0.164101431508,3.33212,69.4760245043
 08/30  03:00:00,216.145743569,33.6422580719,112.591673708,0.0,12.7620426787,28.1191506574,75.1385585901,0.525289441715,3.33212,71.2811491484
 08/30  04:00:00,224.629276037,33.9117917918,113.847717821,0.0,12.7620426787,28.1191506574,92.3397067669,0.429822689636,3.33212,88.5777640772
 08/30  05:00:00,256.29683565,34.1813255118,117.348392594,0.0,25.5240853573,30.610668775,169.059743738,0.121232673955,8.3303,160.608211064
 08/30  06:00:00,346.960009314,33.8578850479,116.537878348,0.0,51.0481707146,78.1489452969,290.319565639,0.296704462586,16.6606,273.362261177
 08/30  07:00:00,405.139200032,35.9291743538,124.772336382,0.0,64.3609230253,109.708623606,401.041692064,13.6735233281,24.9909,362.377268736
 08/30  08:00:00,364.455709254,35.8354720028,126.609853113,0.0,51.0481707146,80.7689615957,323.47836315,5.58920469933,33.3212,284.567958451
 08/30  09:00:00,335.854242185,36.3761540041,125.65508517,0.0,51.0481707146,71.0224615957,284.959024028,0.0,66.8089,218.150124028
 08/30  10:00:00,288.046180755,36.4628611778,126.476635859,0.0,32.1804615127,65.7244621605,256.181776186,0.147709168817,83.4695,172.564567018
 08/30  11:00:00,289.118682202,36.5324027965,126.810935023,0.0,32.1804615127,65.7244621605,207.878009453,0.728239686105,83.4695,123.680269767
 08/30  12:00:00,288.463976,36.5912517245,126.804905418,0.0,32.1804615127,65.7244621605,214.546787107,1.02356703354,83.4695,130.053720074
 08/30  13:00:00,278.761369806,36.5865255483,126.815085863,0.0,32.1804615127,55.9779621605,199.40563103,0.845640583644,75.1392,123.420790446
 08/30  14:00:00,277.854087712,36.6194052594,125.860211,0.0,32.1804615127,55.9779621605,196.77516099,0.189338289704,66.8089,129.7769227
 08/30  15:00:00,277.773007995,36.6488262522,125.752882251,0.0,32.1804615127,55.9779621605,198.559166542,0.14282699849,75.1392,123.277139544
 08/30  16:00:00,307.448831381,36.4726190472,126.343897135,0.0,32.1804615127,60.9114621605,185.925835282,0.0,91.7998,94.1260352819
