Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/30  17:00:00,343.113454517,35.9928685134,127.45147742,0.0,32.1804615127,77.5397301883,193.619151571,5.25544398675,49.9818,138.381907584
 08/30  18:00:00,394.315304725,36.0938393164,124.619786721,0.0,77.122965704,86.2600435998,313.502117838,8.01865356818,49.9818,255.50166427
 08/30  19:00:00,404.167839572,36.1227871456,121.126811362,0.0,102.647051061,80.1663183927,229.853721426,8.77688269529,33.3212,187.755638731
 08/30  20:00:00,438.857609637,36.1132658392,119.363691295,0.0,115.40909374,92.7192997104,227.128046784,9.32448249021,33.3212,184.482364293
 08/30  21:00:00,413.643481098,36.1816504258,117.78498153,0.0,102.647051061,94.1340635361,308.406160029,9.82422966229,24.9909,273.591030367
 08/30  22:00:00,348.222727428,36.235920535,118.877850462,0.0,77.122965704,65.871452062,233.099190467,10.2819338425,16.6606,206.156656624
 08/30  23:00:00,283.743538763,36.1675693639,122.489505712,0.0,38.286128036,48.4199368926,137.224565209,13.3900671785,8.3303,115.504198031
 08/30  24:00:00,249.626720078,33.3727243519,131.038755298,0.0,25.5240853573,30.610668775,97.3409667309,0.0282553430291,3.33212,93.9805913878
 08/31  01:00:00,235.350075122,33.103190632,124.751925806,0.0,19.418418834,29.3649097162,70.9474646571,0.285269274851,3.33212,67.3300753822
 08/31  02:00:00,226.349509057,33.9117917918,122.096914341,0.0,12.7620426787,28.1191506574,71.0158873885,0.355191996851,3.33212,67.3285753917
 08/31  03:00:00,226.503206269,33.9117917918,122.268339804,0.0,12.7620426787,28.1191506574,77.1096707641,0.331478718191,3.33212,73.446072046
 08/31  04:00:00,229.09960586,33.3727243519,119.236503897,0.0,12.7620426787,28.1191506574,91.163659499,0.106355607571,3.33212,87.7251838915
 08/31  05:00:00,261.387795845,33.5344445839,123.609142707,0.0,25.5240853573,30.610668775,170.037987838,0.123865459496,8.3303,161.583822378
 08/31  06:00:00,364.165324505,34.9899266717,131.303479295,0.0,51.0481707146,78.1489452969,289.296960572,0.204666646115,16.6606,272.431693926
 08/31  07:00:00,403.145246544,35.9303885538,122.769570861,0.0,64.3609230253,109.708623606,403.270806139,14.3054939492,24.9909,363.97441219
 08/31  08:00:00,360.80221402,35.8639719993,122.900034033,0.0,51.0481707146,80.7689615957,324.472043829,5.79917515399,33.3212,285.351668675
 08/31  09:00:00,330.645469037,36.3776291129,120.410283351,0.0,51.0481707146,71.0224615957,286.449382053,0.0,66.8089,219.640482053
 08/31  10:00:00,281.887210265,36.4652350212,120.283966192,0.0,32.1804615127,65.7244621605,254.257124652,0.0555896155533,83.4695,170.732035037
 08/31  11:00:00,281.212198029,36.5495358343,118.868789499,0.0,32.1804615127,65.7244621605,208.084054032,0.162854028441,83.4695,124.451700004
 08/31  12:00:00,278.302861864,36.6021099288,116.625949747,0.0,32.1804615127,65.7244621605,213.486478408,0.684503218157,83.4695,129.332475189
 08/31  13:00:00,268.463306137,36.58823148,116.522738873,0.0,32.1804615127,55.9779621605,205.678983763,0.850758929313,75.1392,129.689024834
 08/31  14:00:00,270.087729613,36.6193208873,118.11041798,0.0,32.1804615127,55.9779621605,191.348979433,0.983803653629,66.8089,123.556275779
 08/31  15:00:00,269.478479084,36.6492494514,117.473056032,0.0,32.1804615127,55.9779621605,198.958725563,0.513146937864,75.1392,123.306378625
 08/31  16:00:00,299.155863491,36.4616635987,118.067789826,0.0,32.1804615127,60.9114621605,185.95281877,0.00371283044293,91.7998,94.1493059397
 08/31  17:00:00,335.619215079,35.9719028795,119.977217669,0.0,32.1804615127,77.5397301883,195.117525247,5.42424697677,49.9818,139.71147827
 08/31  18:00:00,388.125011004,36.0824549883,118.430499967,0.0,77.122965704,86.2600435998,312.502757368,8.32800574871,49.9818,254.19295162
 08/31  19:00:00,400.561403199,36.1281304457,117.473929097,0.0,102.647051061,80.1663183927,230.23979362,9.1181915096,33.3212,187.800402111
 08/31  20:00:00,436.401885638,36.1263704546,116.857963396,0.0,115.40909374,92.7192997104,230.409163784,9.69498966414,33.3212,187.39297412
 08/31  21:00:00,411.601674566,36.2028835793,115.686430665,0.0,102.647051061,94.1340635361,309.496234751,10.1521641968,24.9909,274.353170554
 08/31  22:00:00,345.969224418,36.2602643138,116.580267839,0.0,77.122965704,65.871452062,237.108154398,10.6336166994,16.6606,209.813937699
 08/31  23:00:00,283.188441437,36.181687754,121.924518477,0.0,38.286128036,48.4199368926,134.847273441,13.5743017673,8.3303,112.942671673
 08/31  24:00:00,228.362815942,33.3727243519,110.038697981,0.0,25.5240853573,30.610668775,93.5768530401,0.027899740722,3.33212,90.2168332994
 09/01  01:00:00,206.448623143,33.3727243519,95.6575310287,0.0,19.418418834,29.3649097162,76.8785413082,0.0948650399606,3.33212,73.4515562682
 09/01  02:00:00,186.644870583,33.3727243519,84.0745542994,0.0,12.7620426787,28.1191506574,71.109440559,0.437653570301,3.33212,67.3396669887
 09/01  03:00:00,185.236375559,33.6422580719,82.1714081516,0.0,12.7620426787,28.1191506574,70.9679247112,0.299444888709,3.33212,67.3363598225
 09/01  04:00:00,190.830195966,33.6422580719,80.4577742185,0.0,12.7620426787,28.1191506574,102.661493329,5.32088668481,3.33212,94.0084866439
 09/01  05:00:00,197.718980606,32.833656912,61.543338247,0.0,25.5240853573,30.610668775,191.491315924,21.5372476655,8.3303,161.623768258
 09/01  06:00:00,328.049168003,34.3430457438,96.1976153622,0.0,51.0481707146,78.1489452969,315.102935664,28.043754887,16.6606,270.398580777
 09/01  07:00:00,416.817122792,35.8511699136,137.088422067,0.0,64.3609230253,109.708623606,421.152661229,29.4402827218,24.9909,366.721478508
 09/01  08:00:00,374.745428453,35.8014533675,137.535055602,0.0,51.0481707146,80.7689615957,321.96066563,6.68521652013,33.3212,281.95424911
 09/01  09:00:00,344.010603884,36.3771268045,134.471841913,0.0,51.0481707146,71.0224615957,284.356292489,0.0404856531337,66.8089,217.506906836
 09/01  10:00:00,294.472832408,36.4829701217,132.873370444,0.0,32.1804615127,65.7244621605,259.595333482,0.0453762128936,83.4695,176.080457269
 09/01  11:00:00,294.544736374,36.5801678941,132.133643955,0.0,32.1804615127,65.7244621605,207.282151187,0.0786555642479,83.4695,123.733995623
 09/01  12:00:00,294.281361682,36.652890459,132.499496617,0.0,32.1804615127,65.7244621605,213.630345932,0.0506746632042,83.4695,130.110171269
 09/01  13:00:00,288.141111091,36.605255103,136.108198521,0.0,32.1804615127,55.9779621605,204.094147966,0.0166398441555,75.1392,128.938308122
 09/01  14:00:00,289.379196508,36.6354616196,137.306973987,0.0,32.1804615127,55.9779621605,191.172403617,0.000756361334142,66.8089,124.362747255
 09/01  15:00:00,289.176623271,36.6665246018,137.080541676,0.0,32.1804615127,55.9779621605,198.475946501,0.0,75.1392,123.336746501
 09/01  16:00:00,319.735818902,36.7150776079,138.329290886,0.0,32.1804615127,60.9114621605,185.968998158,0.0,91.7998,94.1691981581
 09/01  17:00:00,354.829899031,36.1982483781,138.906540254,0.0,32.1804615127,77.5397301883,199.267106455,4.82887319131,49.9818,144.456433264
 09/01  18:00:00,405.236057788,36.2857846341,135.307011477,0.0,77.122965704,86.2600435998,306.488019858,7.5525005677,49.9818,248.95371929
 09/01  19:00:00,413.787267378,36.3412075611,131.053360221,0.0,102.647051061,80.1663183927,229.567947336,8.33460808116,33.3212,187.912139255
 09/01  20:00:00,446.624899767,36.2878569004,127.467120197,0.0,115.40909374,92.7192997104,229.643413926,8.84305142059,33.3212,187.479162506
 09/01  21:00:00,421.425544164,36.3275009207,125.846197407,0.0,102.647051061,94.1340635361,312.820970153,9.35657884726,24.9909,278.473491305
 09/01  22:00:00,358.458105711,36.3260530913,129.471267694,0.0,77.122965704,65.871452062,232.878326312,9.87518055318,16.6606,206.342545759
 09/01  23:00:00,295.110800176,36.2008762528,134.883536093,0.0,38.286128036,48.4199368926,135.283358531,11.4160321082,8.3303,115.537026423
 09/01  24:00:00,205.024536602,33.3727243519,87.2481652692,0.0,25.5240853573,30.610668775,97.3683556716,0.021311579327,3.33212,94.0149240923
 09/02  01:00:00,200.73373894,33.3727243519,80.6234291225,0.0,27.7269238854,30.610668775,70.7632377042,0.085257607767,3.33212,67.3458600965
 09/02  02:00:00,169.223039848,32.968423772,67.6561282868,0.0,12.7620426787,28.1191506574,71.3403838227,0.672790991954,3.33212,67.3354728307
 09/02  03:00:00,167.819049915,32.968423772,66.2615832339,0.0,12.7620426787,28.1191506574,83.5103416747,6.71277561397,3.33212,73.4654460607
 09/02  04:00:00,173.516194482,32.968423772,65.3423860223,0.0,12.7620426787,28.1191506574,112.077533425,20.9844368677,3.33212,87.7609765569
 09/02  05:00:00,185.236680546,32.968423772,64.8251615387,0.0,12.7620426787,28.1191506574,162.369143025,38.437594649,8.3303,115.601248376
 09/02  06:00:00,302.294583087,34.6664862077,102.957579677,0.0,42.6918050922,54.3732441037,212.814926503,33.0313234687,16.6606,163.123003034
 09/02  07:00:00,372.408527833,35.9099748482,139.420174633,0.0,42.6918050922,86.1019271793,328.582481331,26.2576904209,24.9909,277.333890911
 09/02  08:00:00,408.378649929,35.8840366733,133.338292477,0.0,57.6566862989,112.030105488,430.971698589,4.96183986473,33.3212,392.688658725
 09/02  09:00:00,358.905791521,36.3908036785,129.3847638,0.0,57.6566862989,83.6599452969,355.142733809,0.0,66.8089,288.333833809
 09/02  10:00:00,305.204452055,36.5499731897,129.68050888,0.0,42.6918050922,68.9656133826,300.549900672,0.0,83.4695,217.080400672
 09/02  11:00:00,298.03485911,36.6587912908,130.735104143,0.0,34.9340096728,67.7198543238,254.639793829,0.0,83.4695,171.170293829
 09/02  12:00:00,299.116336089,36.7357798996,132.500004117,0.0,34.9340096728,67.7198543238,213.893076218,0.0,83.4695,130.423576218
 09/02  13:00:00,291.731988632,36.6671838664,134.880778239,0.0,34.9340096728,57.9733543238,205.425534965,0.0,75.1392,130.286334965
 09/02  14:00:00,294.48562066,36.6506870735,137.62986066,0.0,34.9340096728,57.9733543238,196.952268509,0.0,66.8089,130.143368509
 09/02  15:00:00,296.37303291,36.70049221,139.471622773,0.0,34.9340096728,57.9733543238,198.765015769,0.0,75.1392,123.625815769
 09/02  16:00:00,325.991553895,36.5721437539,139.975360173,0.0,34.9340096728,62.9068543238,186.093037055,0.0,91.7998,94.2932370547
 09/02  17:00:00,350.459880019,36.2371100745,137.096128622,0.0,34.9340096728,72.2186844194,176.556592368,4.22310425219,49.9818,122.351688116
 09/02  18:00:00,410.604960379,36.4761458996,130.714568732,0.0,87.0357390804,86.2600435998,200.889787899,6.66270769894,49.9818,144.2452802
 09/02  19:00:00,409.64567941,36.2179776388,126.85327508,0.0,102.000620287,77.6748002752,228.454951989,7.45238391783,33.3212,187.681368071
 09/02  20:00:00,428.017589859,36.1329751795,125.72258086,0.0,102.000620287,88.9820225341,224.320722359,8.0097120707,33.3212,182.989810288
 09/02  21:00:00,419.194760136,36.1796950805,126.649896871,0.0,102.000620287,91.6425454185,220.948012971,8.50914337076,24.9909,187.4479696
 09/02  22:00:00,366.951632515,36.0807054353,127.814377905,0.0,87.0357390804,65.871452062,302.623214571,8.99145412508,16.6606,276.971160446
 09/02  23:00:00,297.143649562,35.992529028,132.088457781,0.0,42.6918050922,48.4199368926,181.396014117,11.2529791229,8.3303,161.812734994
 09/02  24:00:00,208.158215339,33.3727243519,88.139333407,0.0,27.7269238854,30.610668775,91.1027658367,0.010965526637,3.33212,87.7596803101
 09/03  01:00:00,211.892301727,33.3727243519,82.5474040874,0.0,34.4311606118,33.1021868926,76.9436330694,0.060915878192,3.33212,73.5505971912
 09/03  02:00:00,169.954840408,31.7555220322,61.599831325,0.0,19.466279405,30.610668775,70.8662811543,0.129148895773,3.33212,67.4050122585
 09/03  03:00:00,175.836210227,32.5641231921,65.7217793463,0.0,19.466279405,30.610668775,76.8813217589,0.0,3.33212,73.5492017589
 09/03  04:00:00,201.54657205,33.3727243519,83.0114590192,0.0,19.466279405,30.610668775,97.5327849112,0.159626488578,3.33212,94.0410384226
 09/03  05:00:00,182.051034772,31.7555220322,54.8555059933,0.0,19.466279405,30.610668775,124.211398807,0.162085889243,8.3303,115.719012918
 09/03  06:00:00,312.743300082,34.9899266717,112.612576197,0.0,42.6918050922,54.3732441037,179.39314035,0.0865317982284,16.6606,162.646008551
 09/03  07:00:00,379.660287616,36.1859212189,136.549129041,0.0,49.3960418185,88.5934452969,315.689493566,12.2055867263,24.9909,278.49300684
 09/03  08:00:00,407.123634215,35.9460626371,131.716813458,0.0,57.6566862989,112.030105488,431.177697272,4.71954272557,33.3212,393.136954546
 09/03  09:00:00,350.211527405,36.4097232088,129.863701246,0.0,50.9524495726,81.1684271793,355.282291783,0.0,66.8089,288.473391783
 09/03  10:00:00,304.114413059,36.7079355458,128.41085279,0.0,42.6918050922,68.9656133826,301.322530214,0.0,83.4695,217.853030214
 09/03  11:00:00,300.75950253,36.6911790777,128.806215724,0.0,38.286128036,68.9656133826,254.711928883,0.0,83.4695,171.242428883
 09/03  12:00:00,300.437014523,36.7370066284,129.212976782,0.0,38.286128036,68.9656133826,213.646652021,0.0,83.4695,130.177152021
 09/03  13:00:00,280.520527776,36.6213983415,128.367141798,0.0,31.5818913096,56.727595265,205.311945679,0.0,75.1392,130.172745679
 09/03  14:00:00,279.188204558,36.6427439714,127.021471515,0.0,31.5818913096,56.727595265,190.232440562,0.0331704532084,66.8089,123.390370108
 09/03  15:00:00,277.484156368,36.6696712712,125.304407988,0.0,31.5818913096,56.727595265,205.119575184,0.0764398651901,75.1392,129.903935318
 09/03  16:00:00,305.542021334,36.4688953428,124.327507202,0.0,31.5818913096,61.661095265,186.27234508,0.272323290593,91.7998,94.2002217894
 09/03  17:00:00,332.957041535,35.9459393495,124.596123301,0.0,31.5818913096,70.9729253606,171.843474834,5.90684458976,49.9818,115.954830244
 09/03  18:00:00,397.113819443,35.9843829988,127.04530409,0.0,80.3315023541,83.7685254822,202.827512467,7.3657819268,49.9818,145.47993054
 09/03  19:00:00,411.935081294,35.9775752723,129.507323153,0.0,102.000620287,77.6748002752,229.052013771,8.10791497763,33.3212,187.622898793
 09/03  20:00:00,439.159263316,35.954950087,127.895280759,0.0,108.704857014,91.4735406516,222.260484861,8.68992393709,33.3212,180.249360924
 09/03  21:00:00,409.093197382,36.1097601095,125.883743827,0.0,95.2963835608,89.1510273009,221.737957221,9.11488555628,24.9909,187.632171665
 09/03  22:00:00,356.122493411,36.0656449654,126.221891891,0.0,80.3315023541,63.3799339444,305.50068633,11.0435321456,16.6606,277.796554184
 09/03  23:00:00,295.361213747,36.0166038501,129.95985122,0.0,42.6918050922,48.4199368926,177.620803564,14.4669546941,8.3303,154.82354887
 09/03  24:00:00,222.408922064,33.170574062,93.4366912745,0.0,34.4311606118,33.1021868926,97.5226616611,0.049724042772,3.33212,94.1408176183
 09/04  01:00:00,217.301823829,32.833656912,88.9434132806,0.0,34.4311606118,33.1021868926,77.0364833846,0.147578160719,3.33212,73.5567852239
 09/04  02:00:00,202.538742226,32.5641231921,92.1884668109,0.0,19.466279405,30.610668775,70.9213558033,0.174549957086,3.33212,67.4146858462
 09/04  03:00:00,172.014691563,31.7555220322,63.5515613956,0.0,19.466279405,30.610668775,76.892549759,0.0,3.33212,73.560429759
 09/04  04:00:00,208.747872481,33.3727243519,90.0569348083,0.0,19.466279405,30.610668775,97.60182714,0.207943692983,3.33212,94.061763447
 09/04  05:00:00,228.733067091,33.3727243519,97.7628945472,0.0,19.466279405,30.610668775,124.287654259,0.200270329582,8.3303,115.757083929
 09/04  06:00:00,302.334404959,34.1813255118,103.750409996,0.0,42.6918050922,54.3732441037,179.602960537,0.23240026901,16.6606,162.709960268
 09/04  07:00:00,372.610858104,36.1998835478,128.226084917,0.0,49.3960418185,88.5934452969,316.826006313,13.1186708482,24.9909,278.716435465
 09/04  08:00:00,402.327436343,35.9315721773,126.394037986,0.0,57.6566862989,112.030105488,432.135388957,5.19766326938,33.3212,393.616525688
 09/04  09:00:00,346.36218726,36.3956831931,126.043155729,0.0,50.9524495726,81.1684271793,357.160199518,0.0,66.8089,290.351299518
 09/04  10:00:00,300.625683991,36.6700180934,125.02643391,0.0,42.6918050922,68.9656133826,299.89782249,0.0,83.4695,216.42832249
 09/04  11:00:00,295.591248407,36.6553086618,123.778936351,0.0,38.286128036,68.9656133826,261.649134763,0.0,83.4695,178.179634763
 09/04  12:00:00,295.868601934,36.6908672718,124.782595444,0.0,38.286128036,68.9656133826,207.165328868,0.0030335835098,83.4695,123.692795284
 09/04  13:00:00,276.84813758,36.6031382597,124.783624741,0.0,31.5818913096,56.727595265,205.623038349,0.287322530612,75.1392,130.196515818
 09/04  14:00:00,275.191379227,36.630318171,123.093520856,0.0,31.5818913096,56.727595265,197.034094684,0.293807159948,66.8089,129.931387524
 09/04  15:00:00,273.602396786,36.656467563,121.484693209,0.0,31.5818913096,56.727595265,199.806857507,1.25585266273,75.1392,123.411804844
 09/04  16:00:00,302.88078025,36.4131832589,121.748562301,0.0,31.5818913096,61.661095265,188.321585838,2.3086688021,91.7998,94.2131170362
 09/04  17:00:00,330.480646164,35.9210815539,122.148040233,0.0,31.5818913096,70.9729253606,180.612436964,8.1703053343,49.9818,122.46033163
 09/04  18:00:00,391.373581475,35.958992564,121.319309745,0.0,80.3315023541,83.7685254822,197.635793324,8.74956267016,49.9818,138.904430654
 09/04  19:00:00,402.662655631,35.9249178659,120.245977909,0.0,102.000620287,77.6748002752,229.877177194,8.85618103964,33.3212,187.699796154
 09/04  20:00:00,430.871515474,35.9243848897,119.586299605,0.0,108.704857014,91.4735406516,229.982704695,9.39067960789,33.3212,187.270825087
 09/04  21:00:00,402.008488425,36.0861879478,118.778189794,0.0,95.2963835608,89.1510273009,222.63874861,9.91055855814,24.9909,187.737290052
 09/04  22:00:00,350.445104863,36.0531852811,120.516227995,0.0,80.3315023541,63.3799339444,301.441993044,13.0794096618,16.6606,271.701983382
 09/04  23:00:00,289.54038344,36.0129343349,123.980922684,0.0,42.6918050922,48.4199368926,185.00132465,16.3123031104,8.3303,160.358721539
 09/04  24:00:00,261.973127976,33.170574062,132.393145869,0.0,34.4311606118,33.1021868926,97.546128578,0.0640259101262,3.33212,94.1499826679
 09/05  01:00:00,234.815032807,32.833656912,124.737102337,0.0,19.418418834,29.3649097162,71.8432410944,0.15906369987,3.33212,68.3520573946
 09/05  02:00:00,229.46656877,33.3727243519,126.204686775,0.0,12.7620426787,28.1191506574,75.9968771885,0.144248110997,3.33212,72.5205090775
 09/05  03:00:00,225.241268838,33.103190632,122.566256452,0.0,12.7620426787,28.1191506574,71.0235048177,0.317970703077,3.33212,67.3734141146
 09/05  04:00:00,228.240724619,33.6422580719,117.150397759,0.0,12.7620426787,28.1191506574,98.0055369236,0.591708555468,3.33212,94.0817083681
 09/05  05:00:00,264.698249507,34.1813255118,124.808275531,0.0,25.5240853573,30.610668775,170.438600943,0.238423880043,8.3303,161.869877063
 09/05  06:00:00,366.770047592,34.1813255118,134.554709795,0.0,51.0481707146,78.1489452969,295.728903599,0.149748104831,16.6606,278.918555494
 09/05  07:00:00,401.281537436,36.0659859879,119.511748458,0.0,64.3609230253,109.708623606,405.84629675,13.7971062805,24.9909,367.058290469
 09/05  08:00:00,360.660867208,35.8458881098,121.805444974,0.0,51.0481707146,80.7689615957,322.868340522,5.78925014692,33.3212,283.757890375
 09/05  09:00:00,330.923555615,36.3778910139,120.678027498,0.0,51.0481707146,71.0224615957,286.855017589,0.0167064726846,66.8089,220.029411117
 09/05  10:00:00,281.327346302,36.470816551,119.697692674,0.0,32.1804615127,65.7244621605,258.376117974,0.576385856325,83.4695,174.330232117
 09/05  11:00:00,280.409387437,36.5912987968,117.98540903,0.0,32.1804615127,65.7244621605,214.131153801,0.264320455265,83.4695,130.397333346
 09/05  12:00:00,280.641885746,36.6462552472,118.924441066,0.0,32.1804615127,65.7244621605,210.133189066,0.575020166005,83.4695,126.0886689
 09/05  13:00:00,272.667742242,36.5938227332,120.713218931,0.0,32.1804615127,55.9779621605,203.609293978,0.745509313072,75.1392,127.724584665
 09/05  14:00:00,273.855956539,36.6227486219,121.81043656,0.0,32.1804615127,55.9779621605,197.268292598,0.493152939084,66.8089,129.966239659
 09/05  15:00:00,274.685695314,36.6531630914,122.61197245,0.0,32.1804615127,55.9779621605,198.764043378,0.176088093593,75.1392,123.448755285
 09/05  16:00:00,304.426620018,36.5811929147,123.163023256,0.0,32.1804615127,60.9114621605,186.06409656,0.0250999232728,91.7998,94.2391966363
 09/05  17:00:00,338.822727821,36.0900578834,123.02245157,0.0,32.1804615127,77.5397301883,200.603005831,5.37050273403,49.9818,145.250703097
 09/05  18:00:00,390.336016093,36.1824463579,120.525350747,0.0,77.122965704,86.2600435998,312.439208507,8.2445911999,49.9818,254.212817307
 09/05  19:00:00,406.488630026,36.2068488326,121.102632065,0.0,102.647051061,80.1663183927,232.599109419,9.01454923055,33.3212,190.263360188
 09/05  20:00:00,440.906570905,36.1860648926,121.830722256,0.0,115.40909374,92.7192997104,230.66606073,9.54300912036,33.3212,187.80185161
 09/05  21:00:00,416.100921435,36.257058176,120.534096043,0.0,102.647051061,94.1340635361,313.976376752,10.0756970537,24.9909,278.909779698
 09/05  22:00:00,352.030001119,36.3045663855,122.592162563,0.0,77.122965704,65.871452062,234.224613235,10.5361862814,16.6606,207.027826953
 09/05  23:00:00,290.317484587,36.2134372556,128.999966038,0.0,38.286128036,48.4199368926,137.963535336,13.9774791551,8.3303,115.655756181
 09/05  24:00:00,238.407618542,33.3727243519,119.93866562,0.0,25.5240853573,30.610668775,97.4540761218,0.0307334233522,3.33212,94.0912226985
 09/06  01:00:00,227.319039851,33.6422580719,115.836922162,0.0,19.418418834,29.3649097162,71.2172904161,0.506466707389,3.33212,67.3787037087
 09/06  02:00:00,224.49472279,34.1813255118,119.732297644,0.0,12.7620426787,28.1191506574,77.0038421413,0.158950778494,3.33212,73.5127713628
 09/06  03:00:00,221.825392252,34.1813255118,117.118849078,0.0,12.7620426787,28.1191506574,70.821559477,0.106206992761,3.33212,67.3832324843
 09/06  04:00:00,212.239369662,33.3727243519,102.604134693,0.0,12.7620426787,28.1191506574,97.5491311756,0.122983415476,3.33212,94.0940277601
 09/06  05:00:00,253.131650898,33.6961648159,115.17952415,0.0,25.5240853573,30.610668775,170.362283686,0.106218845686,8.3303,161.92576484
 09/06  06:00:00,360.498080937,34.1813255118,129.280044651,0.0,51.0481707146,78.1489452969,295.950671863,0.155145224332,16.6606,279.134926638
 09/06  07:00:00,404.609094055,36.1006238828,124.029737216,0.0,64.3609230253,109.708623606,407.53688315,14.2405442657,24.9909,368.305438884
 09/06  08:00:00,362.761742239,35.880990036,124.842819679,0.0,51.0481707146,80.7689615957,322.488321656,5.90731226437,33.3212,283.259809392
 09/06  09:00:00,332.978219492,36.38226067,122.743632685,0.0,51.0481707146,71.0224615957,290.46396064,0.0,66.8089,223.65506064
 09/06  10:00:00,283.067208768,36.4679548811,121.475480863,0.0,32.1804615127,65.7244621605,254.760578575,0.244897477463,83.4695,171.046181097
 09/06  11:00:00,281.590043013,36.5417490224,119.270515541,0.0,32.1804615127,65.7244621605,215.046420471,1.16004897765,83.4695,130.416871493
 09/06  12:00:00,279.492477991,36.5976565748,117.825060617,0.0,32.1804615127,65.7244621605,215.257845052,1.50746150439,83.4695,130.280883548
 09/06  13:00:00,269.70905811,36.5903089057,117.766662638,0.0,32.1804615127,55.9779621605,200.431843467,1.67586442617,75.1392,123.61677904
 09/06  14:00:00,269.59974417,36.6204688276,117.630978783,0.0,32.1804615127,55.9779621605,198.772898701,1.96875603394,66.8089,129.995242667
 09/06  15:00:00,270.500666918,36.648012565,118.524046159,0.0,32.1804615127,55.9779621605,201.300667798,2.25636505732,75.1392,123.90510274
 09/06  16:00:00,303.165316341,36.4090199973,122.171667389,0.0,32.1804615127,60.9114621605,192.060442283,0.110495925872,91.7998,100.150146357
 09/06  17:00:00,340.233153296,35.905624091,124.715034186,0.0,32.1804615127,77.5397301883,194.587517428,5.90737233506,49.9818,138.698345093
 09/06  18:00:00,392.92912404,35.9528940581,123.431120239,0.0,77.122965704,86.2600435998,315.414553986,8.80435532796,49.9818,256.628398658
 09/06  19:00:00,407.891463897,35.9819672325,122.218670636,0.0,102.647051061,80.1663183927,231.217131832,9.59402124442,33.3212,188.301910588
 09/06  20:00:00,439.558846041,35.9975758552,120.156938971,0.0,115.40909374,92.7192997104,231.355669391,10.1418924131,33.3212,187.892576978
 09/06  21:00:00,414.498822506,36.0844599653,118.703226763,0.0,102.647051061,94.1340635361,315.233585783,10.6886085367,24.9909,279.554077246
 09/06  22:00:00,351.603720987,36.1573865269,122.308698301,0.0,77.122965704,65.871452062,239.548473013,11.6736930603,16.6606,211.214179953
 09/06  23:00:00,288.542627935,36.1162893222,127.316915171,0.0,38.286128036,48.4199368926,142.854492615,16.3834853648,8.3303,118.14070725
 09/06  24:00:00,252.311728185,33.3727243519,133.689931937,0.0,25.5240853573,30.610668775,95.5642832565,0.0664747240946,3.33212,92.1656885324
 09/07  01:00:00,239.685223093,33.3727243519,128.445361176,0.0,19.418418834,29.3649097162,72.6945304832,0.0823734236875,3.33212,69.2800370595
 09/07  02:00:00,230.144987428,33.3727243519,126.848058845,0.0,12.7620426787,28.1191506574,70.8565140818,0.132959541596,3.33212,67.3914345402
 09/07  03:00:00,225.513765525,33.6422580719,121.814855239,0.0,12.7620426787,28.1191506574,77.4872375654,0.631170326014,3.33212,73.5239472394
 09/07  04:00:00,234.196645787,34.1813255118,122.720698348,0.0,12.7620426787,28.1191506574,97.6982069281,0.235663599049,3.33212,94.1304233291
 09/07  05:00:00,260.085290121,34.1813255118,121.076719931,0.0,25.5240853573,30.610668775,170.461154249,0.150362043186,8.3303,161.980492206
 09/07  06:00:00,347.60710732,33.8578850479,117.177180882,0.0,51.0481707146,78.1489452969,294.501525378,0.355722655737,16.6606,277.485202722
 09/07  07:00:00,405.198497038,35.9401983111,124.805546017,0.0,64.3609230253,109.708623606,409.607318418,15.317012846,24.9909,369.299405572
 09/07  08:00:00,364.82077305,35.8601581073,126.920876809,0.0,51.0481707146,80.7689615957,324.516581496,6.26542729278,33.3212,284.929954204
 09/07  09:00:00,335.949889444,36.3772221552,125.67631148,0.0,51.0481707146,71.0224615957,290.575963866,0.0,66.8089,223.767063866
 09/07  10:00:00,287.443418395,36.5232725362,125.724868807,0.0,32.1804615127,65.7244621605,254.708607531,0.123639035642,83.4695,171.115468495
 09/07  11:00:00,286.958887905,36.6128338721,124.503538487,0.0,32.1804615127,65.7244621605,214.11755268,0.18036520027,83.4695,130.467687479
 09/07  12:00:00,286.379292316,36.6605466624,124.596962586,0.0,32.1804615127,65.7244621605,214.160405873,0.381486511178,83.4695,130.309419362
 09/07  13:00:00,278.615884451,36.5978699913,126.604004754,0.0,32.1804615127,55.9779621605,205.700989253,0.3840500234,75.1392,130.177739229
 09/07  14:00:00,279.336826368,36.6276784347,127.287252178,0.0,32.1804615127,55.9779621605,190.538435037,0.213628258006,66.8089,123.515906779
 09/07  15:00:00,280.820206989,36.6591195705,128.739459769,0.0,32.1804615127,55.9779621605,205.294194633,0.114056008733,75.1392,130.040938624
 09/07  16:00:00,311.414231207,36.5913740663,130.140879121,0.0,32.1804615127,60.9114621605,186.089005265,0.0,91.7998,94.2892052647
 09/07  17:00:00,346.622012116,36.0849594856,130.827586879,0.0,32.1804615127,77.5397301883,194.335786183,5.61474643402,49.9818,138.739239749
 09/07  18:00:00,394.537010419,36.1807246694,124.728308608,0.0,77.122965704,86.2600435998,315.497900456,8.70931244085,49.9818,256.806788015
 09/07  19:00:00,409.260118592,36.2044379369,123.30146189,0.0,102.647051061,80.1663183927,238.21411405,9.50287456417,33.3212,195.390039486
 09/07  20:00:00,443.146738909,36.1784654848,123.564173878,0.0,115.40909374,92.7192997104,231.365167496,10.0737658902,33.3212,187.970201606
 09/07  21:00:00,418.239183526,36.2439078137,122.316031455,0.0,102.647051061,94.1340635361,315.273471643,10.6294554128,24.9909,279.65311623
 09/07  22:00:00,354.200292345,36.2773984194,124.82024231,0.0,77.122965704,65.871452062,234.814903787,11.1659938618,16.6606,206.988309925
 09/07  23:00:00,289.79310661,36.1809202005,128.550772135,0.0,38.286128036,48.4199368926,138.685553733,14.61013534,8.3303,115.745118393
 09/07  24:00:00,217.180035885,33.3727243519,99.0408181033,0.0,25.5240853573,30.610668775,97.4867764636,0.031112100293,3.33212,94.1235443633
 09/08  01:00:00,199.062155997,32.968423772,89.2696999494,0.0,19.418418834,29.3649097162,77.6391084716,0.777828936099,3.33212,73.5291595355
 09/08  02:00:00,191.125641123,33.3727243519,88.3572373278,0.0,12.7620426787,28.1191506574,70.8926131201,0.148175574865,3.33212,67.4123175452
 09/08  03:00:00,188.179781696,33.3727243519,85.4544583147,0.0,12.7620426787,28.1191506574,77.0355551163,0.168929689162,3.33212,73.5345054271
 09/08  04:00:00,194.26793906,33.3727243519,84.1736707744,0.0,12.7620426787,28.1191506574,97.6666355373,0.192651416639,3.33212,94.1418641207
 09/08  05:00:00,223.330141886,33.3727243519,85.7521043906,0.0,25.5240853573,30.610668775,170.522941791,0.532078771712,8.3303,161.660563019
 09/08  06:00:00,351.540458764,34.9899266717,115.264786348,0.0,51.0481707146,78.1489452969,292.805863811,0.222345596796,16.6606,275.922918214
 09/08  07:00:00,410.61057075,35.8722431236,129.171434227,0.0,64.3609230253,109.708623606,411.207993465,15.4451550357,24.9909,370.771938429
 09/08  08:00:00,367.888486689,35.8190969103,129.112304664,0.0,51.0481707146,80.7689615957,326.161844573,6.23979937339,33.3212,286.600845199
 09/08  09:00:00,337.557088485,36.3859913799,127.310663624,0.0,51.0481707146,71.0224615957,290.696191247,0.0,66.8089,223.887291247
 09/08  10:00:00,288.342760096,36.4767265248,126.698613694,0.0,32.1804615127,65.7244621605,254.724420978,0.06186555811,83.4695,171.19305542
 09/08  11:00:00,288.468425478,36.5778810553,126.042751065,0.0,32.1804615127,65.7244621605,214.084358763,0.121121058791,83.4695,130.493737705
 09/08  12:00:00,285.961936825,36.6535999128,124.164504095,0.0,32.1804615127,65.7244621605,213.899300756,0.074940854482,83.4695,130.354859902
 09/08  13:00:00,277.368088891,36.6064385933,125.317493923,0.0,32.1804615127,55.9779621605,205.40294213,0.0548998438704,75.1392,130.208842286
 09/08  14:00:00,276.544496575,36.6341848294,124.476813172,0.0,32.1804615127,55.9779621605,190.447782982,0.0810446429542,66.8089,123.557838339
 09/08  15:00:00,273.0441882,36.6620483596,121.017501831,0.0,32.1804615127,55.9779621605,205.250346191,0.0427019093876,75.1392,130.068444281
 09/08  16:00:00,302.060279623,36.5392435654,120.924112453,0.0,32.1804615127,60.9114621605,186.091555029,0.0,91.7998,94.2917550286
 09/08  17:00:00,336.712225551,36.0604473023,121.002023754,0.0,32.1804615127,77.5397301883,201.054638042,5.6734028758,49.9818,145.399435166
 09/08  18:00:00,389.451354836,36.1551770265,119.697533231,0.0,77.122965704,86.2600435998,315.812648661,8.8237753998,49.9818,257.007073261
 09/08  19:00:00,406.128002185,36.1650458439,118.008293447,0.0,102.647051061,80.1663183927,231.518104085,9.68853401408,33.3212,188.508370071
 09/08  20:00:00,436.347455658,36.1456933298,117.328648681,0.0,115.40909374,92.7192997104,231.693461031,10.3026431128,33.3212,188.069617918
 09/08  21:00:00,412.91113201,36.2339974832,117.382131204,0.0,102.647051061,94.1340635361,315.891931227,10.8670412098,24.9909,280.033990017
 09/08  22:00:00,347.613904263,36.2781147057,118.217771675,0.0,77.122965704,65.871452062,242.28664113,11.3812105472,16.6606,214.244830582
 09/08  23:00:00,283.017170716,36.1802417774,121.761155536,0.0,38.286128036,48.4199368926,138.222425752,14.1542381762,8.3303,115.737887576
 09/08  24:00:00,236.822691691,33.3727243519,118.393975827,0.0,25.5240853573,30.610668775,97.5231077452,0.0347903223663,3.33212,94.1561974229
 09/09  01:00:00,232.29041722,33.103190632,112.34207689,0.0,27.7269238854,30.610668775,71.0811494721,0.337837748791,3.33212,67.4111917233
 09/09  02:00:00,214.115746948,33.6422580719,110.557403187,0.0,12.7620426787,28.1191506574,77.1355998381,0.25314830004,3.33212,73.5503315381
 09/09  03:00:00,213.407617127,33.9117917918,109.378022452,0.0,12.7620426787,28.1191506574,71.1281659512,0.376987708994,3.33212,67.4190582423
 09/09  04:00:00,198.784664298,33.103190632,89.9285318915,0.0,12.7620426787,28.1191506574,97.9058515797,0.404139667857,3.33212,94.1695919119
 09/09  05:00:00,209.591293937,33.103190632,88.5472343812,0.0,12.7620426787,28.1191506574,129.922402981,0.422479831379,8.3303,121.169623149
 09/09  06:00:00,317.716673499,34.8282064397,114.961348644,0.0,42.6918050922,54.3732441037,180.823187367,0.342085979429,16.6606,163.820501388
 09/09  07:00:00,363.811053517,35.9661073964,128.899544858,0.0,42.6918050922,86.1019271793,320.576730139,15.7715045542,24.9909,279.814325585
 09/09  08:00:00,400.690875274,35.9764860001,124.677810357,0.0,57.6566862989,112.030105488,437.771600454,6.37527218687,33.3212,398.075128267
 09/09  09:00:00,351.922182599,36.3868392019,122.311353563,0.0,57.6566862989,83.6599452969,356.372568448,0.0,66.8089,289.563668448
 09/09  10:00:00,297.651371151,36.5900106939,122.038819957,0.0,42.6918050922,68.9656133826,307.522111819,0.0,83.4695,224.052611819
 09/09  11:00:00,290.482596368,36.6929023792,123.124484037,0.0,34.9340096728,67.7198543238,255.119802293,0.0,83.4695,171.650302293
 09/09  12:00:00,289.677758217,36.7993901334,122.981054591,0.0,34.9340096728,67.7198543238,219.077012193,0.0,83.4695,135.607512193
 09/09  13:00:00,278.25191473,36.8026592286,121.310079924,0.0,34.9340096728,57.9733543238,207.277111289,0.0,75.1392,132.137911289
 09/09  14:00:00,278.21564103,36.7775575241,121.2932655,0.0,34.9340096728,57.9733543238,193.03463971,0.0,66.8089,126.22573971
 09/09  15:00:00,278.348748424,36.7711565559,121.435865869,0.0,34.9340096728,57.9733543238,203.162622251,0.0,75.1392,128.023422251
 09/09  16:00:00,307.092505399,36.6173295551,121.097137294,0.0,34.9340096728,62.9068543238,192.522945343,0.0,91.7998,100.723145343
 09/09  17:00:00,334.206705162,36.2893627456,120.853975666,0.0,34.9340096728,72.2186844194,171.57586504,5.42260226759,49.9818,116.171462772
 09/09  18:00:00,398.721596256,36.5111453321,118.873860211,0.0,87.0357390804,86.2600435998,204.563658294,8.6256606298,49.9818,145.956197664
 09/09  19:00:00,403.945426209,36.2409949422,118.371219341,0.0,102.000620287,77.6748002752,238.291056714,9.59536691988,33.3212,195.374489794
 09/09  20:00:00,422.131185638,36.146021446,119.846691638,0.0,102.000620287,88.9820225341,231.724824677,10.2252973919,33.3212,188.178327285
 09/09  21:00:00,411.96949578,36.2084181749,119.396504849,0.0,102.000620287,91.6425454185,224.168731952,10.7965101225,24.9909,188.381321829
 09/09  22:00:00,359.565088219,36.0993613013,120.374992221,0.0,87.0357390804,65.871452062,307.168069259,11.3698954627,16.6606,279.137573796
 09/09  23:00:00,289.629597298,36.0146313515,124.084099852,0.0,42.6918050922,48.4199368926,184.154400181,13.5130723721,8.3303,162.311027809
 09/09  24:00:00,240.565890167,33.6961648159,119.33052397,0.0,27.7269238854,30.610668775,97.4874269256,0.0,3.33212,94.1553069256
 09/10  01:00:00,242.854471351,33.3727243519,113.054410166,0.0,34.4311606118,33.1021868926,77.055389947,0.0923737027439,3.33212,73.6308962442
 09/10  02:00:00,195.637898169,31.7555220322,86.948044225,0.0,19.466279405,30.610668775,70.8285482745,0.0,3.33212,67.4964282745
 09/10  03:00:00,209.366461459,33.3727243519,97.2408070331,0.0,19.466279405,30.610668775,77.1196834361,0.146279780331,3.33212,73.6412836558
 09/10  04:00:00,212.327410844,33.3727243519,93.6298436373,0.0,19.466279405,30.610668775,97.6809303261,0.170908791817,3.33212,94.1779015343
 09/10  05:00:00,222.272973531,33.3727243519,91.3804217125,0.0,19.466279405,30.610668775,128.862269683,0.212487660834,8.3303,120.319482022
 09/10  06:00:00,301.647340728,34.1813255118,100.345175916,0.0,42.6918050922,54.3732441037,182.271857248,0.271030535989,16.6606,165.340226712
 09/10  07:00:00,373.259751169,36.2282837003,128.851362174,0.0,49.3960418185,88.5934452969,320.721590487,15.6005359641,24.9909,280.130154523
 09/10  08:00:00,400.780645662,35.9609750501,124.805018397,0.0,57.6566862989,112.030105488,444.812715204,6.09729173581,33.3212,405.394223469
 09/10  09:00:00,343.487339065,36.4153969532,123.108123375,0.0,50.9524495726,81.1684271793,353.542811641,0.0,66.8089,286.733911641
 09/10  10:00:00,298.737395521,36.7208056167,123.008892619,0.0,42.6918050922,68.9656133826,305.808702685,0.0,83.4695,222.339202685
 09/10  11:00:00,294.841318891,36.6674009812,122.894319041,0.0,38.286128036,68.9656133826,262.091321676,0.0,83.4695,178.621821676
 09/10  12:00:00,294.267390212,36.7269817485,123.03645327,0.0,38.286128036,68.9656133826,213.899073594,0.0,83.4695,130.429573594
 09/10  13:00:00,275.980804686,36.6144067117,123.798623493,0.0,31.5818913096,56.727595265,205.589604978,0.0198892794574,75.1392,130.430515699
 09/10  14:00:00,275.755586471,36.6376082658,123.539988921,0.0,31.5818913096,56.727595265,192.631897941,0.0470114946105,66.8089,125.775986446
 09/10  15:00:00,275.173258354,36.6657660973,122.955160869,0.0,31.5818913096,56.727595265,203.196713431,0.0578612061627,75.1392,127.999652225
 09/10  16:00:00,305.068974471,36.4982626296,123.767907846,0.0,31.5818913096,61.661095265,186.184516213,0.0271227837392,91.7998,94.3575934295
 09/10  17:00:00,332.726362581,35.9977489608,124.250853589,0.0,31.5818913096,70.9729253606,178.91179477,6.29343718314,49.9818,122.636557586
 09/10  18:00:00,389.914269806,36.0776654131,119.693823953,0.0,80.3315023541,83.7685254822,205.067719853,9.23509112668,49.9818,145.850828727
 09/10  19:00:00,402.407432687,36.0857897067,116.98077715,0.0,102.000620287,77.6748002752,231.6873813,10.1036646377,33.3212,188.262516663
 09/10  20:00:00,427.616328449,36.0578706929,116.15653863,0.0,108.704857014,91.4735406516,231.929090925,10.7656990449,33.3212,187.84219188
 09/10  21:00:00,400.027011995,36.2028613517,116.65467136,0.0,95.2963835608,89.1510273009,229.996087995,11.2509785308,24.9909,193.754209465
 09/10  22:00:00,348.661507731,36.1404956449,118.628416257,0.0,80.3315023541,63.3799339444,302.886502015,12.1291338221,16.6606,274.096768193
 09/10  23:00:00,288.991758059,36.0864559239,123.342454829,0.0,42.6918050922,48.4199368926,185.816127725,16.1165289254,8.3303,161.3692988
 09/10  24:00:00,261.278800648,33.3727243519,131.261081613,0.0,34.4311606118,33.1021868926,103.065519968,0.0312857222051,3.33212,99.7021142461
 09/11  01:00:00,230.37710585,33.103190632,119.866599331,0.0,19.418418834,29.3649097162,71.9384096332,0.307003724703,3.33212,68.2992859085
 09/11  02:00:00,224.154579343,33.9117917918,119.928470005,0.0,12.7620426787,28.1191506574,77.3129328581,0.407810130206,3.33212,73.5730027279
 09/11  03:00:00,223.401873968,33.9117917918,119.219849586,0.0,12.7620426787,28.1191506574,71.2622403123,0.489607519369,3.33212,67.4405127929
 09/11  04:00:00,233.455857011,34.1813255118,122.003253218,0.0,12.7620426787,28.1191506574,97.6700655371,0.125182074992,3.33212,94.2127634621
 09/11  05:00:00,248.06981616,33.3727243519,110.761877963,0.0,25.5240853573,30.610668775,170.774738179,0.151788688861,8.3303,162.29264949
 09/11  06:00:00,356.177708174,34.5047659757,121.62902232,0.0,51.0481707146,78.1489452969,297.361047404,0.325503436675,16.6606,280.374943967
 09/11  07:00:00,406.912154932,35.9563867036,126.514379705,0.0,64.3609230253,109.708623606,415.795927676,16.1618464011,24.9909,374.643181275
 09/11  08:00:00,366.314383161,35.88632835,128.402367754,0.0,51.0481707146,80.7689615957,328.951059733,6.57812471143,33.3212,289.051735021
 09/11  09:00:00,337.988545881,36.3853750252,127.758612497,0.0,51.0481707146,71.0224615957,291.078384997,0.0,66.8089,224.269484997
 09/11  10:00:00,290.001309271,36.4740437933,128.408924356,0.0,32.1804615127,65.7244621605,261.811799803,0.0422441046867,83.4695,178.300055698
 09/11  11:00:00,292.59348208,36.558888618,130.257585605,0.0,32.1804615127,65.7244621605,214.686090423,0.59874475449,83.4695,130.617845668
 09/11  12:00:00,293.112627453,36.6197347127,131.434004689,0.0,32.1804615127,65.7244621605,214.629103134,0.68389626595,83.4695,130.475706869
 09/11  13:00:00,281.924774533,36.5968272406,129.971565538,0.0,32.1804615127,55.9779621605,204.514938857,0.170876353525,75.1392,129.204862504
 09/11  14:00:00,280.327721979,36.6293170044,128.319816026,0.0,32.1804615127,55.9779621605,191.738585294,0.142402645712,66.8089,124.787282648
 09/11  15:00:00,279.995791289,36.6586128737,127.960688537,0.0,32.1804615127,55.9779621605,205.381861279,0.0578812922464,75.1392,130.184779987
 09/11  16:00:00,311.399150182,36.5151814587,130.240582177,0.0,32.1804615127,60.9114621605,186.164311668,0.0,91.7998,94.3645116677
 09/11  17:00:00,348.014418924,36.0367017088,132.30020097,0.0,32.1804615127,77.5397301883,201.628427187,6.07254520903,49.9818,145.574081978
 09/11  18:00:00,400.1317973,36.1342001205,130.392566669,0.0,77.122965704,86.2600435998,317.033276356,9.4288354344,49.9818,257.622640922
 09/11  19:00:00,416.347050091,36.1564646751,127.701280237,0.0,102.647051061,80.1663183927,239.449994042,10.3090761508,33.3212,195.819717891
 09/11  20:00:00,445.596281689,36.1322134951,126.122431943,0.0,115.40909374,92.7192997104,232.64050352,10.9317402608,33.3212,188.387563259
 09/11  21:00:00,420.450415038,36.1842858244,124.643566144,0.0,102.647051061,94.1340635361,317.238344898,11.5166238123,24.9909,280.730821085
 09/11  22:00:00,355.607214346,36.2182190252,126.323256182,0.0,77.122965704,65.871452062,243.381782638,12.0793979068,16.6606,214.641784731
 09/11  23:00:00,291.312820424,36.1464164881,130.240748804,0.0,38.286128036,48.4199368926,140.420025006,16.2307563916,8.3303,115.858968614
 09/11  24:00:00,208.011428459,33.3727243519,90.1213075565,0.0,25.5240853573,30.610668775,97.5807790133,0.0444321932341,3.33212,94.2042268201
 09/12  01:00:00,201.838409615,33.3727243519,91.1403224372,0.0,19.418418834,29.3649097162,77.0392467433,0.128534198909,3.33212,73.5785925444
 09/12  02:00:00,173.724370473,32.968423772,72.0780065469,0.0,12.7620426787,28.1191506574,71.5998730257,0.809327446309,3.33212,67.4584255794
 09/12  03:00:00,171.744291328,32.968423772,70.1250197811,0.0,12.7620426787,28.1191506574,77.7150378946,0.793538013803,3.33212,73.5893798808
 09/12  04:00:00,188.212478913,33.3727243519,78.2470240878,0.0,12.7620426787,28.1191506574,97.756570559,0.177765405559,3.33212,94.2466851534
 09/12  05:00:00,202.225437652,32.833656912,65.9528094847,0.0,25.5240853573,30.610668775,170.946690945,0.249731906071,8.3303,162.366659039
 09/12  06:00:00,334.052654451,34.3430457438,99.3106691143,0.0,51.0481707146,78.1489452969,297.518259215,0.217466267246,16.6606,280.640192947
 09/12  07:00:00,413.258547624,35.8618249509,132.35765681,0.0,64.3609230253,109.708623606,415.468704381,16.2938111892,24.9909,374.183993192
 09/12  08:00:00,370.666059191,35.805134893,132.389162906,0.0,51.0481707146,80.7689615957,330.774769629,6.66991778867,33.3212,290.78365184
 09/12  09:00:00,339.488311015,36.38445934,129.325434084,0.0,51.0481707146,71.0224615957,290.725155461,0.0,66.8089,223.916255461
 09/12  10:00:00,290.493639043,36.4707757825,128.90324822,0.0,32.1804615127,65.7244621605,261.964104077,0.109978537257,83.4695,178.38462554
 09/12  11:00:00,290.095600191,36.5307917792,127.797454685,0.0,32.1804615127,65.7244621605,215.44957498,1.31474871073,83.4695,130.665326269
 09/12  12:00:00,289.47955874,36.5950292729,127.821678164,0.0,32.1804615127,65.7244621605,215.44205634,1.46954990929,83.4695,130.503006431
 09/12  13:00:00,280.736085038,36.5936154392,128.789868868,0.0,32.1804615127,55.9779621605,206.886133891,1.37850692273,75.1392,130.368426968
 09/12  14:00:00,281.23592559,36.6248610726,129.241885697,0.0,32.1804615127,55.9779621605,197.943305731,1.17577256955,66.8089,129.958633162
 09/12  15:00:00,282.606613939,36.6539802336,130.579725913,0.0,32.1804615127,55.9779621605,200.150713063,1.02722536866,75.1392,123.984287694
 09/12  16:00:00,313.019471711,36.4676383293,131.927860156,0.0,32.1804615127,60.9114621605,192.511514183,0.015853192289,91.7998,100.695860991
 09/12  17:00:00,347.587816574,35.9590494119,131.974747385,0.0,32.1804615127,77.5397301883,195.333831497,6.3427910133,49.9818,139.009240484
 09/12  18:00:00,398.142768251,36.0546117178,128.500324049,0.0,77.122965704,86.2600435998,324.599210714,9.6721254905,49.9818,264.945285223
 09/12  19:00:00,415.268843773,36.0914504709,127.250334831,0.0,102.647051061,80.1663183927,233.27839784,10.5754598728,33.3212,189.381737967
 09/12  20:00:00,445.756332599,36.0787219005,126.840271029,0.0,115.40909374,92.7192997104,238.466641104,11.1850594131,33.3212,193.960381691
 09/12  21:00:00,421.278577253,36.1413658089,125.88232707,0.0,102.647051061,94.1340635361,319.37518204,11.7759511571,24.9909,282.608330883
 09/12  22:00:00,357.196636912,36.1860576462,127.934826078,0.0,77.122965704,65.871452062,239.343947597,12.5642613947,16.6606,210.119086202
 09/12  23:00:00,292.472525578,36.1221705381,131.469413031,0.0,38.286128036,48.4199368926,146.272114529,17.9172915389,8.3303,120.02452299
 09/12  24:00:00,211.408492237,33.103190632,93.9112530166,0.0,25.5240853573,30.610668775,97.9086094316,0.333804305066,3.33212,94.2426851266
 09/13  01:00:00,213.213883163,33.3727243519,102.347201836,0.0,19.418418834,29.3649097162,76.4659576407,0.101352333254,3.33212,73.0324853074
 09/13  02:00:00,186.39662078,32.968423772,84.5716513385,0.0,12.7620426787,28.1191506574,72.1807071209,0.820521263757,3.33212,68.0280658571
 09/13  03:00:00,185.822757109,33.3727243519,83.1355886578,0.0,12.7620426787,28.1191506574,77.0920388482,0.159286591532,3.33212,73.6006322567
 09/13  04:00:00,178.448224334,32.833656912,70.4228708485,0.0,12.7620426787,28.1191506574,97.8478838918,0.249934124962,3.33212,94.2658297669
 09/13  05:00:00,223.345805285,33.6422580719,86.0560494251,0.0,25.5240853573,30.610668775,171.563808726,0.792518510438,8.3303,162.440990216
 09/13  06:00:00,348.57512078,34.9899266717,113.208069084,0.0,51.0481707146,78.1489452969,297.841138413,0.259103276713,16.6606,280.921435137
 09/13  07:00:00,411.379669394,35.8704571224,131.6207475,0.0,64.3609230253,109.708623606,418.623568268,16.9465536036,24.9909,376.686114664
 09/13  08:00:00,370.707680422,35.8383666072,133.370467753,0.0,51.0481707146,80.7689615957,332.909461797,6.85636673643,33.3212,292.731895061
 09/13  09:00:00,344.03912066,36.3808157019,134.124493903,0.0,51.0481707146,71.0224615957,287.770488676,0.0,66.8089,220.961588676
 09/13  10:00:00,297.080651249,36.480852413,135.872946685,0.0,32.1804615127,65.7244621605,262.05612312,0.126755413503,83.4695,178.459867707
 09/13  11:00:00,300.112794121,36.582534179,138.447368551,0.0,32.1804615127,65.7244621605,214.372663916,0.19061120641,83.4695,130.712552709
 09/13  12:00:00,300.610770654,36.653627061,139.887746664,0.0,32.1804615127,65.7244621605,214.201933472,0.175519926875,83.4695,130.556913545
 09/13  13:00:00,290.59852303,36.5969626148,140.294635925,0.0,32.1804615127,55.9779621605,206.158053948,0.608995998932,75.1392,130.409857949
 09/13  14:00:00,292.398140061,36.6268230247,142.337532522,0.0,32.1804615127,55.9779621605,197.341262098,0.25438728243,66.8089,130.277974816
 09/13  15:00:00,293.945588315,36.6583289861,143.807812046,0.0,32.1804615127,55.9779621605,205.565889413,0.15007394471,75.1392,130.276615468
 09/13  16:00:00,323.106791767,36.498538818,143.664474171,0.0,32.1804615127,60.9114621605,186.230518258,0.0,91.7998,94.4307182579
 09/13  17:00:00,357.81246889,35.9879976997,143.971510044,0.0,32.1804615127,77.5397301883,201.908632447,6.23973232269,49.9818,145.687100124
 09/13  18:00:00,409.397802636,36.07424099,141.987654127,0.0,77.122965704,86.2600435998,317.728103687,9.68271189025,49.9818,258.063591797
 09/13  19:00:00,427.512255132,36.0889153314,141.517266291,0.0,102.647051061,80.1663183927,239.968461738,10.5990356224,33.3212,196.048226116
 09/13  20:00:00,457.918348396,36.057934993,141.297144068,0.0,115.40909374,92.7192997104,233.129613269,11.2178455182,33.3212,188.590567751
 09/13  21:00:00,433.168145632,36.1049431546,140.356961435,0.0,102.647051061,94.1340635361,328.048796934,17.2931700948,24.9909,285.764726839
 09/13  22:00:00,368.09551452,36.144952843,142.128604322,0.0,77.122965704,65.871452062,262.54336518,34.9680461191,16.6606,210.91471906
