Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/13  23:00:00,278.878657281,36.0692394314,121.311589985,0.0,38.286128036,48.4199368926,189.726063747,59.0026537841,8.3303,122.393109963
 09/13  24:00:00,183.309409938,32.968423772,66.7861755361,0.0,25.5240853573,30.610668775,152.537552641,54.9498980228,3.33212,94.2555346182
 09/14  01:00:00,137.596623527,30.9469208723,32.4330205242,0.0,19.418418834,29.3649097162,121.824935383,51.0314161049,3.33212,67.4613992781
 09/14  02:00:00,173.952370618,33.3727243519,71.4399567554,0.0,12.7620426787,28.1191506574,124.83804335,47.8843627418,3.33212,73.6215606085
 09/14  03:00:00,179.875472427,33.3727243519,77.3282642886,0.0,12.7620426787,28.1191506574,121.909906133,44.968605978,3.33212,73.6091801547
 09/14  04:00:00,142.422084335,31.7555220322,36.8235041111,0.0,12.7620426787,28.1191506574,152.889160361,55.2723052908,3.33212,94.2847350706
 09/14  05:00:00,202.112002237,32.968423772,66.3924201476,0.0,25.5240853573,30.610668775,246.915857291,76.0569865737,8.3303,162.528570717
 09/14  06:00:00,345.34186215,34.9899266717,110.037789749,0.0,51.0481707146,78.1489452969,375.29784784,77.4222072732,16.6606,281.215040566
 09/14  07:00:00,414.108949049,35.817153902,137.272375529,0.0,64.3609230253,109.708623606,469.702854491,63.3861822148,24.9909,381.325772276
 09/14  08:00:00,376.407590924,35.8084415826,141.949187065,0.0,51.0481707146,80.7689615957,343.851509915,17.2172090289,33.3212,293.313100886
 09/14  09:00:00,351.272298401,36.386568448,144.016637063,0.0,51.0481707146,71.0224615957,286.184825856,0.118604087469,66.8089,219.257321768
 09/14  10:00:00,303.334822582,36.4761448443,144.234534229,0.0,32.1804615127,65.7244621605,260.604973204,0.239810598166,83.4695,176.895662605
 09/14  11:00:00,304.451946655,36.5558822756,144.05170069,0.0,32.1804615127,65.7244621605,215.545228149,0.16340597719,83.4695,131.912322172
 09/14  12:00:00,304.192284595,36.6133890927,143.777420106,0.0,32.1804615127,65.7244621605,219.540438765,0.0900951063435,83.4695,135.980843659
 09/14  13:00:00,294.241161417,36.6087665575,143.23324614,0.0,32.1804615127,55.9779621605,204.833818326,0.0805617446936,75.1392,129.614056582
 09/14  14:00:00,294.919277363,36.640778289,143.987352697,0.0,32.1804615127,55.9779621605,191.526995295,0.0910581945924,66.8089,124.627037101
 09/14  15:00:00,294.65465235,36.6684099351,143.657543757,0.0,32.1804615127,55.9779621605,205.550577559,0.0970621877306,75.1392,130.314315372
 09/14  16:00:00,325.045198153,36.4530121386,144.700674538,0.0,32.1804615127,60.9114621605,192.553533204,0.00273316082823,91.7998,100.751000043
 09/14  17:00:00,359.026150732,35.9308034667,144.419943916,0.0,32.1804615127,77.5397301883,194.521655082,3.02353503092,49.9818,141.516320051
 09/14  18:00:00,410.845162406,35.9825034424,142.54841582,0.0,77.122965704,86.2600435998,317.890751287,4.72695671659,49.9818,263.18199457
 09/14  19:00:00,431.291053866,35.987325979,142.199369852,0.0,102.647051061,80.1663183927,233.290538661,5.27149590391,33.3212,194.697842757
 09/14  20:00:00,457.962984069,35.9625377744,141.549480163,0.0,115.40909374,92.7192997104,234.962382579,11.4536167748,33.3212,190.187565804
 09/14  21:00:00,433.532608338,36.014641854,141.024357068,0.0,102.647051061,94.1340635361,335.5824142,28.994973946,24.9909,281.596540254
 09/14  22:00:00,358.382448677,36.0673294765,132.640411826,0.0,77.122965704,65.871452062,274.714962901,42.9146381842,16.6606,215.139724716
 09/14  23:00:00,259.297196103,35.9993031951,101.838346129,0.0,38.286128036,48.4199368926,193.10229195,62.3260498118,8.3303,122.445942138
 09/14  24:00:00,156.641123608,31.7555220322,42.1810940531,0.0,25.5240853573,30.610668775,157.584908929,59.9752928866,3.33212,94.2774960427
 09/15  01:00:00,167.235951639,32.5641231921,58.7163354651,0.0,19.418418834,29.3649097162,134.232347005,63.406631827,3.33212,67.4935951781
 09/15  02:00:00,132.512894882,30.9469208723,35.1530058203,0.0,12.7620426787,28.1191506574,137.430990664,60.461111846,3.33212,73.6377588175
 09/15  03:00:00,175.854940684,33.3727243519,73.2406520824,0.0,12.7620426787,28.1191506574,127.280233145,50.3144685832,3.33212,73.6336445614
 09/15  04:00:00,146.831791068,31.7555220322,40.4682618811,0.0,12.7620426787,28.1191506574,139.942287763,42.3046144435,3.33212,94.3055533193
 09/15  05:00:00,194.17846128,32.5641231921,58.5495799815,0.0,25.5240853573,30.610668775,206.967755711,36.0216376336,8.3303,162.615818077
 09/15  06:00:00,341.45784299,34.8282064397,105.677592314,0.0,51.0481707146,78.1489452969,335.399054696,31.3306823434,16.6606,287.407772353
 09/15  07:00:00,411.245161239,35.8103261994,133.460045271,0.0,64.3609230253,109.708623606,430.478627542,29.95466351,24.9909,375.533064032
 09/15  08:00:00,365.377669693,35.8201319967,130.080718893,0.0,51.0481707146,80.7689615957,340.79963217,14.2036002055,33.3212,293.274831964
 09/15  09:00:00,351.153758788,36.3902198961,144.011845233,0.0,51.0481707146,71.0224615957,293.150859649,1.43136539105,66.8089,224.910594258
 09/15  10:00:00,303.849563535,36.4808357564,144.744736441,0.0,32.1804615127,65.7244621605,262.249736285,0.125944721848,83.4695,178.654291563
 09/15  11:00:00,304.437601054,36.5659029533,143.889947705,0.0,32.1804615127,65.7244621605,214.305191107,0.0417508323084,83.4695,130.793940275
 09/15  12:00:00,304.12414699,36.6230141125,143.672360894,0.0,32.1804615127,65.7244621605,214.152890798,0.0271897104072,83.4695,130.656201088
 09/15  13:00:00,294.158779804,36.6136260396,143.355263384,0.0,32.1804615127,55.9779621605,205.656611375,0.021429258467,75.1392,130.495982117
 09/15  14:00:00,293.691302155,36.6464026968,142.93148146,0.0,32.1804615127,55.9779621605,197.185119843,0.0176075291234,66.8089,130.358612314
 09/15  15:00:00,294.121896697,36.6754302083,143.373088907,0.0,32.1804615127,55.9779621605,205.513581934,0.00617408268669,75.1392,130.368207851
 09/15  16:00:00,323.462212794,36.4809464742,143.987909316,0.0,32.1804615127,60.9114621605,186.27033981,0.0,91.7998,94.4705398099
 09/15  17:00:00,357.866801018,35.9507053732,143.969159819,0.0,32.1804615127,77.5397301883,196.980358223,1.18236760393,49.9818,145.816190619
 09/15  18:00:00,410.056263685,36.0093117043,142.439400716,0.0,77.122965704,86.2600435998,318.079256148,1.9408939813,49.9818,266.156562167
 09/15  19:00:00,430.113651712,36.0236397002,141.855844525,0.0,102.647051061,80.1663183927,226.591835778,2.24502685176,33.3212,191.025608926
 09/15  20:00:00,457.339451489,36.0060513119,141.211461492,0.0,115.40909374,92.7192997104,229.921450304,2.50703940736,33.3212,194.093210897
 09/15  21:00:00,432.449810886,36.0639623936,139.702972573,0.0,102.647051061,94.1340635361,309.844190553,2.774822222,24.9909,282.078468331
 09/15  22:00:00,368.202755384,36.1170395911,141.396307212,0.0,77.122965704,65.871452062,234.897074281,3.10565903123,16.6606,215.130815249
 09/15  23:00:00,302.225587136,36.0486245647,143.530260574,0.0,38.286128036,48.4199368926,136.437543597,5.635837558,8.3303,122.471406039
 09/15  24:00:00,184.555591812,32.968423772,67.8003389169,0.0,25.5240853573,30.610668775,102.220536052,4.5716231775,3.33212,94.3167928747
 09/16  01:00:00,165.074559141,31.7555220322,48.5233781421,0.0,27.7269238854,30.610668775,81.1664425097,4.20534560707,3.33212,73.6289769027
 09/16  02:00:00,160.225261356,32.5641231921,59.4563003613,0.0,12.7620426787,28.1191506574,74.6185277691,3.77775943423,3.33212,67.5086483349
 09/16  03:00:00,176.919300565,33.3727243519,74.370653564,0.0,12.7620426787,28.1191506574,83.713472832,6.73004623659,3.33212,73.6513065954
 09/16  04:00:00,183.814478474,33.3727243519,74.679569006,0.0,12.7620426787,28.1191506574,106.569116319,8.90609315692,3.33212,94.3309031616
 09/16  05:00:00,197.064015766,33.3727243519,75.6774035129,0.0,12.7620426787,28.1191506574,139.593077425,8.7261431452,8.3303,122.53663428
 09/16  06:00:00,285.476588937,33.8578850479,85.2273852323,0.0,42.6918050922,54.3732441037,198.891195508,12.1654541602,16.6606,170.065141348
 09/16  07:00:00,374.433227091,35.8750787919,141.804670911,0.0,42.6918050922,86.1019271793,318.216828418,11.500207853,24.9909,281.725720565
 09/16  08:00:00,412.513835455,35.8264079968,138.549561741,0.0,57.6566862989,112.030105488,448.366427358,4.91130761954,33.3212,410.133919739
 09/16  09:00:00,365.851476715,36.3836351908,138.107159003,0.0,57.6566862989,83.6599452969,361.328267533,1.37661693886,66.8089,293.142750594
 09/16  10:00:00,312.483027633,36.4689609963,138.953898331,0.0,42.6918050922,68.9656133826,309.27390204,0.718980194161,83.4695,225.085421846
 09/16  11:00:00,304.725201407,36.5250185019,139.658273036,0.0,34.9340096728,67.7198543238,263.923315321,1.29836985044,83.4695,179.15544547
 09/16  12:00:00,304.392428464,36.5851426191,140.08844285,0.0,34.9340096728,67.7198543238,215.885175386,1.42512076717,83.4695,130.990554618
 09/16  13:00:00,294.937154197,36.5871708984,140.394670774,0.0,34.9340096728,57.9733543238,214.116201618,1.5855152824,75.1392,137.391486335
 09/16  14:00:00,294.835021018,36.616270697,140.284724881,0.0,34.9340096728,57.9733543238,199.142348071,1.63594719666,66.8089,130.697500874
 09/16  15:00:00,294.863142075,36.6424463761,140.308415805,0.0,34.9340096728,57.9733543238,207.625360726,1.79679947114,75.1392,130.689361255
 09/16  16:00:00,324.424136955,36.3451819441,140.915140294,0.0,34.9340096728,62.9068543238,194.758755211,2.03848138458,91.7998,100.920473826
 09/16  17:00:00,351.748303038,35.8659330574,140.991088285,0.0,34.9340096728,72.2186844194,177.313426182,4.4079579757,49.9818,122.923668206
 09/16  18:00:00,416.963201224,35.9394670143,139.743424894,0.0,87.0357390804,86.2600435998,201.892989041,5.5205437418,49.9818,146.390645299
 09/16  19:00:00,425.086865668,35.8157210541,139.206202014,0.0,102.000620287,77.6748002752,234.802674959,5.30024899779,33.3212,196.181225961
 09/16  20:00:00,438.281960787,35.7985278315,138.244714282,0.0,102.000620287,88.9820225341,227.107946384,4.83986713833,33.3212,188.946879246
 09/16  21:00:00,427.969072078,35.8199200646,137.599173793,0.0,102.000620287,91.6425454185,226.289085843,5.10035959621,24.9909,196.197826246
 09/16  22:00:00,375.136628429,35.8157331424,138.009754864,0.0,87.0357390804,65.871452062,304.828809108,7.11940950607,16.6606,281.048799602
 09/16  23:00:00,302.725099644,35.7989237211,139.192243088,0.0,42.6918050922,48.4199368926,187.544990789,9.54164573808,8.3303,169.673045051
 09/16  24:00:00,197.411782901,33.3727243519,77.4389775376,0.0,27.7269238854,30.610668775,97.6957853597,0.0215218796977,3.33212,94.34214348
 09/17  01:00:00,148.36724796,30.9469208723,24.5124170973,0.0,34.4311606118,33.1021868926,80.0913248263,3.03685520948,3.33212,73.7223496168
 09/17  02:00:00,144.254401087,30.9469208723,37.8738702002,0.0,19.466279405,30.610668775,79.1243970733,2.08058356921,3.33212,73.7116935041
 09/17  03:00:00,165.174238855,31.7555220322,57.0804760644,0.0,19.466279405,30.610668775,77.1066481465,0.060103077093,3.33212,73.7144250694
 09/17  04:00:00,171.937375888,32.5641231921,55.296977358,0.0,19.466279405,30.610668775,97.7029055629,0.0,3.33212,94.3707855629
 09/17  05:00:00,208.438613259,33.3727243519,77.7484832782,0.0,19.466279405,30.610668775,131.101405565,0.0691769994716,8.3303,122.701928566
 09/17  06:00:00,290.030229773,34.0196052798,89.3966119706,0.0,42.6918050922,54.3732441037,187.350931979,0.135849034854,16.6606,170.554482944
 09/17  07:00:00,380.260177698,36.0991330714,137.29375157,0.0,49.3960418185,88.5934452969,314.062067523,7.01038438126,24.9909,282.060783142
 09/17  08:00:00,409.925066488,35.8410196987,135.266101667,0.0,57.6566862989,112.030105488,447.257012682,3.09897378434,33.3212,410.836838898
 09/17  09:00:00,354.282571811,36.3782420656,135.139161989,0.0,50.9524495726,81.1684271793,360.942920637,0.273929827502,66.8089,293.86009081
 09/17  10:00:00,311.198981811,36.502464211,136.947618371,0.0,42.6918050922,68.9656133826,311.001056258,2.01414406153,83.4695,225.517412197
 09/17  11:00:00,307.989920154,36.5478871317,137.582350702,0.0,38.286128036,68.9656133826,268.317043597,2.66088917448,83.4695,182.186654423
 09/17  12:00:00,307.542004492,36.5878424238,137.973598606,0.0,38.286128036,68.9656133826,220.770046115,2.77674977144,83.4695,134.523796344
 09/17  13:00:00,288.673650958,36.578256995,137.980071231,0.0,31.5818913096,56.727595265,209.712036546,3.82467989506,75.1392,130.748156651
 09/17  14:00:00,288.36482869,36.6064581445,137.589933517,0.0,31.5818913096,56.727595265,201.238767322,3.97543651917,66.8089,130.454430803
 09/17  15:00:00,288.427361399,36.6325585203,137.496467709,0.0,31.5818913096,56.727595265,209.771064872,4.18126339501,75.1392,130.450601477
 09/17  16:00:00,318.004399271,36.3359371869,138.123481538,0.0,31.5818913096,61.661095265,190.400328643,4.06732861105,91.7998,94.5332000322
 09/17  17:00:00,347.205880396,35.8348269012,140.244436038,0.0,31.5818913096,70.9729253606,180.766143778,7.82886238804,49.9818,122.95548139
 09/17  18:00:00,409.622964578,35.8766943154,141.163096019,0.0,80.3315023541,83.7685254822,210.944743265,8.01468884814,49.9818,152.948254417
 09/17  19:00:00,425.896715297,35.807646911,139.609599947,0.0,102.000620287,77.6748002752,229.514549809,7.11510521631,33.3212,189.078244592
 09/17  20:00:00,447.164069401,35.7985278315,137.739388199,0.0,108.704857014,91.4735406516,235.769765335,6.82480643095,33.3212,195.623758904
 09/17  21:00:00,418.902999485,35.8529487223,137.717466601,0.0,95.2963835608,89.1510273009,225.364371589,8.40869978689,24.9909,191.964771802
 09/17  22:00:00,366.16400632,35.856253069,138.208047822,0.0,80.3315023541,63.3799339444,313.927245567,11.3886638006,16.6606,285.877981767
 09/17  23:00:00,304.800939186,35.8344840141,141.484238797,0.0,42.6918050922,48.4199368926,184.75551363,13.8617487992,8.3303,162.563464831
 09/17  24:00:00,185.868785595,32.5641231921,58.3834972613,0.0,34.4311606118,33.1021868926,97.8369431969,0.0321521499202,3.33212,94.472671047
 09/18  01:00:00,148.150552613,31.7555220322,41.4398738102,0.0,19.418418834,29.3649097162,77.0108284091,0.0,3.33212,73.6787084091
 09/18  02:00:00,146.685109827,31.7555220322,47.7234863398,0.0,12.7620426787,28.1191506574,77.0833726634,0.0768181242076,3.33212,73.6744345392
 09/18  03:00:00,156.093828365,32.5641231921,55.3708753673,0.0,12.7620426787,28.1191506574,77.0081690717,0.0,3.33212,73.6760490717
 09/18  04:00:00,182.561669596,33.3727243519,73.4519750053,0.0,12.7620426787,28.1191506574,97.8109301368,0.0902348863982,3.33212,94.3885752504
 09/18  05:00:00,200.804542469,32.968423772,65.0501208582,0.0,25.5240853573,30.610668775,177.41747475,0.404490293883,8.3303,168.682684456
 09/18  06:00:00,339.263523966,34.6664862077,104.720754957,0.0,51.0481707146,78.1489452969,300.419917455,0.226313771398,16.6606,283.533003684
 09/18  07:00:00,419.871825785,35.8311496833,141.790894615,0.0,64.3609230253,109.708623606,418.125888834,9.89387903603,24.9909,383.241109798
 09/18  08:00:00,379.757992969,35.8042914054,144.252660801,0.0,51.0481707146,80.7689615957,332.833714451,4.4208234651,33.3212,295.091690986
 09/18  09:00:00,352.528679308,36.3691545591,144.580938799,0.0,51.0481707146,71.0224615957,292.69061076,0.464160699007,66.8089,225.417550061
 09/18  10:00:00,304.853173135,36.456110372,145.449229992,0.0,32.1804615127,65.7244621605,264.457795974,2.05149675812,83.4695,178.936799216
 09/18  11:00:00,306.835242798,36.5117933394,146.382732949,0.0,32.1804615127,65.7244621605,217.257714345,2.84188583267,83.4695,130.946328512
 09/18  12:00:00,305.698430616,36.5737391534,146.014676896,0.0,32.1804615127,65.7244621605,223.178716604,2.36481841627,83.4695,137.344398188
 09/18  13:00:00,295.841803819,36.5853078344,145.849005081,0.0,32.1804615127,55.9779621605,207.991301566,2.19664335675,75.1392,130.655458209
 09/18  14:00:00,295.559366203,36.6166557765,145.613444427,0.0,32.1804615127,55.9779621605,199.665812046,2.34466791198,66.8089,130.512244134
 09/18  15:00:00,295.516294114,36.6469968129,145.184011652,0.0,32.1804615127,55.9779621605,207.557315683,1.90601719249,75.1392,130.51209849
 09/18  16:00:00,325.507511333,36.4196806013,145.60744777,0.0,32.1804615127,60.9114621605,186.488070938,0.128043244977,91.7998,94.5602276929
 09/18  17:00:00,360.049009828,35.9148705009,145.880523146,0.0,32.1804615127,77.5397301883,200.037760736,4.03348358746,49.9818,146.022477148
 09/18  18:00:00,411.474811667,35.9577503904,143.888801334,0.0,77.122965704,86.2600435998,323.433225479,6.50700133571,49.9818,266.944424143
 09/18  19:00:00,432.098813188,35.9423743224,143.154877643,0.0,102.647051061,80.1663183927,236.600888625,6.59296724488,33.3212,196.68672138
 09/18  20:00:00,459.320842811,35.9426281273,142.303090049,0.0,115.40909374,92.7192997104,236.563736641,7.0322894306,33.3212,196.210247211
 09/18  21:00:00,434.448842141,36.014413506,141.004311441,0.0,102.647051061,94.1340635361,315.213266028,7.46681250273,24.9909,282.755553526
 09/18  22:00:00,369.260671278,36.0834154529,142.509978247,0.0,77.122965704,65.871452062,242.809232136,9.76847312537,16.6606,216.380159011
 09/18  23:00:00,303.720057577,36.0306792747,145.259660508,0.0,38.286128036,48.4199368926,143.695348235,13.2883244175,8.3303,122.076723818
 09/18  24:00:00,191.00630051,32.968423772,74.4801138459,0.0,25.5240853573,30.610668775,98.2287146462,0.499890178236,3.33212,94.3967044679
 09/19  01:00:00,145.54229469,30.9469208723,40.329205746,0.0,19.418418834,29.3649097162,77.0265609885,0.0,3.33212,73.6944409885
 09/19  02:00:00,177.67020712,33.3727243519,75.1447989756,0.0,12.7620426787,28.1191506574,77.1094029737,0.0814578529134,3.33212,73.6958251208
 09/19  03:00:00,178.354057666,33.3727243519,75.8934640029,0.0,12.7620426787,28.1191506574,77.119945169,0.091781435608,3.33212,73.6960437334
 09/19  04:00:00,185.607459754,33.3727243519,75.7996616117,0.0,12.7620426787,28.1191506574,97.8738288756,0.119647723113,3.33212,94.4220611524
 09/19  05:00:00,202.552557146,32.968423772,66.0712854276,0.0,25.5240853573,30.610668775,183.209767544,5.11351237193,8.3303,169.765955172
 09/19  06:00:00,331.62323341,34.1813255118,94.4816497831,0.0,51.0481707146,78.1489452969,308.831465324,9.45337629647,16.6606,282.717489027
 09/19  07:00:00,420.296978442,35.849969397,141.133082812,0.0,64.3609230253,109.708623606,423.115238407,13.2966623887,24.9909,384.827676018
 09/19  08:00:00,379.959646548,35.8346172649,143.504173699,0.0,51.0481707146,80.7689615957,332.419508299,4.53426445205,33.3212,294.564043847
 09/19  09:00:00,352.130140699,36.377663795,144.129305593,0.0,51.0481707146,71.0224615957,292.501200692,0.103523478324,66.8089,225.588777213
 09/19  10:00:00,304.026295072,36.486882192,144.701499594,0.0,32.1804615127,65.7244621605,263.83046733,0.536173027614,83.4695,179.824794302
 09/19  11:00:00,304.35309014,36.5744008257,143.970872215,0.0,32.1804615127,65.7244621605,220.457402745,0.166461313206,83.4695,136.821441432
 09/19  12:00:00,303.564036283,36.6346488367,143.122953849,0.0,32.1804615127,65.7244621605,214.423110873,0.104943423523,83.4695,130.84866745
 09/19  13:00:00,294.48093707,36.6146131751,143.067410795,0.0,32.1804615127,55.9779621605,207.471124094,0.0766076506111,75.1392,132.255316444
 09/19  14:00:00,294.808253991,36.7052296385,142.807029142,0.0,32.1804615127,55.9779621605,200.830692637,0.0615341733803,66.8089,133.960258464
 09/19  15:00:00,294.571843447,36.7145563108,142.523836319,0.0,32.1804615127,55.9779621605,207.274436587,0.0108596012974,75.1392,132.124376986
 09/19  16:00:00,324.3121616,36.5485832944,143.179717412,0.0,32.1804615127,60.9114621605,186.39687448,0.0,91.7998,94.5970744802
 09/19  17:00:00,359.502186091,35.9923392104,144.014234096,0.0,32.1804615127,77.5397301883,199.932755223,3.86922527484,49.9818,146.081729948
 09/19  18:00:00,411.099241478,36.0803163188,142.286859498,0.0,77.122965704,86.2600435998,323.311215028,6.11946904722,49.9818,267.20994598
 09/19  19:00:00,430.96670405,36.1047237019,141.80490292,0.0,102.647051061,80.1663183927,236.938791412,6.79485931492,33.3212,196.822732097
 09/19  20:00:00,457.908696851,36.0739881884,140.997895638,0.0,115.40909374,92.7192997104,236.935627351,7.27205872916,33.3212,196.342368622
 09/19  21:00:00,432.400056764,36.1211569018,139.599620595,0.0,102.647051061,94.1340635361,320.26622076,9.19366015225,24.9909,286.081660608
 09/19  22:00:00,367.64357674,36.1490093577,141.477409631,0.0,77.122965704,65.871452062,260.281697692,23.2820150372,16.6606,220.339082654
 09/19  23:00:00,289.086726204,36.0670493881,131.114614059,0.0,38.286128036,48.4199368926,154.448037478,29.9288440005,8.3303,116.188893477
 09/19  24:00:00,184.488473798,32.968423772,67.8948570753,0.0,25.5240853573,30.610668775,145.941762029,41.9008358214,3.33212,100.708806208
 09/20  01:00:00,140.176279305,30.9469208723,34.95499101,0.0,19.418418834,29.3649097162,125.13909804,54.2575937199,3.33212,67.5493843198
 09/20  02:00:00,174.404522976,33.3727243519,71.8431271265,0.0,12.7620426787,28.1191506574,126.399828754,49.3518385915,3.33212,73.7158701627
 09/20  03:00:00,180.429566456,33.3727243519,77.8218890227,0.0,12.7620426787,28.1191506574,133.681033463,56.6346130805,3.33212,73.7143003823
 09/20  04:00:00,126.91081162,30.9469208723,23.0516607712,0.0,12.7620426787,28.1191506574,172.890475429,70.7073108949,3.33212,98.8510445343
 09/20  05:00:00,209.617186429,33.3727243519,72.7833107704,0.0,25.5240853573,30.610668775,246.291275379,72.8524084839,8.3303,165.108566895
 09/20  06:00:00,340.191777666,34.6664862077,102.69362354,0.0,51.0481707146,78.1489452969,370.107338466,62.5136857119,16.6606,290.933052754
 09/20  07:00:00,409.303307153,35.8125308995,132.61478089,0.0,64.3609230253,109.708623606,462.97432241,57.7374676899,24.9909,380.24595472
 09/20  08:00:00,368.581647306,35.8198382562,134.210339501,0.0,51.0481707146,80.7689615957,357.924747089,24.968857707,33.3212,299.634689382
 09/20  09:00:00,351.195328802,36.3864020202,143.329202421,0.0,51.0481707146,71.0224615957,293.855274523,1.27337652687,66.8089,225.772997996
 09/20  10:00:00,303.185234273,36.4873886317,143.408347105,0.0,32.1804615127,65.7244621605,262.625716942,0.00302013542626,83.4695,179.153196807
 09/20  11:00:00,304.429814923,36.5695936292,143.847803354,0.0,32.1804615127,65.7244621605,221.089885884,0.00478217298455,83.4695,137.615603711
 09/20  12:00:00,303.62238236,36.6354823111,143.212070431,0.0,32.1804615127,65.7244621605,214.364488714,0.0,83.4695,130.894988714
 09/20  13:00:00,294.253237611,36.6971412457,142.711762877,0.0,32.1804615127,55.9779621605,205.891569655,0.0,75.1392,130.752369655
 09/20  14:00:00,294.339188827,36.7537198237,142.398512793,0.0,32.1804615127,55.9779621605,197.971777483,0.0,66.8089,131.162877483
 09/20  15:00:00,294.631068021,36.7587519052,142.526797685,0.0,32.1804615127,55.9779621605,211.621216429,0.0,75.1392,136.482016429
 09/20  16:00:00,324.833500559,36.6140293838,143.613078632,0.0,32.1804615127,60.9114621605,186.533423623,0.0,91.7998,94.7336236234
 09/20  17:00:00,359.693577698,36.0518474498,144.001042561,0.0,32.1804615127,77.5397301883,197.709687776,1.57240063546,49.9818,146.15548714
 09/20  18:00:00,411.043413776,36.1469475493,142.011893773,0.0,77.122965704,86.2600435998,320.048552872,2.57620909938,49.9818,267.490543773
 09/20  19:00:00,428.778421691,36.179872073,138.987729,0.0,102.647051061,80.1663183927,233.2402355,2.96436232172,33.3212,196.954673179
 09/20  20:00:00,455.597589215,36.1149236924,138.2382248,0.0,115.40909374,92.7192997104,235.899806071,6.08288352739,33.3212,196.495722544
 09/20  21:00:00,433.039924592,36.1509976395,139.628631944,0.0,102.647051061,94.1340635361,329.457179816,13.1554528736,24.9909,291.310826943
 09/20  22:00:00,368.43587453,36.177057529,141.904717288,0.0,77.122965704,65.871452062,250.58582815,17.9009742991,16.6606,216.024253851
 09/20  23:00:00,269.101849204,36.0784766262,111.18933994,0.0,38.286128036,48.4199368926,158.610951008,27.5612048108,8.3303,122.719446197
 09/20  24:00:00,183.421930486,32.968423772,66.7460614703,0.0,25.5240853573,30.610668775,133.096129441,35.3096681823,3.33212,94.454341259
 09/21  01:00:00,139.631380064,30.9469208723,34.3689798442,0.0,19.418418834,29.3649097162,113.810444074,36.7627325638,3.33212,73.7155915098
 09/21  02:00:00,177.041939585,33.3727243519,74.3802942133,0.0,12.7620426787,28.1191506574,116.749853621,39.6924638255,3.33212,73.7252697955
 09/21  03:00:00,159.805470762,32.5641231921,58.8390931523,0.0,12.7620426787,28.1191506574,115.814215788,38.7668604443,3.33212,73.7152353432
 09/21  04:00:00,145.572346428,31.7555220322,39.9858230997,0.0,12.7620426787,28.1191506574,131.008328137,33.1948109036,3.33212,94.4813972337
 09/21  05:00:00,200.304500217,32.968423772,64.3769828307,0.0,25.5240853573,30.610668775,209.887359965,31.5955621457,8.3303,169.961497819
 09/21  06:00:00,340.004316456,34.6664862077,102.484015411,0.0,51.0481707146,78.1489452969,334.702932165,28.9511958572,16.6606,289.091136308
 09/21  07:00:00,409.883701292,35.8118086585,133.145006369,0.0,64.3609230253,109.708623606,437.50551785,32.7784732373,24.9909,379.736144613
 09/21  08:00:00,362.942814744,35.7985278315,128.672366426,0.0,51.0481707146,80.7689615957,356.833158069,20.2592495509,33.3212,303.252708519
 09/21  09:00:00,336.221493884,36.3891611904,128.973824939,0.0,51.0481707146,71.0224615957,300.770893269,8.00748287015,66.8089,225.954510399
 09/21  10:00:00,302.652900426,36.4746663206,143.42156932,0.0,32.1804615127,65.7244621605,263.578161637,0.854313749123,83.4695,179.254347888
 09/21  11:00:00,300.622195143,36.5317079004,139.61474718,0.0,32.1804615127,65.7244621605,221.137407621,0.0,83.4695,137.667907621
 09/21  12:00:00,299.664801319,36.602458162,138.547282069,0.0,32.1804615127,65.7244621605,214.423700149,0.0,83.4695,130.954200149
 09/21  13:00:00,290.146775693,36.6034855429,138.247141262,0.0,32.1804615127,55.9779621605,212.080458393,0.0,75.1392,136.941258393
 09/21  14:00:00,290.346723893,36.636375655,138.349740702,0.0,32.1804615127,55.9779621605,197.877028115,0.0,66.8089,131.068128115
 09/21  15:00:00,291.30584079,36.6799333541,139.266543654,0.0,32.1804615127,55.9779621605,205.799590308,0.0,75.1392,130.660390308
 09/21  16:00:00,321.100569196,36.5260937381,139.955743497,0.0,32.1804615127,60.9114621605,192.761928285,0.0,91.7998,100.962128285
 09/21  17:00:00,356.998941857,35.9930967222,141.460052214,0.0,32.1804615127,77.5397301883,197.356845887,1.12215218158,49.9818,146.252893705
 09/21  18:00:00,409.829715723,36.0844230394,140.697268856,0.0,77.122965704,86.2600435998,319.573743379,1.83827911599,49.9818,267.753664263
 09/21  19:00:00,432.485260594,36.1043157989,139.251150161,0.0,102.647051061,80.1663183927,232.566951907,2.13231683075,33.3212,197.113435077
 09/21  20:00:00,455.972979828,36.0741116835,137.855778211,0.0,115.40909374,92.7192997104,232.343846328,2.39356839979,33.3212,196.629077929
 09/21  21:00:00,431.026539091,36.1325713429,136.769793845,0.0,102.647051061,94.1340635361,317.890724044,2.65846054126,24.9909,290.241363502
 09/21  22:00:00,366.239949507,36.1775929819,138.693698586,0.0,77.122965704,65.871452062,237.078607445,2.94164818918,16.6606,217.476359256
 09/21  23:00:00,300.236821949,36.0884565016,141.185796977,0.0,38.286128036,48.4199368926,135.80557209,4.70652483811,8.3303,122.768747252
 09/21  24:00:00,195.061425753,33.3727243519,77.3624687306,0.0,25.5240853573,30.610668775,101.473994116,3.65819503882,3.33212,94.4836790776
 09/22  01:00:00,155.941854092,31.7555220322,48.9700382911,0.0,19.418418834,29.3649097162,78.4440652047,1.37466424587,3.33212,73.7372809588
 09/22  02:00:00,164.244143893,32.5641231921,63.4120157003,0.0,12.7620426787,28.1191506574,77.0698313481,0.0,3.33212,73.7377113481
 09/22  03:00:00,180.176031274,33.3727243519,77.5532442348,0.0,12.7620426787,28.1191506574,77.1195151051,0.037645271808,3.33212,73.7497498333
 09/22  04:00:00,179.321750758,32.968423772,70.3300478059,0.0,12.7620426787,28.1191506574,98.0429094171,0.202186843907,3.33212,94.5086025732
 09/22  05:00:00,214.960851593,33.3727243519,77.5125390581,0.0,25.5240853573,30.610668775,178.571423109,0.173355150594,8.3303,170.067767958
 09/22  06:00:00,349.8137172,34.9899266717,110.836090949,0.0,51.0481707146,78.1489452969,308.323606446,0.0602104947303,16.6606,291.602795951
 09/22  07:00:00,414.780719779,35.8340368478,134.540186151,0.0,64.3609230253,109.708623606,414.345691061,4.51603910761,24.9909,384.838751953
 09/22  08:00:00,372.983587177,35.8014965806,135.400984486,0.0,51.0481707146,80.7689615957,332.723030824,1.90010946032,33.3212,297.501721363
 09/22  09:00:00,342.79685903,36.3831332712,133.253670456,0.0,51.0481707146,71.0224615957,295.916393586,0.0,66.8089,229.107493586
 09/22  10:00:00,297.931030411,36.4757315322,137.152968962,0.0,32.1804615127,65.7244621605,266.939766428,0.0,83.4695,183.470266428
 09/22  11:00:00,303.06729134,36.5667998271,141.583514489,0.0,32.1804615127,65.7244621605,214.629217706,0.0,83.4695,131.159717706
 09/22  12:00:00,302.080093682,36.6305907828,141.447408095,0.0,32.1804615127,65.7244621605,221.033071949,0.0,83.4695,137.563571949
 09/22  13:00:00,291.905575338,36.6200099198,140.849330389,0.0,32.1804615127,55.9779621605,205.992117521,0.0,75.1392,130.852917521
 09/22  14:00:00,293.61072389,36.6378934294,142.118574492,0.0,32.1804615127,55.9779621605,197.517975254,0.0,66.8089,130.709075254
 09/22  15:00:00,293.727780773,36.6805120904,142.432124418,0.0,32.1804615127,55.9779621605,211.98696598,0.0,75.1392,136.84776598
 09/22  16:00:00,323.218156414,36.5079347558,142.916782768,0.0,32.1804615127,60.9114621605,186.886264729,0.0,91.7998,95.0864647292
 09/22  17:00:00,357.680967797,35.9770232641,143.250671111,0.0,32.1804615127,77.5397301883,203.087734364,1.787397542,49.9818,151.318536822
 09/22  18:00:00,409.710683372,36.0581076757,141.680331211,0.0,77.122965704,86.2600435998,319.304537225,2.84875515431,49.9818,266.47398207
 09/22  19:00:00,433.629931839,36.0789380446,141.895445265,0.0,102.647051061,80.1663183927,236.991112516,3.22371132854,33.3212,200.446201188
 09/22  20:00:00,457.943461664,36.0590735179,141.204279084,0.0,115.40909374,92.7192997104,233.622609254,3.51603655728,33.3212,196.785372697
 09/22  21:00:00,432.55157878,36.1183517065,139.599562075,0.0,102.647051061,94.1340635361,320.824392129,3.82297176963,24.9909,292.01052036
 09/22  22:00:00,367.732153066,36.1571149375,141.454397293,0.0,77.122965704,65.871452062,238.289635007,5.25888098231,16.6606,216.370154025
 09/22  23:00:00,300.752969206,36.0769039935,142.978745956,0.0,38.286128036,48.4199368926,139.843420112,8.69848351021,8.3303,122.814636602
 09/22  24:00:00,187.174339046,32.968423772,70.5837522326,0.0,25.5240853573,30.610668775,98.8574923941,1.00490188692,3.33212,94.5204705072
 09/23  01:00:00,166.339806493,31.7555220322,49.7821513362,0.0,27.7269238854,30.610668775,81.6277747289,4.53455377496,3.33212,73.761100954
 09/23  02:00:00,170.591036313,32.968423772,69.1035485466,0.0,12.7620426787,28.1191506574,79.9021717457,2.80595815402,3.33212,73.7640935917
 09/23  03:00:00,173.147912193,32.968423772,71.5331635533,0.0,12.7620426787,28.1191506574,77.3755054103,0.277425017455,3.33212,73.7659603929
 09/23  04:00:00,178.702203941,32.968423772,70.4364313644,0.0,12.7620426787,28.1191506574,104.454570667,0.272304477009,3.33212,100.85014619
 09/23  05:00:00,206.228793512,33.6422580719,84.219741703,0.0,12.7620426787,28.1191506574,130.365631451,0.089563464945,8.3303,121.945767986
 09/23  06:00:00,303.383452,34.1813255118,99.4862770231,0.0,42.6918050922,54.3732441037,188.477619125,0.056269790059,16.6606,171.760749335
 09/23  07:00:00,375.332088947,36.0525605776,142.344771234,0.0,42.6918050922,86.1019271793,322.690586236,5.85655012849,24.9909,291.843136108
 09/23  08:00:00,414.386445198,35.9081229043,140.672764982,0.0,57.6566862989,112.030105488,451.63832841,2.46635025427,33.3212,415.850778156
 09/23  09:00:00,368.422599513,36.3859345329,140.737628435,0.0,57.6566862989,83.6599452969,362.456940253,0.0,66.8089,295.648040253
 09/23  10:00:00,315.764837678,36.5351402078,142.204512205,0.0,42.6918050922,68.9656133826,316.99800833,0.0,83.4695,233.52850833
 09/23  11:00:00,307.091241589,36.623786163,142.188010889,0.0,34.9340096728,67.7198543238,263.366805234,0.0,83.4695,179.897305234
 09/23  12:00:00,306.179695197,36.6990630068,142.043236453,0.0,34.9340096728,67.7198543238,221.401045806,0.0,83.4695,137.931545806
 09/23  13:00:00,296.436085266,36.678930883,141.697348758,0.0,34.9340096728,57.9733543238,212.921854307,0.0,75.1392,137.782654307
 09/23  14:00:00,296.634739976,36.7262331431,141.285400451,0.0,34.9340096728,57.9733543238,197.868892114,0.0,66.8089,131.059992114
 09/23  15:00:00,296.896642132,36.7015038928,141.379664803,0.0,34.9340096728,57.9733543238,212.758464577,0.0,75.1392,137.619264577
 09/23  16:00:00,326.978293633,36.4571304792,142.64296859,0.0,34.9340096728,62.9068543238,192.948405261,0.0,91.7998,101.148605261
 09/23  17:00:00,354.746451561,35.9588028255,143.491513894,0.0,34.9340096728,72.2186844194,175.573069773,2.32094133209,49.9818,123.27032844
 09/23  18:00:00,419.717824253,36.1502185187,142.217665589,0.0,87.0357390804,86.2600435998,207.21119497,3.63853864372,49.9818,153.590856326
 09/23  19:00:00,428.894269976,35.9408207462,140.430113915,0.0,102.000620287,77.6748002752,234.61384083,4.14247662604,33.3212,197.150164204
 09/23  20:00:00,439.928189973,35.8813541556,140.344557791,0.0,102.000620287,88.9820225341,237.005353489,6.7601023842,33.3212,196.924051105
 09/23  21:00:00,430.315335524,35.9320420427,140.678491183,0.0,102.000620287,91.6425454185,236.300628727,14.1613944358,24.9909,197.148334292
 09/23  22:00:00,377.713753575,35.892276349,141.459647476,0.0,87.0357390804,65.871452062,325.793811485,17.9672646165,16.6606,291.165946868
 09/23  23:00:00,294.127296733,35.8242114116,131.742492393,0.0,42.6918050922,48.4199368926,203.868870168,25.1734004508,8.3303,170.365169717
 09/23  24:00:00,186.537847631,32.968423772,67.6037774117,0.0,27.7269238854,30.610668775,121.922444495,24.0379614722,3.33212,94.5523630225
 09/24  01:00:00,161.232716432,30.9469208723,37.2190230721,0.0,34.4311606118,33.1021868926,109.493652829,29.5251747524,3.33212,76.6363580761
 09/24  02:00:00,157.769206677,30.9469208723,51.2302599516,0.0,19.466279405,30.610668775,121.492055425,40.9518293268,3.33212,77.2081060984
 09/24  03:00:00,165.137054449,30.9469208723,58.6189538186,0.0,19.466279405,30.610668775,111.601415251,34.4411909228,3.33212,73.8281043283
 09/24  04:00:00,186.876245389,33.3727243519,68.5036235088,0.0,19.466279405,30.610668775,124.359387138,26.4480604871,3.33212,94.5792066508
 09/24  05:00:00,161.934864415,30.9469208723,36.618395012,0.0,19.466279405,30.610668775,155.895320288,24.5114339508,8.3303,123.053586337
 09/24  06:00:00,312.591805994,34.9899266717,106.844023908,0.0,42.6918050922,54.3732441037,212.743203026,17.946231299,16.6606,178.136371727
 09/24  07:00:00,371.832351183,36.1400806168,130.062881725,0.0,49.3960418185,88.5934452969,335.152720646,17.8168775758,24.9909,292.34494307
 09/24  08:00:00,413.562961112,35.8592772844,140.134751132,0.0,57.6566862989,112.030105488,465.518433894,15.6502594279,33.3212,416.546974466
 09/24  09:00:00,359.79234272,36.4010554597,141.712694925,0.0,50.9524495726,81.1684271793,381.715225834,10.5605018182,66.8089,304.345824016
 09/24  10:00:00,313.970218232,36.5225468745,140.874461076,0.0,42.6918050922,68.9656133826,318.224122097,7.9384202136,83.4695,226.816201883
 09/24  11:00:00,312.963409515,36.570551502,143.513436092,0.0,38.286128036,68.9656133826,273.335933703,2.92647937412,83.4695,186.939954329
 09/24  12:00:00,310.392849478,36.6137033009,141.411209021,0.0,38.286128036,68.9656133826,217.907100714,0.568022714646,83.4695,133.869577999
 09/24  13:00:00,291.365680221,36.5970663045,141.276785899,0.0,31.5818913096,56.727595265,211.016939546,0.940771366909,75.1392,134.936968179
 09/24  14:00:00,291.727634273,36.6241359009,141.519004883,0.0,31.5818913096,56.727595265,198.747440435,1.11351077788,66.8089,130.825029657
 09/24  15:00:00,290.276241302,36.6489055611,139.783650543,0.0,31.5818913096,56.727595265,213.799229038,1.2899385413,75.1392,137.370090497
 09/24  16:00:00,318.31540204,36.3504620197,138.582671494,0.0,31.5818913096,61.661095265,192.922001733,1.43149422973,91.7998,99.6907075034
 09/24  17:00:00,345.444265353,35.8450693157,138.408313525,0.0,31.5818913096,70.9729253606,178.255714862,3.53867238332,49.9818,124.735242479
 09/24  18:00:00,405.068175299,35.8858695131,136.03444068,0.0,80.3315023541,83.7685254822,206.718840451,3.78625915129,49.9818,152.9507813
 09/24  19:00:00,425.105854205,35.8179846493,135.115994282,0.0,102.000620287,77.6748002752,234.402885904,3.43850570783,33.3212,197.643180197
 09/24  20:00:00,445.161486432,35.7996331131,135.039352951,0.0,108.704857014,91.4735406516,233.477495833,3.56038045333,33.3212,196.59591538
 09/24  21:00:00,416.788355774,35.8802372468,135.049364435,0.0,95.2963835608,89.1510273009,226.454266489,4.38295104148,24.9909,197.080415448
 09/24  22:00:00,363.985096034,35.8806961426,135.49421045,0.0,80.3315023541,63.3799339444,312.950288968,6.33341598378,16.6606,289.956272984
 09/24  23:00:00,302.590017812,35.8484303563,138.911893536,0.0,42.6918050922,48.4199368926,181.048198011,8.08788426246,8.3303,164.630013748
 09/24  24:00:00,207.544145307,33.3727243519,78.4849336849,0.0,34.4311606118,33.1021868926,104.338468914,0.0179966433343,3.33212,100.988352271
 09/25  01:00:00,129.871893349,30.9469208723,24.791212365,0.0,19.418418834,29.3649097162,87.9586603477,10.8330686359,3.33212,73.7934717118
 09/25  02:00:00,135.474695478,30.9469208723,38.2877660969,0.0,12.7620426787,28.1191506574,92.3208220383,15.1985180481,3.33212,73.7901839903
 09/25  03:00:00,171.17014179,33.3727243519,68.6361353102,0.0,12.7620426787,28.1191506574,93.21805221,16.0814663787,3.33212,73.8044658313
 09/25  04:00:00,184.176038584,33.3727243519,75.0319708107,0.0,12.7620426787,28.1191506574,136.330274797,32.0811096533,3.33212,100.917045144
 09/25  05:00:00,170.055819946,31.7555220322,36.8088441757,0.0,25.5240853573,30.610668775,226.513371484,47.7779336813,8.3303,170.405137802
 09/25  06:00:00,349.404935595,34.9899266717,111.33346417,0.0,51.0481707146,78.1489452969,348.19991862,38.84078131,16.6606,292.69853731
 09/25  07:00:00,412.398319436,35.8063120834,135.540448239,0.0,64.3609230253,109.708623606,435.832959978,21.6412799525,24.9909,389.200780025
 09/25  08:00:00,378.868577712,35.8183603841,144.169294161,0.0,51.0481707146,80.7689615957,338.027398416,3.95660384464,33.3212,300.749594571
 09/25  09:00:00,351.42224307,36.3803536175,143.899381242,0.0,51.0481707146,71.0224615957,297.328533229,0.151129994905,66.8089,230.368503234
 09/25  10:00:00,303.719032285,36.4699832007,144.320143248,0.0,32.1804615127,65.7244621605,263.578577657,0.397576461373,83.4695,179.711501195
 09/25  11:00:00,304.201095316,36.5412222631,143.59006666,0.0,32.1804615127,65.7244621605,221.591900436,0.207065986348,83.4695,137.91533445
 09/25  12:00:00,303.048302354,36.6075732572,142.723789134,0.0,32.1804615127,65.7244621605,221.265176534,0.0545460667817,83.4695,137.741130468
 09/25  13:00:00,293.313349679,36.6053849469,142.598129054,0.0,32.1804615127,55.9779621605,206.20532627,0.0432601651891,75.1392,131.022866104
 09/25  14:00:00,293.724491849,36.6382985819,142.580707393,0.0,32.1804615127,55.9779621605,204.281764243,0.0435276814988,66.8089,137.429336562
 09/25  15:00:00,294.368854611,36.669163149,142.617850816,0.0,32.1804615127,55.9779621605,206.040928386,0.0287283776686,75.1392,130.873000008
 09/25  16:00:00,324.505818578,36.4688611068,143.488557884,0.0,32.1804615127,60.9114621605,192.902404177,0.0,91.7998,101.102604177
 09/25  17:00:00,358.91490215,35.9398657581,143.672092751,0.0,32.1804615127,77.5397301883,198.083838379,1.55016658923,49.9818,146.55187179
 09/25  18:00:00,410.633167116,35.9962659066,141.985341083,0.0,77.122965704,86.2600435998,326.70137824,2.48494508432,49.9818,274.234633156
 09/25  19:00:00,433.945436332,35.9981749656,141.953543278,0.0,102.647051061,80.1663183927,236.085224998,2.8388039919,33.3212,199.925221006
 09/25  20:00:00,458.165743249,35.9704556375,141.541340649,0.0,115.40909374,92.7192997104,238.007080007,7.4666913078,33.3212,197.219188699
 09/25  21:00:00,433.676398363,36.0181479594,140.845302108,0.0,102.647051061,94.1340635361,334.495514451,16.3930417441,24.9909,293.111572707
 09/25  22:00:00,356.312270547,36.0669998195,130.288041438,0.0,77.122965704,65.871452062,273.049002309,32.171359508,16.6606,224.217042801
 09/25  23:00:00,257.576672023,35.9968219917,99.9556476455,0.0,38.286128036,48.4199368926,187.080013911,55.7812358658,8.3303,122.968478046
 09/25  24:00:00,141.64713073,30.9469208723,28.9357097759,0.0,25.5240853573,30.610668775,155.503097026,54.9440787018,3.33212,97.2268983239
 09/26  01:00:00,183.461135287,33.3727243519,73.1474315784,0.0,19.418418834,29.3649097162,130.61668183,49.8814546375,3.33212,77.4031071924
 09/26  02:00:00,128.38918936,30.9469208723,30.9816721358,0.0,12.7620426787,28.1191506574,124.600032585,47.4901693546,3.33212,73.7777432307
 09/26  03:00:00,179.510907935,33.3727243519,76.8455025399,0.0,12.7620426787,28.1191506574,118.107352215,40.969624325,3.33212,73.8056078899
 09/26  04:00:00,126.940077585,30.9469208723,22.3539613122,0.0,12.7620426787,28.1191506574,131.41859594,33.4560836158,3.33212,94.6303923239
 09/26  05:00:00,200.113988006,32.968423772,63.5152768753,0.0,25.5240853573,30.610668775,207.446929758,28.617340012,8.3303,170.499289746
 09/26  06:00:00,337.902344532,34.5047659757,99.9757461766,0.0,51.0481707146,78.1489452969,336.994719557,27.0328066984,16.6606,293.301312859
 09/26  07:00:00,402.824038615,35.8072173174,125.17679296,0.0,64.3609230253,109.708623606,454.910325493,39.1650073392,24.9909,390.754418154
 09/26  08:00:00,351.000111017,35.7985278315,115.862841629,0.0,51.0481707146,80.7689615957,370.855775106,33.3143739512,33.3212,304.220201155
 09/26  09:00:00,314.433616982,36.3869454605,107.502776963,0.0,51.0481707146,71.0224615957,318.25653819,17.200298631,66.8089,234.247339559
 09/26  10:00:00,267.601761069,36.4710606012,109.2955873,0.0,32.1804615127,65.7244621605,271.715190228,8.41965310605,83.4695,179.826037122
 09/26  11:00:00,287.19261138,36.5206236497,127.995793186,0.0,32.1804615127,65.7244621605,224.041776599,2.60176384993,83.4695,137.970512749
 09/26  12:00:00,300.246022501,36.556492607,141.398952036,0.0,32.1804615127,65.7244621605,222.213743858,0.941787291557,83.4695,137.802456567
 09/26  13:00:00,291.611559676,36.5867074585,142.243181706,0.0,32.1804615127,55.9779621605,206.988137613,0.580592947894,75.1392,131.268344665
 09/26  14:00:00,294.441267248,36.6190457265,145.666917733,0.0,32.1804615127,55.9779621605,204.887732825,0.771240101476,66.8089,137.307592723
 09/26  15:00:00,294.13083988,36.6447624203,144.871409605,0.0,32.1804615127,55.9779621605,206.97747395,0.902294577722,75.1392,130.935979372
 09/26  16:00:00,322.27648593,36.3599915037,143.468920997,0.0,32.1804615127,60.9114621605,192.966810468,0.0392333229576,91.7998,101.127777145
 09/26  17:00:00,355.898177812,35.8592386178,142.381307542,0.0,32.1804615127,77.5397301883,204.806591472,1.52062939707,49.9818,153.304162075
 09/26  18:00:00,408.392395875,35.9055012493,140.797422841,0.0,77.122965704,86.2600435998,322.070699061,2.80737232785,49.9818,269.281526733
 09/26  19:00:00,431.838951872,35.8496394444,140.3929678,0.0,102.647051061,80.1663183927,238.818096908,2.68365884836,33.3212,202.813238059
 09/26  20:00:00,456.608753278,35.8405309102,139.795916267,0.0,115.40909374,92.7192997104,235.784046973,2.97325382633,33.3212,199.489593147
 09/26  21:00:00,431.897073555,35.9153549401,138.502230602,0.0,102.647051061,94.1340635361,321.741333515,3.26721667048,24.9909,293.483216845
 09/26  22:00:00,367.262436496,35.9975865597,140.076050095,0.0,77.122965704,65.871452062,245.893551663,4.78446148719,16.6606,224.448490176
 09/26  23:00:00,300.941744266,35.9558757223,141.754455184,0.0,38.286128036,48.4199368926,137.988751248,6.63815918558,8.3303,123.020292062
 09/26  24:00:00,179.60719459,32.5641231921,63.411372773,0.0,25.5240853573,30.610668775,97.9874656493,0.0159549961306,3.33212,94.6393906532
 09/27  01:00:00,156.46650807,31.7555220322,49.5363888828,0.0,19.418418834,29.3649097162,77.1747996967,0.0,3.33212,73.8426796967
 09/27  02:00:00,188.596898604,33.3727243519,85.913158035,0.0,12.7620426787,28.1191506574,83.3536484714,0.0374054166479,3.33212,79.9841230548
 09/27  03:00:00,139.777297628,31.7555220322,40.7705848612,0.0,12.7620426787,28.1191506574,77.2049903713,0.0449065775507,3.33212,73.8279637938
 09/27  04:00:00,176.203032621,32.968423772,68.0033455097,0.0,12.7620426787,28.1191506574,98.2230900613,0.223587589624,3.33212,94.6673824716
 09/27  05:00:00,219.892441558,33.6422580719,82.5467506482,0.0,25.5240853573,30.610668775,179.312921081,0.0740571056398,8.3303,170.908563975
 09/27  06:00:00,334.293525912,34.1813255118,97.9383901943,0.0,51.0481707146,78.1489452969,314.932745109,0.05307824879,16.6606,298.21906686
 09/27  07:00:00,416.471894711,35.9653465392,137.289856214,0.0,64.3609230253,109.708623606,423.286663976,5.32131969993,24.9909,392.974444276
 09/27  08:00:00,376.427847427,35.801132527,140.042647292,0.0,51.0481707146,80.7689615957,339.912264282,2.39687234739,33.3212,304.194191935
 09/27  09:00:00,347.696549521,36.3728067264,138.668312098,0.0,51.0481707146,71.0224615957,296.182149334,0.109822963333,66.8089,229.263426371
 09/27  10:00:00,298.779842191,36.4591667241,138.334731468,0.0,32.1804615127,65.7244621605,271.44766193,1.1077332391,83.4695,186.870428691
 09/27  11:00:00,297.648946055,36.5144519923,135.802069198,0.0,32.1804615127,65.7244621605,222.561994128,1.07099203953,83.4695,138.021502089
 09/27  12:00:00,296.347938261,36.5632163513,134.736593693,0.0,32.1804615127,65.7244621605,216.042590457,1.28243556102,83.4695,131.290654896
 09/27  13:00:00,286.781802281,36.583143744,134.901206362,0.0,32.1804615127,55.9779621605,214.334528652,1.49656257986,75.1392,137.698766072
 09/27  14:00:00,286.923087488,36.6126436227,135.108879957,0.0,32.1804615127,55.9779621605,200.654300781,1.60810875695,66.8089,132.237292024
 09/27  15:00:00,285.551328237,36.6408190152,133.611054672,0.0,32.1804615127,55.9779621605,213.1358733,1.68680533735,75.1392,136.309867963
 09/27  16:00:00,313.944032316,36.3845134341,132.989793233,0.0,32.1804615127,60.9114621605,193.054854687,0.0906602757938,91.7998,101.164394411
 09/27  17:00:00,348.290195943,35.8926994698,132.77794655,0.0,32.1804615127,77.5397301883,202.428606067,2.50361594605,49.9818,149.943190121
 09/27  18:00:00,403.035894699,35.9392449846,130.742661921,0.0,77.122965704,86.2600435998,327.890938058,4.29055657999,49.9818,273.618581478
 09/27  19:00:00,425.708418022,35.9138747585,131.75288068,0.0,102.647051061,80.1663183927,235.577276687,4.17080682453,33.3212,198.085269862
 09/27  20:00:00,450.033111673,35.9238894885,130.766845754,0.0,115.40909374,92.7192997104,242.368325231,4.51753405689,33.3212,204.529591174
 09/27  21:00:00,425.092854317,36.006109615,129.435417021,0.0,102.647051061,94.1340635361,323.727458584,4.8638638175,24.9909,293.872694766
 09/27  22:00:00,359.866956037,36.0883220974,130.679755419,0.0,77.122965704,65.871452062,247.695407354,6.39178219363,16.6606,224.64302516
 09/27  23:00:00,292.563097892,36.0452092277,131.453599908,0.0,38.286128036,48.4199368926,140.227690901,8.82071003786,8.3303,123.076680863
 09/27  24:00:00,217.768345732,33.3727243519,99.5613821379,0.0,25.5240853573,30.610668775,104.342634722,0.0216068474573,3.33212,100.988907874
 09/28  01:00:00,200.703557503,32.5641231921,91.5551705654,0.0,19.418418834,29.3649097162,77.2178009999,0.0446147740391,3.33212,73.8410662258
 09/28  02:00:00,190.57149708,32.968423772,88.6634495966,0.0,12.7620426787,28.1191506574,77.517907869,0.33488533311,3.33212,73.8509025359
 09/28  03:00:00,197.724352799,33.6422580719,94.4181126194,0.0,12.7620426787,28.1191506574,77.2808484644,0.0973021443321,3.33212,73.85142632
 09/28  04:00:00,183.732927375,32.833656912,75.58799267,0.0,12.7620426787,28.1191506574,104.455102752,0.103168328695,3.33212,101.019814423
