Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/28  05:00:00,219.763760409,33.103190632,83.4345563349,0.0,25.5240853573,30.610668775,179.262979333,0.186433498323,8.3303,170.746245835
 09/28  06:00:00,352.229185722,34.8282064397,114.361312216,0.0,51.0481707146,78.1489452969,310.721737992,0.158129796108,16.6606,293.903008196
 09/28  07:00:00,412.23882019,35.8682152041,132.087939454,0.0,64.3609230253,109.708623606,423.969095511,7.44613683768,24.9909,391.532058673
 09/28  08:00:00,371.708649259,35.8128156966,134.335123574,0.0,51.0481707146,80.7689615957,342.984781971,3.21763383536,33.3212,306.445948136
 09/28  09:00:00,342.747419629,36.3715746087,132.772408102,0.0,51.0481707146,71.0224615957,301.245445653,0.166616823842,66.8089,234.26992883
 09/28  10:00:00,293.755156845,36.4578650553,132.350460814,0.0,32.1804615127,65.7244621605,271.913421714,1.44610585746,83.4695,186.997815856
 09/28  11:00:00,294.63058987,36.5081416802,132.668531154,0.0,32.1804615127,65.7244621605,223.7073782,2.14944723731,83.4695,138.088430963
 09/28  12:00:00,292.743651266,36.5513607516,131.212559959,0.0,32.1804615127,65.7244621605,219.398146102,2.20571850342,83.4695,133.722927599
 09/28  13:00:00,281.142137146,36.5805558713,129.26433155,0.0,32.1804615127,55.9779621605,212.732468299,2.19762334312,75.1392,135.395644956
 09/28  14:00:00,281.154946196,36.6099770035,129.259298916,0.0,32.1804615127,55.9779621605,206.843480866,2.4200424627,66.8089,137.614538403
 09/28  15:00:00,279.849285779,36.6380717301,127.926989986,0.0,32.1804615127,55.9779621605,208.675167481,2.48504211259,75.1392,131.050925368
 09/28  16:00:00,314.028921263,36.3669169738,133.928140535,0.0,32.1804615127,60.9114621605,193.187688573,0.189310049971,91.7998,101.198578524
 09/28  17:00:00,355.066440311,35.8679934655,141.623231362,0.0,32.1804615127,77.5397301883,207.344463633,3.88659370756,49.9818,153.476069925
 09/28  18:00:00,411.094230756,35.9106980606,141.047154578,0.0,77.122965704,86.2600435998,328.1984546,8.31554402548,49.9818,269.901110575
 09/28  19:00:00,432.793538956,35.8410391796,141.227480033,0.0,102.647051061,80.1663183927,250.048321993,11.4654484252,33.3212,205.261673568
 09/28  20:00:00,457.61347852,35.8298405259,140.730605905,0.0,115.40909374,92.7192997104,250.469565365,17.4056553918,33.3212,199.742709973
 09/28  21:00:00,432.619844881,35.9261092103,139.258095171,0.0,102.647051061,94.1340635361,346.74340831,21.8224474262,24.9909,299.930060884
 09/28  22:00:00,367.589344154,36.0069151063,140.761379683,0.0,77.122965704,65.871452062,262.993387599,22.923201413,16.6606,223.409586186
 09/28  23:00:00,292.35856394,35.962405306,133.866069083,0.0,38.286128036,48.4199368926,158.337045977,25.5887848812,8.3303,124.417961096
 09/28  24:00:00,136.235001923,30.9469208723,23.7348381544,0.0,25.5240853573,30.610668775,115.709218648,16.6033798449,3.33212,95.7737188028
 09/29  01:00:00,139.505238572,30.9469208723,34.4165327465,0.0,19.418418834,29.3649097162,105.123023083,22.8363859426,3.33212,78.9545171399
 09/29  02:00:00,173.565926419,33.3727243519,71.0101298426,0.0,12.7620426787,28.1191506574,122.353423751,45.1540213305,3.33212,73.8672824202
 09/29  03:00:00,154.979555446,32.5641231921,54.0979216658,0.0,12.7620426787,28.1191506574,131.932584331,54.7320954143,3.33212,73.8683689166
 09/29  04:00:00,142.033994962,31.7555220322,35.8995288812,0.0,12.7620426787,28.1191506574,152.130050271,47.7459696333,3.33212,101.051960638
 09/29  05:00:00,209.361719629,33.3727243519,71.9617387015,0.0,25.5240853573,30.610668775,230.109491405,50.9322994296,8.3303,170.846891975
 09/29  06:00:00,344.441962668,34.8282064397,105.92853208,0.0,51.0481707146,78.1489452969,360.190396771,49.1197881747,16.6606,294.410008596
 09/29  07:00:00,404.951179039,35.8191618437,127.260601132,0.0,64.3609230253,109.708623606,465.553722156,42.8946520144,24.9909,397.668170141
 09/29  08:00:00,351.829963815,35.8063513475,116.901765592,0.0,51.0481707146,80.7689615957,366.493490152,23.9583131067,33.3212,309.213977045
 09/29  09:00:00,341.41491313,36.3695036823,134.562018705,0.0,51.0481707146,71.0224615957,300.596369722,5.22898413491,66.8089,228.558485587
 09/29  10:00:00,303.589190641,36.4594155597,144.911387087,0.0,32.1804615127,65.7244621605,270.780396,0.706462710396,83.4695,186.60443329
 09/29  11:00:00,304.586020686,36.5249453534,144.725630844,0.0,32.1804615127,65.7244621605,222.239630991,0.628895229743,83.4695,138.141235761
 09/29  12:00:00,303.479383226,36.5843899485,144.049189962,0.0,32.1804615127,65.7244621605,221.880307105,0.428259131957,83.4695,137.982547974
 09/29  13:00:00,294.095314155,36.59100897,144.268168999,0.0,32.1804615127,55.9779621605,213.434571377,0.45131941965,75.1392,137.844051958
 09/29  14:00:00,293.732199874,36.6237546361,143.625698871,0.0,32.1804615127,55.9779621605,198.199437569,0.278198846837,66.8089,131.112338722
 09/29  15:00:00,294.224422695,36.6558405158,143.686310543,0.0,32.1804615127,55.9779621605,213.178016702,0.362901331109,75.1392,137.675915371
 09/29  16:00:00,324.530618099,36.4270190673,144.888845842,0.0,32.1804615127,60.9114621605,193.079656181,0.0411229526879,91.7998,101.238733228
 09/29  17:00:00,358.480498372,35.9177203403,144.640485276,0.0,32.1804615127,77.5397301883,205.326850883,1.77851513132,49.9818,153.566535751
 09/29  18:00:00,413.334075522,35.9600798919,143.005621685,0.0,77.122965704,86.2600435998,323.075217439,2.82599741874,49.9818,270.26742002
 09/29  19:00:00,433.256617658,35.9362545649,142.651107323,0.0,102.647051061,80.1663183927,242.49822389,3.74924633259,33.3212,205.427777558
 09/29  20:00:00,457.795635171,35.912789469,142.37483591,0.0,115.40909374,92.7192997104,248.002504348,14.0846497999,33.3212,200.596654548
 09/29  21:00:00,433.600463685,35.9738009294,141.66574479,0.0,102.647051061,94.1340635361,344.939212936,20.3904759976,24.9909,299.557836938
 09/29  22:00:00,359.533493834,36.0379068366,133.740195079,0.0,77.122965704,65.871452062,262.463453853,20.7456943366,16.6606,225.057159516
 09/29  23:00:00,254.68956272,35.9729407222,97.2558175334,0.0,38.286128036,48.4199368926,167.455125445,35.9368676748,8.3303,123.187957771
 09/29  24:00:00,138.383590736,30.9469208723,25.7629727911,0.0,25.5240853573,30.610668775,144.939361345,40.5599439332,3.33212,101.047297412
 09/30  01:00:00,156.342504454,30.9469208723,41.5420802148,0.0,27.7269238854,30.610668775,113.040991223,35.8390846148,3.33212,73.8697866087
 09/30  02:00:00,172.095762543,33.3727243519,69.5722568824,0.0,12.7620426787,28.1191506574,109.131894629,31.9040927597,3.33212,73.8956818694
 09/30  03:00:00,158.542998733,32.5641231921,57.6187465902,0.0,12.7620426787,28.1191506574,111.99606461,34.7607246251,3.33212,73.9032199846
 09/30  04:00:00,142.003005964,31.7555220322,36.4437957943,0.0,12.7620426787,28.1191506574,144.903033758,40.4821542786,3.33212,101.08875948
 09/30  05:00:00,195.227240607,33.3727243519,73.7844020271,0.0,12.7620426787,28.1191506574,175.079689155,37.7123643716,8.3303,129.037024784
 09/30  06:00:00,292.071734852,34.0196052798,88.5621182046,0.0,42.6918050922,54.3732441037,220.444707074,31.4255735985,16.6606,172.358533476
 09/30  07:00:00,331.593070907,35.8308592299,97.8095514124,0.0,42.6918050922,86.1019271793,366.206074124,39.2989357188,24.9909,301.916238405
 09/30  08:00:00,406.709448919,35.820060591,134.20474137,0.0,57.6566862989,112.030105488,486.562819208,30.1391067132,33.3212,423.102512495
 09/30  09:00:00,369.018376999,36.3801065904,142.743171833,0.0,57.6566862989,83.6599452969,381.450790922,8.27923620011,66.8089,306.362654721
 09/30  10:00:00,315.896551847,36.4943988773,142.806812595,0.0,42.6918050922,68.9656133826,319.050785343,0.467250201032,83.4695,235.114035142
 09/30  11:00:00,307.965020222,36.5823976107,142.559496167,0.0,34.9340096728,67.7198543238,271.334136149,0.163311443245,83.4695,187.701324706
 09/30  12:00:00,306.466195323,36.7144375888,141.083842067,0.0,34.9340096728,67.7198543238,221.879495623,0.0223768562938,83.4695,138.387618767
 09/30  13:00:00,296.148160903,36.7506810571,139.637498039,0.0,34.9340096728,57.9733543238,213.387154443,0.0110075365463,75.1392,138.236946906
 09/30  14:00:00,297.060342447,36.7439803005,140.201180056,0.0,34.9340096728,57.9733543238,204.893956492,0.0104512508233,66.8089,138.074605241
 09/30  15:00:00,298.117927976,36.721878904,141.393644667,0.0,34.9340096728,57.9733543238,213.217637612,0.0154963603716,75.1392,138.062941251
 09/30  16:00:00,329.10786815,36.4645417789,143.612807942,0.0,34.9340096728,62.9068543238,198.880128633,0.0597789305673,91.7998,107.020549703
 09/30  17:00:00,356.344607716,35.9803537234,143.778300298,0.0,34.9340096728,72.2186844194,176.017012441,1.62713253913,49.9818,124.408079902
 09/30  18:00:00,422.956092387,36.1635632273,141.472510873,0.0,87.0357390804,86.2600435998,206.791623047,2.0450619315,49.9818,154.764761115
 09/30  19:00:00,429.601155559,35.9554568507,140.261360974,0.0,102.000620287,77.6748002752,240.476939283,2.38607608357,33.3212,204.769663199
 09/30  20:00:00,439.398006564,35.8907007934,139.428825485,0.0,102.000620287,88.9820225341,241.721574003,3.30148466856,33.3212,205.098889334
 09/30  21:00:00,429.870322111,35.9315757749,139.874927487,0.0,102.000620287,91.6425454185,233.415769779,8.6219817041,24.9909,199.802888075
 09/30  22:00:00,377.914355733,35.8876739104,141.403367559,0.0,87.0357390804,65.871452062,330.605070093,13.8473679768,16.6606,300.097102116
 09/30  23:00:00,282.982736067,35.8202510755,120.54522644,0.0,42.6918050922,48.4199368926,200.360966943,20.886122132,8.3303,171.144544811
 09/30  24:00:00,196.620528743,33.3727243519,76.6518155645,0.0,27.7269238854,30.610668775,127.122344265,22.698883754,3.33212,101.091340511
 10/01  01:00:00,153.331666968,30.9469208723,29.3220890888,0.0,34.4311606118,33.1021868926,105.970900782,28.6455732592,3.33212,73.993207523
 10/01  02:00:00,151.119980489,30.9469208723,44.5579604866,0.0,19.466279405,30.610668775,117.474912033,33.9903661486,3.33212,80.1524258843
 10/01  03:00:00,157.825114082,30.9469208723,51.2446144296,0.0,19.466279405,30.610668775,113.868740859,36.558005587,3.33212,73.9786152721
 10/01  04:00:00,169.295783326,30.9469208723,56.1254376329,0.0,19.466279405,30.610668775,139.583357002,35.1180346221,3.33212,101.13320238
 10/01  05:00:00,197.993150393,33.3727243519,67.3119209619,0.0,19.466279405,30.610668775,168.228772909,31.2483968031,8.3303,128.650076106
 10/01  06:00:00,308.075795474,34.6664862077,103.061868615,0.0,42.6918050922,54.3732441037,222.531736109,27.0260065635,16.6606,178.845129545
 10/01  07:00:00,346.892110149,36.0460285411,103.589395825,0.0,49.3960418185,88.5934452969,357.172683851,35.2491563172,24.9909,296.932627533
 10/01  08:00:00,406.380939137,35.8174920982,134.039650367,0.0,57.6566862989,112.030105488,499.091357715,35.6921770121,33.3212,430.077980703
 10/01  09:00:00,358.550449249,36.3954705933,141.297515155,0.0,50.9524495726,81.1684271793,393.623729402,17.2681830654,66.8089,309.546646337
 10/01  10:00:00,314.274242948,36.5760665637,140.943422925,0.0,42.6918050922,68.9656133826,324.921613886,5.78242014375,83.4695,235.669693742
 10/01  11:00:00,307.842912725,36.6291107323,137.213901465,0.0,38.286128036,68.9656133826,271.342254369,0.0,83.4695,187.872754369
 10/01  12:00:00,309.430063641,36.7364161183,138.908186891,0.0,38.286128036,68.9656133826,221.619785935,0.0,83.4695,138.150285935
 10/01  13:00:00,293.754857543,36.6425879896,142.193971897,0.0,31.5818913096,56.727595265,213.285525442,0.00929551993167,75.1392,138.137029922
 10/01  14:00:00,294.926886149,36.63763385,143.482352367,0.0,31.5818913096,56.727595265,203.108348895,0.0279023868884,66.8089,136.271546508
 10/01  15:00:00,294.554669455,36.6652525728,143.385809859,0.0,31.5818913096,56.727595265,208.027441811,0.113656468657,75.1392,132.774585342
 10/01  16:00:00,325.117782903,36.4220232574,144.489629234,0.0,31.5818913096,61.661095265,193.541164459,0.42154873242,91.7998,101.319815727
 10/01  17:00:00,351.678557919,35.9101346239,144.409002653,0.0,31.5818913096,70.9729253606,182.358710443,2.14125804426,49.9818,130.235652399
 10/01  18:00:00,413.580899756,35.9405155902,142.175340925,0.0,80.3315023541,83.7685254822,206.604668727,2.50135813562,49.9818,154.121510591
 10/01  19:00:00,429.136079164,35.8679529979,139.803006699,0.0,102.000620287,77.6748002752,241.075581023,2.47921515872,33.3212,205.275165864
 10/01  20:00:00,448.011984827,35.8453146551,138.082275355,0.0,108.704857014,91.4735406516,234.06036504,2.76783526529,33.3212,197.971329775
 10/01  21:00:00,419.557991689,35.9825382927,137.827072396,0.0,95.2963835608,89.1510273009,233.123288735,3.13434477817,24.9909,204.998043957
 10/01  22:00:00,366.913567518,35.9611974704,138.607333879,0.0,80.3315023541,63.3799339444,317.0463492,4.78829796336,16.6606,295.597451236
 10/01  23:00:00,303.676395499,35.9236190147,139.748141553,0.0,42.6918050922,48.4199368926,191.179032766,6.25411680395,8.3303,176.594615962
 10/01  24:00:00,200.544695095,32.766273482,72.6868926864,0.0,34.4311606118,33.1021868926,104.591299966,0.0120428703243,3.33212,101.247137096
 10/02  01:00:00,182.181756603,32.5641231921,73.3186110834,0.0,19.418418834,29.3649097162,77.2856865876,0.031317998212,3.33212,73.9222485894
 10/02  02:00:00,147.955369307,31.7555220322,48.922817668,0.0,12.7620426787,28.1191506574,77.2676095899,0.0,3.33212,73.9354895899
 10/02  03:00:00,177.074277597,33.3727243519,74.5069502367,0.0,12.7620426787,28.1191506574,83.4773738061,0.0414553424415,3.33212,80.1037984636
 10/02  04:00:00,174.001823436,32.968423772,65.8552900633,0.0,12.7620426787,28.1191506574,106.940834127,2.44337398855,3.33212,101.165340138
 10/02  05:00:00,211.934037857,33.3727243519,75.3741305956,0.0,25.5240853573,30.610668775,183.775647279,4.23599307259,8.3303,171.209354206
 10/02  06:00:00,348.298450964,34.9899266717,110.173042688,0.0,51.0481707146,78.1489452969,323.727142317,4.15961681448,16.6606,302.906925502
 10/02  07:00:00,418.047536045,35.826586477,136.532348361,0.0,64.3609230253,109.708623606,429.391313516,8.71334243723,24.9909,395.687071078
 10/02  08:00:00,375.026516156,35.7985278315,138.953940359,0.0,51.0481707146,80.7689615957,345.829107275,3.36310806735,33.3212,309.144799208
 10/02  09:00:00,346.694684818,36.3722278044,138.033814439,0.0,51.0481707146,71.0224615957,304.090953374,0.320624001625,66.8089,236.961429373
 10/02  10:00:00,297.826150579,36.4574967483,137.783055485,0.0,32.1804615127,65.7244621605,271.323917504,2.82313280594,83.4695,185.031284698
 10/02  11:00:00,299.059634832,36.5068595426,138.207913678,0.0,32.1804615127,65.7244621605,230.767231378,3.59207217664,83.4695,143.705659202
 10/02  12:00:00,298.31751281,36.5436155042,138.041438196,0.0,32.1804615127,65.7244621605,226.729244292,3.82713745838,83.4695,139.432606834
 10/02  13:00:00,288.56257673,36.5762972825,137.828972425,0.0,32.1804615127,55.9779621605,212.524477894,3.9735962923,75.1392,133.411681602
 10/02  14:00:00,287.797224843,36.6056020503,136.418981302,0.0,32.1804615127,55.9779621605,206.806531115,4.07597928992,66.8089,135.921651825
 10/02  15:00:00,286.62011801,36.6328727409,134.981383995,0.0,32.1804615127,55.9779621605,216.951075883,3.95082373304,75.1392,137.86105215
 10/02  16:00:00,315.888405536,36.3570559307,135.214055387,0.0,32.1804615127,60.9114621605,194.576575493,1.41613552255,91.7998,101.36063997
 10/02  17:00:00,350.934752591,35.8674857237,135.805115562,0.0,32.1804615127,77.5397301883,208.431231384,4.60336630727,49.9818,153.846065077
 10/02  18:00:00,405.872907945,35.9147046311,134.175153772,0.0,77.122965704,86.2600435998,334.990834672,5.96868970732,49.9818,279.040344964
 10/02  19:00:00,427.094037485,35.8658636608,134.00917461,0.0,102.647051061,80.1663183927,244.733194964,5.4395671309,33.3212,205.972427833
 10/02  20:00:00,451.684181235,35.8595432671,133.44991879,0.0,115.40909374,92.7192997104,243.614766651,5.31820734497,33.3212,204.975359306
 10/02  21:00:00,427.439045245,35.9426643354,133.003876128,0.0,102.647051061,94.1340635361,327.428841522,5.96719910431,24.9909,296.470742418
 10/02  22:00:00,363.403289789,36.0187895873,135.776341349,0.0,77.122965704,65.871452062,253.2409381,8.89868421648,16.6606,227.681653883
 10/02  23:00:00,298.930982048,35.9682408312,139.849890769,0.0,38.286128036,48.4199368926,149.624258564,13.1716787005,8.3303,128.122279864
 10/02  24:00:00,154.644972949,31.7555220322,40.3291222784,0.0,25.5240853573,30.610668775,111.090632994,6.59176007612,3.33212,101.166752917
 10/03  01:00:00,166.311108788,32.5641231921,57.7560520346,0.0,19.418418834,29.3649097162,79.6937119983,2.40746600575,3.33212,73.9541259926
 10/03  02:00:00,162.406307898,32.5641231921,61.5958595488,0.0,12.7620426787,28.1191506574,80.7848293722,0.060653439041,3.33212,77.3920559332
 10/03  03:00:00,137.113735882,31.7555220322,38.2343757337,0.0,12.7620426787,28.1191506574,83.4981667004,3.48456466465,3.33212,76.6814820358
 10/03  04:00:00,186.028913633,33.3727243519,76.0844470046,0.0,12.7620426787,28.1191506574,105.076920502,0.539619659146,3.33212,101.205180843
 10/03  05:00:00,205.776875801,32.968423772,69.2316657669,0.0,25.5240853573,30.610668775,180.0067628,0.344326239467,8.3303,171.332136561
 10/03  06:00:00,342.86176896,34.6664862077,104.703340534,0.0,51.0481707146,78.1489452969,322.73684439,2.0923031394,16.6606,303.983941251
 10/03  07:00:00,423.271929779,35.8328245624,142.268999023,0.0,64.3609230253,109.708623606,443.343957115,18.6872317831,24.9909,399.665825332
 10/03  08:00:00,377.083036534,35.798925741,141.473248411,0.0,51.0481707146,80.7689615957,364.291813217,18.0643067294,33.3212,312.906306487
 10/03  09:00:00,342.13362251,36.3745508489,133.822211554,0.0,51.0481707146,71.0224615957,318.060943625,15.4318993032,66.8089,235.820144322
 10/03  10:00:00,276.606594599,36.4644716892,117.295362906,0.0,32.1804615127,65.7244621605,287.095600209,15.9529983898,83.4695,187.67310182
 10/03  11:00:00,298.278931363,36.5209304777,139.659074692,0.0,32.1804615127,65.7244621605,228.462384835,6.57398444276,83.4695,138.418900392
 10/03  12:00:00,302.416819315,36.5641330976,144.381866405,0.0,32.1804615127,65.7244621605,225.013989054,3.28561273449,83.4695,138.25887632
 10/03  13:00:00,291.800964409,36.596368169,143.28497854,0.0,32.1804615127,55.9779621605,215.558122955,2.3210350451,75.1392,138.09788791
 10/03  14:00:00,291.039349034,36.6303228742,142.380542144,0.0,32.1804615127,55.9779621605,206.680258735,1.94388376122,66.8089,137.927474974
 10/03  15:00:00,291.121627318,36.6606057922,142.475441325,0.0,32.1804615127,55.9779621605,215.321356151,2.23389848388,75.1392,137.948257667
 10/03  16:00:00,320.850695539,36.4021984488,143.193658927,0.0,32.1804615127,60.9114621605,194.131193323,0.929853331095,91.7998,101.401539992
 10/03  17:00:00,355.440387477,35.8891306532,143.423372905,0.0,32.1804615127,77.5397301883,208.028901577,4.10278777126,49.9818,153.944313806
 10/03  18:00:00,413.634368893,35.9238856381,142.251775615,0.0,77.122965704,86.2600435998,347.570703429,18.1739353012,49.9818,279.414968128
 10/03  19:00:00,418.513369477,35.861526905,129.063639106,0.0,102.647051061,80.1663183927,290.615493569,51.1379791955,33.3212,206.156314373
 10/03  20:00:00,439.785290268,35.8352678859,125.098790728,0.0,115.40909374,92.7192997104,329.429988758,90.4790305591,33.3212,205.629758199
 10/03  21:00:00,427.790089951,35.9058390996,136.569489161,0.0,102.647051061,94.1340635361,427.2483316,99.4144276172,24.9909,302.843003982
 10/03  22:00:00,342.745368437,35.9679935002,117.787180211,0.0,77.122965704,65.871452062,361.909967156,117.880937366,16.6606,227.36842979
 10/03  23:00:00,244.395334445,35.9045421945,87.6545833393,0.0,38.286128036,48.4199368926,289.781521452,158.019450963,8.3303,123.43177049
 10/03  24:00:00,140.452848514,30.9469208723,27.6761749491,0.0,25.5240853573,30.610668775,197.09890432,92.5679830415,3.33212,101.198801279
 10/04  01:00:00,143.105464274,30.9469208723,37.6904000141,0.0,19.418418834,29.3649097162,157.39522107,73.9284228783,3.33212,80.1346781918
 10/04  02:00:00,138.441047283,30.9469208723,40.917269347,0.0,12.7620426787,28.1191506574,138.613688772,61.3279140898,3.33212,73.9536546822
 10/04  03:00:00,139.307309584,30.9469208723,41.800190729,0.0,12.7620426787,28.1191506574,123.336497727,46.0235127497,3.33212,73.9808649777
 10/04  04:00:00,183.963995882,33.3727243519,75.1826594797,0.0,12.7620426787,28.1191506574,140.757313177,35.7472727069,3.33212,101.67792047
 10/04  05:00:00,154.578128667,30.9469208723,22.9101594897,0.0,25.5240853573,30.610668775,215.839358551,29.6494038777,8.3303,177.859654674
 10/04  06:00:00,349.134422036,34.8282064397,111.558020599,0.0,51.0481707146,78.1489452969,347.079222555,25.9881230107,16.6606,304.430499544
 10/04  07:00:00,374.554170659,35.8007643283,94.2442869487,0.0,64.3609230253,109.708623606,563.333664505,141.113123673,24.9909,397.229640832
 10/04  08:00:00,333.317560407,35.7985278315,99.2576646635,0.0,51.0481707146,80.7689615957,458.493765318,108.841816124,33.3212,316.330749194
 10/04  09:00:00,304.093959762,36.3837645033,98.0181180266,0.0,51.0481707146,71.0224615957,368.051934521,65.1808708728,66.8089,236.062163648
 10/04  10:00:00,254.671123474,36.4744062356,97.2401787217,0.0,32.1804615127,65.7244621605,319.77348837,48.5179946304,83.4695,187.785993739
 10/04  11:00:00,257.24293716,36.5277451257,99.0316082988,0.0,32.1804615127,65.7244621605,267.930885338,45.9644984193,83.4695,138.496886919
 10/04  12:00:00,263.577824623,36.5685891039,105.954918514,0.0,32.1804615127,65.7244621605,265.877939512,39.5089759081,83.4695,142.899463604
 10/04  13:00:00,264.654210132,36.6053833657,116.592742381,0.0,32.1804615127,55.9779621605,242.21723505,28.1931133646,75.1392,138.884921686
 10/04  14:00:00,267.942933757,36.6373209787,119.806212329,0.0,32.1804615127,55.9779621605,224.200395129,24.6500737976,66.8089,132.741421331
 10/04  15:00:00,271.01192421,36.6643806068,122.799935701,0.0,32.1804615127,55.9779621605,232.226477477,19.0664115179,75.1392,138.020865959
 10/04  16:00:00,298.57455889,36.3696807769,121.368221285,0.0,32.1804615127,60.9114621605,214.649016613,15.0592030884,91.7998,107.790013525
 10/04  17:00:00,326.726053839,35.8483695193,115.131570565,0.0,32.1804615127,77.5397301883,224.686967415,20.6529714515,49.9818,154.052195964
 10/04  18:00:00,392.888136596,35.8878994786,121.716749128,0.0,77.122965704,86.2600435998,362.535310085,32.8462388034,49.9818,279.707271282
 10/04  19:00:00,401.937984209,35.8181506816,112.206284336,0.0,102.647051061,80.1663183927,320.40668502,80.7405045794,33.3212,206.344980441
 10/04  20:00:00,430.64974615,35.798697106,115.561885992,0.0,115.40909374,92.7192997104,366.216963806,127.085810594,33.3212,205.809953213
 10/04  21:00:00,415.129722143,35.8291220913,123.316485424,0.0,102.647051061,94.1340635361,515.674964243,187.93432373,24.9909,302.749740513
 10/04  22:00:00,332.757087526,35.8758878669,107.255996818,0.0,77.122965704,65.871452062,441.425634686,196.677509385,16.6606,228.087525301
 10/04  23:00:00,236.588803566,35.8246018599,79.0119637702,0.0,38.286128036,48.4199368926,334.175645994,202.345892992,8.3303,123.499453002
 10/04  24:00:00,140.012441247,30.9469208723,27.1648076259,0.0,25.5240853573,30.610668775,148.422249503,42.6504738755,3.33212,102.439655628
 10/05  01:00:00,139.501131925,30.9469208723,34.056465009,0.0,19.418418834,29.3649097162,116.30760799,34.002237722,3.33212,78.9732502678
 10/05  02:00:00,133.839471476,30.9469208723,36.3432183191,0.0,12.7620426787,28.1191506574,106.255412043,28.9310590027,3.33212,73.9922330405
 10/05  03:00:00,134.996700372,30.9469208723,37.5163159412,0.0,12.7620426787,28.1191506574,109.321793528,25.8307764898,3.33212,80.1588970377
 10/05  04:00:00,144.260563886,30.9469208723,40.2055879225,0.0,12.7620426787,28.1191506574,128.53139762,23.9115411801,3.33212,101.28773644
 10/05  05:00:00,180.831189884,30.9469208723,49.1658951418,0.0,25.5240853573,30.610668775,208.086668877,22.828192137,8.3303,176.92817674
 10/05  06:00:00,344.659238286,34.5047659757,107.941195354,0.0,51.0481707146,78.1489452969,339.145605085,22.4749648227,16.6606,300.010040262
 10/05  07:00:00,359.6901141,35.7985278315,79.8881234783,0.0,64.3609230253,109.708623606,580.103294229,149.766756583,24.9909,405.345637645
 10/05  08:00:00,322.382488959,35.7985278315,88.0012315215,0.0,51.0481707146,80.7689615957,525.666330295,178.20133731,33.3212,314.143792986
 10/05  09:00:00,296.615319761,36.3449083426,89.9366995353,0.0,51.0481707146,71.0224615957,446.068305044,140.125652689,66.8089,239.133752355
 10/05  10:00:00,245.631823555,36.468824203,88.2396730235,0.0,32.1804615127,65.7244621605,315.921238583,44.489119851,83.4695,187.962618732
 10/05  11:00:00,236.299839032,36.5181546404,78.1576999628,0.0,32.1804615127,65.7244621605,244.571282442,22.5336908171,83.4695,138.568091625
 10/05  12:00:00,254.722138201,36.5561161097,97.0241456879,0.0,32.1804615127,65.7244621605,234.901784192,12.1738641166,83.4695,139.258420076
 10/05  13:00:00,277.298998029,36.5940030266,129.11947603,0.0,32.1804615127,55.9779621605,224.475676364,7.47554450986,75.1392,141.860931854
 10/05  14:00:00,290.558141515,36.6240658855,142.27036334,0.0,32.1804615127,55.9779621605,206.629218003,5.05857818288,66.8089,134.761739821
 10/05  15:00:00,291.731078035,36.6499402363,143.437283138,0.0,32.1804615127,55.9779621605,215.956691326,3.87117982128,75.1392,136.946311505
 10/05  16:00:00,319.409721983,36.3491514674,142.127610923,0.0,32.1804615127,60.9114621605,202.887305838,3.25541390773,91.7998,107.83209193
 10/05  17:00:00,349.697053437,35.8165326151,138.007053399,0.0,32.1804615127,77.5397301883,211.358936505,7.23134414574,49.9818,154.145792359
 10/05  18:00:00,399.284000256,35.860738618,128.091204006,0.0,77.122965704,86.2600435998,349.19406975,19.0705788766,49.9818,280.141690873
 10/05  19:00:00,404.85719453,35.8030571178,115.046813417,0.0,102.647051061,80.1663183927,273.400867071,33.5524613694,33.3212,206.527205701
 10/05  20:00:00,434.282760524,35.7985278315,118.923881422,0.0,115.40909374,92.7192997104,296.612759658,57.293047448,33.3212,205.99851221
 10/05  21:00:00,422.971610855,35.8151945978,129.941893471,0.0,102.647051061,94.1340635361,434.424096303,104.107909384,24.9909,305.325286918
 10/05  22:00:00,333.738190584,35.8498822085,107.399179084,0.0,77.122965704,65.871452062,383.0575986,137.60792273,16.6606,228.78907587
 10/05  23:00:00,236.463695147,35.8222795281,78.3464482512,0.0,38.286128036,48.4199368926,302.315131646,166.041172077,8.3303,127.943659569
 10/05  24:00:00,132.270434562,30.9469208723,19.4285210799,0.0,25.5240853573,30.610668775,185.109906572,80.4985052946,3.33212,101.279281278
 10/06  01:00:00,135.412971548,30.9469208723,29.9527324845,0.0,19.418418834,29.3649097162,141.517989328,58.0058529357,3.33212,80.1800163922
 10/06  02:00:00,131.95352739,30.9469208723,34.4320530082,0.0,12.7620426787,28.1191506574,120.06225969,42.7293251655,3.33212,74.0008145243
 10/06  03:00:00,134.26625382,30.9469208723,36.7591247593,0.0,12.7620426787,28.1191506574,116.798446156,33.2727540512,3.33212,80.1935721043
 10/06  04:00:00,144.420632232,30.9469208723,39.7196102941,0.0,12.7620426787,28.1191506574,132.162821354,27.5052765508,3.33212,101.325424803
 10/06  05:00:00,181.187239052,30.9469208723,48.8542877964,0.0,25.5240853573,30.610668775,210.01456734,24.1755044272,8.3303,177.508762913
 10/06  06:00:00,347.539763079,34.8282064397,109.286109874,0.0,51.0481707146,78.1489452969,341.855728127,22.3145183571,16.6606,302.880609769
 10/06  07:00:00,384.650774601,35.7999973671,103.087303248,0.0,64.3609230253,109.708623606,562.287826503,134.369024514,24.9909,402.927901989
 10/06  08:00:00,332.986524781,35.7985278315,97.9023553284,0.0,51.0481707146,80.7689615957,431.310393952,80.2545409287,33.3212,317.734653023
 10/06  09:00:00,302.283248318,36.3736635814,94.8780673145,0.0,51.0481707146,71.0224615957,344.376330596,41.0128681453,66.8089,236.554562451
 10/06  10:00:00,253.727523812,36.4608217586,94.6430451959,0.0,32.1804615127,65.7244621605,294.212274612,22.6516074236,83.4695,188.091167189
 10/06  11:00:00,267.738140534,36.5130361226,107.248957777,0.0,32.1804615127,65.7244621605,238.989653144,10.2686374783,83.4695,145.251515666
 10/06  12:00:00,294.363587322,36.5522225235,134.112717745,0.0,32.1804615127,65.7244621605,225.869085284,3.92070718434,83.4695,138.4788781
 10/06  13:00:00,290.441904041,36.5885368145,140.278460781,0.0,32.1804615127,55.9779621605,215.295891247,1.86316136794,75.1392,138.293529879
 10/06  14:00:00,292.629916783,36.6213004547,144.145419909,0.0,32.1804615127,55.9779621605,206.655111696,1.70254821217,66.8089,138.143663484
 10/06  15:00:00,292.74180796,36.6503618415,144.174829186,0.0,32.1804615127,55.9779621605,215.247348637,1.96836888247,75.1392,138.139779755
 10/06  16:00:00,322.131545641,36.3626759187,144.520604366,0.0,32.1804615127,60.9114621605,200.278236872,0.601203091725,91.7998,107.87723378
 10/06  17:00:00,356.449814895,35.8567799408,144.45688471,0.0,32.1804615127,77.5397301883,207.061123636,2.8245318527,49.9818,154.254791783
 10/06  18:00:00,414.851866591,35.8987707893,143.353301579,0.0,77.122965704,86.2600435998,335.505997422,5.00072126522,49.9818,280.523476157
 10/06  19:00:00,418.557468554,35.8276691262,127.497413988,0.0,102.647051061,80.1663183927,271.670207943,31.6442722146,33.3212,206.704735728
 10/06  20:00:00,432.576187942,35.8026719121,116.600724499,0.0,115.40909374,92.7192997104,316.464884941,76.9629125067,33.3212,206.180772434
 10/06  21:00:00,421.651175788,35.8437237694,129.239356083,0.0,102.647051061,94.1340635361,431.126066838,100.337398763,24.9909,305.797768075
 10/06  22:00:00,335.890705815,35.8906391115,109.791392137,0.0,77.122965704,65.871452062,379.249217818,128.629766315,16.6606,233.958851502
 10/06  23:00:00,240.080697131,35.8428815951,82.2421723838,0.0,38.286128036,48.4199368926,278.784149234,143.269526079,8.3303,127.184323155
 10/06  24:00:00,133.67316208,30.9469208723,20.8721597674,0.0,25.5240853573,30.610668775,189.627807734,82.0961655132,3.33212,104.199522221
 10/07  01:00:00,147.44322862,30.9469208723,32.4122305485,0.0,27.7269238854,30.610668775,144.416267402,67.0650572078,3.33212,74.0190901944
 10/07  02:00:00,133.341931802,30.9469208723,35.8278464664,0.0,12.7620426787,28.1191506574,133.071455539,49.5296042832,3.33212,80.2097312556
 10/07  03:00:00,134.978821558,30.9469208723,37.4866989541,0.0,12.7620426787,28.1191506574,115.171083811,37.8121325017,3.33212,74.0268313089
 10/07  04:00:00,144.763607091,30.9469208723,40.6965924135,0.0,12.7620426787,28.1191506574,135.291772094,30.5993055231,3.33212,101.360346571
 10/07  05:00:00,159.876685507,30.9469208723,43.5830407802,0.0,12.7620426787,28.1191506574,164.748540588,26.2179266982,8.3303,130.20031389
 10/07  06:00:00,314.56794907,34.8282064397,109.739756956,0.0,42.6918050922,54.3732441037,219.851992541,23.8202664612,16.6606,179.37112608
 10/07  07:00:00,314.877309302,35.801257916,79.892043024,0.0,42.6918050922,86.1019271793,470.080102639,139.270567036,24.9909,305.818635603
 10/07  08:00:00,384.612126099,35.7985278315,111.816396745,0.0,57.6566862989,112.030105488,569.036213771,96.2876897231,33.3212,439.427324048
 10/07  09:00:00,341.403218124,36.378772009,114.58625384,0.0,57.6566862989,83.6599452969,431.010706169,46.4693233464,66.8089,317.732482823
 10/07  10:00:00,275.009541186,36.4652564155,102.434287233,0.0,42.6918050922,68.9656133826,354.06278507,33.7838394299,83.4695,236.80944564
 10/07  11:00:00,278.738874917,36.5155264434,114.363828776,0.0,34.9340096728,67.7198543238,295.691285326,16.5224700376,83.4695,195.699315289
 10/07  12:00:00,298.252987068,36.5511396421,134.568128431,0.0,34.9340096728,67.7198543238,226.925168719,4.57445691691,83.4695,138.881211802
 10/07  13:00:00,300.212140293,36.5832612032,146.061424535,0.0,34.9340096728,57.9733543238,223.352936697,2.89558034215,75.1392,145.318156355
 10/07  14:00:00,298.778268716,36.6139314102,144.524650917,0.0,34.9340096728,57.9733543238,207.719149047,2.36049174063,66.8089,138.549757306
 10/07  15:00:00,298.118444535,36.6404097808,143.917406689,0.0,34.9340096728,57.9733543238,216.126512736,2.44942211435,75.1392,138.537890622
 10/07  16:00:00,327.483859922,36.3396122003,144.106794636,0.0,34.9340096728,62.9068543238,202.749609034,2.90583579065,91.7998,108.043973243
 10/07  17:00:00,355.412791498,35.8584707581,144.919459764,0.0,34.9340096728,72.2186844194,186.097850289,5.45871145291,49.9818,130.657338836
 10/07  18:00:00,426.220951339,35.9279224122,143.785248595,0.0,87.0357390804,86.2600435998,216.655512454,5.02060230002,49.9818,161.653110154
 10/07  19:00:00,431.340975679,35.8202710767,143.238353866,0.0,102.000620287,77.6748002752,246.26962974,6.30915502979,33.3212,206.63927471
 10/07  20:00:00,441.031589174,35.7985278315,142.188301691,0.0,102.000620287,88.9820225341,256.515652774,16.8305869315,33.3212,206.363865843
 10/07  21:00:00,429.559571754,35.8000444095,140.664168763,0.0,102.000620287,91.6425454185,263.160593558,24.3978778634,24.9909,213.771815694
 10/07  22:00:00,371.880271786,35.7985278315,135.991096284,0.0,87.0357390804,65.871452062,344.081567776,26.3817688951,16.6606,301.039198881
 10/07  23:00:00,278.829780752,35.7985278315,116.468689291,0.0,42.6918050922,48.4199368926,212.202748354,26.4736279534,8.3303,177.398820401
 10/07  24:00:00,143.125250284,30.9469208723,28.3612330777,0.0,27.7269238854,30.610668775,123.289170462,14.1032568626,3.33212,105.853793599
 10/08  01:00:00,169.206478251,30.9469208723,45.252404847,0.0,34.4311606118,33.1021868926,89.1264380473,11.6626974989,3.33212,74.1316205484
 10/08  02:00:00,158.051236552,30.9469208723,51.6103031278,0.0,19.466279405,30.610668775,95.0030593954,11.3624746836,3.33212,80.3084647117
 10/08  03:00:00,161.27827816,30.9469208723,54.8535781473,0.0,19.466279405,30.610668775,94.7282052159,11.0743561526,3.33212,80.3217290633
 10/08  04:00:00,198.496211986,33.3727243519,80.1805307633,0.0,19.466279405,30.610668775,115.537094161,10.7999378096,3.33212,101.405036352
 10/08  05:00:00,150.940262792,30.9469208723,25.6888616975,0.0,19.466279405,30.610668775,149.294775057,10.5364568825,8.3303,130.428018175
 10/08  06:00:00,310.508115971,34.8282064397,105.192694306,0.0,42.6918050922,54.3732441037,213.83804803,10.2818452819,16.6606,186.895602748
 10/08  07:00:00,387.307654664,36.0563230252,142.57719035,0.0,49.3960418185,88.5934452969,346.180062673,14.8579893606,24.9909,306.331173313
 10/08  08:00:00,415.262266394,35.8339021242,141.703846349,0.0,57.6566862989,112.030105488,484.939482445,12.101913341,33.3212,439.516369104
 10/08  09:00:00,359.618098139,36.3772204717,141.545220482,0.0,50.9524495726,81.1684271793,390.848109923,10.5594712317,66.8089,313.479738691
 10/08  10:00:00,316.005778498,36.4770058711,142.890088825,0.0,42.6918050922,68.9656133826,338.296993906,11.9411037472,83.4695,242.886390158
 10/08  11:00:00,309.850098003,36.5133652998,140.646962155,0.0,38.286128036,68.9656133826,292.034338946,12.7081475749,83.4695,195.856691371
 10/08  12:00:00,303.250946769,36.5455720352,134.891771812,0.0,38.286128036,68.9656133826,235.295015239,13.1936559712,83.4695,138.631859268
 10/08  13:00:00,277.795672475,36.5729378283,128.514251406,0.0,31.5818913096,56.727595265,229.328447539,15.5694526273,75.1392,138.619794912
 10/08  14:00:00,266.005568251,36.598944255,116.88418069,0.0,31.5818913096,56.727595265,226.974989324,16.5696671827,66.8089,143.596422141
 10/08  15:00:00,257.17211913,36.6232487892,108.126881836,0.0,31.5818913096,56.727595265,231.981217117,17.2768526683,75.1392,139.565164448
 10/08  16:00:00,283.940990276,36.325743396,105.906763344,0.0,31.5818913096,61.661095265,211.103963128,17.6823703465,91.7998,101.621792781
 10/08  17:00:00,299.378773534,35.7985278315,94.3657904038,0.0,31.5818913096,70.9729253606,206.773671696,26.0799020158,49.9818,130.71196968
 10/08  18:00:00,365.447156306,35.8017487108,93.4691256086,0.0,80.3315023541,83.7685254822,241.611858597,30.034681361,49.9818,161.595377236
 10/08  19:00:00,393.675250576,35.7985278315,106.889729425,0.0,102.000620287,77.6748002752,270.284956525,30.3994934721,33.3212,206.564263053
 10/08  20:00:00,428.431800176,35.7985278315,121.081466543,0.0,108.704857014,91.4735406516,268.730374156,29.3691700429,33.3212,206.040004113
 10/08  21:00:00,406.344924855,35.7985278315,127.119955421,0.0,95.2963835608,89.1510273009,266.5404084,29.4120566398,24.9909,212.13745176
 10/08  22:00:00,349.427786635,35.7985278315,123.285622665,0.0,80.3315023541,63.3799339444,351.730157084,31.7532101762,16.6606,303.316346908
 10/08  23:00:00,261.763577585,35.7985278315,100.112968524,0.0,42.6918050922,48.4199368926,217.245882092,33.8700733684,8.3303,175.045508724
 10/08  24:00:00,145.465675264,30.9469208723,21.5319298587,0.0,34.4311606118,33.1021868926,138.121809795,26.9205976042,3.33212,107.869092191
 10/09  01:00:00,157.398297047,30.9469208723,33.472994242,0.0,34.4311606118,33.1021868926,111.670966526,31.3787348908,3.33212,76.9601116355
 10/09  02:00:00,145.380132032,30.9469208723,38.9523867894,0.0,19.466279405,30.610668775,112.44365589,31.5803627612,3.33212,77.5311731286
 10/09  03:00:00,147.574099899,30.9469208723,41.1074622168,0.0,19.466279405,30.610668775,129.148813167,45.476421605,3.33212,80.3402715622
 10/09  04:00:00,156.602223559,30.9469208723,43.5043723471,0.0,19.466279405,30.610668775,159.89347298,55.114849117,3.33212,101.446503863
 10/09  05:00:00,172.168497918,30.9469208723,46.8228705244,0.0,19.466279405,30.610668775,186.912251586,48.0827851187,8.3303,130.499166467
 10/09  06:00:00,307.454556932,34.8282064397,102.238256735,0.0,42.6918050922,54.3732441037,243.476714266,39.7537904563,16.6606,187.06232381
 10/09  07:00:00,327.344258703,35.9542536068,84.2819909761,0.0,49.3960418185,88.5934452969,387.495933424,55.7046555335,24.9909,306.800377891
 10/09  08:00:00,387.030760464,35.7988884745,114.664445058,0.0,57.6566862989,112.030105488,521.969723496,46.8846860344,33.3212,441.763837462
 10/09  09:00:00,350.6463542,36.3747270969,133.617925368,0.0,50.9524495726,81.1684271793,396.260117556,10.2582229682,66.8089,319.192994588
 10/09  10:00:00,317.93361752,36.4931536783,144.982161449,0.0,42.6918050922,68.9656133826,330.980040406,2.44151077452,83.4695,245.069029631
 10/09  11:00:00,314.627981505,36.5445806943,145.119580611,0.0,38.286128036,68.9656133826,274.964072807,2.49597584553,83.4695,188.998596961
 10/09  12:00:00,313.491193508,36.5893193593,144.936301045,0.0,38.286128036,68.9656133826,231.183400097,2.39880658088,83.4695,145.315093516
 10/09  13:00:00,295.692661556,36.5759514471,146.284380483,0.0,31.5818913096,56.727595265,217.779378215,3.94706151241,75.1392,138.693116703
 10/09  14:00:00,296.144506518,36.6035209192,146.459247605,0.0,31.5818913096,56.727595265,209.835160279,4.65862906895,66.8089,138.36763121
 10/09  15:00:00,296.000595905,36.6303227395,146.581255197,0.0,31.5818913096,56.727595265,224.795067455,5.32457271747,75.1392,144.331294738
 10/09  16:00:00,323.450163401,36.3295034712,145.058460298,0.0,31.5818913096,61.661095265,199.753202225,5.68382094989,91.7998,102.269581275
 10/09  17:00:00,349.507487818,35.8170183541,143.881664183,0.0,31.5818913096,70.9729253606,190.534614789,9.66854888112,49.9818,130.884265908
 10/09  18:00:00,418.652474974,35.8522178338,142.942323608,0.0,80.3315023541,83.7685254822,226.39905791,14.8050211086,49.9818,161.612236802
 10/09  19:00:00,431.01482592,35.7987479453,143.084310552,0.0,102.000620287,77.6748002752,259.928319971,17.8890120768,33.3212,208.718107894
 10/09  20:00:00,450.797773006,35.7985278315,142.232940454,0.0,108.704857014,91.4735406516,261.184084098,17.8572206154,33.3212,210.005663483
 10/09  21:00:00,422.016960499,35.8145233501,141.53866572,0.0,95.2963835608,89.1510273009,252.351737745,19.1943811001,24.9909,208.166456644
 10/09  22:00:00,370.037883837,35.8177664981,142.837921375,0.0,80.3315023541,63.3799339444,344.450528621,21.8858169374,16.6606,305.904111683
 10/09  23:00:00,283.600623475,35.8051913286,121.027826586,0.0,42.6918050922,48.4199368926,211.428306321,24.3178106557,8.3303,178.780195666
 10/09  24:00:00,146.9365291,30.9469208723,22.9932865206,0.0,34.4311606118,33.1021868926,125.191297564,20.2905888213,3.33212,101.568588743
 10/10  01:00:00,141.094154525,30.9469208723,35.9740607704,0.0,19.418418834,29.3649097162,107.437192427,23.833840541,3.33212,80.2712318859
 10/10  02:00:00,151.483691836,31.7555220322,52.5338669803,0.0,12.7620426787,28.1191506574,104.849069877,22.5946498534,3.33212,78.9223000237
 10/10  03:00:00,153.95382877,32.5641231921,53.2383483529,0.0,12.7620426787,28.1191506574,100.227534666,21.4308957609,3.33212,75.4645189054
 10/10  04:00:00,185.351864231,33.3727243519,75.5805254393,0.0,12.7620426787,28.1191506574,137.779456309,26.6109986181,3.33212,107.836337691
 10/10  05:00:00,169.565589145,31.7555220322,35.6777527762,0.0,25.5240853573,30.610668775,216.864597888,29.3931431239,8.3303,179.141154764
 10/10  06:00:00,351.304994502,34.9899266717,112.628725494,0.0,51.0481707146,78.1489452969,358.208109429,34.2574718477,16.6606,307.290037581
 10/10  07:00:00,406.292592211,35.8050725531,122.908762091,0.0,64.3609230253,109.708623606,480.646870324,43.808705103,24.9909,411.847265221
 10/10  08:00:00,337.281838137,35.7985278315,101.713886493,0.0,51.0481707146,80.7689615957,395.639968083,42.5463039517,33.3212,319.772464131
 10/10  09:00:00,310.901417285,36.3677714137,103.093154076,0.0,51.0481707146,71.0224615957,335.270074771,26.2645748641,66.8089,242.196599907
 10/10  10:00:00,252.727083632,36.4549557712,93.6943032351,0.0,32.1804615127,65.7244621605,290.152330899,15.3712489055,83.4695,191.311581994
 10/10  11:00:00,261.964427939,36.5065851213,103.609358093,0.0,32.1804615127,65.7244621605,239.575857314,10.5437465273,83.4695,145.562610786
 10/10  12:00:00,274.669568476,36.5455284482,116.932170317,0.0,32.1804615127,65.7244621605,230.185334116,7.94746071934,83.4695,138.768373397
 10/10  13:00:00,280.840224222,36.5819573816,132.719873696,0.0,32.1804615127,55.9779621605,227.077625023,6.72768375813,75.1392,145.210741265
 10/10  14:00:00,292.60494708,36.6133495302,144.378146411,0.0,32.1804615127,55.9779621605,211.029640974,5.79134534979,66.8089,138.429395624
 10/10  15:00:00,292.453206934,36.6421496217,144.217332412,0.0,32.1804615127,55.9779621605,219.938876782,6.35504989326,75.1392,138.444626888
 10/10  16:00:00,308.039350434,36.3446081564,130.90088761,0.0,32.1804615127,60.9114621605,207.62714279,7.77340318356,91.7998,108.053939606
 10/10  17:00:00,325.925218919,35.831488542,114.428103035,0.0,32.1804615127,77.5397301883,223.120881833,18.4852548984,49.9818,154.653826934
 10/10  18:00:00,386.577505788,35.8724395031,112.721434821,0.0,77.122965704,86.2600435998,372.522181713,32.525349478,49.9818,290.015032235
 10/10  19:00:00,400.44741743,35.8079218382,111.157953556,0.0,102.647051061,80.1663183927,287.348577144,46.5054247396,33.3212,207.521952405
 10/10  20:00:00,431.054527792,35.7985278315,116.404210292,0.0,115.40909374,92.7192997104,300.996429541,53.5733976624,33.3212,214.101831878
 10/10  21:00:00,418.087101759,35.8298706978,126.901718532,0.0,102.647051061,94.1340635361,398.092056759,65.3754880894,24.9909,307.725668669
 10/10  22:00:00,333.806512769,35.8773534455,108.951050373,0.0,77.122965704,65.871452062,335.136711739,83.4993322825,16.6606,234.976779456
 10/10  23:00:00,236.811503657,35.839324947,80.2296978324,0.0,38.286128036,48.4199368926,247.904253931,109.164150956,8.3303,130.409802975
 10/10  24:00:00,136.570357322,30.9469208723,23.8778445274,0.0,25.5240853573,30.610668775,183.895440182,79.0653005684,3.33212,101.498019613
 10/11  01:00:00,139.128621786,30.9469208723,33.8134745669,0.0,19.418418834,29.3649097162,147.545234928,63.9181600559,3.33212,80.2949548725
 10/11  02:00:00,135.316606187,30.9469208723,37.923006822,0.0,12.7620426787,28.1191506574,137.470787142,53.8263317709,3.33212,80.312335371
 10/11  03:00:00,136.443587827,30.9469208723,39.0163993572,0.0,12.7620426787,28.1191506574,127.781468026,50.33290399,3.33212,74.1164440356
 10/11  04:00:00,175.22343069,32.5641231921,67.8860830628,0.0,12.7620426787,28.1191506574,151.674564981,40.4552712558,3.33212,107.887173725
 10/11  05:00:00,172.355256371,31.7555220322,39.2648285962,0.0,25.5240853573,30.610668775,216.169524443,28.5610787234,8.3303,179.278145719
 10/11  06:00:00,341.76902491,34.6664862077,104.520327504,0.0,51.0481707146,78.1489452969,346.043104165,21.5952288099,16.6606,307.787275356
 10/11  07:00:00,403.339395291,35.8041435723,120.820497034,0.0,64.3609230253,109.708623606,467.720412592,29.8742515734,24.9909,412.855261019
 10/11  08:00:00,339.459295487,35.7985278315,104.409820365,0.0,51.0481707146,80.7689615957,391.741470583,38.1503820497,33.3212,320.269888533
 10/11  09:00:00,291.733009311,36.3712848337,84.489505915,0.0,51.0481707146,71.0224615957,353.185988817,41.1174267728,66.8089,245.259662044
 10/11  10:00:00,240.004857846,36.4591626625,82.5823271293,0.0,32.1804615127,65.7244621605,318.509674279,39.2052395423,83.4695,195.834934736
 10/11  11:00:00,251.52583899,36.5112185637,93.2767856104,0.0,32.1804615127,65.7244621605,251.577394658,29.0934065602,83.4695,139.014488098
 10/11  12:00:00,263.602666759,36.5530047304,105.906454419,0.0,32.1804615127,65.7244621605,253.661307768,24.7282497364,83.4695,145.463558032
 10/11  13:00:00,272.968569532,36.5918097279,124.830907834,0.0,32.1804615127,55.9779621605,228.726426337,14.9188819316,75.1392,138.668344406
 10/11  14:00:00,291.397194553,36.6237756889,143.131547079,0.0,32.1804615127,55.9779621605,221.115125666,9.19626250304,66.8089,145.109963163
 10/11  15:00:00,291.859229943,36.6520967102,143.506013607,0.0,32.1804615127,55.9779621605,219.682071509,6.02436797461,75.1392,138.518503534
 10/11  16:00:00,319.856100979,36.3592888112,142.541160001,0.0,32.1804615127,60.9114621605,206.61881999,6.71942743243,91.7998,108.099592557
 10/11  17:00:00,342.735959268,35.8458581788,131.085727612,0.0,32.1804615127,77.5397301883,218.983260698,14.2532059457,49.9818,154.748254753
 10/11  18:00:00,394.590436749,35.8822703624,120.698771389,0.0,77.122965704,86.2600435998,379.012881284,38.6459716473,49.9818,290.385109637
 10/11  19:00:00,403.498110408,35.8122910938,113.837321578,0.0,102.647051061,80.1663183927,311.526782507,64.8056131534,33.3212,213.399969354
 10/11  20:00:00,430.367310626,35.7985278315,115.409467373,0.0,115.40909374,92.7192997104,327.353518194,85.4243352978,33.3212,208.607982897
 10/11  21:00:00,411.85204121,35.8279850486,120.179646239,0.0,102.647051061,94.1340635361,529.261114989,192.535554919,24.9909,311.73466007
 10/11  22:00:00,328.173837534,35.8578410722,102.41291618,0.0,77.122965704,65.871452062,502.020062176,252.762870789,16.6606,232.596591387
 10/11  23:00:00,232.398586781,35.8016371576,74.8139458804,0.0,38.286128036,48.4199368926,336.437882177,197.728426115,8.3303,130.379156062
 10/11  24:00:00,138.450236499,30.9469208723,25.649169418,0.0,25.5240853573,30.610668775,151.915359932,41.0366292544,3.33212,107.546610678
 10/12  01:00:00,137.581471255,30.9469208723,32.1608259965,0.0,19.418418834,29.3649097162,116.941173239,33.2827614002,3.33212,80.3262918383
 10/12  02:00:00,132.567644948,30.9469208723,35.0828389943,0.0,12.7620426787,28.1191506574,105.997959146,28.5240744157,3.33212,74.1417647304
 10/12  03:00:00,134.003058135,30.9469208723,36.5316529162,0.0,12.7620426787,28.1191506574,109.236059554,25.5787966833,3.33212,80.3251428709
 10/12  04:00:00,143.145447509,30.9469208723,39.1065898278,0.0,12.7620426787,28.1191506574,135.096836321,23.841715359,3.33212,107.923000962
 10/12  05:00:00,179.544066306,30.9469208723,47.9005924592,0.0,25.5240853573,30.610668775,210.877687515,23.1147154423,8.3303,179.432672072
 10/12  06:00:00,346.033647904,34.5047659757,109.489633085,0.0,51.0481707146,78.1489452969,348.247966463,23.2943910877,16.6606,308.292975375
 10/12  07:00:00,344.989820213,35.7985278315,62.8632820994,0.0,64.3609230253,109.708623606,611.366742579,172.205348093,24.9909,414.170494486
 10/12  08:00:00,323.097111381,35.7985278315,88.9251772045,0.0,51.0481707146,80.7689615957,552.017366932,194.060239753,33.3212,324.635927178
