Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/12  09:00:00,296.256930624,36.2741538017,89.5458598962,0.0,51.0481707146,71.0224615957,476.614912971,167.903339274,66.8089,241.902673698
 10/12  10:00:00,238.204782462,36.4595124228,80.8481721746,0.0,32.1804615127,65.7244621605,331.255627754,51.7977369092,83.4695,195.988390844
 10/12  11:00:00,235.443372783,36.5098491393,77.3044683484,0.0,32.1804615127,65.7244621605,251.241452932,22.054743329,83.4695,145.717209603
 10/12  12:00:00,238.558971738,36.5453899802,80.9881338978,0.0,32.1804615127,65.7244621605,237.31230751,13.1569912659,83.4695,140.685816244
 10/12  13:00:00,273.512522687,36.5781725283,124.921562948,0.0,32.1804615127,55.9779621605,222.810391484,4.05258786152,75.1392,143.618603623
 10/12  14:00:00,294.027602616,36.610347245,145.692160421,0.0,32.1804615127,55.9779621605,207.890286002,2.50419044676,66.8089,138.577195556
 10/12  15:00:00,294.752991839,36.6355626681,146.355509236,0.0,32.1804615127,55.9779621605,223.273086729,2.94330477621,75.1392,145.190581953
 10/12  16:00:00,323.354555028,36.3390053132,145.964366636,0.0,32.1804615127,60.9114621605,198.131313499,1.3476314296,91.7998,104.98388207
 10/12  17:00:00,346.247477981,35.8034263052,134.110244254,0.0,32.1804615127,77.5397301883,212.560713762,4.32212898366,49.9818,158.256784778
 10/12  18:00:00,405.489807238,35.8452968313,131.481186272,0.0,77.122965704,86.2600435998,354.783890547,13.9582499789,49.9818,290.843840568
 10/12  19:00:00,408.354052824,35.7996783307,117.095558075,0.0,102.647051061,80.1663183927,287.44082122,40.701740655,33.3212,213.417880565
 10/12  20:00:00,423.761005301,35.7985278315,107.559124952,0.0,115.40909374,92.7192997104,320.65108589,78.3317741436,33.3212,208.998111746
 10/12  21:00:00,413.905573884,35.8001285124,121.462759691,0.0,102.647051061,94.1340635361,443.132109247,101.568826777,24.9909,316.57238247
 10/12  22:00:00,329.544479007,35.8349266878,103.619149824,0.0,77.122965704,65.871452062,382.312456803,129.874571627,16.6606,235.777285176
 10/12  23:00:00,233.836939889,35.8102489706,76.1214948507,0.0,38.286128036,48.4199368926,284.150921755,145.271019434,8.3303,130.549602321
 10/12  24:00:00,130.921046707,30.9469208723,18.1485338738,0.0,25.5240853573,30.610668775,188.404133632,83.4858982186,3.33212,101.586115413
 10/13  01:00:00,134.687809574,30.9469208723,29.2989013443,0.0,19.418418834,29.3649097162,143.255305571,59.5790781934,3.33212,80.3441073774
 10/13  02:00:00,132.496306946,30.9469208723,35.0590243547,0.0,12.7620426787,28.1191506574,126.663819059,42.9759529217,3.33212,80.3557461377
 10/13  03:00:00,135.826422024,30.9469208723,38.4255096284,0.0,12.7620426787,28.1191506574,109.502437213,31.9442284602,3.33212,74.2260887526
 10/13  04:00:00,147.313696319,30.9469208723,42.7252934258,0.0,12.7620426787,28.1191506574,136.851881815,25.5924448308,3.33212,107.927316984
 10/13  05:00:00,224.115503703,33.3727243519,86.7676785296,0.0,25.5240853573,30.610668775,210.515153439,22.6060483039,8.3303,179.578805135
 10/13  06:00:00,318.761681819,33.6961648159,82.8360124237,0.0,51.0481707146,78.1489452969,354.097779882,20.492040852,16.6606,316.94513903
 10/13  07:00:00,398.196987757,35.80330041,114.975691405,0.0,64.3609230253,109.708623606,478.688715615,38.7171376971,24.9909,414.980677918
 10/13  08:00:00,335.414545254,35.7985278315,100.305678254,0.0,51.0481707146,80.7689615957,401.873862155,47.2421466981,33.3212,321.310515457
 10/13  09:00:00,295.733741406,36.3654286003,88.9046249255,0.0,51.0481707146,71.0224615957,352.568546666,39.968727599,66.8089,245.790919067
 10/13  10:00:00,245.89738405,36.4521921069,87.6425352022,0.0,32.1804615127,65.7244621605,301.622194214,22.0016816939,83.4695,196.15101252
 10/13  11:00:00,274.725596638,36.5014687171,115.632466912,0.0,32.1804615127,65.7244621605,235.919062769,6.63742031078,83.4695,145.812142458
 10/13  12:00:00,304.928581738,36.5383487572,146.251818726,0.0,32.1804615127,65.7244621605,225.197543986,2.73451335074,83.4695,138.993530635
 10/13  13:00:00,294.750822266,36.57446963,144.974975974,0.0,32.1804615127,55.9779621605,222.742487647,2.15314307394,75.1392,145.450144573
 10/13  14:00:00,293.963287072,36.6092939974,143.460386385,0.0,32.1804615127,55.9779621605,207.245750682,1.78117846668,66.8089,138.655672215
 10/13  15:00:00,295.093861492,36.6407755911,143.890698095,0.0,32.1804615127,55.9779621605,222.194486778,1.78774320419,75.1392,145.267543574
 10/13  16:00:00,325.350730541,36.3758521891,144.994223542,0.0,32.1804615127,60.9114621605,200.686374169,0.690139344763,91.7998,108.196434824
 10/13  17:00:00,359.20047979,35.8819268611,145.034792404,0.0,32.1804615127,77.5397301883,209.267460162,2.89073842832,49.9818,156.394921734
 10/13  18:00:00,419.021907322,35.922269258,143.093015077,0.0,77.122965704,86.2600435998,343.768141434,4.26387269585,49.9818,289.522468738
 10/13  19:00:00,433.868918398,35.8690212128,143.003747182,0.0,102.647051061,80.1663183927,252.704708002,4.07305655256,33.3212,215.310451449
 10/13  20:00:00,458.402814137,35.8484078786,142.533594118,0.0,115.40909374,92.7192997104,257.056243477,9.01695386792,33.3212,214.718089609
 10/13  21:00:00,433.971391797,35.8933802671,141.80425683,0.0,102.647051061,94.1340635361,360.197330113,25.1435054409,24.9909,310.062924673
 10/13  22:00:00,349.658979516,35.9616799262,123.832028098,0.0,77.122965704,65.871452062,291.509659445,35.8349820504,16.6606,239.014077395
 10/13  23:00:00,252.493264029,35.9112004015,94.9125134133,0.0,38.286128036,48.4199368926,180.378329803,38.4160503722,8.3303,133.631979431
 10/13  24:00:00,137.697111129,30.9469208723,25.0844897813,0.0,25.5240853573,30.610668775,143.793730036,38.8297882671,3.33212,101.631821768
 10/14  01:00:00,155.510019866,30.9469208723,40.6984156714,0.0,27.7269238854,30.610668775,124.178209383,40.4751470666,3.33212,80.3709423163
 10/14  02:00:00,187.17887999,33.3727243519,84.7808594026,0.0,12.7620426787,28.1191506574,112.661456007,28.9437807034,3.33212,80.3855553031
 10/14  03:00:00,118.276440082,30.9469208723,21.08584152,0.0,12.7620426787,28.1191506574,91.1578297285,7.43764253776,3.33212,80.3880671908
 10/14  04:00:00,183.038057424,33.3727243519,74.0263294291,0.0,12.7620426787,28.1191506574,106.810048519,1.80392758663,3.33212,101.674000932
 10/14  05:00:00,199.754635935,33.3727243519,78.4712705112,0.0,12.7620426787,28.1191506574,145.949101273,3.35304223803,8.3303,134.265759035
 10/14  06:00:00,289.690453872,33.8578850479,86.844445907,0.0,42.6918050922,54.3732441037,206.259126225,6.01157329816,16.6606,183.586952927
 10/14  07:00:00,376.300010463,35.8473544842,139.144146855,0.0,42.6918050922,86.1019271793,349.579914585,7.124308431,24.9909,317.464706154
 10/14  08:00:00,415.961917869,35.816759301,142.87685721,0.0,57.6566862989,112.030105488,483.311715139,2.02272623488,33.3212,447.967788904
 10/14  09:00:00,370.049290326,36.36613937,142.675736668,0.0,57.6566862989,83.6599452969,388.425458079,0.299292277079,66.8089,321.317265802
 10/14  10:00:00,316.978938098,36.4755905896,143.293742963,0.0,42.6918050922,68.9656133826,331.17370263,1.58778496352,83.4695,246.116417667
 10/14  11:00:00,308.518625946,36.5644034869,142.366109282,0.0,34.9340096728,67.7198543238,282.019498989,1.7246815821,83.4695,196.825317407
 10/14  12:00:00,307.426881101,36.6635342758,141.261083698,0.0,34.9340096728,67.7198543238,233.67969336,1.32402861231,83.4695,148.886164747
 10/14  13:00:00,297.459156526,36.6944016038,140.702796658,0.0,34.9340096728,57.9733543238,219.189362893,0.972770311462,75.1392,143.077392581
 10/14  14:00:00,297.905673524,36.6539676728,141.230539377,0.0,34.9340096728,57.9733543238,213.733213978,1.22354228213,66.8089,145.700771696
 10/14  15:00:00,299.335302054,36.6427870873,142.866603214,0.0,34.9340096728,57.9733543238,222.408831809,1.56022153892,75.1392,145.70941027
 10/14  16:00:00,329.286865318,36.4039697175,144.514817038,0.0,34.9340096728,62.9068543238,202.112099391,1.93664779753,91.7998,108.375651593
 10/14  17:00:00,356.445353505,35.9252541947,145.176286232,0.0,34.9340096728,72.2186844194,192.156421925,4.44102685063,49.9818,137.733595074
 10/14  18:00:00,429.417634341,36.0327431213,143.79375237,0.0,87.0357390804,86.2600435998,216.486322468,4.10000243104,49.9818,162.404520037
 10/14  19:00:00,430.574131384,35.8751201774,142.145421829,0.0,102.000620287,77.6748002752,252.743272308,4.22281520533,33.3212,215.199257103
 10/14  20:00:00,441.078724393,35.834784624,141.084830049,0.0,102.000620287,88.9820225341,252.043004516,4.60651654771,33.3212,214.115287969
 10/14  21:00:00,431.734201303,35.8697935382,140.71174261,0.0,102.000620287,91.6425454185,241.468188147,5.02843871281,24.9909,211.448849435
 10/14  22:00:00,377.04558753,35.8425563904,141.187559029,0.0,87.0357390804,65.871452062,338.250892557,8.06275270118,16.6606,313.527539856
 10/14  23:00:00,298.197226187,35.806780233,136.665053345,0.0,42.6918050922,48.4199368926,205.801962649,16.9199291687,8.3303,180.551733481
 10/14  24:00:00,166.634521522,31.7555220322,50.2470923348,0.0,27.7269238854,30.610668775,129.478586412,18.6779898464,3.33212,107.468476566
 10/15  01:00:00,190.371078468,32.5641231921,63.5981853347,0.0,34.4311606118,33.1021868926,112.651720983,28.8190417985,3.33212,80.5005591845
 10/15  02:00:00,146.593044199,30.9469208723,40.0173227106,0.0,19.466279405,30.610668775,133.517556207,49.6875713477,3.33212,80.4978648589
 10/15  03:00:00,154.275416472,30.9469208723,47.6737374668,0.0,19.466279405,30.610668775,139.142894893,55.3139990548,3.33212,80.4967758382
 10/15  04:00:00,165.947223128,30.9469208723,52.7621333163,0.0,19.466279405,30.610668775,161.658527275,50.2584235061,3.33212,108.067983769
 10/15  05:00:00,212.256112532,33.3727243519,81.7712790598,0.0,19.466279405,30.610668775,191.126840138,51.852501116,8.3303,130.944039022
 10/15  06:00:00,302.809243943,34.3430457438,98.9865212281,0.0,42.6918050922,54.3732441037,250.656103203,46.0014562192,16.6606,187.994046984
 10/15  07:00:00,342.076612651,36.00295883,95.3251829002,0.0,49.3960418185,88.5934452969,470.18193435,127.198733485,24.9909,317.992300865
 10/15  08:00:00,406.248944672,35.8406986562,132.876115104,0.0,57.6566862989,112.030105488,558.243355134,75.6803453555,33.3212,449.241809779
 10/15  09:00:00,359.0031433,36.3886719747,140.615574977,0.0,50.9524495726,81.1684271793,422.345457412,24.9037228872,66.8089,330.632834525
 10/15  10:00:00,305.720320137,36.5791795922,132.270897766,0.0,42.6918050922,68.9656133826,341.740397611,11.5349322199,83.4695,246.735965391
 10/15  11:00:00,310.414792571,36.6201350858,142.06883945,0.0,38.286128036,68.9656133826,286.401837465,5.9529575267,83.4695,196.979379938
 10/15  12:00:00,309.240541932,36.7780882972,141.330710893,0.0,38.286128036,68.9656133826,230.279881135,1.02299831529,83.4695,145.78738282
 10/15  13:00:00,289.97131897,36.8062000871,140.606507799,0.0,31.5818913096,56.727595265,221.499762706,0.570376142683,75.1392,145.790186563
 10/15  14:00:00,289.566920688,36.859994084,139.883506102,0.0,31.5818913096,56.727595265,206.206280708,0.58179586106,66.8089,138.815584847
 10/15  15:00:00,289.358287876,36.8106369359,139.691522721,0.0,31.5818913096,56.727595265,221.172551958,0.596201739221,75.1392,145.437150219
 10/15  16:00:00,319.307905531,36.4386707266,140.907360208,0.0,31.5818913096,61.661095265,200.876353903,0.774246458363,91.7998,108.302307444
 10/15  17:00:00,347.810162735,35.8973196322,142.43815838,0.0,31.5818913096,70.9729253606,185.867443474,2.75927103163,49.9818,133.126372443
 10/15  18:00:00,417.229170222,35.9274042127,142.051120092,0.0,80.3315023541,83.7685254822,219.98586532,2.85598094917,49.9818,167.148084371
 10/15  19:00:00,428.388354516,35.8415369145,140.027725151,0.0,102.000620287,77.6748002752,259.012584215,13.2430914656,33.3212,212.44829275
 10/15  20:00:00,449.649696403,35.8047080662,141.021726872,0.0,108.704857014,91.4735406516,283.549575245,40.0929023086,33.3212,210.135472936
 10/15  21:00:00,420.829972939,35.8857188477,140.560469705,0.0,95.2963835608,89.1510273009,295.347482432,55.1860587324,24.9909,215.170523699
 10/15  22:00:00,360.801129021,35.8571629405,133.921893272,0.0,80.3315023541,63.3799339444,397.064310126,66.2342145007,16.6606,314.169495625
 10/15  23:00:00,270.528848669,35.8157118844,108.269724648,0.0,42.6918050922,48.4199368926,267.855088312,77.4229665285,8.3303,182.101821784
 10/15  24:00:00,156.515122479,30.9469208723,32.2652138115,0.0,34.4311606118,33.1021868926,183.36304976,71.8343491479,3.33212,108.196580612
 10/16  01:00:00,152.43104998,30.9469208723,47.0145706393,0.0,19.418418834,29.3649097162,143.660927323,59.8999866554,3.33212,80.4288206677
 10/16  02:00:00,149.484683945,30.9469208723,52.0150567157,0.0,12.7620426787,28.1191506574,131.010487748,47.4281435197,3.33212,80.2502242288
 10/16  03:00:00,163.13287687,31.7555220322,63.9916478254,0.0,12.7620426787,28.1191506574,107.127998281,29.3782325771,3.33212,74.4176457035
 10/16  04:00:00,164.38611537,32.5641231921,57.1333371979,0.0,12.7620426787,28.1191506574,139.907523582,28.4469548669,3.33212,108.128448716
 10/16  05:00:00,199.374164379,32.5641231921,64.1650644592,0.0,25.5240853573,30.610668775,224.88457015,29.5978121819,8.3303,186.956457968
 10/16  06:00:00,332.895359743,34.1813255118,96.7328101712,0.0,51.0481707146,78.1489452969,358.826109039,25.5470140894,16.6606,316.618494949
 10/16  07:00:00,414.119350579,35.9015176096,131.597480044,0.0,64.3609230253,109.708623606,498.788419826,53.296301525,24.9909,420.501218301
 10/16  08:00:00,351.34075154,35.8011176201,116.912043493,0.0,51.0481707146,80.7689615957,405.122820104,48.8489411936,33.3212,322.952678911
 10/16  09:00:00,330.384855632,36.3857671341,123.325756287,0.0,51.0481707146,71.0224615957,337.921282511,17.861164079,66.8089,253.251218432
 10/16  10:00:00,302.70099021,36.4716749957,143.975184764,0.0,32.1804615127,65.7244621605,279.547240839,1.50251863244,83.4695,194.575222207
 10/16  11:00:00,300.728273969,36.5288340943,139.880860719,0.0,32.1804615127,65.7244621605,232.819785783,0.552455122089,83.4695,148.797830661
 10/16  12:00:00,296.265426536,36.6938247124,134.56404181,0.0,32.1804615127,65.7244621605,226.390393416,0.477439003379,83.4695,142.443454413
 10/16  13:00:00,285.387328914,36.7594979275,133.251858042,0.0,32.1804615127,55.9779621605,218.090402149,0.47396962056,75.1392,142.477232529
 10/16  14:00:00,285.713417692,36.7769678998,133.539372072,0.0,32.1804615127,55.9779621605,212.797375218,0.470724706991,66.8089,145.517750511
 10/16  15:00:00,285.478848277,36.8001438145,133.284069833,0.0,32.1804615127,55.9779621605,219.456840573,0.377145117318,75.1392,143.940495455
 10/16  16:00:00,317.392192587,36.5111289119,136.235011184,0.0,32.1804615127,60.9114621605,201.85922681,0.201776818261,91.7998,109.857649992
 10/16  17:00:00,354.264225428,35.9421757499,138.661560273,0.0,32.1804615127,77.5397301883,212.481144754,1.63925248983,49.9818,160.860092264
 10/16  18:00:00,416.378100968,35.9912555083,135.642191956,0.0,77.122965704,86.2600435998,344.403348615,2.2726191705,49.9818,292.148929444
 10/16  19:00:00,427.89880686,35.9972841036,134.068128763,0.0,102.647051061,80.1663183927,253.446091182,2.60939106266,33.3212,217.51550012
 10/16  20:00:00,452.187550176,35.9819857209,133.576013759,0.0,115.40909374,92.7192997104,251.53319912,2.88740427239,33.3212,215.324594847
 10/16  21:00:00,428.333358729,36.0502165322,133.786950655,0.0,102.647051061,94.1340635361,346.050014472,3.17320306147,24.9909,317.885911411
 10/16  22:00:00,364.289203905,36.1077033738,136.628910999,0.0,77.122965704,65.871452062,258.478059986,4.2215149498,16.6606,237.595945036
 10/16  23:00:00,298.626742001,36.0333226765,139.344442446,0.0,38.286128036,48.4199368926,145.344390744,6.16181841139,8.3303,130.852272332
 10/16  24:00:00,186.261767014,32.968423772,69.5008419876,0.0,25.5240853573,30.610668775,111.715244655,0.25231224659,3.33212,108.130812409
 10/17  01:00:00,141.948753844,30.9469208723,36.7749628132,0.0,19.418418834,29.3649097162,93.0514133136,9.2711102152,3.33212,80.4481830984
 10/17  02:00:00,177.347358712,33.3727243519,74.7492947894,0.0,12.7620426787,28.1191506574,101.37851522,17.5835485378,3.33212,80.4628466824
 10/17  03:00:00,179.110583793,33.3727243519,76.5398200396,0.0,12.7620426787,28.1191506574,100.612339627,16.8116480209,3.33212,80.4685716056
 10/17  04:00:00,144.253830255,31.7555220322,37.9753387019,0.0,12.7620426787,28.1191506574,127.585546719,16.0768955038,3.33212,108.176531215
 10/17  05:00:00,195.112604056,32.5641231921,59.4952565405,0.0,25.5240853573,30.610668775,215.083867517,25.9978839722,8.3303,180.755683544
 10/17  06:00:00,347.111855518,34.9899266717,108.152481501,0.0,51.0481707146,78.1489452969,374.224878863,39.0993389279,16.6606,318.464939935
 10/17  07:00:00,416.245597138,35.8171152502,132.877550998,0.0,64.3609230253,109.708623606,497.83158438,47.6138067737,24.9909,425.226877606
 10/17  08:00:00,363.650896114,35.8048639741,128.658325566,0.0,51.0481707146,80.7689615957,387.514090909,27.4629115766,33.3212,326.729979332
 10/17  09:00:00,349.739031854,36.3766692112,142.028172386,0.0,51.0481707146,71.0224615957,319.616588515,4.93970311504,66.8089,247.8679854
 10/17  10:00:00,299.44285888,36.4671487542,139.525148052,0.0,32.1804615127,65.7244621605,281.700557701,0.47302941567,83.4695,197.758028286
 10/17  11:00:00,299.881121024,36.572914269,138.29898319,0.0,32.1804615127,65.7244621605,235.033322451,0.491013672265,83.4695,151.072808778
 10/17  12:00:00,300.49966335,36.7765968671,138.669000189,0.0,32.1804615127,65.7244621605,229.901941203,0.487510062653,83.4695,145.94493114
 10/17  13:00:00,290.840401237,36.8011613307,138.654168387,0.0,32.1804615127,55.9779621605,214.753093258,0.475167415797,75.1392,139.138725842
 10/17  14:00:00,291.308096026,36.7047273854,139.221777327,0.0,32.1804615127,55.9779621605,212.883209739,0.475160114898,66.8089,145.599149624
 10/17  15:00:00,291.436786223,36.6626982671,139.409306152,0.0,32.1804615127,55.9779621605,221.124148501,0.391095419424,75.1392,145.593853081
 10/17  16:00:00,318.682207094,36.5348742345,137.513835372,0.0,32.1804615127,60.9114621605,200.395253292,0.203401316259,91.7998,108.392051976
 10/17  17:00:00,354.741027029,35.9647010838,139.115643939,0.0,32.1804615127,77.5397301883,213.984931732,1.83817205623,49.9818,162.164959676
 10/17  18:00:00,419.074616622,36.0178855208,138.666440404,0.0,77.122965704,86.2600435998,345.599342953,2.58823134001,49.9818,293.029311613
 10/17  19:00:00,429.74240038,36.0402968996,137.139536809,0.0,102.647051061,80.1663183927,252.467175702,2.93934070461,33.3212,216.206634997
 10/17  20:00:00,455.062584999,36.0113519385,137.870915609,0.0,115.40909374,92.7192997104,252.24515746,3.25117184884,33.3212,215.672785611
 10/17  21:00:00,431.274057768,36.0569802543,137.910878179,0.0,102.647051061,94.1340635361,349.792655614,5.20879814415,24.9909,319.59295747
 10/17  22:00:00,366.902001907,36.104275885,139.880859134,0.0,77.122965704,65.871452062,268.473521528,7.53306390195,16.6606,244.279857626
 10/17  23:00:00,300.033593392,36.0312876598,141.451400421,0.0,38.286128036,48.4199368926,152.30026016,13.0468765247,8.3303,130.923083635
 10/17  24:00:00,183.161501353,32.968423772,66.4457576112,0.0,25.5240853573,30.610668775,127.499993357,15.9951849799,3.33212,108.172688378
 10/18  01:00:00,139.49905863,30.9469208723,34.3168537932,0.0,19.418418834,29.3649097162,102.481853611,18.6702342984,3.33212,80.4794993125
 10/18  02:00:00,186.675082783,33.3727243519,84.0636162165,0.0,12.7620426787,28.1191506574,101.615078458,17.7932167334,3.33212,80.4897417251
 10/18  03:00:00,121.496365606,30.9469208723,24.2613625781,0.0,12.7620426787,28.1191506574,106.059375308,22.2407898554,3.33212,80.4864654523
 10/18  04:00:00,180.68964926,33.3727243519,71.524616197,0.0,12.7620426787,28.1191506574,142.731210147,31.1836508819,3.33212,108.215439265
 10/18  05:00:00,200.836824194,32.968423772,64.9979328479,0.0,25.5240853573,30.610668775,227.714511028,32.3451050614,8.3303,187.039105967
 10/18  06:00:00,336.331582578,34.5047659757,99.2664399607,0.0,51.0481707146,78.1489452969,364.565829667,29.120164225,16.6606,318.785065442
 10/18  07:00:00,419.69475737,35.8133038543,137.051457976,0.0,64.3609230253,109.708623606,479.740309562,32.8957950791,24.9909,421.853614482
 10/18  08:00:00,369.796506546,35.8001496647,135.308589736,0.0,51.0481707146,80.7689615957,382.817657516,17.0924453097,33.3212,332.404012206
 10/18  09:00:00,348.622437156,36.3797297282,140.349366648,0.0,51.0481707146,71.0224615957,315.167712373,1.09224249579,66.8089,247.266569877
 10/18  10:00:00,297.108217989,36.4665029617,136.635034615,0.0,32.1804615127,65.7244621605,281.180540852,0.729580080835,83.4695,196.981460771
 10/18  11:00:00,296.705729466,36.5167103525,134.987738782,0.0,32.1804615127,65.7244621605,231.038330488,1.35034632936,83.4695,146.218484159
 10/18  12:00:00,295.818081437,36.5592154344,134.238267115,0.0,32.1804615127,65.7244621605,231.065371328,1.54896817625,83.4695,146.046903152
 10/18  13:00:00,286.542517405,36.5895450395,134.599430478,0.0,32.1804615127,55.9779621605,222.771388645,1.7701859857,75.1392,145.86200266
 10/18  14:00:00,283.877376078,36.6192116404,131.929160413,0.0,32.1804615127,55.9779621605,214.367596379,1.87783387066,66.8089,145.680862509
 10/18  15:00:00,283.143079599,36.6463167221,131.19866594,0.0,32.1804615127,55.9779621605,222.939214789,2.12371010157,75.1392,145.676304688
 10/18  16:00:00,311.311376026,36.3810611914,130.389130133,0.0,32.1804615127,60.9114621605,200.836472927,0.594199809336,91.7998,108.442473118
 10/18  17:00:00,346.896181004,35.8787472811,131.589098153,0.0,32.1804615127,77.5397301883,215.025098343,2.7422304448,49.9818,162.301067898
 10/18  18:00:00,410.669112328,35.911535139,132.507196186,0.0,77.122965704,86.2600435998,359.852263835,16.3809677178,49.9818,293.489496118
 10/18  19:00:00,402.856109806,35.8210339744,112.693736755,0.0,102.647051061,80.1663183927,310.744179512,53.7816990668,33.3212,223.641280445
 10/18  20:00:00,432.466191219,35.8046883958,116.789929857,0.0,115.40909374,92.7192997104,311.691751687,62.6093324859,33.3212,215.761219201
 10/18  21:00:00,424.466524692,35.8791692942,132.259585536,0.0,102.647051061,94.1340635361,415.32880409,70.1611153998,24.9909,320.17678869
 10/18  22:00:00,340.873568028,35.9481569884,115.199477161,0.0,77.122965704,65.871452062,349.63308263,95.4965339856,16.6606,237.475948644
 10/18  23:00:00,243.876878825,35.8950957112,86.2519751355,0.0,38.286128036,48.4199368926,283.131631305,137.540767476,8.3303,137.260563829
 10/18  24:00:00,132.355665943,30.9469208723,19.5954524046,0.0,25.5240853573,30.610668775,201.134994224,89.5880292177,3.33212,108.214845006
 10/19  01:00:00,131.76598156,30.9469208723,26.4022685609,0.0,19.418418834,29.3649097162,152.186144487,68.3514375639,3.33212,80.5025869234
 10/19  02:00:00,128.42154484,30.9469208723,31.0170262864,0.0,12.7620426787,28.1191506574,130.413692558,46.5762793171,3.33212,80.505293241
 10/19  03:00:00,165.980120997,32.5641231921,65.1890569016,0.0,12.7620426787,28.1191506574,115.974389055,32.1158970501,3.33212,80.526372005
 10/19  04:00:00,140.8885358,31.7555220322,35.3951935399,0.0,12.7620426787,28.1191506574,137.351574902,25.7393695273,3.33212,108.280085374
 10/19  05:00:00,211.466113571,33.3727243519,74.7370060341,0.0,25.5240853573,30.610668775,218.500410228,22.7267900733,8.3303,187.443320154
 10/19  06:00:00,325.815155126,34.0196052798,89.8824602707,0.0,51.0481707146,78.1489452969,356.997217996,20.0896783495,16.6606,320.246939647
 10/19  07:00:00,404.837891149,35.8077068383,122.402773579,0.0,64.3609230253,109.708623606,476.626197075,29.9854339253,24.9909,421.649863149
 10/19  08:00:00,335.442108027,35.7985278315,100.60759045,0.0,51.0481707146,80.7689615957,415.963861265,49.6328033436,33.3212,333.009857922
 10/19  09:00:00,286.409751113,36.3731392769,79.3663084997,0.0,51.0481707146,71.0224615957,380.487450417,60.6597367218,66.8089,253.018813695
 10/19  10:00:00,240.764626224,36.4580553529,82.5827204544,0.0,32.1804615127,65.7244621605,345.657500306,63.138637374,83.4695,199.049362932
 10/19  11:00:00,227.724941364,36.5055684483,68.0124203972,0.0,32.1804615127,65.7244621605,302.022587749,72.2357374704,83.4695,146.317350278
 10/19  12:00:00,226.28427555,36.5418499469,67.2555759716,0.0,32.1804615127,65.7244621605,308.184732893,78.5843011836,83.4695,146.130931709
 10/19  13:00:00,222.841849199,36.5748525011,73.4904919914,0.0,32.1804615127,55.9779621605,303.395485348,82.3024705047,75.1392,145.953814843
 10/19  14:00:00,212.86002121,36.6037742478,64.6437245411,0.0,32.1804615127,55.9779621605,298.032139739,85.4597983738,66.8089,145.763441365
 10/19  15:00:00,217.867849585,36.6304225473,70.2623224198,0.0,32.1804615127,55.9779621605,309.567663484,88.6691176968,75.1392,145.759345788
 10/19  16:00:00,245.680708701,36.3320705683,69.1121004296,0.0,32.1804615127,60.9114621605,284.232515272,83.9354794445,91.7998,108.497235828
 10/19  17:00:00,283.822686505,35.7985278315,72.8149376452,0.0,32.1804615127,77.5397301883,312.451194361,100.051260504,49.9818,162.418133857
 10/19  18:00:00,362.385126733,35.8028273046,86.1275333575,0.0,77.122965704,86.2600435998,485.171381128,140.670443281,49.9818,294.519137846
 10/19  19:00:00,380.582875143,35.7985278315,91.0931448486,0.0,102.647051061,80.1663183927,404.675775862,148.038688799,33.3212,223.315887063
 10/19  20:00:00,427.865483767,35.7985278315,111.738267459,0.0,115.40909374,92.7192997104,386.196488616,136.835125056,33.3212,216.04016356
 10/19  21:00:00,389.527144807,35.7985278315,98.2471239761,0.0,102.647051061,94.1340635361,453.720652838,108.03796781,24.9909,320.691785028
 10/19  22:00:00,322.604831127,35.8043003829,97.9396755272,0.0,77.122965704,65.871452062,360.816685117,99.3029443264,16.6606,244.853140791
 10/19  23:00:00,243.760901802,35.7985278315,85.6647379753,0.0,38.286128036,48.4199368926,246.177109257,106.771328012,8.3303,131.075481245
 10/19  24:00:00,128.271626213,30.9469208723,15.5984720805,0.0,25.5240853573,30.610668775,186.394223503,74.8024164087,3.33212,108.259687094
 10/20  01:00:00,130.214059443,30.9469208723,24.9209686193,0.0,19.418418834,29.3649097162,143.337682268,58.3093235158,3.33212,81.6962387523
 10/20  02:00:00,127.195330595,30.9469208723,29.8331765653,0.0,12.7620426787,28.1191506574,135.226805012,46.3258775954,3.33212,85.5688074166
 10/20  03:00:00,130.726239963,30.9469208723,33.3699393181,0.0,12.7620426787,28.1191506574,121.474279612,37.6084188848,3.33212,80.5337407274
 10/20  04:00:00,142.018559739,30.9469208723,37.4537607302,0.0,12.7620426787,28.1191506574,143.181514147,31.5391513898,3.33212,108.310242757
 10/20  05:00:00,222.144256365,33.3727243519,84.9019776087,0.0,25.5240853573,30.610668775,222.759511207,26.8342199942,8.3303,187.594991213
 10/20  06:00:00,318.520262749,33.6961648159,82.6943163266,0.0,51.0481707146,78.1489452969,360.927075889,23.4505583542,16.6606,320.815917535
 10/20  07:00:00,392.923073956,35.8037712419,106.953218445,0.0,64.3609230253,109.708623606,491.347271041,41.8359778425,24.9909,424.520393199
 10/20  08:00:00,323.86068568,35.7985278315,88.8284180531,0.0,51.0481707146,80.7689615957,415.176813318,49.7528419957,33.3212,332.102771322
 10/20  09:00:00,285.703380813,36.3582291523,78.8558769066,0.0,51.0481707146,71.0224615957,370.775835858,48.6142370504,66.8089,255.352698808
 10/20  10:00:00,223.524500558,36.4439064845,65.0588312925,0.0,32.1804615127,65.7244621605,335.081025275,54.2863392376,83.4695,197.325186037
 10/20  11:00:00,217.335306143,36.4924926763,57.9942563516,0.0,32.1804615127,65.7244621605,280.924731263,51.0605205337,83.4695,146.39471073
 10/20  12:00:00,216.023791189,36.528783594,57.1160075981,0.0,32.1804615127,65.7244621605,284.327346117,47.9934133654,83.4695,152.864432751
 10/20  13:00:00,206.824636983,36.5617178424,57.344755877,0.0,32.1804615127,55.9779621605,272.047701124,50.8774939268,75.1392,146.031007198
 10/20  14:00:00,206.148617348,36.5897263001,56.7046763904,0.0,32.1804615127,55.9779621605,275.184865223,64.4265509883,66.8089,143.949414235
 10/20  15:00:00,212.866196661,36.6172166333,63.6009950294,0.0,32.1804615127,55.9779621605,289.573096235,73.3317555949,75.1392,141.10214064
 10/20  16:00:00,244.292748448,36.3203276507,66.2181916103,0.0,32.1804615127,60.9114621605,255.883415856,49.1439076506,91.7998,114.939708206
 10/20  17:00:00,284.983622648,35.7985278315,72.5744119484,0.0,32.1804615127,77.5397301883,270.420411446,57.9207652175,49.9818,162.517846229
 10/20  18:00:00,365.446341576,35.800952749,87.8489403757,0.0,77.122965704,86.2600435998,428.306102705,83.782062136,49.9818,294.542240569
 10/20  19:00:00,380.998673455,35.7985278315,90.6395729913,0.0,102.647051061,80.1663183927,346.566904019,89.2929104577,33.3212,223.952793561
 10/20  20:00:00,412.072021553,35.7985278315,96.309688727,0.0,115.40909374,92.7192997104,354.827266332,105.212181208,33.3212,216.293885124
 10/20  21:00:00,400.789886603,35.7985278315,108.460664485,0.0,102.647051061,94.1340635361,467.040311264,118.308555072,24.9909,323.740856192
 10/20  22:00:00,318.297011805,35.8048275539,92.4011425826,0.0,77.122965704,65.871452062,389.991544022,130.370092532,16.6606,242.960851491
 10/20  23:00:00,225.54574061,35.7985278315,67.7534656833,0.0,38.286128036,48.4199368926,297.167847071,151.11594065,8.3303,137.721606421
 10/20  24:00:00,126.039194158,30.9469208723,13.292161585,0.0,25.5240853573,30.610668775,212.199515579,100.550041017,3.33212,108.317354563
 10/21  01:00:00,136.910712122,30.9469208723,21.9429841486,0.0,27.7269238854,30.610668775,156.707346209,72.8204071989,3.33212,80.5548190101
 10/21  02:00:00,123.650154314,30.9469208723,26.1797027638,0.0,12.7620426787,28.1191506574,135.835623284,51.9433673956,3.33212,80.5601358887
 10/21  03:00:00,126.46434399,30.9469208723,29.002241297,0.0,12.7620426787,28.1191506574,122.882821136,38.9861042773,3.33212,80.5645968585
 10/21  04:00:00,137.528362198,30.9469208723,33.4920001411,0.0,12.7620426787,28.1191506574,141.826730781,30.1336090236,3.33212,108.361001757
 10/21  05:00:00,154.971121837,30.9469208723,38.742671588,0.0,12.7620426787,28.1191506574,168.570021384,22.4437881802,8.3303,137.795933204
 10/21  06:00:00,304.829782556,34.5047659757,100.669896712,0.0,42.6918050922,54.3732441037,226.146273521,20.9853250261,16.6606,188.500348494
 10/21  07:00:00,316.531034549,35.8030741189,76.6478084083,0.0,42.6918050922,86.1019271793,451.312673879,98.7610507517,24.9909,327.560723127
 10/21  08:00:00,384.100376727,35.7985278315,111.046915889,0.0,57.6566862989,112.030105488,574.441114817,81.1793595654,33.3212,459.940555251
 10/21  09:00:00,337.193903062,36.3608372646,110.494589208,0.0,57.6566862989,83.6599452969,446.59469749,46.1691604118,66.8089,333.616637078
 10/21  10:00:00,260.332978865,36.4465713601,87.6066801577,0.0,42.6918050922,68.9656133826,369.525176801,32.9133537669,83.4695,253.142323034
 10/21  11:00:00,247.502789366,36.497442469,82.4857126999,0.0,34.9340096728,67.7198543238,301.562862938,17.7115115389,83.4695,200.381851399
 10/21  12:00:00,251.814807964,36.5354419098,87.6583645868,0.0,34.9340096728,67.7198543238,249.996208025,13.1824950739,83.4695,153.344212951
 10/21  13:00:00,231.545225677,36.5653435552,77.7776944364,0.0,34.9340096728,57.9733543238,239.901775028,18.2765818366,75.1392,146.485993192
 10/21  14:00:00,217.123956714,36.5919161225,63.8010496011,0.0,34.9340096728,57.9733543238,241.318354621,28.2213256633,66.8089,146.288128958
 10/21  15:00:00,215.731198654,36.6158901479,62.634955728,0.0,34.9340096728,57.9733543238,255.737114991,27.6447817598,75.1392,152.953133231
 10/21  16:00:00,248.713418336,36.3173612126,66.7815690357,0.0,34.9340096728,62.9068543238,225.039937329,24.4961309316,91.7998,108.744006398
 10/21  17:00:00,276.495448874,35.7985278315,67.5730966625,0.0,34.9340096728,72.2186844194,221.232469922,32.9678127385,49.9818,138.282857183
 10/21  18:00:00,365.19821497,35.8400488321,78.748355616,0.0,87.0357390804,86.2600435998,258.073404361,37.9934558099,49.9818,170.098148551
 10/21  19:00:00,380.912161193,35.7985278315,94.1668228553,0.0,102.000620287,77.6748002752,291.10539084,38.4253034119,33.3212,219.358887428
 10/21  20:00:00,402.473447437,35.7985278315,104.472839938,0.0,102.000620287,88.9820225341,302.932782485,48.4427816399,33.3212,221.168800845
 10/21  21:00:00,396.221698202,35.7985278315,107.972348149,0.0,102.000620287,91.6425454185,298.622735735,56.8095681054,24.9909,216.822267629
 10/21  22:00:00,340.636074149,35.7985278315,105.597973919,0.0,87.0357390804,65.871452062,398.602294931,59.7096655176,16.6606,322.232029413
 10/21  23:00:00,246.808085425,35.7985278315,85.4714051288,0.0,42.6918050922,48.4199368926,264.644237825,63.4182369868,8.3303,192.895700838
 10/21  24:00:00,134.716664998,30.9469208723,19.9519076837,0.0,27.7269238854,30.610668775,162.479832181,50.3046564315,3.33212,108.843055749
 10/22  01:00:00,154.451503387,30.9469208723,30.4772164634,0.0,34.4311606118,33.1021868926,128.08444441,44.0799640448,3.33212,80.6723603657
 10/22  02:00:00,141.538724899,30.9469208723,35.0712491199,0.0,19.466279405,30.610668775,122.84650341,38.8281201929,3.33212,80.6862632166
 10/22  03:00:00,144.453497247,30.9469208723,37.9972804679,0.0,19.466279405,30.610668775,124.626873639,34.3977984528,3.33212,86.8969551861
 10/22  04:00:00,154.813488445,30.9469208723,41.7747198377,0.0,19.466279405,30.610668775,142.408420969,30.6609751101,3.33212,108.415325859
 10/22  05:00:00,170.565495353,30.9469208723,45.2648037488,0.0,19.466279405,30.610668775,179.821379781,33.4304299916,8.3303,138.060649789
 10/22  06:00:00,304.515182512,34.6664862077,99.6549318139,0.0,42.6918050922,54.3732441037,239.957411387,31.4537598881,16.6606,191.843051499
 10/22  07:00:00,341.504801142,35.9374397278,92.4877367084,0.0,49.3960418185,88.5934452969,382.895242846,30.8493132104,24.9909,327.055029635
 10/22  08:00:00,386.520321431,35.7991428493,114.239449922,0.0,57.6566862989,112.030105488,523.302236281,30.1064435248,33.3212,459.874592756
 10/22  09:00:00,331.2493479,36.3664335749,114.358722105,0.0,50.9524495726,81.1684271793,425.786609694,24.8302170389,66.8089,334.147492655
 10/22  10:00:00,265.822535299,36.455546031,93.5728837139,0.0,42.6918050922,68.9656133826,358.17964112,18.6535888602,83.4695,256.056552259
 10/22  11:00:00,257.530559154,36.4991684933,89.0490364902,0.0,38.286128036,68.9656133826,305.220350449,16.4766447729,83.4695,205.274205676
 10/22  12:00:00,267.258470936,36.5357252706,99.471830057,0.0,38.286128036,68.9656133826,239.877576992,10.0190977336,83.4695,146.388979258
 10/22  13:00:00,270.18133398,36.5670466477,121.345313262,0.0,31.5818913096,56.727595265,234.926442903,6.74177989818,75.1392,153.045463005
 10/22  14:00:00,270.512193617,36.5947073465,121.722727658,0.0,31.5818913096,56.727595265,220.451642266,7.63165232922,66.8089,146.011089937
 10/22  15:00:00,271.631042253,36.6195028677,122.671034552,0.0,31.5818913096,56.727595265,229.709884503,8.55554408233,75.1392,146.01514042
 10/22  16:00:00,288.0639927,36.3224384446,110.105087502,0.0,31.5818913096,61.661095265,213.103085944,12.6420573321,91.7998,108.661228611
 10/22  17:00:00,306.242385683,35.7996756688,101.348129817,0.0,31.5818913096,70.9729253606,206.694351389,18.3428051779,49.9818,138.369746211
 10/22  18:00:00,390.428350609,35.8290354957,112.596171804,0.0,80.3315023541,83.7685254822,238.335821843,18.3473554228,49.9818,170.00666642
 10/22  19:00:00,407.469313291,35.7985278315,120.090025755,0.0,102.000620287,77.6748002752,275.025107546,23.510473516,33.3212,218.19343403
 10/22  20:00:00,432.026826999,35.7985278315,124.093707588,0.0,108.704857014,91.4735406516,282.713843118,27.4744518734,33.3212,221.918191245
 10/22  21:00:00,401.717986261,35.7985278315,121.951598482,0.0,95.2963835608,89.1510273009,277.448327801,35.7309735727,24.9909,216.726454228
 10/22  22:00:00,336.618045541,35.7985278315,110.307769863,0.0,80.3315023541,63.3799339444,391.316771674,53.7079343607,16.6606,320.948237313
 10/22  23:00:00,248.926587521,35.7985278315,87.5039041808,0.0,42.6918050922,48.4199368926,260.273889645,64.236814285,8.3303,187.70677536
 10/22  24:00:00,145.074524581,30.9469208723,21.0759844928,0.0,34.4311606118,33.1021868926,169.47287919,51.2133368009,3.33212,114.927422389
 10/23  01:00:00,137.156174133,30.9469208723,31.9469269723,0.0,19.418418834,29.3649097162,138.395001402,54.4529568276,3.33212,80.609924574
 10/23  02:00:00,134.311196844,30.9469208723,37.0126270137,0.0,12.7620426787,28.1191506574,136.175355799,52.2288078977,3.33212,80.6144279017
 10/23  03:00:00,137.33223179,30.9469208723,40.0445928907,0.0,12.7620426787,28.1191506574,127.740883124,43.7874267432,3.33212,80.6213363808
 10/23  04:00:00,185.01884873,33.3727243519,75.9489205009,0.0,12.7620426787,28.1191506574,158.5301955,40.33091277,3.33212,114.86716273
 10/23  05:00:00,152.440349568,30.9469208723,20.9412904105,0.0,25.5240853573,30.610668775,232.474528669,36.039442461,8.3303,188.104786208
 10/23  06:00:00,346.811319984,34.9899266717,108.632289877,0.0,51.0481707146,78.1489452969,369.842286094,30.6448391005,16.6606,322.536846994
 10/23  07:00:00,397.466228339,35.8045551505,112.59800976,0.0,64.3609230253,109.708623606,507.079247415,46.0064651493,24.9909,436.081882266
 10/23  08:00:00,334.440615081,35.7985278315,100.385408544,0.0,51.0481707146,80.7689615957,424.1064084,55.3925237148,33.3212,335.392684685
 10/23  09:00:00,301.497724137,36.365638775,94.9668179542,0.0,51.0481707146,71.0224615957,367.317419957,44.229655587,66.8089,256.27886437
 10/23  10:00:00,257.656561181,36.4494581044,99.626819481,0.0,32.1804615127,65.7244621605,301.117419712,19.800441767,83.4695,197.847477945
 10/23  11:00:00,286.103717356,36.4961899815,126.773892023,0.0,32.1804615127,65.7244621605,245.115020142,8.30777252083,83.4695,153.337747621
 10/23  12:00:00,302.152841733,36.5341396283,142.966153844,0.0,32.1804615127,65.7244621605,234.173808903,4.23274295954,83.4695,146.471565944
 10/23  13:00:00,290.330626609,36.5685033701,140.347753888,0.0,32.1804615127,55.9779621605,226.033468325,4.11562147506,75.1392,146.77864685
 10/23  14:00:00,288.217581512,36.6002352393,137.592470438,0.0,32.1804615127,55.9779621605,221.41973522,3.59285091968,66.8089,151.0179843
 10/23  15:00:00,286.201253187,36.6310909539,135.10271718,0.0,32.1804615127,55.9779621605,225.625688731,3.14012390513,75.1392,147.346364826
 10/23  16:00:00,315.775584267,36.3576707688,135.541013389,0.0,32.1804615127,60.9114621605,201.802797069,1.29440107969,91.7998,108.708595989
 10/23  17:00:00,352.512127214,35.8663355963,138.040775093,0.0,32.1804615127,77.5397301883,224.039475333,4.33770272188,49.9818,169.719972611
 10/23  18:00:00,420.330386856,35.9057515268,138.251246945,0.0,77.122965704,86.2600435998,351.420137267,5.62893673192,49.9818,295.809400535
 10/23  19:00:00,431.512206404,35.8420884756,139.510897302,0.0,102.647051061,80.1663183927,263.434257892,5.31061324571,33.3212,224.802444646
 10/23  20:00:00,457.885301861,35.826197708,141.049175921,0.0,115.40909374,92.7192997104,268.067176408,10.5169758289,33.3212,224.22900058
 10/23  21:00:00,434.855501332,35.8664455057,141.797655658,0.0,102.647051061,94.1340635361,360.33084757,12.3234245149,24.9909,323.016523055
 10/23  22:00:00,358.892841276,35.9384275132,133.002304911,0.0,77.122965704,65.871452062,284.09192908,21.371349592,16.6606,246.059979488
 10/23  23:00:00,273.447089218,35.8968946071,115.865439101,0.0,38.286128036,48.4199368926,166.994643598,20.6940072679,8.3303,137.97033633
 10/23  24:00:00,137.232746277,30.9469208723,24.7347418852,0.0,25.5240853573,30.610668775,121.881560384,10.0858987074,3.33212,108.463541677
 10/24  01:00:00,143.482843379,30.9469208723,38.3573695842,0.0,19.418418834,29.3649097162,108.999878726,18.8202248373,3.33212,86.8475338889
 10/24  02:00:00,186.595199692,33.3727243519,84.2974696283,0.0,12.7620426787,28.1191506574,106.155515817,22.1789218716,3.33212,80.6444739457
 10/24  03:00:00,115.297858244,30.9469208723,18.0770877213,0.0,12.7620426787,28.1191506574,119.512972536,35.5322805793,3.33212,80.648571957
 10/24  04:00:00,182.350568098,33.3727243519,72.6824354896,0.0,12.7620426787,28.1191506574,168.175549747,52.8018772987,3.33212,112.041552448
 10/24  05:00:00,212.937475347,33.3727243519,75.5680346809,0.0,25.5240853573,30.610668775,242.505373062,42.7680307113,8.3303,191.407042351
 10/24  06:00:00,322.670843733,33.8578850479,86.4533381361,0.0,51.0481707146,78.1489452969,379.07310248,39.2927239032,16.6606,323.119778576
 10/24  07:00:00,416.249165788,35.8086211047,129.849725215,0.0,64.3609230253,109.708623606,515.423983158,53.1332102778,24.9909,437.29987288
 10/24  08:00:00,347.738745471,35.7985278315,111.771381353,0.0,51.0481707146,80.7689615957,417.21222133,47.8854978854,33.3212,336.005523445
 10/24  09:00:00,315.90575058,36.3709426596,107.939253723,0.0,51.0481707146,71.0224615957,346.513357067,23.1017999199,66.8089,256.602657147
 10/24  10:00:00,292.221665515,36.4593501076,132.344946464,0.0,32.1804615127,65.7244621605,294.050161907,5.48210752237,83.4695,205.098554385
 10/24  11:00:00,305.885614134,36.5112242524,144.851134999,0.0,32.1804615127,65.7244621605,232.624856244,2.40053186841,83.4695,146.754824376
 10/24  12:00:00,305.480598556,36.5508786085,145.052707921,0.0,32.1804615127,65.7244621605,239.411148849,2.71235862813,83.4695,153.229290221
 10/24  13:00:00,296.164716858,36.5822757084,145.665017143,0.0,32.1804615127,55.9779621605,224.766153751,3.24990594089,75.1392,146.37704781
 10/24  14:00:00,295.443864009,36.6132253778,144.900751125,0.0,32.1804615127,55.9779621605,216.015983838,3.01956560141,66.8089,146.187518237
 10/24  15:00:00,295.356463464,36.6426346542,144.646123038,0.0,32.1804615127,55.9779621605,224.453540852,3.12345406725,75.1392,146.190886785
 10/24  16:00:00,325.035434351,36.3625659083,145.077265396,0.0,32.1804615127,60.9114621605,208.168980748,1.20045373243,91.7998,115.168727016
 10/24  17:00:00,359.330298137,35.8580538887,144.97343552,0.0,32.1804615127,77.5397301883,222.49291437,3.90936621318,49.9818,168.601748157
 10/24  18:00:00,425.086559487,35.8956369093,143.439519743,0.0,77.122965704,86.2600435998,355.598092997,7.84099819051,49.9818,297.775294807
 10/24  19:00:00,433.370558818,35.8279942136,142.261970285,0.0,102.647051061,80.1663183927,273.270066169,14.8964208109,33.3212,225.052445358
 10/24  20:00:00,459.898912048,35.813827731,142.99332109,0.0,115.40909374,92.7192997104,268.884653688,11.1165579502,33.3212,224.446895737
 10/24  21:00:00,435.472759561,35.8584139462,141.667036434,0.0,102.647051061,94.1340635361,366.009155284,12.8156387957,24.9909,328.202616489
 10/24  22:00:00,357.457000478,35.9317106746,130.106990363,0.0,77.122965704,65.871452062,292.809321874,26.4629710497,16.6606,249.685750825
 10/24  23:00:00,250.255431607,35.8835653239,91.3931538103,0.0,38.286128036,48.4199368926,191.732389965,48.7554118888,8.3303,134.646678076
 10/24  24:00:00,134.630647489,30.9469208723,21.942780683,0.0,25.5240853573,30.610668775,182.605061572,67.4637644802,3.33212,111.809177091
 10/25  01:00:00,142.514384565,30.9469208723,37.2031202762,0.0,19.418418834,29.3649097162,142.910853077,58.9145785228,3.33212,80.6641545542
 10/25  02:00:00,154.764474014,31.7555220322,55.7058801432,0.0,12.7620426787,28.1191506574,115.908822416,31.9041682456,3.33212,80.6725341706
 10/25  03:00:00,157.393592218,32.5641231921,57.0275766419,0.0,12.7620426787,28.1191506574,110.76447665,20.5490693709,3.33212,86.8832872789
 10/25  04:00:00,187.628734337,33.3727243519,78.6544942001,0.0,12.7620426787,28.1191506574,136.189548331,24.2992208943,3.33212,108.558207436
 10/25  05:00:00,172.009219505,31.7555220322,38.7421830191,0.0,25.5240853573,30.610668775,223.62801186,25.909848308,8.3303,189.387863552
 10/25  06:00:00,351.791280429,34.9899266717,113.989571199,0.0,51.0481707146,78.1489452969,376.215227133,28.6684299845,16.6606,330.886197149
 10/25  07:00:00,413.986113119,35.8048365526,128.583356808,0.0,64.3609230253,109.708623606,505.463672219,41.8803782714,24.9909,438.592393948
 10/25  08:00:00,341.755394529,35.7985278315,106.788188876,0.0,51.0481707146,80.7689615957,417.229889806,47.2788785773,33.3212,336.629811229
 10/25  09:00:00,304.640737056,36.3742632076,96.9231449915,0.0,51.0481707146,71.0224615957,355.51308511,31.7945423543,66.8089,256.909642755
 10/25  10:00:00,255.156231161,36.4619622707,95.9017129531,0.0,32.1804615127,65.7244621605,303.666452914,14.9128597384,83.4695,205.284093176
 10/25  11:00:00,283.038699679,36.5105746658,122.884290281,0.0,32.1804615127,65.7244621605,237.077012894,6.76224016325,83.4695,146.84527273
 10/25  12:00:00,303.554368736,36.550954997,143.313068244,0.0,32.1804615127,65.7244621605,240.195413057,3.40152041948,83.4695,153.324392638
 10/25  13:00:00,295.80576639,36.5838914686,145.017167643,0.0,32.1804615127,55.9779621605,225.12298771,3.52950361353,75.1392,146.454284096
 10/25  14:00:00,292.94360612,36.6125958764,142.10890551,0.0,32.1804615127,55.9779621605,219.577851212,4.12485689751,66.8089,148.644094315
 10/25  15:00:00,280.264975866,36.6397384666,129.825603594,0.0,32.1804615127,55.9779621605,230.810573035,5.10298779735,75.1392,150.568385237
 10/25  16:00:00,300.285235255,36.3429346336,121.429693237,0.0,32.1804615127,60.9114621605,205.401866079,4.8024982979,91.7998,108.799567781
 10/25  17:00:00,334.531226628,35.8336201925,121.539097186,0.0,32.1804615127,77.5397301883,230.33589151,10.4169011637,49.9818,169.937190346
 10/25  18:00:00,397.295348601,35.8749557922,116.604059446,0.0,77.122965704,86.2600435998,380.60377206,25.7871802064,49.9818,304.834791853
 10/25  19:00:00,398.311620818,35.8101895906,107.676925356,0.0,102.647051061,80.1663183927,312.397237744,53.7516533651,33.3212,225.324384378
 10/25  20:00:00,430.625485303,35.7985278315,114.791683128,0.0,115.40909374,92.7192997104,324.586351796,69.5963945601,33.3212,221.668757236
 10/25  21:00:00,421.760708634,35.8391463726,129.451445176,0.0,102.647051061,94.1340635361,418.043938251,65.3389384596,24.9909,327.714099791
 10/25  22:00:00,340.211307446,35.9017039645,114.41182334,0.0,77.122965704,65.871452062,323.051856124,58.4728979872,16.6606,247.918358137
 10/25  23:00:00,244.397007764,35.8627550454,86.7912154913,0.0,38.286128036,48.4199368926,202.789704363,57.2003646614,8.3303,137.259039702
 10/25  24:00:00,134.679169622,30.9469208723,22.0649455149,0.0,25.5240853573,30.610668775,165.108642762,47.0121907583,3.33212,114.764332004
 10/26  01:00:00,140.878158907,30.9469208723,35.6548990952,0.0,19.418418834,29.3649097162,125.358415474,41.3315789546,3.33212,80.6947165194
 10/26  02:00:00,139.179919636,30.9469208723,41.8926600177,0.0,12.7620426787,28.1191506574,126.735569061,36.4899776795,3.33212,86.9134713811
 10/26  03:00:00,171.542015499,33.3727243519,69.1480555357,0.0,12.7620426787,28.1191506574,116.538497026,32.4904283351,3.33212,80.7159486904
 10/26  04:00:00,164.254636557,32.5641231921,56.7821098707,0.0,12.7620426787,28.1191506574,152.024896549,40.0841767229,3.33212,108.608599827
 10/26  05:00:00,172.909388758,31.7555220322,39.7790938034,0.0,25.5240853573,30.610668775,239.998885361,36.0798308109,8.3303,195.58875455
 10/26  06:00:00,347.786719911,34.9899266717,109.648218333,0.0,51.0481707146,78.1489452969,368.156843599,24.4592013723,16.6606,327.037042227
 10/26  07:00:00,410.863512394,35.8143714954,125.742622798,0.0,64.3609230253,109.708623606,486.74372848,25.1005628459,24.9909,436.652265634
 10/26  08:00:00,342.796366646,35.7985278315,108.526998644,0.0,51.0481707146,80.7689615957,400.242488678,22.0314953591,33.3212,344.889793319
 10/26  09:00:00,313.567617149,36.3667463973,106.59497118,0.0,51.0481707146,71.0224615957,335.932521865,11.1405330081,66.8089,257.983088857
 10/26  10:00:00,287.744744649,36.4544904765,129.106629584,0.0,32.1804615127,65.7244621605,287.325605464,4.03031430442,83.4695,199.825791159
 10/26  11:00:00,307.44887333,36.5026522237,147.84846566,0.0,32.1804615127,65.7244621605,239.565177291,3.83195941241,83.4695,152.263717879
 10/26  12:00:00,307.239390915,36.5402581499,148.003494642,0.0,32.1804615127,65.7244621605,240.876416926,3.99104314099,83.4695,153.415873785
