Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/26  13:00:00,297.37890598,36.5728962717,147.795176126,0.0,32.1804615127,55.9779621605,225.855574154,4.1746502429,75.1392,146.541723911
 10/26  14:00:00,297.447316225,36.6006561933,147.876117452,0.0,32.1804615127,55.9779621605,224.32551802,4.4868799199,66.8089,153.029738101
 10/26  15:00:00,297.464242192,36.6275358652,147.840526833,0.0,32.1804615127,55.9779621605,225.994931373,4.48407405727,75.1392,146.371657316
 10/26  16:00:00,326.415203996,36.3345807548,147.98162836,0.0,32.1804615127,60.9114621605,208.513816829,2.53947947981,91.7998,114.174537349
 10/26  17:00:00,360.092479524,35.8378925308,147.419955889,0.0,32.1804615127,77.5397301883,219.528502836,5.1530303314,49.9818,164.393672505
 10/26  18:00:00,425.590460241,35.8853426877,144.830043913,0.0,77.122965704,86.2600435998,361.377249806,6.06879692281,49.9818,305.326652884
 10/26  19:00:00,435.548350712,35.8253833356,144.013429104,0.0,102.647051061,80.1663183927,264.404575955,5.52360679057,33.3212,225.559769164
 10/26  20:00:00,458.774862531,35.8179079851,141.709548413,0.0,115.40909374,92.7192997104,263.763752246,5.50850522669,33.3212,224.934047019
 10/26  21:00:00,432.887342242,35.8696052188,139.3515633,0.0,102.647051061,94.1340635361,364.665968755,6.50752949104,24.9909,333.167539264
 10/26  22:00:00,367.850602617,35.9538727869,140.914314954,0.0,77.122965704,65.871452062,274.553930634,10.9279552152,16.6606,246.965375418
 10/26  23:00:00,302.239196336,35.9167537208,143.556447022,0.0,38.286128036,48.4199368926,161.30186263,14.7546976649,8.3303,138.216864966
 10/26  24:00:00,136.273584308,30.9469208723,23.7829639853,0.0,25.5240853573,30.610668775,124.223026056,5.8853678651,3.33212,115.005538191
 10/27  01:00:00,155.243513622,31.7555220322,48.3352007455,0.0,19.418418834,29.3649097162,94.4800141436,10.4280759651,3.33212,80.7198181785
 10/27  02:00:00,155.664364331,32.5641231921,54.9481407651,0.0,12.7620426787,28.1191506574,97.1994602914,8.88115764242,3.33212,84.986182649
 10/27  03:00:00,176.148654243,33.3727243519,73.6287505821,0.0,12.7620426787,28.1191506574,96.0752209408,10.0411340807,3.33212,82.7019668601
 10/27  04:00:00,162.046003824,32.5641231921,53.9769539487,0.0,12.7620426787,28.1191506574,125.200596252,13.2042342938,3.33212,108.664241958
 10/27  05:00:00,200.693917797,32.968423772,64.32554382,0.0,25.5240853573,30.610668775,217.155445429,13.0506549382,8.3303,195.77449049
 10/27  06:00:00,331.665773817,34.1813255118,94.6360780547,0.0,51.0481707146,78.1489452969,362.460198834,12.5276198019,16.6606,333.271979032
 10/27  07:00:00,426.107824167,35.9338138878,138.087798226,0.0,64.3609230253,109.708623606,482.142554108,18.0938753754,24.9909,439.057778732
 10/27  08:00:00,378.256376728,35.7985278315,141.789487923,0.0,51.0481707146,80.7689615957,383.337056035,10.3475946516,33.3212,339.668261383
 10/27  09:00:00,350.589400912,36.3584997534,142.58902209,0.0,51.0481707146,71.0224615957,327.273631308,2.90630540409,66.8089,257.558425904
 10/27  10:00:00,303.429644389,36.4466293217,144.161311122,0.0,32.1804615127,65.7244621605,294.030671192,4.90833604492,83.4695,205.652835147
 10/27  11:00:00,303.26357872,36.4979381581,142.899857701,0.0,32.1804615127,65.7244621605,242.057052742,4.87169023362,83.4695,153.715862509
 10/27  12:00:00,301.307668145,36.5362604769,140.759410338,0.0,32.1804615127,65.7244621605,241.226910584,5.64956174707,83.4695,152.107848837
 10/27  13:00:00,291.547730602,36.5692430656,140.719131188,0.0,32.1804615127,55.9779621605,229.428615201,6.24206268544,75.1392,148.047352515
 10/27  14:00:00,291.293256461,36.5986272171,140.505121236,0.0,32.1804615127,55.9779621605,220.764573254,6.62618614867,66.8089,147.329487105
 10/27  15:00:00,291.876195507,36.6270280436,140.805708875,0.0,32.1804615127,55.9779621605,233.649934498,6.26510482861,75.1392,152.245629669
 10/27  16:00:00,320.401879531,36.3498943953,140.156291501,0.0,32.1804615127,60.9114621605,209.326981261,3.35079671834,91.7998,114.176384542
 10/27  17:00:00,354.247909985,35.8656340758,139.343813022,0.0,32.1804615127,77.5397301883,221.636368789,7.07442869387,49.9818,164.580140095
 10/27  18:00:00,420.859173068,35.9127436146,138.391833617,0.0,77.122965704,86.2600435998,363.958568718,8.13634711499,49.9818,305.840421603
 10/27  19:00:00,430.852823938,35.8641466725,138.889490171,0.0,102.647051061,80.1663183927,271.838677746,7.27767264729,33.3212,231.239805099
 10/27  20:00:00,454.796024415,35.8571852177,137.200113464,0.0,115.40909374,92.7192997104,263.765076066,6.97723399431,33.3212,223.466642072
 10/27  21:00:00,430.077624408,35.9334058745,135.81679854,0.0,102.647051061,94.1340635361,362.222917321,7.60248304703,24.9909,329.629534274
 10/27  22:00:00,366.096370356,36.016013091,138.295626616,0.0,77.122965704,65.871452062,282.32559602,10.9523176469,16.6606,254.712678374
 10/27  23:00:00,300.333780628,35.9727472852,141.012639277,0.0,38.286128036,48.4199368926,160.769428661,14.1253925286,8.3303,138.313736132
 10/27  24:00:00,199.291002586,33.3727243519,81.4242132906,0.0,25.5240853573,30.610668775,112.038405148,0.0281212753605,3.33212,108.678163873
 10/28  01:00:00,158.717905747,30.9469208723,43.8244466274,0.0,27.7269238854,30.610668775,90.3014450456,0.0,3.33212,86.9693250456
 10/28  02:00:00,187.062265254,33.3727243519,84.3330034881,0.0,12.7620426787,28.1191506574,84.1596019306,0.0667961400621,3.33212,80.7606857906
 10/28  03:00:00,189.708922406,33.3727243519,86.9840775914,0.0,12.7620426787,28.1191506574,90.3845825128,0.085269443433,3.33212,86.9671930694
 10/28  04:00:00,176.241698982,32.968423772,68.1009159309,0.0,12.7620426787,28.1191506574,112.469811524,0.408996597212,3.33212,108.728694927
 10/28  05:00:00,184.281454778,32.968423772,63.993733415,0.0,12.7620426787,28.1191506574,150.975854403,0.396159134081,8.3303,142.249395269
 10/28  06:00:00,288.973009613,33.8578850479,85.9889709423,0.0,42.6918050922,54.3732441037,213.402640767,0.245802332712,16.6606,196.496238434
 10/28  07:00:00,383.33141399,35.8727262186,141.947620811,0.0,42.6918050922,86.1019271793,367.072417833,12.009709504,24.9909,330.071808329
 10/28  08:00:00,412.443177133,35.8294064613,138.289913877,0.0,57.6566862989,112.030105488,515.740645814,5.32504921204,33.3212,477.094396602
 10/28  09:00:00,363.811107303,36.359770638,135.45984662,0.0,57.6566862989,83.6599452969,408.802190742,1.36941267853,66.8089,340.623878064
 10/28  10:00:00,309.081553163,36.4757618996,134.366217779,0.0,42.6918050922,68.9656133826,350.932949145,4.42108605323,83.4695,263.042363092
 10/28  11:00:00,300.645006234,36.5696336266,134.004302918,0.0,34.9340096728,67.7198543238,294.613827749,4.73365178707,83.4695,206.410675962
 10/28  12:00:00,302.038066271,36.6316248455,136.535151002,0.0,34.9340096728,67.7198543238,241.527379373,4.0497367009,83.4695,154.008142672
 10/28  13:00:00,295.796438612,36.5822739307,140.611518866,0.0,34.9340096728,57.9733543238,233.36779701,4.43083169306,75.1392,153.797765317
 10/28  14:00:00,297.76186419,36.6336517822,142.54823029,0.0,34.9340096728,57.9733543238,223.141293499,3.63796155311,66.8089,152.694431945
 10/28  15:00:00,296.805349678,36.6734135619,141.519649257,0.0,34.9340096728,57.9733543238,226.382104034,3.42353862834,75.1392,147.819365406
 10/28  16:00:00,327.635895466,36.396281678,142.276566648,0.0,34.9340096728,62.9068543238,211.778409764,4.44034631157,91.7998,115.538263453
 10/28  17:00:00,355.345593459,35.9059779573,145.562025203,0.0,34.9340096728,72.2186844194,204.877886404,9.36743343341,49.9818,145.528652971
 10/28  18:00:00,433.280173676,35.9856748173,143.349870929,0.0,87.0357390804,86.2600435998,229.359060028,8.34918004969,49.9818,171.028079978
 10/28  19:00:00,429.77614621,35.8445713015,142.575225651,0.0,102.000620287,77.6748002752,267.458116306,8.37774281971,33.3212,225.759173486
 10/28  20:00:00,440.293015323,35.81018824,141.88834257,0.0,102.000620287,88.9820225341,267.997448684,8.89642950915,33.3212,225.779819175
 10/28  21:00:00,430.095630387,35.8324075701,141.540129316,0.0,102.000620287,91.6425454185,274.657845867,18.6085564213,24.9909,231.058389446
 10/28  22:00:00,374.678784115,35.8167368909,139.575861097,0.0,87.0357390804,65.871452062,393.672469749,50.6523512407,16.6606,326.359518508
 10/28  23:00:00,274.003897375,35.7985278315,112.661965691,0.0,42.6918050922,48.4199368926,259.751327937,55.2086959978,8.3303,196.212331939
 10/28  24:00:00,148.913509254,30.9469208723,34.0761017524,0.0,27.7269238854,30.610668775,175.414186494,56.9697199228,3.33212,115.112346571
 10/29  01:00:00,173.212317992,30.9469208723,49.13942261,0.0,34.4311606118,33.1021868926,152.95405395,68.7478176583,3.33212,80.8741162919
 10/29  02:00:00,159.743775288,30.9469208723,53.1558027872,0.0,19.466279405,30.610668775,162.905768934,72.4678533868,3.33212,87.1057955471
 10/29  03:00:00,159.376374113,30.9469208723,52.7532355456,0.0,19.466279405,30.610668775,171.51237024,81.0668370534,3.33212,87.1134131864
 10/29  04:00:00,166.938882446,30.9469208723,53.6966889814,0.0,19.466279405,30.610668775,189.534787615,77.4325089836,3.33212,108.770158632
 10/29  05:00:00,220.394898849,33.3727243519,90.1352636041,0.0,19.466279405,30.610668775,220.713038044,67.1094937511,8.3303,145.273244293
 10/29  06:00:00,295.23695853,34.0196052798,92.3007252315,0.0,42.6918050922,54.3732441037,270.35756321,56.2321885615,16.6606,197.464774648
 10/29  07:00:00,338.92957374,35.9914099844,86.1305819894,0.0,49.3960418185,88.5934452969,536.30797285,176.801299837,24.9909,334.515773014
 10/29  08:00:00,388.352508765,35.8072761053,116.092052434,0.0,57.6566862989,112.030105488,614.311873445,101.36093142,33.3212,479.629742026
 10/29  09:00:00,357.135452081,36.3965968992,140.550128424,0.0,50.9524495726,81.1684271793,439.268559461,33.3455164756,66.8089,339.114142985
 10/29  10:00:00,313.305712673,36.5579550217,141.320236799,0.0,42.6918050922,68.9656133826,359.376693749,9.70263949275,83.4695,266.204554257
 10/29  11:00:00,310.43840277,36.6093445991,142.075002598,0.0,38.286128036,68.9656133826,295.954318873,5.87207587757,83.4695,206.612742995
 10/29  12:00:00,309.665616049,36.6951396686,141.977902034,0.0,38.286128036,68.9656133826,240.971978619,3.79327288287,83.4695,153.709205736
 10/29  13:00:00,273.08704538,36.6067272182,124.810922404,0.0,31.5818913096,56.727595265,247.656112855,18.8204835777,75.1392,153.696429277
 10/29  14:00:00,283.397173941,36.6376405819,134.862012587,0.0,31.5818913096,56.727595265,223.011304966,9.56196139329,66.8089,146.640443573
 10/29  15:00:00,291.004751037,36.6660340072,142.053021948,0.0,31.5818913096,56.727595265,229.580112938,1.13724103679,75.1392,153.303671902
 10/29  16:00:00,320.370405198,36.3636308386,142.60123073,0.0,31.5818913096,61.661095265,204.578916465,1.49157816408,91.7998,111.2875383
 10/29  17:00:00,348.32534407,35.8350915297,143.721750364,0.0,31.5818913096,70.9729253606,198.475469841,5.25531701647,49.9818,143.238352825
 10/29  18:00:00,410.247264247,35.8655487467,130.157497417,0.0,80.3315023541,83.7685254822,240.548636367,16.9721917038,49.9818,173.594644664
 10/29  19:00:00,417.608718438,35.802214218,130.822986726,0.0,102.000620287,77.6748002752,283.61570481,20.1311706897,33.3212,230.16333412
 10/29  20:00:00,446.19364868,35.7985278315,138.873533528,0.0,108.704857014,91.4735406516,277.104345726,22.0999103745,33.3212,221.683235352
 10/29  21:00:00,417.799449853,35.8114887755,137.268406839,0.0,95.2963835608,89.1510273009,288.073450758,34.0138239448,24.9909,229.068726814
 10/29  22:00:00,360.141660608,35.8101981806,132.956866606,0.0,80.3315023541,63.3799339444,380.87031879,35.47133287,16.6606,328.73838592
 10/29  23:00:00,291.484202508,35.7991073967,128.336058494,0.0,42.6918050922,48.4199368926,219.109193825,17.991573371,8.3303,192.787320454
 10/29  24:00:00,158.682281848,30.9469208723,34.6205927183,0.0,34.4311606118,33.1021868926,122.840278317,4.19103322743,3.33212,115.31712509
 10/30  01:00:00,188.525626412,33.3727243519,78.7001555828,0.0,19.418418834,29.3649097162,91.6203399221,7.4641921234,3.33212,80.8240277987
 10/30  02:00:00,136.741320204,30.9469208723,39.4656254809,0.0,12.7620426787,28.1191506574,100.226679198,9.86251741683,3.33212,87.0320417814
 10/30  03:00:00,146.974817228,30.9469208723,49.7060130305,0.0,12.7620426787,28.1191506574,104.080375624,13.7110180639,3.33212,87.0372375599
 10/30  04:00:00,181.084593546,33.3727243519,72.0491270325,0.0,12.7620426787,28.1191506574,128.448506544,16.2734299493,3.33212,108.842956595
 10/30  05:00:00,217.623605679,33.3727243519,80.8509488345,0.0,25.5240853573,30.610668775,216.229932143,11.5869994674,8.3303,196.312632676
 10/30  06:00:00,328.208606103,34.0196052798,92.4145535367,0.0,51.0481707146,78.1489452969,360.514413383,8.69765388375,16.6606,335.156159499
 10/30  07:00:00,430.333854564,35.8155068834,141.951352034,0.0,64.3609230253,109.708623606,482.773011924,12.7392943217,24.9909,445.042817603
 10/30  08:00:00,369.778213289,35.7985278315,135.197684542,0.0,51.0481707146,80.7689615957,392.133616509,10.511049942,33.3212,348.301366567
 10/30  09:00:00,350.697020661,36.3740488771,143.526027836,0.0,51.0481707146,71.0224615957,326.963382504,1.60298534392,66.8089,258.55149716
 10/30  10:00:00,304.150966554,36.4574880256,144.675824644,0.0,32.1804615127,65.7244621605,291.658156333,1.98077996453,83.4695,206.207876369
 10/30  11:00:00,302.057172698,36.5095905562,141.094462196,0.0,32.1804615127,65.7244621605,238.847080793,1.37791833764,83.4695,153.999662455
 10/30  12:00:00,298.537981401,36.6075752162,137.302516787,0.0,32.1804615127,65.7244621605,238.213227129,0.945689262058,83.4695,153.798037867
 10/30  13:00:00,286.097073644,36.7521410628,133.992908214,0.0,32.1804615127,55.9779621605,229.623026773,0.889441221665,75.1392,153.594385551
 10/30  14:00:00,291.695539682,36.8342754314,139.459812603,0.0,32.1804615127,55.9779621605,217.890916912,0.859597132185,66.8089,150.22241978
 10/30  15:00:00,294.812193709,36.854139281,142.560979292,0.0,32.1804615127,55.9779621605,225.725918998,0.688858663119,75.1392,149.897860335
 10/30  16:00:00,324.662922785,36.5792299424,143.445609594,0.0,32.1804615127,60.9114621605,207.675870318,0.387201461698,91.7998,115.488868857
 10/30  17:00:00,360.333238287,35.9337162833,144.746591391,0.0,32.1804615127,77.5397301883,222.93356862,2.33899667028,49.9818,170.61277195
 10/30  18:00:00,427.387963869,35.9625709847,145.065128022,0.0,77.122965704,86.2600435998,360.429366569,3.06766764433,49.9818,307.379898925
 10/30  19:00:00,435.297990323,35.955899798,143.438228011,0.0,102.647051061,80.1663183927,270.662120962,3.46028805042,33.3212,233.880632912
 10/30  20:00:00,458.956414271,35.9487216922,140.088976828,0.0,115.40909374,92.7192997104,263.033124934,3.78130590477,33.3212,225.930619029
 10/30  21:00:00,435.560803199,36.0248425942,140.087342015,0.0,102.647051061,94.1340635361,364.770559991,4.10029512145,24.9909,335.679364869
 10/30  22:00:00,370.229676465,36.0948087519,141.691875136,0.0,77.122965704,65.871452062,277.761113485,5.33410358626,16.6606,255.766409899
 10/30  23:00:00,304.62746992,36.0271239641,144.356595515,0.0,38.286128036,48.4199368926,154.552539742,7.66238818325,8.3303,138.559851559
 10/30  24:00:00,191.075168925,32.968423772,74.8962544308,0.0,25.5240853573,30.610668775,118.868102628,0.292465209487,3.33212,115.243517418
 10/31  01:00:00,150.485492878,30.9469208723,45.2469198769,0.0,19.418418834,29.3649097162,84.3738027178,0.0,3.33212,81.0416827178
 10/31  02:00:00,182.833642053,33.3727243519,80.5148242938,0.0,12.7620426787,28.1191506574,90.2560685102,0.0445250325218,3.33212,86.8794234776
 10/31  03:00:00,183.807534108,33.3727243519,81.408607579,0.0,12.7620426787,28.1191506574,93.172674843,2.77532491249,3.33212,87.0652299305
 10/31  04:00:00,166.741595011,32.5641231921,58.6750644483,0.0,12.7620426787,28.1191506574,118.489524863,5.16885647495,3.33212,109.988548388
 10/31  05:00:00,205.764442486,32.968423772,69.4602658076,0.0,25.5240853573,30.610668775,217.863210429,14.2503090433,8.3303,195.282601386
 10/31  06:00:00,334.885907452,34.1813255118,97.9997305838,0.0,51.0481707146,78.1489452969,380.640667706,27.2236817945,16.6606,336.756385912
 10/31  07:00:00,420.705804663,35.932672849,131.415709674,0.0,64.3609230253,109.708623606,509.622857472,35.9292869421,24.9909,448.70267053
 10/31  08:00:00,358.962977177,35.8197865705,124.230867563,0.0,51.0481707146,80.7689615957,411.669140805,32.3044695816,33.3212,346.043471223
 10/31  09:00:00,337.635189756,36.3900146968,131.138631435,0.0,51.0481707146,71.0224615957,356.348204207,23.0497121746,66.8089,266.489592033
 10/31  10:00:00,300.545684034,36.4813712556,142.538311893,0.0,32.1804615127,65.7244621605,303.212584254,13.3117798732,83.4695,206.431304381
 10/31  11:00:00,301.056286441,36.6278411222,142.022453941,0.0,32.1804615127,65.7244621605,241.257327424,3.68656966497,83.4695,154.101257759
 10/31  12:00:00,299.460612757,36.8177927675,140.676830168,0.0,32.1804615127,65.7244621605,237.874787467,0.51377006032,83.4695,153.891517406
 10/31  13:00:00,289.245611079,36.9150284468,139.843083199,0.0,32.1804615127,55.9779621605,229.300494383,0.476167812641,75.1392,153.68512657
 10/31  14:00:00,289.048602093,36.9457901886,139.427340973,0.0,32.1804615127,55.9779621605,214.071592961,0.442628342837,66.8089,146.820064618
 10/31  15:00:00,289.001223211,36.9296435404,139.763498704,0.0,32.1804615127,55.9779621605,228.913590504,0.28677795903,75.1392,153.487612545
 10/31  16:00:00,318.420755881,36.5654934296,140.357303075,0.0,32.1804615127,60.9114621605,207.398148587,0.0500320842273,91.7998,115.548316503
 10/31  17:00:00,354.024392802,35.8983602075,141.895207654,0.0,32.1804615127,77.5397301883,222.765013904,2.032706493,49.9818,170.750507411
 10/31  18:00:00,424.506876926,35.9280986738,141.754878341,0.0,77.122965704,86.2600435998,366.556360559,3.13819767475,49.9818,313.436362885
 10/31  19:00:00,431.403547344,35.8681281706,141.7068511,0.0,102.647051061,80.1663183927,267.097285106,4.62486804352,33.3212,229.151217063
 10/31  20:00:00,456.440182807,35.8525147661,141.539676752,0.0,115.40909374,92.7192997104,271.560115221,11.4978466658,33.3212,226.741068556
 10/31  21:00:00,432.166750232,35.9247610591,140.793736299,0.0,102.647051061,94.1340635361,385.860835335,19.5183369177,24.9909,341.351598417
 10/31  22:00:00,367.44684644,36.0000775009,142.302479103,0.0,77.122965704,65.871452062,288.376177569,20.6872276893,16.6606,251.02834988
 10/31  23:00:00,282.262451426,35.9541539393,125.261863186,0.0,38.286128036,48.4199368926,171.873564124,18.2869039212,8.3303,145.256360203
 10/31  24:00:00,170.092282397,31.7555220322,55.849694592,0.0,25.5240853573,30.610668775,122.586223216,9.40679192807,3.33212,109.847311288
 11/01  01:00:00,176.986199543,32.5641231921,68.8552561363,0.0,19.418418834,29.3649097162,95.1457019838,5.66874901559,3.33212,86.1448329682
 11/01  02:00:00,149.182930138,30.9469208723,51.8349374939,0.0,12.7620426787,28.1191506574,93.0398675958,2.61070638257,3.33212,87.0970412132
 11/01  03:00:00,179.967420285,33.3727243519,77.7071390747,0.0,12.7620426787,28.1191506574,90.8638361945,0.423989042923,3.33212,87.1077271516
 11/01  04:00:00,190.55662459,33.3727243519,81.4659293802,0.0,12.7620426787,28.1191506574,112.320461397,0.0502153279367,3.33212,108.938126069
 11/01  05:00:00,208.752574533,32.968423772,73.00521404,0.0,25.5240853573,30.610668775,205.263286712,0.259577903271,8.3303,196.673408809
 11/01  06:00:00,338.779344036,34.3430457438,102.063520505,0.0,51.0481707146,78.1489452969,355.522889699,0.0897499358865,16.6606,338.772539763
 11/01  07:00:00,424.754853578,35.8246686282,134.181835804,0.0,64.3609230253,109.708623606,482.020570864,5.82381455347,24.9909,451.205856311
 11/01  08:00:00,373.578728902,35.7985278315,137.192753443,0.0,51.0481707146,80.7689615957,380.719499743,2.61881519051,33.3212,344.779484553
 11/01  09:00:00,346.277821357,36.3698702634,137.643511387,0.0,51.0481707146,71.0224615957,333.850220909,0.636898141885,66.8089,266.404422767
 11/01  10:00:00,297.735132409,36.4530625595,137.80873158,0.0,32.1804615127,65.7244621605,293.469812778,3.40393061046,83.4695,206.596382167
 11/01  11:00:00,299.459090491,36.5022955399,138.98361173,0.0,32.1804615127,65.7244621605,244.960773072,4.39901391399,83.4695,157.092259158
 11/01  12:00:00,299.403257226,36.5393768476,139.587185639,0.0,32.1804615127,65.7244621605,243.34161723,4.83031193462,83.4695,155.041805296
 11/01  13:00:00,269.150909929,36.5699641449,120.306328558,0.0,32.1804615127,55.9779621605,241.590475663,16.6078252459,75.1392,149.843450417
 11/01  14:00:00,226.896662187,36.6033944047,78.4208758456,0.0,32.1804615127,55.9779621605,275.902282801,55.4992374465,66.8089,153.594145354
 11/01  15:00:00,225.538978214,36.6351371404,76.3493023912,0.0,32.1804615127,55.9779621605,304.506935286,75.7803593998,75.1392,153.587375886
 11/01  16:00:00,241.095601689,36.343062092,64.4226753621,0.0,32.1804615127,60.9114621605,269.753637144,62.3704097562,91.7998,115.583427388
 11/01  17:00:00,291.178718176,35.8013480482,80.0546274476,0.0,32.1804615127,77.5397301883,287.956124068,67.089730836,49.9818,170.884593232
 11/01  18:00:00,376.596599109,35.8368099908,94.7296650395,0.0,77.122965704,86.2600435998,450.544113131,86.1348388536,49.9818,314.427474277
 11/01  19:00:00,388.292251646,35.7985278315,98.8888968791,0.0,102.647051061,80.1663183927,363.016583529,100.685981555,33.3212,229.009401975
 11/01  20:00:00,419.693783891,35.7985278315,104.914362818,0.0,115.40909374,92.7192997104,372.480917908,105.594389451,33.3212,233.565328457
 11/01  21:00:00,409.482883062,35.7990067755,118.239271151,0.0,102.647051061,94.1340635361,466.114520955,103.910231401,24.9909,337.213389554
 11/01  22:00:00,328.568551095,35.8330872978,103.882438118,0.0,77.122965704,65.871452062,379.328116244,106.25069635,16.6606,256.416819894
 11/01  23:00:00,234.277416331,35.8142174132,77.7761931155,0.0,38.286128036,48.4199368926,256.193170538,109.129964413,8.3303,138.732906125
 11/01  24:00:00,134.446571014,30.9469208723,21.7718689949,0.0,25.5240853573,30.610668775,198.879631708,80.1934049438,3.33212,115.354106764
 11/02  01:00:00,136.566631994,30.9469208723,31.2626563622,0.0,19.418418834,29.3649097162,153.333134786,62.8791225999,3.33212,87.1218921859
 11/02  02:00:00,133.109880164,30.9469208723,35.7491746121,0.0,12.7620426787,28.1191506574,136.501903023,48.188580342,3.33212,84.981202681
 11/02  03:00:00,136.007239425,30.9469208723,38.6618023842,0.0,12.7620426787,28.1191506574,124.794316022,38.4175894889,3.33212,83.0446065334
 11/02  04:00:00,159.01128932,31.7555220322,53.4010513649,0.0,12.7620426787,28.1191506574,151.082471248,32.3328263595,3.33212,115.417524888
 11/02  05:00:00,191.702455437,32.5641231921,57.1726760829,0.0,25.5240853573,30.610668775,232.97981056,27.7804258964,8.3303,196.869084664
 11/02  06:00:00,342.696725925,34.6664862077,105.601207731,0.0,51.0481707146,78.1489452969,379.219429624,24.3918080532,16.6606,338.16702157
 11/02  07:00:00,389.835959248,35.8027049941,101.905867796,0.0,64.3609230253,109.708623606,513.194529532,34.5519001304,24.9909,453.651729401
 11/02  08:00:00,317.187349694,35.7985278315,83.706675571,0.0,51.0481707146,80.7689615957,426.082010222,45.2045995604,33.3212,347.556210662
 11/02  09:00:00,290.524166252,36.3729033802,84.5341184576,0.0,51.0481707146,71.0224615957,379.622511826,47.6334299559,66.8089,265.18018187
 11/02  10:00:00,238.732577672,36.4605401607,81.3419268628,0.0,32.1804615127,65.7244621605,342.540661773,47.6178007154,83.4695,211.453361058
 11/02  11:00:00,251.922896453,36.5121862546,93.6620621281,0.0,32.1804615127,65.7244621605,273.597430397,33.5136627374,83.4695,156.614267659
 11/02  12:00:00,266.938466082,36.5525295456,109.185119748,0.0,32.1804615127,65.7244621605,259.697786428,22.1409465011,83.4695,154.087339927
 11/02  13:00:00,274.523021251,36.6028409784,126.32626723,0.0,32.1804615127,55.9779621605,246.069677714,17.0508113498,75.1392,153.879666364
 11/02  14:00:00,290.673865323,36.6560565332,142.277797446,0.0,32.1804615127,55.9779621605,229.270696673,8.78361409895,66.8089,153.678182574
 11/02  15:00:00,291.294368461,36.6764533692,142.768432873,0.0,32.1804615127,55.9779621605,225.70695846,3.5734110417,75.1392,146.994347418
 11/02  16:00:00,320.968153663,36.3565269885,143.502420795,0.0,32.1804615127,60.9114621605,213.818560982,2.40096684483,91.7998,119.617794137
 11/02  17:00:00,353.070965352,35.8093406392,141.328764434,0.0,32.1804615127,77.5397301883,232.852225516,9.18996467524,49.9818,173.68046084
 11/02  18:00:00,409.441370903,35.8481821103,127.159424415,0.0,77.122965704,86.2600435998,380.853775991,19.8168221046,49.9818,311.055153887
 11/02  19:00:00,404.191424316,35.800048178,114.684449763,0.0,102.647051061,80.1663183927,300.848681139,34.757279341,33.3212,232.770201798
 11/02  20:00:00,433.640000455,35.7985278315,118.836474029,0.0,115.40909374,92.7192997104,312.13709131,44.7815095017,33.3212,234.034381808
 11/02  21:00:00,416.651766543,35.8000766651,125.518747521,0.0,102.647051061,94.1340635361,429.262931533,66.6542352822,24.9909,337.617796251
 11/02  22:00:00,332.985973537,35.8338967395,108.370043611,0.0,77.122965704,65.871452062,405.332740553,131.908485148,16.6606,256.763655405
 11/02  23:00:00,238.547663868,35.8109711136,81.7509826103,0.0,38.286128036,48.4199368926,336.830074441,183.059970097,8.3303,145.439804344
 11/02  24:00:00,140.535677251,30.9469208723,27.685148637,0.0,25.5240853573,30.610668775,190.393140797,78.0788116967,3.33212,108.9822091
 11/03  01:00:00,142.171431807,30.9469208723,36.7004776498,0.0,19.418418834,29.3649097162,147.355608952,56.8732671734,3.33212,87.1502217788
 11/03  02:00:00,136.647946482,30.9469208723,39.0866625809,0.0,12.7620426787,28.1191506574,137.416933777,46.9286586742,3.33212,87.1561551032
 11/03  03:00:00,137.591595456,30.9469208723,40.042771429,0.0,12.7620426787,28.1191506574,127.108585388,36.6187891585,3.33212,87.157676229
 11/03  04:00:00,147.172377046,30.9469208723,42.4255596381,0.0,12.7620426787,28.1191506574,148.363490693,29.5961501165,3.33212,115.435220577
 11/03  05:00:00,182.417758836,30.9469208723,50.0587762895,0.0,25.5240853573,30.610668775,231.186666525,25.8126478113,8.3303,197.043718713
 11/03  06:00:00,347.548610355,34.5047659757,110.378990305,0.0,51.0481707146,78.1489452969,378.763577001,24.3540204104,16.6606,337.748956591
 11/03  07:00:00,366.944317946,35.7985278315,77.7366250249,0.0,64.3609230253,109.708623606,636.809999493,156.578560117,24.9909,455.240539376
 11/03  08:00:00,316.876871512,35.7985278315,81.8126932932,0.0,51.0481707146,80.7689615957,573.809124835,190.180216295,33.3212,350.307708541
 11/03  09:00:00,296.345514829,36.2909266269,89.7194700951,0.0,51.0481707146,71.0224615957,484.622120328,153.331617206,66.8089,264.481603121
 11/03  10:00:00,234.505099443,36.460588761,77.3693954318,0.0,32.1804615127,65.7244621605,351.185222242,53.5774933988,83.4695,214.138228843
 11/03  11:00:00,231.382996839,36.51094637,73.4697213958,0.0,32.1804615127,65.7244621605,263.71376932,25.8434227605,83.4695,154.400846559
 11/03  12:00:00,261.301954873,36.5488660297,103.767645997,0.0,32.1804615127,65.7244621605,245.098372249,7.45120995598,83.4695,154.177662293
 11/03  13:00:00,294.122676619,36.5796253991,145.932860627,0.0,32.1804615127,55.9779621605,233.599289061,4.48344495482,75.1392,153.976644106
 11/03  14:00:00,296.057865987,36.6094830304,147.592116021,0.0,32.1804615127,55.9779621605,225.389503103,4.79932188594,66.8089,153.781281217
 11/03  15:00:00,296.354348942,36.6366914846,147.741849014,0.0,32.1804615127,55.9779621605,233.98522428,5.06943833728,75.1392,153.776585943
 11/03  16:00:00,325.369001136,36.3366702337,147.842809833,0.0,32.1804615127,60.9114621605,210.875142582,3.35600556063,91.7998,115.719337021
 11/03  17:00:00,359.248132418,35.7985945991,147.444976025,0.0,32.1804615127,77.5397301883,232.115197874,6.11750113749,49.9818,176.015896737
 11/03  18:00:00,427.551055247,35.8342413345,145.253679935,0.0,77.122965704,86.2600435998,369.267701802,7.4317955991,49.9818,311.854106203
 11/03  19:00:00,434.388202299,35.7986470553,145.041015943,0.0,102.647051061,80.1663183927,275.569827534,7.30251076606,33.3212,234.946116768
 11/03  20:00:00,456.936154104,35.7985278315,142.135583092,0.0,115.40909374,92.7192997104,282.429220894,14.8097172832,33.3212,234.298303611
 11/03  21:00:00,423.672875506,35.8044013845,132.273837609,0.0,102.647051061,94.1340635361,393.300191205,30.0418943481,24.9909,338.267396857
 11/03  22:00:00,338.484806358,35.8453388159,113.185897366,0.0,77.122965704,65.871452062,334.032877341,60.2895475702,16.6606,257.082729771
 11/03  23:00:00,232.927366242,35.8284068989,75.5506157498,0.0,38.286128036,48.4199368926,222.256716857,68.3908953791,8.3303,145.535521478
 11/03  24:00:00,136.152414054,30.9469208723,23.4615748594,0.0,25.5240853573,30.610668775,187.306348714,68.5266773992,3.33212,115.447551315
 11/04  01:00:00,149.38685404,30.9469208723,34.4940432573,0.0,27.7269238854,30.610668775,153.091124533,62.5778641744,3.33212,87.181140359
 11/04  02:00:00,135.476893623,30.9469208723,38.0865424416,0.0,12.7620426787,28.1191506574,138.069326852,53.7532621239,3.33212,80.9839447282
 11/04  03:00:00,136.439431565,30.9469208723,39.0416021506,0.0,12.7620426787,28.1191506574,139.226032764,48.7300415514,3.33212,87.1638712128
 11/04  04:00:00,145.876146236,30.9469208723,41.8943274716,0.0,12.7620426787,28.1191506574,159.459950125,40.5872581331,3.33212,115.540571991
 11/04  05:00:00,191.046770145,33.3727243519,69.9573357038,0.0,12.7620426787,28.1191506574,188.581063585,34.6232274389,8.3303,145.627536146
 11/04  06:00:00,298.231073113,34.1813255118,94.5682759334,0.0,42.6918050922,54.3732441037,251.873503659,31.1453813648,16.6606,204.067522294
 11/04  07:00:00,328.550014024,35.8142550342,85.8991519381,0.0,42.6918050922,86.1019271793,449.946924154,85.3184283234,24.9909,339.637595831
 11/04  08:00:00,391.518462403,35.7985278315,118.253290642,0.0,57.6566862989,112.030105488,606.261481088,83.6045894669,33.3212,489.335691621
 11/04  09:00:00,360.804151061,36.3686565308,133.215463843,0.0,57.6566862989,83.6599452969,446.907997924,29.0690930127,66.8089,351.030004912
 11/04  10:00:00,311.190914186,36.4597193855,138.086584884,0.0,42.6918050922,68.9656133826,356.038704113,4.70311921368,83.4695,267.866084899
 11/04  11:00:00,306.928285963,36.5278116298,142.245662967,0.0,34.9340096728,67.7198543238,300.992329056,2.63506603396,83.4695,214.887763022
 11/04  12:00:00,308.666585977,36.7158991195,142.154813115,0.0,34.9340096728,67.7198543238,240.277637737,2.09114528662,83.4695,154.71699245
 11/04  13:00:00,299.318589562,36.8139317704,142.395867323,0.0,34.9340096728,57.9733543238,234.879463775,1.7115391429,75.1392,158.028724632
 11/04  14:00:00,299.303214326,36.8343476988,142.334188408,0.0,34.9340096728,57.9733543238,225.900879644,1.65291683188,66.8089,157.439062812
 11/04  15:00:00,299.262270407,36.7928455337,142.337383753,0.0,34.9340096728,57.9733543238,231.266642474,1.84561867447,75.1392,154.281823799
 11/04  16:00:00,330.054186845,36.4083308525,144.444869905,0.0,34.9340096728,62.9068543238,210.241630324,2.50797998025,91.7998,115.933850343
 11/04  17:00:00,358.2160437,35.9156608323,145.980076595,0.0,34.9340096728,72.2186844194,204.566794973,5.16873870563,49.9818,149.416256267
 11/04  18:00:00,439.358537662,36.0065134444,144.08133469,0.0,87.0357390804,86.2600435998,230.225345522,4.20842928925,49.9818,176.035116233
 11/04  19:00:00,432.018373967,35.8635417164,142.313861986,0.0,102.000620287,77.6748002752,271.975803689,4.30973703299,33.3212,234.344866656
 11/04  20:00:00,442.178531462,35.8265079808,141.614204145,0.0,102.000620287,88.9820225341,272.580011766,4.71025700459,33.3212,234.548554762
 11/04  21:00:00,431.097267382,35.8443185121,141.222640981,0.0,102.000620287,91.6425454185,268.595699524,8.70530591924,24.9909,234.899493605
 11/04  22:00:00,376.98257147,35.8259261064,140.785899501,0.0,87.0357390804,65.871452062,385.974954142,32.0650418088,16.6606,337.249312333
 11/04  23:00:00,277.936572598,35.8001753928,115.306091836,0.0,42.6918050922,48.4199368926,243.565355159,37.3879657022,8.3303,197.847089457
 11/04  24:00:00,179.927267286,32.5641231921,61.9261311848,0.0,27.7269238854,30.610668775,145.832999972,27.2901590816,3.33212,115.21072089
 11/05  01:00:00,173.280353705,31.7555220322,47.8388130614,0.0,34.4311606118,33.1021868926,109.376973341,18.5133972055,3.33212,87.5314561357
 11/05  02:00:00,152.268928214,30.9469208723,45.7657650647,0.0,19.466279405,30.610668775,108.798895846,12.1090121359,3.33212,93.3577637097
 11/05  03:00:00,159.56788683,30.9469208723,53.073170078,0.0,19.466279405,30.610668775,107.519652218,16.8644017977,3.33212,87.3231304204
 11/05  04:00:00,194.353314587,32.5641231921,77.7727938891,0.0,19.466279405,30.610668775,133.582000195,14.699246209,3.33212,115.550633986
 11/05  05:00:00,169.82250515,31.7555220322,42.8612778644,0.0,19.466279405,30.610668775,169.805206897,15.5744088873,8.3303,145.900498009
 11/05  06:00:00,309.059967106,34.6664862077,104.278436116,0.0,42.6918050922,54.3732441037,246.519008261,24.4806817252,16.6606,205.377726536
 11/05  07:00:00,363.978888236,36.0486943143,111.840368884,0.0,49.3960418185,88.5934452969,401.67770502,37.0336790788,24.9909,339.653125941
 11/05  08:00:00,410.835557558,35.8250577859,137.60989887,0.0,57.6566862989,112.030105488,548.203179202,23.8902750252,33.3212,490.991704177
 11/05  09:00:00,361.017454694,36.3822579181,143.006545589,0.0,50.9524495726,81.1684271793,422.945336599,3.85040098746,66.8089,352.286035611
 11/05  10:00:00,317.156652722,36.5394309759,143.017936281,0.0,42.6918050922,68.9656133826,354.222293313,2.14481192915,83.4695,268.607981384
 11/05  11:00:00,314.68783154,36.6333660704,142.835120442,0.0,38.286128036,68.9656133826,300.407826957,1.73199393906,83.4695,215.206333018
 11/05  12:00:00,313.666307863,36.8222455757,142.392347961,0.0,38.286128036,68.9656133826,245.673470409,1.34988141171,83.4695,160.854088997
 11/05  13:00:00,294.263707679,36.7112098716,142.049821964,0.0,31.5818913096,56.727595265,231.653805023,1.87714518461,75.1392,154.637459838
 11/05  14:00:00,293.860527048,36.7231851038,141.653229845,0.0,31.5818913096,56.727595265,222.837890541,2.05951949384,66.8089,153.969471048
 11/05  15:00:00,295.185234996,36.6563966259,143.068851521,0.0,31.5818913096,56.727595265,232.079562739,2.97196839105,75.1392,153.968394348
 11/05  16:00:00,325.369740484,36.3884469117,144.2655729,0.0,31.5818913096,61.661095265,211.024508343,3.38714560028,91.7998,115.837562742
 11/05  17:00:00,353.157826641,35.8896368472,145.169701305,0.0,31.5818913096,70.9729253606,202.54282716,6.29532694709,49.9818,146.265700213
 11/05  18:00:00,429.802894259,35.9204555363,143.776607157,0.0,80.3315023541,83.7685254822,234.52516476,5.75626303476,49.9818,178.787101726
 11/05  19:00:00,431.304327269,35.8432077045,141.995740665,0.0,102.000620287,77.6748002752,272.907600088,4.77882844035,33.3212,234.807571648
 11/05  20:00:00,450.100519388,35.8115563574,141.088713655,0.0,108.704857014,91.4735406516,274.034978492,7.88370455952,33.3212,232.830073932
 11/05  21:00:00,421.780945739,35.9076623128,141.333707187,0.0,95.2963835608,89.1510273009,279.7494689,25.9627215602,24.9909,228.79584734
 11/05  22:00:00,366.197876348,35.8890427916,139.261609692,0.0,80.3315023541,63.3799339444,406.906500868,43.8815986344,16.6606,346.364302233
 11/05  23:00:00,275.617771848,35.847139916,113.343852484,0.0,42.6918050922,48.4199368926,260.664061832,55.1949052396,8.3303,197.138856592
 11/05  24:00:00,189.637646693,32.5641231921,62.3715762824,0.0,34.4311606118,33.1021868926,174.317495309,55.2627879553,3.33212,115.722587354
 11/06  01:00:00,162.402441896,31.7555220322,48.2680738716,0.0,25.5240853573,30.610668775,170.591577239,51.6450396848,3.33212,115.614417554
 11/06  02:00:00,150.838716367,30.9469208723,45.5013645523,0.0,19.418418834,29.3649097162,142.477301029,51.8951394597,3.33212,87.2500415692
 11/06  03:00:00,178.144750881,33.3727243519,75.6117461833,0.0,12.7620426787,28.1191506574,125.647672042,35.0532116884,3.33212,87.2623403537
 11/06  04:00:00,142.033884135,31.7555220322,42.9375717117,0.0,12.7620426787,28.1191506574,109.943484139,19.3529756519,3.33212,87.2583884873
 11/06  05:00:00,165.663864521,32.5641231921,58.4367071231,0.0,12.7620426787,28.1191506574,126.653855546,7.68058357482,3.33212,115.641151971
 11/06  06:00:00,203.569062402,32.968423772,67.8624145155,0.0,25.5240853573,30.610668775,207.819751298,1.88649163893,8.3303,197.602959659
 11/06  07:00:00,340.084147292,34.8282064397,107.938609467,0.0,51.0481707146,78.1489452969,366.894659813,2.0414837491,16.6606,348.192576064
 11/06  08:00:00,418.00842165,35.8312330861,139.521693055,0.0,64.3609230253,109.708623606,484.842138191,4.38375263011,24.9909,455.467485561
 11/06  09:00:00,376.698040102,35.7985278315,140.597438055,0.0,51.0481707146,80.7689615957,394.105323043,2.33345373478,33.3212,358.450669309
 11/06  10:00:00,348.730987491,36.3614944604,139.783832581,0.0,51.0481707146,71.0224615957,338.675937033,1.07121501749,66.8089,270.795822015
 11/06  11:00:00,300.685124126,36.4476439523,140.067514376,0.0,32.1804615127,65.7244621605,294.172098926,3.09565733439,83.4695,207.606941592
 11/06  12:00:00,301.197690859,36.4988516678,139.28082416,0.0,32.1804615127,65.7244621605,248.224907879,3.32280329633,83.4695,161.432604583
 11/06  13:00:00,305.007327723,36.5371583568,143.863102028,0.0,32.1804615127,65.7244621605,241.592968848,3.64898117259,83.4695,154.474487675
 11/06  14:00:00,297.873171261,36.5740451234,146.960820111,0.0,32.1804615127,55.9779621605,233.729808473,3.54319122447,75.1392,155.047417249
 11/06  15:00:00,297.057392637,36.6062269393,146.129780867,0.0,32.1804615127,55.9779621605,228.424516303,3.95778365534,66.8089,157.657832648
 11/06  16:00:00,296.300357393,36.6367073612,145.645867742,0.0,32.1804615127,55.9779621605,235.756181034,4.22926810885,75.1392,156.387712925
 11/06  17:00:00,325.398047699,36.3559592744,146.31524587,0.0,32.1804615127,60.9114621605,210.255708354,2.5939599001,91.7998,115.861948454
 11/06  18:00:00,376.329786045,35.8592747094,146.269406359,0.0,32.1804615127,77.5397301883,233.816529089,5.39457379531,49.9818,178.440155293
 11/06  19:00:00,428.302133561,35.9038032644,144.07734222,0.0,77.122965704,86.2600435998,373.518680704,6.0260252063,49.9818,317.510855498
 11/06  20:00:00,435.875492707,35.8486767304,143.827479256,0.0,102.647051061,80.1663183927,275.77196466,5.11108917008,33.3212,237.339675489
 11/06  21:00:00,460.062529713,35.8373165811,142.50279316,0.0,115.40909374,92.7192997104,270.959040496,5.06801290261,33.3212,232.569827594
 11/06  22:00:00,436.025213778,35.9147886424,141.353807499,0.0,102.647051061,94.1340635361,373.848379437,5.68535668657,24.9909,343.17212275
 11/06  23:00:00,355.619015203,35.9912572022,128.968356826,0.0,77.122965704,65.871452062,296.338946459,14.0145255442,16.6606,265.663820915
 11/06  24:00:00,264.453880976,35.9422931849,107.415913581,0.0,38.286128036,48.4199368926,174.904007954,27.0511352111,8.3303,139.522572743
 11/07  01:00:00,140.110058127,30.9469208723,27.5497037941,0.0,25.5240853573,30.610668775,152.9623288,28.1637252312,3.33212,121.466483569
 11/07  02:00:00,145.601990105,30.9469208723,40.4057944696,0.0,19.418418834,29.3649097162,127.735336398,36.8246136253,3.33212,87.5786027732
 11/07  03:00:00,182.995065658,33.3727243519,81.0346903145,0.0,12.7620426787,28.1191506574,131.925456782,41.3103273137,3.33212,87.2830094681
 11/07  04:00:00,119.03789588,30.9469208723,21.746155433,0.0,12.7620426787,28.1191506574,135.740792272,45.1197567593,3.33212,87.2889155129
 11/07  05:00:00,181.952954883,33.3727243519,72.4916883216,0.0,12.7620426787,28.1191506574,168.92514221,49.8983171638,3.33212,115.694705046
 11/07  06:00:00,214.881688753,33.3727243519,77.5260596059,0.0,25.5240853573,30.610668775,253.478975943,47.3653083392,8.3303,197.783367603
 11/07  07:00:00,316.587311102,33.6961648159,83.4789117954,0.0,51.0481707146,78.1489452969,409.952508348,44.4081167892,16.6606,348.883791559
 11/07  08:00:00,398.288518942,35.8132562081,120.583830913,0.0,64.3609230253,109.708623606,536.391512688,53.86067072,24.9909,457.539941968
 11/07  09:00:00,362.398714024,35.8234160107,127.811050643,0.0,51.0481707146,80.7689615957,443.634724627,49.2299952503,33.3212,361.083529377
 11/07  10:00:00,343.107773962,36.3833569387,136.701323543,0.0,51.0481707146,71.0224615957,375.047706362,39.29985662,66.8089,268.938949742
 11/07  11:00:00,292.253458547,36.4765704516,134.399370537,0.0,32.1804615127,65.7244621605,321.239096518,24.3446770892,83.4695,213.424919429
 11/07  12:00:00,300.78289753,36.6311134239,141.951688134,0.0,32.1804615127,65.7244621605,253.13183395,13.4632087166,83.4695,156.199125233
 11/07  13:00:00,300.040080081,36.750251895,141.641528618,0.0,32.1804615127,65.7244621605,251.503986368,6.75268771506,83.4695,161.281798653
 11/07  14:00:00,290.426937525,36.7155822421,141.691864083,0.0,32.1804615127,55.9779621605,231.721085571,2.19977331274,75.1392,154.382112258
 11/07  15:00:00,291.048023856,36.643775571,142.40421878,0.0,32.1804615127,55.9779621605,222.822872133,1.85203111393,66.8089,154.161941019
 11/07  16:00:00,291.596527547,36.668699763,143.227474143,0.0,32.1804615127,55.9779621605,231.642311684,2.34564497467,75.1392,154.15746671
 11/07  17:00:00,317.95535921,36.37184273,140.883630825,0.0,32.1804615127,60.9114621605,219.36841234,5.1551593442,91.7998,122.413452996
 11/07  18:00:00,338.859216372,35.8393773829,110.852896576,0.0,32.1804615127,77.5397301883,245.974565391,24.288047707,49.9818,171.704717684
 11/07  19:00:00,388.490795176,35.8738491517,106.665359353,0.0,77.122965704,86.2600435998,443.383408924,73.5422538124,49.9818,319.859355112
 11/07  20:00:00,391.829688416,35.8052906148,102.556854322,0.0,102.647051061,80.1663183927,491.380641195,217.127537027,33.3212,240.931904168
 11/07  21:00:00,422.8440918,35.7985278315,107.641065128,0.0,115.40909374,92.7192997104,488.624729048,221.222246633,33.3212,234.081282415
 11/07  22:00:00,411.050587846,35.8010104469,119.204747569,0.0,102.647051061,94.1340635361,550.117934391,179.840578676,24.9909,345.286455715
 11/07  23:00:00,326.276625467,35.7999404114,100.84189476,0.0,77.122965704,65.871452062,460.237050274,177.522058545,16.6606,266.054391729
 11/07  24:00:00,234.015237555,35.7985278315,76.7902277047,0.0,38.286128036,48.4199368926,349.581976146,195.348786603,8.3303,145.902889542
 11/08  01:00:00,146.597481202,30.9469208723,33.7692302676,0.0,25.5240853573,30.610668775,162.04035427,43.0029932648,3.33212,115.705241005
 11/08  02:00:00,143.756693692,30.9469208723,38.2878814985,0.0,19.418418834,29.3649097162,125.267213449,34.6242231762,3.33212,87.3108702726
 11/08  03:00:00,137.401949402,30.9469208723,39.8683950426,0.0,12.7620426787,28.1191506574,119.933487791,29.2926778661,3.33212,87.3086899248
 11/08  04:00:00,137.401125234,30.9469208723,39.8907589344,0.0,12.7620426787,28.1191506574,116.667676146,26.02037397,3.33212,87.3151821765
 11/08  05:00:00,145.461109664,30.9469208723,41.3848542955,0.0,12.7620426787,28.1191506574,143.303625988,24.2220314619,3.33212,115.749474526
 11/08  06:00:00,182.493765798,30.9469208723,50.7736404997,0.0,25.5240853573,30.610668775,236.472025578,23.1049271724,8.3303,205.036798405
 11/08  07:00:00,335.621487762,34.1813255118,102.434877328,0.0,51.0481707146,78.1489452969,386.22007916,21.8849585235,16.6606,347.674520636
 11/08  08:00:00,374.643948353,35.7985278315,96.915283689,0.0,64.3609230253,109.708623606,618.831282343,134.118864073,24.9909,459.72151827
 11/08  09:00:00,348.384749,35.7985278315,114.447910115,0.0,51.0481707146,80.7689615957,439.575781745,48.3609002408,33.3212,357.893681504
 11/08  10:00:00,340.41687308,36.3895608402,133.805403414,0.0,51.0481707146,71.0224615957,345.927584387,5.2433225728,66.8089,273.875361814
 11/08  11:00:00,304.113363646,36.4756550136,146.129290452,0.0,32.1804615127,65.7244621605,299.289068655,1.80540894795,83.4695,214.014159707
 11/08  12:00:00,306.028507981,36.5253876449,147.044850799,0.0,32.1804615127,65.7244621605,241.751260577,2.35083798912,83.4695,155.930922588
 11/08  13:00:00,306.02922939,36.562779281,147.491439891,0.0,32.1804615127,65.7244621605,247.608308109,2.73873513884,83.4695,161.400072971
 11/08  14:00:00,296.926982299,36.5939819283,147.854083408,0.0,32.1804615127,55.9779621605,232.601393873,2.99105084437,75.1392,154.471143028
 11/08  15:00:00,297.467670519,36.6203894579,148.24088062,0.0,32.1804615127,55.9779621605,224.669723078,3.61340746954,66.8089,154.247415608
 11/08  16:00:00,297.434639317,36.6457293532,148.260552698,0.0,32.1804615127,55.9779621605,238.757922969,3.88569074759,75.1392,159.733032222
 11/08  17:00:00,328.38954496,36.3458185357,147.793950387,0.0,32.1804615127,60.9114621605,211.463511224,2.50193259096,91.7998,117.161778633
 11/08  18:00:00,375.150026014,35.8130736697,146.562893097,0.0,32.1804615127,77.5397301883,233.601500379,4.90723870599,49.9818,178.712461673
 11/08  19:00:00,427.568183957,35.8564747227,144.994805733,0.0,77.122965704,86.2600435998,376.785245181,6.39590691981,49.9818,320.407538261
 11/08  20:00:00,422.039028485,35.8021101905,132.02236833,0.0,102.647051061,80.1663183927,283.218008755,13.5864570038,33.3212,236.310351751
 11/08  21:00:00,436.789706794,35.7985278315,121.512218214,0.0,115.40909374,92.7192997104,290.877231297,21.9453586568,33.3212,235.61067264
 11/08  22:00:00,418.661991037,35.8163801811,126.988016387,0.0,102.647051061,94.1340635361,407.187548914,32.0350898354,24.9909,350.161559079
 11/08  23:00:00,333.60694245,35.8573992462,108.611946268,0.0,77.122965704,65.871452062,334.455132853,51.3997293768,16.6606,266.394803477
 11/08  24:00:00,239.284625092,35.8349555372,82.54545491,0.0,38.286128036,48.4199368926,218.325648897,64.0081356887,8.3303,145.987213208
 11/09  01:00:00,138.140925167,30.9469208723,25.4703501222,0.0,25.5240853573,30.610668775,172.232917847,53.13714575,3.33212,115.763652097
 11/09  02:00:00,144.046358968,30.9469208723,38.8496837645,0.0,19.418418834,29.3649097162,108.539478793,17.870050685,3.33212,87.3373081082
 11/09  03:00:00,142.248927515,30.9469208723,45.009077765,0.0,12.7620426787,28.1191506574,100.120936929,9.43996941813,3.33212,87.3488475104
 11/09  04:00:00,172.647717077,32.5641231921,72.1088223663,0.0,12.7620426787,28.1191506574,104.364128565,13.6715303611,3.33212,87.3604782037
 11/09  05:00:00,146.459659202,31.7555220322,41.1283892417,0.0,12.7620426787,28.1191506574,122.77950784,3.62594367044,3.33212,115.821444169
 11/09  06:00:00,216.017961839,33.3727243519,79.3863991115,0.0,25.5240853573,30.610668775,213.618608755,0.0360026054581,8.3303,205.25230615
 11/09  07:00:00,338.691048041,34.5047659757,104.645276945,0.0,51.0481707146,78.1489452969,369.629692311,2.73009617623,16.6606,350.238996135
 11/09  08:00:00,420.115239184,35.8107218125,142.4959501,0.0,64.3609230253,109.708623606,496.879581012,9.28973068655,24.9909,462.598950326
 11/09  09:00:00,380.410050482,35.7985278315,144.904118048,0.0,51.0481707146,80.7689615957,397.936384206,3.92932758806,33.3212,360.685856618
 11/09  10:00:00,354.198107153,36.369249499,145.899494772,0.0,51.0481707146,71.0224615957,338.506823387,2.08409162488,66.8089,269.613831762
 11/09  11:00:00,307.306695254,36.456167393,147.335325453,0.0,32.1804615127,65.7244621605,303.518143742,4.65960954396,83.4695,215.389034198
 11/09  12:00:00,307.981663777,36.5034873286,147.419186407,0.0,32.1804615127,65.7244621605,250.156295212,4.944853282,83.4695,161.74194193
 11/09  13:00:00,307.167952043,36.5410634452,147.389749208,0.0,32.1804615127,65.7244621605,247.529265902,5.11575691047,83.4695,158.944008992
 11/09  14:00:00,297.744105455,36.569986221,147.510728178,0.0,32.1804615127,55.9779621605,238.23131085,5.97823536216,75.1392,157.113875488
 11/09  15:00:00,298.204013433,36.5994256267,148.094273448,0.0,32.1804615127,55.9779621605,227.867085343,6.71089189354,66.8089,154.347293449
 11/09  16:00:00,298.178692852,36.627172805,148.040799673,0.0,32.1804615127,55.9779621605,241.114324905,6.72481411374,75.1392,159.250310791
