Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/09  17:00:00,330.015726625,36.3435955354,148.355478401,0.0,32.1804615127,60.9114621605,213.844438781,4.26862332307,91.7998,117.776015457
 11/09  18:00:00,377.318017963,35.8511347679,147.420647856,0.0,32.1804615127,77.5397301883,236.547639996,7.70304143577,49.9818,178.86279856
 11/09  19:00:00,428.954829154,35.8965921223,145.075509182,0.0,77.122965704,86.2600435998,379.353462066,8.43934887305,49.9818,320.932313193
 11/09  20:00:00,435.583433306,35.8347822963,144.267424696,0.0,102.647051061,80.1663183927,282.415162699,6.99343903389,33.3212,242.100523665
 11/09  21:00:00,459.751276324,35.8227838459,143.223484806,0.0,115.40909374,92.7192997104,278.974747234,7.88891921594,33.3212,237.764628018
 11/09  22:00:00,434.541918466,35.8735043754,141.396901341,0.0,102.647051061,94.1340635361,390.32475785,14.5025414769,24.9909,350.831316373
 11/09  23:00:00,369.239920404,35.9582185594,142.576713668,0.0,77.122965704,65.871452062,295.684772713,19.90433334,16.6606,259.119839373
 11/09  24:00:00,290.866773668,35.9208085594,132.430076595,0.0,38.286128036,48.4199368926,177.558068369,23.1391331186,8.3303,146.08863525
 11/10  01:00:00,136.571435815,30.9469208723,24.0523660894,0.0,25.5240853573,30.610668775,137.912283401,12.3242499664,3.33212,122.255913434
 11/10  02:00:00,143.049956888,30.9469208723,37.9323511598,0.0,19.418418834,29.3649097162,102.762221986,12.0532977053,3.33212,87.3768042803
 11/10  03:00:00,171.112871176,33.3727243519,68.5567514758,0.0,12.7620426787,28.1191506574,145.794621321,55.0713361673,3.33212,87.3911651537
 11/10  04:00:00,156.104413271,32.5641231921,55.163999362,0.0,12.7620426787,28.1191506574,178.675314083,87.9523532374,3.33212,87.390840846
 11/10  05:00:00,140.381431942,31.7555220322,34.2047475704,0.0,12.7620426787,28.1191506574,202.148646731,78.8756497404,3.33212,119.940876991
 11/10  06:00:00,198.81668274,32.968423772,62.3064989086,0.0,25.5240853573,30.610668775,277.21912674,67.9322548058,8.3303,200.956571934
 11/10  07:00:00,335.254259711,34.5047659757,100.190163972,0.0,51.0481707146,78.1489452969,421.30059664,53.7028945933,16.6606,350.937102047
 11/10  08:00:00,381.868369383,35.8030565786,104.149893391,0.0,64.3609230253,109.708623606,601.686098196,106.71627778,24.9909,469.978920416
 11/10  09:00:00,343.130213733,35.7985278315,107.532812002,0.0,51.0481707146,80.7689615957,503.047905374,113.379406831,33.3212,356.347298543
 11/10  10:00:00,296.791592767,36.3673231908,90.6468710876,0.0,51.0481707146,71.0224615957,446.751968875,102.440094084,66.8089,277.502974791
 11/10  11:00:00,265.793187826,36.4585088201,108.261180428,0.0,32.1804615127,65.7244621605,393.347928812,94.2257757361,83.4695,215.652653076
 11/10  12:00:00,277.498094157,36.5155517596,119.237723924,0.0,32.1804615127,65.7244621605,297.666981469,58.9811891578,83.4695,155.216292311
 11/10  13:00:00,284.353801173,36.602906357,126.593345847,0.0,32.1804615127,65.7244621605,281.141828207,36.172322221,83.4695,161.500005986
 11/10  14:00:00,278.854046344,36.6450488455,130.685251202,0.0,32.1804615127,55.9779621605,260.482426462,23.9770595748,75.1392,161.366166887
 11/10  15:00:00,284.899306358,36.6303813132,136.695959875,0.0,32.1804615127,55.9779621605,237.902551885,16.626081888,66.8089,154.467569997
 11/10  16:00:00,277.206007551,36.6508992087,129.056790095,0.0,32.1804615127,55.9779621605,247.155496339,17.575192988,75.1392,154.441103351
 11/10  17:00:00,281.855836812,36.3492103627,102.131054932,0.0,32.1804615127,60.9114621605,242.912515649,28.5406617181,91.7998,122.572053931
 11/10  18:00:00,317.935925355,35.7987348088,89.9895301461,0.0,32.1804615127,77.5397301883,286.843202405,57.866873121,49.9818,178.994529284
 11/10  19:00:00,384.614888076,35.8309878244,102.659975394,0.0,77.122965704,86.2600435998,453.902786701,82.4289330605,49.9818,321.49205364
 11/10  20:00:00,398.52571722,35.7985278315,109.394846485,0.0,102.647051061,80.1663183927,354.232563616,76.6448754543,33.3212,244.266488162
 11/10  21:00:00,426.949329716,35.7985278315,112.420245603,0.0,115.40909374,92.7192997104,352.423838438,82.9493538216,33.3212,236.153284617
 11/10  22:00:00,414.126547521,35.7985278315,123.043317842,0.0,102.647051061,94.1340635361,485.409702946,108.889335359,24.9909,351.529467586
 11/10  23:00:00,329.682119975,35.8170593781,104.845576592,0.0,77.122965704,65.871452062,432.551479916,148.792675914,16.6606,267.098204002
 11/10  24:00:00,232.859906318,35.7991687657,76.0512146747,0.0,38.286128036,48.4199368926,354.339888478,199.823926661,8.3303,146.185661816
 11/11  01:00:00,149.573349774,30.9469208723,25.2936944911,0.0,34.4311606118,33.1021868926,196.435693884,77.0523583753,3.33212,116.051215509
 11/11  02:00:00,158.531014307,30.9469208723,34.2446888882,0.0,34.4311606118,33.1021868926,153.62481161,56.5208467371,3.33212,93.771844873
 11/11  03:00:00,143.288364486,30.9469208723,36.5253587636,0.0,19.466279405,30.610668775,132.907487426,42.059185509,3.33212,87.5161819169
 11/11  04:00:00,144.359218427,30.9469208723,37.6181714358,0.0,19.466279405,30.610668775,127.834890228,33.2944487726,3.33212,91.2083214549
 11/11  05:00:00,153.775517451,30.9469208723,40.4593059187,0.0,19.466279405,30.610668775,149.875232432,28.0147973208,3.33212,118.528315111
 11/11  06:00:00,168.36303613,30.9469208723,42.8139830114,0.0,19.466279405,30.610668775,179.639226606,24.84973921,8.3303,146.459187396
 11/11  07:00:00,301.152053853,34.3430457438,100.896049745,0.0,42.6918050922,54.3732441037,254.060222168,23.1580188115,16.6606,214.241603357
 11/11  08:00:00,308.5929502,35.7994259847,67.8082948025,0.0,49.3960418185,88.5934452969,521.279857372,144.636647719,24.9909,351.652309653
 11/11  09:00:00,398.752271586,35.7985278315,125.831910893,0.0,57.6566862989,112.030105488,684.64546897,150.028443464,33.3212,501.295825506
 11/11  10:00:00,357.870896545,36.3824048792,140.804079291,0.0,50.9524495726,81.1684271793,543.142453082,115.084736196,66.8089,361.248816886
 11/11  11:00:00,299.155634862,36.5241927666,127.363699882,0.0,42.6918050922,68.9656133826,451.094804284,93.378937528,83.4695,274.246366756
 11/11  12:00:00,293.300192543,36.6126967222,125.589086951,0.0,38.286128036,68.9656133826,387.602415099,84.8714149061,83.4695,219.261500193
 11/11  13:00:00,300.014239987,36.7224168631,133.045041247,0.0,38.286128036,68.9656133826,305.433776755,62.8363682263,83.4695,159.127908528
 11/11  14:00:00,282.462059912,36.7061974154,134.43324847,0.0,31.5818913096,56.727595265,284.89370398,48.0322399457,75.1392,161.722264035
 11/11  15:00:00,283.217446777,36.6679124524,135.202545364,0.0,31.5818913096,56.727595265,261.4117946,40.072783364,66.8089,154.530111236
 11/11  16:00:00,274.865783186,36.6566764181,126.916203369,0.0,31.5818913096,56.727595265,275.020622562,38.5942208876,75.1392,161.287201674
 11/11  17:00:00,278.863165285,36.3508172794,99.3690401267,0.0,31.5818913096,61.661095265,286.013924767,77.2675911335,91.7998,116.946533633
 11/11  18:00:00,302.032349541,35.7985278315,81.5911107423,0.0,31.5818913096,70.9729253606,341.629201176,138.894604296,49.9818,152.75279688
 11/11  19:00:00,370.037575762,35.7985278315,87.7780414382,0.0,80.3315023541,83.7685254822,400.87077158,168.021560885,49.9818,182.867410696
 11/11  20:00:00,375.863313727,35.7985278315,88.9924436666,0.0,102.000620287,77.6748002752,532.040567191,258.31175629,33.3212,240.407610901
 11/11  21:00:00,405.048533484,35.7985278315,97.6582438246,0.0,108.704857014,91.4735406516,470.819521569,201.774466103,33.3212,235.723855466
 11/11  22:00:00,374.00285912,35.7985278315,94.939745241,0.0,95.2963835608,89.1510273009,458.742665681,197.324309657,24.9909,236.427456024
 11/11  23:00:00,315.547251747,35.7985278315,89.8414690709,0.0,80.3315023541,63.3799339444,582.932674699,215.853586363,16.6606,350.418488335
 11/11  24:00:00,229.029000485,35.7985278315,67.8028631053,0.0,42.6918050922,48.4199368926,445.628280277,231.963550461,8.3303,205.334429816
 11/12  01:00:00,150.71123206,30.9469208723,26.7079180037,0.0,34.4311606118,33.1021868926,168.757107602,49.3090596017,3.33212,116.115928001
 11/12  02:00:00,151.712233232,30.9469208723,27.665053444,0.0,34.4311606118,33.1021868926,137.091206313,39.9485678065,3.33212,93.8105185064
 11/12  03:00:00,134.543864201,30.9469208723,27.9818073667,0.0,19.466279405,30.610668775,125.379751658,34.4956381053,3.33212,87.5519935526
 11/12  04:00:00,134.949207989,30.9469208723,28.3977452951,0.0,19.466279405,30.610668775,128.35135125,31.2106019245,3.33212,93.8086293259
 11/12  05:00:00,143.424194979,30.9469208723,30.309425243,0.0,19.466279405,30.610668775,148.73922889,29.4429713546,3.33212,115.964137536
 11/12  06:00:00,158.089994184,30.9469208723,32.7367828218,0.0,19.466279405,30.610668775,190.358589888,28.795240471,8.3303,153.233049417
 11/12  07:00:00,268.745540519,32.968423772,71.3588029499,0.0,42.6918050922,54.3732441037,252.84019964,28.8587133,16.6606,207.32088634
 11/12  08:00:00,270.472058889,35.8174841979,30.741191497,0.0,49.3960418185,88.5934452969,576.338726989,199.050688555,24.9909,352.297138434
 11/12  09:00:00,386.711994166,35.7985278315,114.811721758,0.0,57.6566862989,112.030105488,754.491539779,216.289225852,33.3212,504.881113927
 11/12  10:00:00,354.241728565,36.28721452,137.685842409,0.0,50.9524495726,81.1684271793,588.539589039,157.238677785,66.8089,364.492011254
 11/12  11:00:00,265.05941542,36.4560895276,94.0530499867,0.0,42.6918050922,68.9656133826,436.435646931,74.1269529775,83.4695,278.839193953
 11/12  12:00:00,241.162867233,36.5066570189,73.9616552861,0.0,38.286128036,68.9656133826,353.368989801,53.3034369411,83.4695,216.59605286
 11/12  13:00:00,232.473093756,36.5435546195,65.9812202438,0.0,38.286128036,68.9656133826,290.574667023,45.2635953004,83.4695,161.841571723
 11/12  14:00:00,210.829177043,36.574507894,63.2102669038,0.0,31.5818913096,56.727595265,273.140628724,36.1993091891,75.1392,161.802119535
 11/12  15:00:00,212.323304256,36.6023972994,64.6273140567,0.0,31.5818913096,56.727595265,251.554023811,30.1067976513,66.8089,154.638326159
 11/12  16:00:00,212.813831919,36.6275762436,65.0907242039,0.0,31.5818913096,56.727595265,266.379054048,29.85812027,75.1392,161.381733778
 11/12  17:00:00,239.984356602,36.3274812362,60.5962652477,0.0,31.5818913096,61.661095265,254.516803877,42.4811519896,91.7998,120.235851887
 11/12  18:00:00,281.162343296,35.7985278315,60.799855412,0.0,31.5818913096,70.9729253606,263.877586501,64.3793963503,49.9818,149.516390151
 11/12  19:00:00,354.781150375,35.7985278315,72.709014333,0.0,80.3315023541,83.7685254822,313.676216711,76.9617729767,49.9818,186.732643735
 11/12  20:00:00,372.848256464,35.7985278315,86.8493034343,0.0,102.000620287,77.6748002752,354.723626353,84.6956652148,33.3212,236.706761138
 11/12  21:00:00,400.443997705,35.7985278315,93.9542840055,0.0,108.704857014,91.4735406516,392.802872762,123.487694885,33.3212,235.993977876
 11/12  22:00:00,374.147539567,35.7985278315,95.6791913443,0.0,95.2963835608,89.1510273009,461.335747749,192.233376385,24.9909,244.111471364
 11/12  23:00:00,319.876743001,35.7985278315,94.575341765,0.0,80.3315023541,63.3799339444,541.369094967,173.616949466,16.6606,351.091545501
 11/12  24:00:00,241.154574197,35.7985278315,80.3682675369,0.0,42.6918050922,48.4199368926,335.633252018,125.269406379,8.3303,202.033545639
 11/13  01:00:00,125.942693521,30.9469208723,13.3552861278,0.0,25.5240853573,30.610668775,204.509799197,82.0340510791,3.33212,119.143628117
 11/13  02:00:00,137.496143851,30.9469208723,32.0632171094,0.0,19.418418834,29.3649097162,159.249605834,68.4479952385,3.33212,87.4694905959
 11/13  03:00:00,132.278514555,30.9469208723,34.7657017362,0.0,12.7620426787,28.1191506574,146.626827653,49.5663513777,3.33212,93.7283562753
 11/13  04:00:00,132.180755568,30.9469208723,34.6871079083,0.0,12.7620426787,28.1191506574,129.01144135,38.2086906171,3.33212,87.4706307332
 11/13  05:00:00,140.814766914,30.9469208723,36.7438465404,0.0,12.7620426787,28.1191506574,151.24096954,31.2285585907,3.33212,116.680290949
 11/13  06:00:00,176.740230806,30.9469208723,45.0504071318,0.0,25.5240853573,30.610668775,241.783017074,27.1230663835,8.3303,206.32965069
 11/13  07:00:00,324.486594302,33.6557347579,92.4641842521,0.0,51.0481707146,78.1489452969,399.832897212,24.8506951829,16.6606,358.321602029
 11/13  08:00:00,361.646954616,35.7985278315,84.4508758739,0.0,64.3609230253,109.708623606,647.281921963,155.103282689,24.9909,467.187739274
 11/13  09:00:00,332.537312389,35.7985278315,98.5809941884,0.0,51.0481707146,80.7689615957,506.609246656,106.522138768,33.3212,366.765907888
 11/13  10:00:00,310.107468328,36.3643214661,103.992438375,0.0,51.0481707146,71.0224615957,376.041619382,30.461910865,66.8089,278.770808517
 11/13  11:00:00,279.77042614,36.4553093162,121.955441249,0.0,32.1804615127,65.7244621605,309.121913585,9.49938418847,83.4695,216.153029397
 11/13  12:00:00,304.431043938,36.506952203,145.562672599,0.0,32.1804615127,65.7244621605,248.952804833,3.33175099473,83.4695,162.151553838
 11/13  13:00:00,303.380395636,36.5452613111,144.904299933,0.0,32.1804615127,65.7244621605,248.721413199,3.33920629513,83.4695,161.912706904
 11/13  14:00:00,293.923886034,36.576234783,143.685831595,0.0,32.1804615127,55.9779621605,240.719479226,3.9187102269,75.1392,161.661569
 11/13  15:00:00,295.836589795,36.6054483717,144.518656437,0.0,32.1804615127,55.9779621605,225.418621992,3.84996701239,66.8089,154.759754979
 11/13  16:00:00,295.749358542,36.6301045422,145.058332214,0.0,32.1804615127,55.9779621605,241.013880864,4.40357910941,75.1392,161.471101755
 11/13  17:00:00,328.174338535,36.3332943251,146.39538767,0.0,32.1804615127,60.9114621605,216.309160857,3.11041461441,91.7998,121.398946243
 11/13  18:00:00,368.404468399,35.7985278315,138.935536343,0.0,32.1804615127,77.5397301883,237.556720747,6.64680242396,49.9818,180.928118323
 11/13  19:00:00,403.147634302,35.8299131375,119.852906937,0.0,77.122965704,86.2600435998,397.958338097,24.7791421483,49.9818,323.197395949
 11/13  20:00:00,397.40655557,35.7985278315,106.711193231,0.0,102.647051061,80.1663183927,329.465451535,51.0264222126,33.3212,245.117829322
 11/13  21:00:00,427.360054457,35.7985278315,111.360313454,0.0,115.40909374,92.7192997104,349.016342228,71.2974852108,33.3212,244.397657017
 11/13  22:00:00,415.185519001,35.7985278315,122.75813821,0.0,102.647051061,94.1340635361,468.087234451,89.4511656541,24.9909,353.645168797
 11/13  23:00:00,330.862520032,35.8191258912,104.979339016,0.0,77.122965704,65.871452062,405.636739522,120.810001453,16.6606,268.166138069
 11/13  24:00:00,234.726558303,35.8000734036,76.9746594302,0.0,38.286128036,48.4199368926,306.988587796,152.207394384,8.3303,146.450893412
 11/14  01:00:00,130.9104257,30.9469208723,18.1359407736,0.0,25.5240853573,30.610668775,217.013202643,91.1753498495,3.33212,122.505732794
 11/14  02:00:00,133.69278391,30.9469208723,28.2645993552,0.0,19.418418834,29.3649097162,162.78996951,71.9544904479,3.33212,87.5033590616
 11/14  03:00:00,130.268459226,30.9469208723,32.7555366973,0.0,12.7620426787,28.1191506574,151.500741445,54.4103778557,3.33212,93.7582435894
 11/14  04:00:00,132.622190234,30.9469208723,35.1274120701,0.0,12.7620426787,28.1191506574,131.414261673,40.5812635694,3.33212,87.5008781032
 11/14  05:00:00,143.294270303,30.9469208723,38.5991803933,0.0,12.7620426787,28.1191506574,156.489328138,32.1639385449,3.33212,120.993269593
 11/14  06:00:00,180.412610691,30.9469208723,48.0771720567,0.0,25.5240853573,30.610668775,243.410409721,27.1358517342,8.3303,207.944257987
 11/14  07:00:00,341.673133806,34.6664862077,106.533616003,0.0,51.0481707146,78.1489452969,394.614133936,24.220106808,16.6606,353.733427128
 11/14  08:00:00,384.177951069,35.799934404,105.387852742,0.0,64.3609230253,109.708623606,638.931240942,138.663559336,24.9909,475.276781607
 11/14  09:00:00,356.667220583,35.7985278315,120.704574991,0.0,51.0481707146,80.7689615957,458.51630413,62.07567006,33.3212,363.11943407
 11/14  10:00:00,324.146026614,36.3723261929,116.591749189,0.0,51.0481707146,71.0224615957,362.184036373,19.2020667928,66.8089,276.173069581
 11/14  11:00:00,294.414094047,36.460591919,135.238211788,0.0,32.1804615127,65.7244621605,312.073121185,5.23408633045,83.4695,223.369534855
 11/14  12:00:00,305.045935952,36.51153946,144.766886471,0.0,32.1804615127,65.7244621605,248.407333176,2.49538077755,83.4695,162.442452399
 11/14  13:00:00,305.031834288,36.5508320425,144.916395444,0.0,32.1804615127,65.7244621605,248.159263314,2.72102064948,83.4695,161.968742665
 11/14  14:00:00,295.474199363,36.5856333849,144.808269531,0.0,32.1804615127,55.9779621605,232.995317526,2.82131621862,75.1392,155.034801308
 11/14  15:00:00,295.986622579,36.6147355359,144.993260307,0.0,32.1804615127,55.9779621605,231.524243822,3.10373801123,66.8089,161.61160581
 11/14  16:00:00,296.93414757,36.642954972,145.512930756,0.0,32.1804615127,55.9779621605,240.192390151,3.49502492348,75.1392,161.558165228
 11/14  17:00:00,328.92332707,36.34571744,146.274958454,0.0,32.1804615127,60.9114621605,215.415794341,2.19375023672,91.7998,121.422244104
 11/14  18:00:00,371.335656076,35.8239705243,141.416631088,0.0,32.1804615127,77.5397301883,236.921088497,5.84075103328,49.9818,181.098537464
 11/14  19:00:00,417.932024846,35.8658278571,134.37583448,0.0,77.122965704,86.2600435998,390.780459873,12.9872929858,49.9818,327.811366887
 11/14  20:00:00,407.5729799,35.8052450443,117.140069611,0.0,102.647051061,80.1663183927,304.846932338,29.7269869183,33.3212,241.79874542
 11/14  21:00:00,432.04576571,35.7985278315,116.343007759,0.0,115.40909374,92.7192997104,333.557959742,55.5705155218,33.3212,244.66624422
 11/14  22:00:00,420.826217199,35.8129913273,128.569708674,0.0,102.647051061,94.1340635361,445.070303614,65.7727462803,24.9909,354.306657334
 11/14  23:00:00,336.014036315,35.8503165196,110.171641701,0.0,77.122965704,65.871452062,363.430240106,77.6806783813,16.6606,269.088961725
 11/14  24:00:00,240.705579536,35.828188012,83.0840787744,0.0,38.286128036,48.4199368926,254.866187725,93.8038584366,8.3303,152.732029289
 11/15  01:00:00,132.840713374,30.9469208723,20.1196168789,0.0,25.5240853573,30.610668775,204.745186029,82.6263110969,3.33212,118.786754933
 11/15  02:00:00,136.734869017,30.9469208723,31.3844238908,0.0,19.418418834,29.3649097162,162.889539047,68.3385768674,3.33212,91.2188421796
 11/15  03:00:00,133.755204873,30.9469208723,36.3250127942,0.0,12.7620426787,28.1191506574,146.176829844,55.3120321335,3.33212,87.5326777101
 11/15  04:00:00,136.336136324,30.9469208723,38.9009193668,0.0,12.7620426787,28.1191506574,142.357098742,45.2328247832,3.33212,93.7921539587
 11/15  05:00:00,175.31694828,32.5641231921,67.8886412319,0.0,12.7620426787,28.1191506574,156.452865289,36.976364337,3.33212,116.144380952
 11/15  06:00:00,171.680855774,31.7555220322,38.4865919811,0.0,25.5240853573,30.610668775,250.64617582,30.7284016262,8.3303,211.587474194
 11/15  07:00:00,339.716060756,34.6664862077,105.113538266,0.0,51.0481707146,78.1489452969,400.030800451,26.566253557,16.6606,356.803946894
 11/15  08:00:00,388.823078755,35.8035277864,111.901319452,0.0,64.3609230253,109.708623606,571.073389241,69.5351362615,24.9909,476.547352979
 11/15  09:00:00,337.335139984,35.7985278315,102.656011412,0.0,51.0481707146,80.7689615957,449.231332101,50.1588611974,33.3212,365.751270904
 11/15  10:00:00,296.17526928,36.3688004174,89.0195689632,0.0,51.0481707146,71.0224615957,369.51291334,27.4435314941,66.8089,275.260481846
 11/15  11:00:00,270.876619055,36.4553419275,112.15271143,0.0,32.1804615127,65.7244621605,314.923751906,7.95564347929,83.4695,223.498608427
 11/15  12:00:00,306.85595177,36.5049277582,147.006870419,0.0,32.1804615127,65.7244621605,249.284419969,3.47163642218,83.4695,162.343283547
 11/15  13:00:00,306.369116742,36.5378080528,147.269053685,0.0,32.1804615127,65.7244621605,250.0493476,4.45495031851,83.4695,162.124897282
 11/15  14:00:00,296.777399599,36.568238579,147.550748421,0.0,32.1804615127,55.9779621605,242.441585881,5.41078611659,75.1392,161.891599765
 11/15  15:00:00,296.645256755,36.5953461712,147.406253267,0.0,32.1804615127,55.9779621605,234.570068467,6.12130154509,66.8089,161.639866922
 11/15  16:00:00,296.922173929,36.6211025375,147.767685332,0.0,32.1804615127,55.9779621605,236.438434143,6.34180745232,75.1392,154.957426691
 11/15  17:00:00,327.340093186,36.3280759304,146.724430684,0.0,32.1804615127,60.9114621605,218.92529907,4.23779522943,91.7998,122.887703841
 11/15  18:00:00,365.484895322,35.8068289985,136.449271759,0.0,32.1804615127,77.5397301883,244.132665917,7.51104750766,49.9818,186.639818409
 11/15  19:00:00,425.779106719,35.8536523892,142.805070758,0.0,77.122965704,86.2600435998,383.074442551,8.29303090452,49.9818,324.799611646
 11/15  20:00:00,435.471148026,35.8022651698,144.910870543,0.0,102.647051061,80.1663183927,285.664546576,7.05184452827,33.3212,245.291502048
 11/15  21:00:00,458.774992599,35.7985278315,143.031521704,0.0,115.40909374,92.7192997104,292.10019198,13.835558941,33.3212,244.943433039
 11/15  22:00:00,432.702512242,35.8265889375,140.542070513,0.0,102.647051061,94.1340635361,409.885055571,27.214569579,24.9909,357.679585992
 11/15  23:00:00,339.737933412,35.8710670554,114.062545736,0.0,77.122965704,65.871452062,326.501633879,36.3312104462,16.6606,273.509823433
 11/15  24:00:00,241.873347472,35.8497144308,84.396578879,0.0,38.286128036,48.4199368926,197.955101682,42.4010410971,8.3303,147.223760585
 11/16  01:00:00,130.696303184,30.9469208723,18.1366085209,0.0,25.5240853573,30.610668775,175.532477437,49.5584695304,3.33212,122.641887906
 11/16  02:00:00,134.276347045,30.9469208723,29.0541529963,0.0,19.418418834,29.3649097162,150.894678607,60.0000641174,3.33212,87.5624944897
 11/16  03:00:00,131.989754919,30.9469208723,34.6639966651,0.0,12.7620426787,28.1191506574,156.23679776,59.0756220333,3.33212,93.8290557263
 11/16  04:00:00,183.217841776,33.3727243519,80.8059024296,0.0,12.7620426787,28.1191506574,144.755867391,53.8565216765,3.33212,87.5672257149
 11/16  05:00:00,118.188546351,30.9469208723,14.258767006,0.0,12.7620426787,28.1191506574,172.997476445,47.0123526688,3.33212,122.653003776
 11/16  06:00:00,210.881946123,33.3727243519,74.0534118248,0.0,25.5240853573,30.610668775,255.833915714,40.909870787,8.3303,206.593744927
 11/16  07:00:00,321.379981913,33.8578850479,85.7214919358,0.0,51.0481707146,78.1489452969,413.583808748,35.9085713207,16.6606,361.014637427
 11/16  08:00:00,379.182531245,35.8035637128,102.513164917,0.0,64.3609230253,109.708623606,577.59856301,78.9447516484,24.9909,473.662911362
 11/16  09:00:00,327.700956306,35.7985278315,93.1815188079,0.0,51.0481707146,80.7689615957,503.69199836,102.392171841,33.3212,367.978626519
 11/16  10:00:00,283.735241574,36.3593066108,76.4721800826,0.0,51.0481707146,71.0224615957,471.706913116,124.909393693,66.8089,279.988619423
 11/16  11:00:00,213.568014654,36.4456545252,55.2648379112,0.0,32.1804615127,65.7244621605,444.463930407,136.98117487,83.4695,224.013255537
 11/16  12:00:00,214.035858424,36.4944276629,55.4945607931,0.0,32.1804615127,65.7244621605,391.381081805,145.461790152,83.4695,162.449791653
 11/16  13:00:00,205.958368562,36.528745128,47.193987139,0.0,32.1804615127,65.7244621605,396.355755404,150.645245136,83.4695,162.241010268
 11/16  14:00:00,181.585130832,36.5600764106,33.9868673535,0.0,32.1804615127,55.9779621605,391.157341861,154.001746435,75.1392,162.016395426
 11/16  15:00:00,191.057931103,36.5873422706,43.4197692583,0.0,32.1804615127,55.9779621605,384.497703999,155.917041841,66.8089,161.771762158
 11/16  16:00:00,191.691313698,36.6120065481,43.9592022276,0.0,32.1804615127,55.9779621605,410.476546339,173.597937174,75.1392,161.739409165
 11/16  17:00:00,233.698487156,36.3145823477,53.2790042155,0.0,32.1804615127,60.9114621605,377.466974779,162.71565923,91.7998,122.951515549
 11/16  18:00:00,281.746568783,35.7985278315,52.6911584519,0.0,32.1804615127,77.5397301883,391.572656915,161.710173394,49.9818,179.880683521
 11/16  19:00:00,351.252877019,35.7985278315,68.1728391799,0.0,77.122965704,86.2600435998,536.247588706,153.009804147,49.9818,333.255984559
 11/16  20:00:00,361.787679422,35.7985278315,71.0460745022,0.0,102.647051061,80.1663183927,438.321677311,159.004883709,33.3212,245.995593603
 11/16  21:00:00,397.221951922,35.7985278315,81.0603664156,0.0,115.40909374,92.7192997104,423.578012205,145.790501898,33.3212,244.466310307
 11/16  22:00:00,387.693929168,35.7985278315,95.0768739047,0.0,102.647051061,94.1340635361,518.938822426,137.280907864,24.9909,356.667014563
 11/16  23:00:00,309.105829914,35.7985278315,83.0954588393,0.0,77.122965704,65.871452062,431.096210162,143.978290134,16.6606,270.457320028
 11/16  24:00:00,218.749425473,35.7985278315,60.8867344504,0.0,38.286128036,48.4199368926,312.709581328,152.041422887,8.3303,152.337858441
 11/17  01:00:00,123.111863813,30.9469208723,10.4498618652,0.0,25.5240853573,30.610668775,189.081576986,63.0460109461,3.33212,122.70344604
 11/17  02:00:00,122.336602866,30.9469208723,17.0380960232,0.0,19.418418834,29.3649097162,137.27914459,46.3496839711,3.33212,87.5973406189
 11/17  03:00:00,119.305635135,30.9469208723,21.8846624035,0.0,12.7620426787,28.1191506574,137.04270337,39.8524461098,3.33212,93.8581372606
 11/17  04:00:00,122.098957901,30.9469208723,24.6798597434,0.0,12.7620426787,28.1191506574,123.232782276,32.3048892934,3.33212,87.5957729829
 11/17  05:00:00,133.203414682,30.9469208723,28.5685274613,0.0,12.7620426787,28.1191506574,153.558950404,27.5129656534,3.33212,122.713864751
 11/17  06:00:00,170.099977055,30.9469208723,37.7994611376,0.0,25.5240853573,30.610668775,241.809104418,25.3114123965,8.3303,208.167392021
 11/17  07:00:00,314.096729826,33.3727243519,78.9253152292,0.0,51.0481707146,78.1489452969,402.203276943,22.73698579,16.6606,362.805691153
 11/17  08:00:00,367.811496154,35.8068549239,89.9663238272,0.0,64.3609230253,109.708623606,595.622176332,90.0671880301,24.9909,480.564088302
 11/17  09:00:00,312.340287344,35.7985278315,77.8432996007,0.0,51.0481707146,80.7689615957,516.905846374,113.680470946,33.3212,369.904175428
 11/17  10:00:00,276.767712316,36.3494893519,70.8181642896,0.0,51.0481707146,71.0224615957,451.66112492,104.675171869,66.8089,280.177053051
 11/17  11:00:00,214.569995452,36.4353541995,57.4140668846,0.0,32.1804615127,65.7244621605,388.816731604,88.3465180367,83.4695,217.000713568
 11/17  12:00:00,205.414132186,36.4834239673,47.6102951571,0.0,32.1804615127,65.7244621605,344.52004137,91.6821482609,83.4695,169.368393109
 11/17  13:00:00,201.865623176,36.5189099037,44.7606040304,0.0,32.1804615127,65.7244621605,339.528502636,93.7762754161,83.4695,162.28272722
 11/17  14:00:00,192.42719498,36.5485732077,45.0257885698,0.0,32.1804615127,55.9779621605,323.028044621,85.8192411268,75.1392,162.069603494
 11/17  15:00:00,191.872631641,36.5783313238,44.450520405,0.0,32.1804615127,55.9779621605,315.754642721,87.1088307235,66.8089,161.836911997
 11/17  16:00:00,191.504313272,36.6042023448,44.0695443353,0.0,32.1804615127,55.9779621605,324.158360003,91.7185453443,75.1392,157.300614659
 11/17  17:00:00,228.053732558,36.3085513518,48.5754468922,0.0,32.1804615127,60.9114621605,315.540387615,97.9540931151,91.7998,125.7864945
 11/17  18:00:00,285.108381049,35.7985278315,56.0957473594,0.0,32.1804615127,77.5397301883,344.66307096,112.966030426,49.9818,181.715240533
 11/17  19:00:00,355.653343271,35.7985278315,72.669358873,0.0,77.122965704,86.2600435998,493.787411299,109.964112851,49.9818,333.841498448
 11/17  20:00:00,366.417808311,35.7985278315,76.3271042963,0.0,102.647051061,80.1663183927,389.713626555,110.131981245,33.3212,246.26044531
 11/17  21:00:00,397.872588826,35.7985278315,82.5000187985,0.0,115.40909374,92.7192997104,383.791350983,104.944885969,33.3212,245.525265014
 11/17  22:00:00,387.422610776,35.7985278315,95.5566208779,0.0,102.647051061,94.1340635361,484.091915784,98.4472315378,24.9909,360.653784246
 11/17  23:00:00,308.613874527,35.7985278315,83.195837856,0.0,77.122965704,65.871452062,401.775717337,111.578251709,16.6606,273.536865628
 11/17  24:00:00,219.077600781,35.7985278315,61.9024934222,0.0,38.286128036,48.4199368926,280.626166998,123.315558211,8.3303,148.980308787
 11/18  01:00:00,127.265190072,30.9469208723,12.4594540214,0.0,27.7269238854,30.610668775,208.213237854,84.220254418,3.33212,120.660863436
 11/18  02:00:00,135.364501869,30.9469208723,20.557960789,0.0,27.7269238854,30.610668775,161.803431448,64.581410488,3.33212,93.88990096
 11/18  03:00:00,122.584997001,30.9469208723,25.2865908941,0.0,12.7620426787,28.1191506574,140.581817232,49.6234870098,3.33212,87.6262102222
 11/18  04:00:00,125.794123869,30.9469208723,28.5107877788,0.0,12.7620426787,28.1191506574,136.981210941,39.7565365162,3.33212,93.8925544243
 11/18  05:00:00,136.70480336,30.9469208723,32.8396414715,0.0,12.7620426787,28.1191506574,159.881884127,33.7666952701,3.33212,122.783068856
 11/18  06:00:00,153.821506366,30.9469208723,37.7245046563,0.0,12.7620426787,28.1191506574,189.675755856,27.7409782442,8.3303,153.604477612
 11/18  07:00:00,309.71925611,34.8282064397,104.829233696,0.0,42.6918050922,54.3732441037,249.545046526,23.7354456255,16.6606,209.149000901
 11/18  08:00:00,313.018039425,35.8127964648,82.0772843028,0.0,42.6918050922,86.1019271793,421.991099519,33.2425923731,24.9909,363.757607146
 11/18  09:00:00,375.712115066,35.7985278315,103.55335951,0.0,57.6566862989,112.030105488,584.853501696,37.7534829403,33.3212,513.778818755
 11/18  10:00:00,322.685506588,36.3440040953,96.892429513,0.0,57.6566862989,83.6599452969,471.901796067,35.4136976588,66.8089,369.679198408
 11/18  11:00:00,245.351665413,36.430101478,73.7768836161,0.0,42.6918050922,68.9656133826,403.087386361,38.9038403449,83.4695,280.714046016
 11/18  12:00:00,225.211307801,36.4781924092,62.0256818813,0.0,34.9340096728,67.7198543238,353.139458357,44.5546243681,83.4695,225.115333989
 11/18  13:00:00,217.682449981,36.5140151523,55.2780449649,0.0,34.9340096728,67.7198543238,293.256801723,40.097573866,83.4695,169.689727857
 11/18  14:00:00,204.127631987,36.5450016554,51.4544094541,0.0,34.9340096728,57.9733543238,274.054112004,36.25750092,75.1392,162.657411084
 11/18  15:00:00,205.959861047,36.5729930401,53.2468074254,0.0,34.9340096728,57.9733543238,263.321238252,34.0359072506,66.8089,162.476431001
 11/18  16:00:00,214.668978919,36.5993975363,61.8791161544,0.0,34.9340096728,57.9733543238,272.413454302,28.0556545387,75.1392,169.218599763
 11/18  17:00:00,250.052964511,36.3044592866,65.5037651935,0.0,34.9340096728,62.9068543238,242.304318993,27.2653808317,91.7998,123.239138161
 11/18  18:00:00,293.708950115,35.7985278315,67.8476009282,0.0,34.9340096728,72.2186844194,238.124083523,33.9086424285,49.9818,154.233641094
 11/18  19:00:00,365.852371023,35.8159791448,73.3709375565,0.0,87.0357390804,86.2600435998,276.980672831,39.1066400032,49.9818,187.892232827
 11/18  20:00:00,371.15065454,35.7985278315,84.0408078715,0.0,102.000620287,77.6748002752,326.673832809,47.2025227295,33.3212,246.15011008
 11/18  21:00:00,389.389123825,35.7985278315,91.3844917361,0.0,102.000620287,88.9820225341,343.728878824,64.6305726283,33.3212,245.777106196
 11/18  22:00:00,384.686915738,35.7985278315,96.5321143091,0.0,102.000620287,91.6425454185,363.020570371,91.8757846058,24.9909,246.153885766
 11/18  23:00:00,328.935041536,35.7985278315,93.880688098,0.0,87.0357390804,65.871452062,484.067314933,104.236643383,16.6606,363.170071551
 11/18  24:00:00,236.256842556,35.7985278315,74.7943585034,0.0,42.6918050922,48.4199368926,350.888197572,134.641930764,8.3303,207.915966808
 11/19  01:00:00,139.591697528,30.9469208723,15.5861737283,0.0,34.4311606118,33.1021868926,197.742555533,71.4275338674,3.33212,122.982901666
 11/19  02:00:00,148.928994255,30.9469208723,25.0179499894,0.0,34.4311606118,33.1021868926,129.363942741,31.9981083404,3.33212,94.0337144006
 11/19  03:00:00,136.289607028,30.9469208723,29.8827293213,0.0,19.466279405,30.610668775,125.20819589,27.8175731815,3.33212,94.0585027088
 11/19  04:00:00,139.576731233,30.9469208723,33.1668949604,0.0,19.466279405,30.610668775,125.584769635,28.2091277064,3.33212,94.0435219282
 11/19  05:00:00,150.352261947,30.9469208723,37.323783596,0.0,19.466279405,30.610668775,155.335039554,32.8917291848,3.33212,119.111190369
 11/19  06:00:00,166.883648226,30.9469208723,41.5934730632,0.0,19.466279405,30.610668775,195.071998867,34.0562618997,8.3303,152.685436967
 11/19  07:00:00,303.693067055,34.5047659757,99.5864299481,0.0,42.6918050922,54.3732441037,270.874055928,32.8338545537,16.6606,221.379601374
 11/19  08:00:00,323.552524143,35.89038731,82.8125829857,0.0,49.3960418185,88.5934452969,424.601784939,41.6442673405,24.9909,357.966617599
 11/19  09:00:00,393.854990212,35.809474024,121.864275154,0.0,57.6566862989,112.030105488,586.247801167,33.6722379616,33.3212,519.254363205
 11/19  10:00:00,358.047839779,36.3732508551,141.382062852,0.0,50.9524495726,81.1684271793,462.833763051,20.4743312296,66.8089,375.550531822
 11/19  11:00:00,312.95405055,36.5474416647,141.069744625,0.0,42.6918050922,68.9656133826,378.092851267,12.6845866429,83.4695,281.938764624
 11/19  12:00:00,310.906184983,36.641698262,142.576265267,0.0,38.286128036,68.9656133826,315.403096688,6.59267637567,83.4695,225.340920312
 11/19  13:00:00,310.011183453,36.7511531137,142.280126999,0.0,38.286128036,68.9656133826,249.237331587,3.21167627318,83.4695,162.556155314
 11/19  14:00:00,291.281750991,36.6644860987,142.560778052,0.0,31.5818913096,56.727595265,243.232077608,3.01932920418,75.1392,165.073548404
 11/19  15:00:00,291.646035762,36.6298646592,142.866328863,0.0,31.5818913096,56.727595265,231.313622349,3.39198205624,66.8089,161.112740293
 11/19  16:00:00,292.416081896,36.6498528003,143.754467774,0.0,31.5818913096,56.727595265,240.212702464,4.19292196115,75.1392,160.880580503
 11/19  17:00:00,309.86677495,36.3480864394,129.810791364,0.0,31.5818913096,61.661095265,232.229783172,11.032750093,91.7998,129.397233079
 11/19  18:00:00,306.961078057,35.7985338603,86.19903309,0.0,31.5818913096,70.9729253606,254.418344289,50.0872094734,49.9818,154.349334816
 11/19  19:00:00,373.798842701,35.805296607,91.3886171666,0.0,80.3315023541,83.7685254822,313.798095182,75.990859519,49.9818,187.825435663
 11/19  20:00:00,384.564794836,35.7985278315,98.1514590648,0.0,102.000620287,77.6748002752,421.148401582,141.740274779,33.3212,246.086926802
 11/19  21:00:00,417.377559266,35.7985278315,110.37130368,0.0,108.704857014,91.4735406516,430.713593568,152.051917223,33.3212,245.340476345
 11/19  22:00:00,390.999496752,35.7985278315,112.160029784,0.0,95.2963835608,89.1510273009,408.90915468,137.83492363,24.9909,246.08333105
 11/19  23:00:00,332.357956987,35.7985278315,106.695920049,0.0,80.3315023541,63.3799339444,519.451843311,146.393369266,16.6606,356.397874045
 11/19  24:00:00,241.669252276,35.7985278315,79.9842430462,0.0,42.6918050922,48.4199368926,468.499294489,246.541217902,8.3303,213.627776587
 11/20  01:00:00,140.521576838,30.9469208723,27.6787313036,0.0,25.5240853573,30.610668775,182.137525594,55.9177944659,3.33212,122.887611128
 11/20  02:00:00,138.947738412,30.9469208723,33.4967742762,0.0,19.418418834,29.3649097162,133.189657734,42.1689224364,3.33212,87.6886152977
 11/20  03:00:00,133.238639522,30.9469208723,35.7352358832,0.0,12.7620426787,28.1191506574,131.385476004,34.0988784663,3.33212,93.9544775372
 11/20  04:00:00,134.99025889,30.9469208723,37.4929223324,0.0,12.7620426787,28.1191506574,126.46333828,29.1641075509,3.33212,93.9671107295
 11/20  05:00:00,145.472550972,30.9469208723,41.3762883343,0.0,12.7620426787,28.1191506574,152.08035646,25.8447256443,3.33212,122.903510816
 11/20  06:00:00,182.59862222,30.9469208723,50.8688702009,0.0,25.5240853573,30.610668775,239.155941395,23.4419363957,8.3303,207.383704999
 11/20  07:00:00,337.448339574,34.1813255118,101.493419456,0.0,51.0481707146,78.1489452969,405.324243086,21.9786526239,16.6606,366.684990462
 11/20  08:00:00,375.069211224,35.7985278315,97.3299979901,0.0,64.3609230253,109.708623606,641.500925586,130.836174101,24.9909,485.673851485
 11/20  09:00:00,335.745350329,35.7985278315,101.683495535,0.0,51.0481707146,80.7689615957,504.202670294,99.0949501723,33.3212,371.786520122
 11/20  10:00:00,309.387250013,36.3736342236,103.300319878,0.0,51.0481707146,71.0224615957,398.928039034,50.6880549923,66.8089,281.431084042
 11/20  11:00:00,240.933269009,36.4610038365,83.5200726326,0.0,32.1804615127,65.7244621605,344.220773866,35.8935741396,83.4695,224.857699726
 11/20  12:00:00,229.134562172,36.511213282,71.0130330853,0.0,32.1804615127,65.7244621605,282.026573781,28.8735990259,83.4695,169.683474755
 11/20  13:00:00,223.824144362,36.5488468132,66.3618426242,0.0,32.1804615127,65.7244621605,272.750980922,26.6598836771,83.4695,162.621597245
 11/20  14:00:00,211.191155276,36.5796197311,63.4689446487,0.0,32.1804615127,55.9779621605,270.151332308,32.5747082357,75.1392,162.437424072
 11/20  15:00:00,214.209617385,36.6078816662,66.4421043014,0.0,32.1804615127,55.9779621605,262.066447275,33.0281070756,66.8089,162.2294402
 11/20  16:00:00,214.325837821,36.6345783615,66.5289464706,0.0,32.1804615127,55.9779621605,268.651786178,31.2779870686,75.1392,162.234599109
 11/20  17:00:00,244.35353536,36.3361310363,62.0771446852,0.0,32.1804615127,60.9114621605,265.653627913,44.1699550946,91.7998,129.683872818
 11/20  18:00:00,293.396511168,35.7985278315,65.5874842732,0.0,32.1804615127,77.5397301883,306.05253107,74.7096894502,49.9818,181.36104162
 11/20  19:00:00,362.927317498,35.7985278315,81.0754363646,0.0,77.122965704,86.2600435998,509.338436495,121.291652981,49.9818,338.064983513
 11/20  20:00:00,378.111614255,35.7985278315,88.6358500584,0.0,102.647051061,80.1663183927,413.705569299,128.960378913,33.3212,251.423990386
 11/20  21:00:00,409.397278503,35.7985278315,94.5379341391,0.0,115.40909374,92.7192997104,407.890719085,128.188173376,33.3212,246.38134571
 11/20  22:00:00,396.891284594,35.7985278315,105.458099535,0.0,102.647051061,94.1340635361,558.342189898,166.068436667,24.9909,367.282853232
 11/20  23:00:00,313.610073138,35.7985278315,88.3761696087,0.0,77.122965704,65.871452062,525.003013282,237.702804372,16.6606,270.639608911
 11/20  24:00:00,222.75663909,35.7985278315,65.1809825888,0.0,38.286128036,48.4199368926,390.976191607,228.838550241,8.3303,153.807341366
 11/21  01:00:00,134.983025277,30.9469208723,22.1781221408,0.0,25.5240853573,30.610668775,168.297199967,42.038013752,3.33212,122.927066215
 11/21  02:00:00,135.119226877,30.9469208723,29.7360377526,0.0,19.418418834,29.3649097162,125.452588143,28.1383818053,3.33212,93.9820863373
 11/21  03:00:00,130.794960847,30.9469208723,33.3797961183,0.0,12.7620426787,28.1191506574,119.313894389,21.9807404989,3.33212,94.0010338897
 11/21  04:00:00,133.326080758,30.9469208723,35.9424942854,0.0,12.7620426787,28.1191506574,110.177762564,18.5961626503,3.33212,88.2494799138
 11/21  05:00:00,144.523629839,30.9469208723,39.9394559015,0.0,12.7620426787,28.1191506574,143.236759708,16.9814693886,3.33212,122.92317032
 11/21  06:00:00,181.899872079,30.9469208723,49.6690991368,0.0,25.5240853573,30.610668775,238.879592983,16.3354432721,8.3303,214.213849711
 11/21  07:00:00,345.166082123,34.8282064397,107.17836043,0.0,51.0481707146,78.1489452969,399.320446598,15.238638759,16.6606,367.421207839
 11/21  08:00:00,389.176466588,35.8025436871,111.473197784,0.0,64.3609230253,109.708623606,537.424310787,25.2182841027,24.9909,487.215126684
 11/21  09:00:00,330.747011798,35.7985278315,95.6354119103,0.0,51.0481707146,80.7689615957,438.583321254,32.7465756722,33.3212,372.515545582
 11/21  10:00:00,289.701300135,36.3586676876,83.1649867918,0.0,51.0481707146,71.0224615957,388.749257673,37.9426260295,66.8089,283.997731643
 11/21  11:00:00,230.555552838,36.444230477,72.7368659857,0.0,32.1804615127,65.7244621605,352.133566543,45.6184799211,83.4695,223.045586622
 11/21  12:00:00,223.878093061,36.4923129139,65.4086699585,0.0,32.1804615127,65.7244621605,297.312448738,44.0788867247,83.4695,169.764062013
 11/21  13:00:00,217.920124898,36.5276947573,60.2151044595,0.0,32.1804615127,65.7244621605,286.490176614,40.2515743449,83.4695,162.769102269
 11/21  14:00:00,215.160544556,36.5589357158,66.9782205977,0.0,32.1804615127,55.9779621605,271.980793704,27.5526873474,75.1392,169.288906357
 11/21  15:00:00,250.660815604,36.5867029145,101.836076932,0.0,32.1804615127,55.9779621605,244.350660301,15.3017213677,66.8089,162.240038933
 11/21  16:00:00,255.719527714,36.6126392231,106.85731453,0.0,32.1804615127,55.9779621605,254.994300835,17.596716843,75.1392,162.258383992
 11/21  17:00:00,271.127858669,36.3169988331,87.6525189662,0.0,32.1804615127,60.9114621605,232.74956534,17.6945979644,91.7998,123.255167375
 11/21  18:00:00,308.452796773,35.7985278315,79.5260626989,0.0,32.1804615127,77.5397301883,269.58626295,32.0889457661,49.9818,187.515517184
 11/21  19:00:00,375.648917566,35.8060611234,92.9310592512,0.0,77.122965704,86.2600435998,426.212960652,40.0553593793,49.9818,336.175801273
 11/21  20:00:00,390.71243412,35.7985278315,100.653835067,0.0,102.647051061,80.1663183927,324.29722697,36.0684020956,33.3212,254.907624874
 11/21  21:00:00,422.81040361,35.7985278315,107.287605142,0.0,115.40909374,92.7192997104,315.780015404,35.8107562595,33.3212,246.648059144
 11/21  22:00:00,413.958663339,35.7985278315,121.858205041,0.0,102.647051061,94.1340635361,429.187943254,36.1877657194,24.9909,368.009277535
 11/21  23:00:00,325.381399288,35.8190147951,99.8577660106,0.0,77.122965704,65.871452062,346.110227238,55.2287791082,16.6606,274.22084813
 11/21  24:00:00,230.632735817,35.8025272212,73.7766260721,0.0,38.286128036,48.4199368926,239.283707445,78.9477030665,8.3303,152.005704379
 11/22  01:00:00,129.141181906,30.9469208723,16.5665419439,0.0,25.5240853573,30.610668775,190.527981484,62.1193657821,3.33212,125.076495702
 11/22  02:00:00,131.688550085,30.9469208723,26.552618059,0.0,19.418418834,29.3649097162,129.479066182,35.0043460355,3.33212,91.1426001469
 11/22  03:00:00,129.45609748,30.9469208723,32.2640204906,0.0,12.7620426787,28.1191506574,124.449485637,27.0990632993,3.33212,94.0183023376
 11/22  04:00:00,133.092592928,30.9469208723,35.8972125539,0.0,12.7620426787,28.1191506574,124.857079936,27.4922360338,3.33212,94.032723902
 11/22  05:00:00,143.710319433,30.9469208723,39.8730008853,0.0,12.7620426787,28.1191506574,164.173689022,37.8239646173,3.33212,123.017604405
 11/22  06:00:00,204.52158068,33.3727243519,67.8284086045,0.0,25.5240853573,30.610668775,269.673993106,46.4186390746,8.3303,214.925054031
 11/22  07:00:00,319.929064265,33.8174549899,84.4277824102,0.0,51.0481707146,78.1489452969,425.643757824,42.1504590115,16.6606,366.832698812
 11/22  08:00:00,376.682931644,35.8037882501,99.9629943899,0.0,64.3609230253,109.708623606,574.715663739,63.053712918,24.9909,486.671050821
 11/22  09:00:00,337.997923948,35.7988400139,104.372922656,0.0,51.0481707146,80.7689615957,471.185329777,61.5868533307,33.3212,376.277276446
 11/22  10:00:00,322.513606462,36.3729197828,116.384334627,0.0,51.0481707146,71.0224615957,405.861819117,56.4484485689,66.8089,282.604470548
 11/22  11:00:00,275.785221322,36.4628931876,118.20449024,0.0,32.1804615127,65.7244621605,360.713843864,52.1951297865,83.4695,225.049214077
 11/22  12:00:00,280.945591624,36.5769659017,122.503344442,0.0,32.1804615127,65.7244621605,295.998664921,42.8232999226,83.4695,169.705864998
 11/22  13:00:00,285.084657062,36.6922250346,127.167750172,0.0,32.1804615127,65.7244621605,287.886816843,35.7714015017,83.4695,168.645915341
 11/22  14:00:00,276.275847371,36.719141256,128.030254192,0.0,32.1804615127,55.9779621605,272.055724395,33.322301172,75.1392,163.594223223
 11/22  15:00:00,273.014938726,36.665898016,124.87811482,0.0,32.1804615127,55.9779621605,272.58532794,43.3950556063,66.8089,162.381372334
 11/22  16:00:00,256.777859986,36.6520382023,108.848002972,0.0,32.1804615127,55.9779621605,306.523827692,68.9746005139,75.1392,162.410027178
 11/22  17:00:00,266.115498737,36.3487868305,83.9335860653,0.0,32.1804615127,60.9114621605,337.614200108,115.991334271,91.7998,129.823065837
 11/22  18:00:00,300.687062786,35.7985278315,72.8315948492,0.0,32.1804615127,77.5397301883,438.999806528,201.334635296,49.9818,187.683371232
 11/22  19:00:00,367.221268005,35.7985278315,84.8932942127,0.0,77.122965704,86.2600435998,614.27477987,227.520932736,49.9818,336.772047134
 11/22  20:00:00,382.432994322,35.7985278315,92.3259330909,0.0,102.647051061,80.1663183927,466.984723358,183.777892144,33.3212,249.885631214
 11/22  21:00:00,410.359596187,35.7985278315,94.7619791362,0.0,115.40909374,92.7192997104,461.771981003,176.253192631,33.3212,252.197588372
 11/22  22:00:00,395.905458781,35.7985278315,103.935392587,0.0,102.647051061,94.1340635361,565.75801618,172.065410323,24.9909,368.701705857
 11/22  23:00:00,317.31564218,35.7985278315,91.9877162603,0.0,77.122965704,65.871452062,472.10933992,180.221654456,16.6606,275.227085464
 11/22  24:00:00,225.805593629,35.7985278315,68.631589871,0.0,38.286128036,48.4199368926,358.007773901,194.377626102,8.3303,155.299847799
 11/23  01:00:00,139.34658037,30.9469208723,15.3151758951,0.0,34.4311606118,33.1021868926,171.153165866,42.6543647838,3.33212,125.166681083
 11/23  02:00:00,144.035354869,30.9469208723,19.9673600438,0.0,34.4311606118,33.1021868926,131.998143308,34.4845403488,3.33212,94.181482959
 11/23  03:00:00,128.699293399,30.9469208723,22.1252548236,0.0,19.466279405,30.610668775,127.070987338,29.5543002831,3.33212,94.1845670545
 11/23  04:00:00,130.064678056,30.9469208723,23.5047132942,0.0,19.466279405,30.610668775,124.30697402,26.7886243829,3.33212,94.1862296374
 11/23  05:00:00,139.441549236,30.9469208723,26.3095556163,0.0,19.466279405,30.610668775,151.742212702,25.3342371936,3.33212,123.075855509
 11/23  06:00:00,154.773141736,30.9469208723,29.4088238418,0.0,19.466279405,30.610668775,187.213823199,24.5782528784,8.3303,154.305270321
 11/23  07:00:00,278.132576896,33.3727243519,77.3629845729,0.0,42.6918050922,54.3732441037,264.996782277,24.3213452207,16.6606,224.014837056
 11/23  08:00:00,302.006632258,35.7985278315,61.7905519711,0.0,49.3960418185,88.5934452969,555.238413693,161.492983256,24.9909,368.754530437
 11/23  09:00:00,378.659913711,35.7985278315,106.442145494,0.0,57.6566862989,112.030105488,737.763314532,181.485044295,33.3212,522.957070237
 11/23  10:00:00,350.101048958,36.2809122325,133.178142236,0.0,50.9524495726,81.1684271793,607.701897766,165.429549187,66.8089,375.463448579
 11/23  11:00:00,295.637794308,36.4882392989,123.865555505,0.0,42.6918050922,68.9656133826,496.764011585,123.794112713,83.4695,289.500398873
 11/23  12:00:00,286.955992142,36.5661697897,119.283486209,0.0,38.286128036,68.9656133826,402.872063656,93.2030272816,83.4695,226.199536375
 11/23  13:00:00,285.701130075,36.661198757,118.887859363,0.0,38.286128036,68.9656133826,328.779578732,75.5700507196,83.4695,169.740028013
 11/23  14:00:00,262.123747697,36.6347915574,114.330767933,0.0,31.5818913096,56.727595265,327.340565037,85.8989649876,75.1392,166.30240005
 11/23  15:00:00,259.44576593,36.6251072013,111.651333598,0.0,31.5818913096,56.727595265,347.43343907,114.717215027,66.8089,165.907324043
 11/23  16:00:00,248.528098634,36.647442628,100.710408246,0.0,31.5818913096,56.727595265,382.625606439,145.02245775,75.1392,162.46394869
 11/23  17:00:00,261.699844886,36.3407417404,79.2748395222,0.0,31.5818913096,61.661095265,395.745104955,180.562382771,91.7998,123.382922184
 11/23  18:00:00,286.009513677,35.7985278315,65.1131177196,0.0,31.5818913096,70.9729253606,417.250746683,205.787407258,49.9818,161.481539425
 11/23  19:00:00,353.90148474,35.7985278315,70.8694674951,0.0,80.3315023541,83.7685254822,444.444206666,206.072573431,49.9818,188.389833235
 11/23  20:00:00,370.108906752,35.7985278315,83.1356019015,0.0,102.000620287,77.6748002752,467.991628286,179.969378314,33.3212,254.701049971
