Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/23  21:00:00,392.50332442,35.7985278315,85.1642637549,0.0,108.704857014,91.4735406516,460.202597885,180.462151359,33.3212,246.419246527
 11/23  22:00:00,365.545968408,35.7985278315,86.5356018092,0.0,95.2963835608,89.1510273009,468.677294456,196.492873043,24.9909,247.193521412
 11/23  23:00:00,309.853685761,35.7985278315,84.1129661769,0.0,80.3315023541,63.3799339444,595.423133606,211.247460427,16.6606,367.515073179
 11/23  24:00:00,232.147319442,35.7985278315,70.8187730338,0.0,42.6918050922,48.4199368926,447.853965944,224.746390828,8.3303,214.777275117
 11/24  01:00:00,132.538778743,30.9469208723,20.0011310063,0.0,25.5240853573,30.610668775,174.152975664,47.6950539854,3.33212,123.125801679
 11/24  02:00:00,126.5090242,30.9469208723,21.3017368394,0.0,19.418418834,29.3649097162,136.275616234,38.8554339568,3.33212,94.0880622769
 11/24  03:00:00,119.748333083,30.9469208723,22.4448896642,0.0,12.7620426787,28.1191506574,130.95693845,33.5445206066,3.33212,94.0802978433
 11/24  04:00:00,120.123631107,30.9469208723,22.834580005,0.0,12.7620426787,28.1191506574,121.495751615,30.3486218308,3.33212,87.8150097844
 11/24  05:00:00,129.695107004,30.9469208723,25.204047403,0.0,12.7620426787,28.1191506574,161.394217551,28.4308058394,3.33212,129.631291711
 11/24  06:00:00,165.726007126,30.9469208723,33.5971282406,0.0,25.5240853573,30.610668775,249.99681113,27.2916228224,8.3303,214.374888308
 11/24  07:00:00,318.765536043,32.968423772,85.2380828045,0.0,51.0481707146,78.1489452969,413.85969005,26.7052347388,16.6606,370.493855311
 11/24  08:00:00,326.910330563,35.7985278315,49.7469095276,0.0,64.3609230253,109.708623606,701.539738998,185.692285568,24.9909,490.85655343
 11/24  09:00:00,320.722473622,35.7985278315,86.2200951794,0.0,51.0481707146,80.7689615957,622.905674814,213.83545926,33.3212,375.749015554
 11/24  10:00:00,320.824604998,36.0669766458,114.67187076,0.0,51.0481707146,71.0224615957,551.340011497,193.816846965,66.8089,290.714264532
 11/24  11:00:00,267.24919359,36.2719149465,109.395506645,0.0,32.1804615127,65.7244621605,498.007245329,188.810514792,83.4695,225.727230537
 11/24  12:00:00,268.694239287,36.464330309,109.839556911,0.0,32.1804615127,65.7244621605,428.144975509,174.558822166,83.4695,170.116653343
 11/24  13:00:00,269.848365971,36.5826658787,112.085154826,0.0,32.1804615127,65.7244621605,374.242610587,127.728139947,83.4695,163.04497064
 11/24  14:00:00,261.36716972,36.6252382334,113.59494064,0.0,32.1804615127,55.9779621605,347.636424542,102.891542617,75.1392,169.605681925
 11/24  15:00:00,260.327561707,36.620505428,112.689573307,0.0,32.1804615127,55.9779621605,322.962639327,93.5815147795,66.8089,162.572224547
 11/24  16:00:00,254.159173515,36.6403897306,106.598402074,0.0,32.1804615127,55.9779621605,325.034502652,87.2726973997,75.1392,162.622605252
 11/24  17:00:00,264.561801924,36.3373674323,82.37277218,0.0,32.1804615127,60.9114621605,376.30448175,154.569553217,91.7998,129.935128533
 11/24  18:00:00,295.573802803,35.7985278315,67.2468923787,0.0,32.1804615127,77.5397301883,470.619569497,232.647802828,49.9818,187.989966669
 11/24  19:00:00,358.728119523,35.7985278315,76.2449204193,0.0,77.122965704,86.2600435998,589.719833084,199.251994814,49.9818,340.486038269
 11/24  20:00:00,368.658427378,35.7985278315,79.1580038261,0.0,102.647051061,80.1663183927,475.599256233,188.775572297,33.3212,253.502483936
 11/24  21:00:00,383.169199571,35.7985278315,68.5931554444,0.0,115.40909374,92.7192997104,489.200014682,201.561760911,33.3212,254.31705377
 11/24  22:00:00,362.230158203,35.7985278315,71.3591660825,0.0,102.647051061,94.1340635361,619.580927021,223.660545656,24.9909,370.929481365
 11/24  23:00:00,305.603079316,35.7985278315,80.9320546172,0.0,77.122965704,65.871452062,528.503798019,232.058370858,16.6606,279.784827162
 11/24  24:00:00,215.813710225,35.7985278315,59.2060051173,0.0,38.286128036,48.4199368926,403.975708997,241.445344303,8.3303,154.200064694
 11/25  01:00:00,141.120938446,30.9469208723,26.3930093659,0.0,27.7269238854,30.610668775,177.314824636,50.7982719252,3.33212,123.184432711
 11/25  02:00:00,142.246696681,30.9469208723,27.4487085737,0.0,27.7269238854,30.610668775,137.550410396,40.0887922862,3.33212,94.1294981096
 11/25  03:00:00,126.325723796,30.9469208723,28.9707316162,0.0,12.7620426787,28.1191506574,130.112358923,32.6446298755,3.33212,94.1356090474
 11/25  04:00:00,128.051612002,30.9469208723,30.6914926138,0.0,12.7620426787,28.1191506574,124.512035966,27.0498581237,3.33212,94.130057842
 11/25  05:00:00,137.839115024,30.9469208723,33.9297111884,0.0,12.7620426787,28.1191506574,148.751339999,22.2225675695,3.33212,123.19665243
 11/25  06:00:00,153.458371011,30.9469208723,37.3180969046,0.0,12.7620426787,28.1191506574,182.639124186,20.0296729752,8.3303,154.279151211
 11/25  07:00:00,284.298284268,33.3727243519,83.3310574433,0.0,42.6918050922,54.3732441037,259.592378662,19.1849514457,16.6606,223.746827217
 11/25  08:00:00,307.627649658,35.7985278315,74.1733248542,0.0,42.6918050922,86.1019271793,490.444228145,95.2380882768,24.9909,370.215239868
 11/25  09:00:00,365.292857666,35.7985278315,93.4128492335,0.0,57.6566862989,112.030105488,705.07034616,145.069382178,33.3212,526.679763982
 11/25  10:00:00,332.100538241,36.360088595,106.645896982,0.0,57.6566862989,83.6599452969,566.837687716,119.092780818,66.8089,380.936006897
 11/25  11:00:00,266.000200851,36.4494807945,95.046342267,0.0,42.6918050922,68.9656133826,432.911924722,63.8126725208,83.4695,285.629752202
 11/25  12:00:00,241.552462902,36.4978045215,78.9396844372,0.0,34.9340096728,67.7198543238,368.832172245,51.4104452368,83.4695,233.952227008
 11/25  13:00:00,236.206124173,36.5348407451,74.3004118401,0.0,34.9340096728,67.7198543238,305.68935167,51.7668120138,83.4695,170.453039656
 11/25  14:00:00,241.252058362,36.5691108122,88.9324418698,0.0,34.9340096728,57.9733543238,289.693656439,46.0227185083,75.1392,168.531737931
 11/25  15:00:00,241.951711269,36.5994652214,89.6292478344,0.0,34.9340096728,57.9733543238,282.172631706,50.5551444357,66.8089,164.80858727
 11/25  16:00:00,240.077748562,36.6260248755,87.7787639426,0.0,34.9340096728,57.9733543238,308.073940999,62.9839101731,75.1392,169.950830826
 11/25  17:00:00,260.159299594,36.3247424253,73.4581538466,0.0,34.9340096728,62.9068543238,321.7123585,99.7254977758,91.7998,130.187060724
 11/25  18:00:00,286.69044108,35.7985278315,61.7447596828,0.0,34.9340096728,72.2186844194,361.521668362,156.60254922,49.9818,154.937319142
 11/25  19:00:00,358.908351339,35.7985278315,67.4155001678,0.0,87.0357390804,86.2600435998,450.603873938,204.641131061,49.9818,195.980942877
 11/25  20:00:00,366.6706787,35.7985278315,80.4439566946,0.0,102.000620287,77.6748002752,460.053982516,171.328397829,33.3212,255.404384687
 11/25  21:00:00,389.260326574,35.7985278315,91.7964647372,0.0,102.000620287,88.9820225341,428.143811558,146.807841302,33.3212,248.014770256
 11/25  22:00:00,383.295701242,35.7985278315,95.5333398758,0.0,102.000620287,91.6425454185,425.674954517,145.01023869,24.9909,255.673815828
 11/25  23:00:00,325.800418774,35.7985278315,91.1485809465,0.0,87.0357390804,65.871452062,549.492920938,163.97944402,16.6606,368.852876918
 11/25  24:00:00,235.638413007,35.7985278315,74.43576006,0.0,42.6918050922,48.4199368926,414.269750663,190.117863065,8.3303,215.821587599
 11/26  01:00:00,137.786406025,30.9469208723,13.721527002,0.0,34.4311606118,33.1021868926,186.174215038,59.4299471054,3.33212,123.412147933
 11/26  02:00:00,158.751093397,30.9469208723,34.5046347104,0.0,34.4311606118,33.1021868926,146.618339344,43.9981014423,3.33212,99.2881179017
 11/26  03:00:00,141.514393512,30.9469208723,34.767547024,0.0,19.466279405,30.610668775,133.271937858,34.382752566,3.33212,95.5570652921
 11/26  04:00:00,140.840849738,30.9469208723,34.1233874688,0.0,19.466279405,30.610668775,126.256436887,28.6416271261,3.33212,94.2826897614
 11/26  05:00:00,148.676029174,30.9469208723,35.3967498571,0.0,19.466279405,30.610668775,152.243329303,25.6549864638,3.33212,123.256222839
 11/26  06:00:00,163.339680196,30.9469208723,37.8184609287,0.0,19.466279405,30.610668775,193.66049324,24.0196910386,8.3303,161.310502201
 11/26  07:00:00,283.128867674,33.3727243519,81.6241560486,0.0,42.6918050922,54.3732441037,257.172879454,23.1343292234,16.6606,217.377950231
 11/26  08:00:00,305.065656152,35.7987614549,61.576513915,0.0,49.3960418185,88.5934452969,557.424413719,157.421040764,24.9909,375.012472955
 11/26  09:00:00,383.505847486,35.7985278315,110.858700806,0.0,57.6566862989,112.030105488,730.664216957,164.801171616,33.3212,532.541845341
 11/26  10:00:00,335.154387145,36.3593645569,118.374422706,0.0,50.9524495726,81.1684271793,562.575682618,117.73424485,66.8089,378.032537767
 11/26  11:00:00,278.838893118,36.4617844029,107.564980159,0.0,42.6918050922,68.9656133826,462.550345581,87.1560464953,83.4695,291.924799086
 11/26  12:00:00,284.829419995,36.5271709443,117.355198937,0.0,38.286128036,68.9656133826,391.611175583,73.9709964937,83.4695,234.17067909
 11/26  13:00:00,276.321789637,36.5504836545,109.692690052,0.0,38.286128036,68.9656133826,318.591718004,70.6620600315,83.4695,164.460157973
 11/26  14:00:00,247.27947005,36.5804461398,99.6367648811,0.0,31.5818913096,56.727595265,319.198221689,75.2071345935,75.1392,168.851887096
 11/26  15:00:00,237.20153844,36.6076910445,89.593551429,0.0,31.5818913096,56.727595265,305.063568826,68.6598915789,66.8089,169.594777247
 11/26  16:00:00,233.049151426,36.6336895805,85.4328964351,0.0,31.5818913096,56.727595265,309.058525945,71.1593078796,75.1392,162.760018065
 11/26  17:00:00,253.981526184,36.3313375565,71.9193397671,0.0,31.5818913096,61.661095265,329.404843087,107.527499346,91.7998,130.077543741
 11/26  18:00:00,282.000522276,35.7985278315,61.4950589541,0.0,31.5818913096,70.9729253606,427.103304519,218.921094758,49.9818,158.200409761
 11/26  19:00:00,346.207817314,35.7985278315,63.2756656057,0.0,80.3315023541,83.7685254822,527.951406506,285.450474255,49.9818,192.51913225
 11/26  20:00:00,360.034134787,35.7985278315,73.3145726653,0.0,102.000620287,77.6748002752,500.952863484,212.085405606,33.3212,255.546257878
 11/26  21:00:00,391.665601726,35.7985278315,84.5028575529,0.0,108.704857014,91.4735406516,483.642843356,203.066438323,33.3212,247.255205033
 11/26  22:00:00,354.635274939,35.7985278315,75.8313120151,0.0,95.2963835608,89.1510273009,496.301097983,215.761089023,24.9909,255.54910896
 11/26  23:00:00,307.755315458,35.7985278315,82.1969571584,0.0,80.3315023541,63.3799339444,619.432902224,233.232391271,16.6606,369.539910953
 11/26  24:00:00,245.264520516,35.7985278315,83.9283199129,0.0,42.6918050922,48.4199368926,455.399063364,231.723975707,8.3303,215.344787657
 11/27  01:00:00,134.446270726,30.9469208723,21.8933678538,0.0,25.5240853573,30.610668775,174.289595175,47.6614877935,3.33212,123.295987381
 11/27  02:00:00,128.409686079,30.9469208723,23.1930548259,0.0,19.418418834,29.3649097162,135.77654016,38.270464409,3.33212,94.1739557512
 11/27  03:00:00,121.881239177,30.9469208723,24.5694864338,0.0,12.7620426787,28.1191506574,130.195178771,32.690191612,3.33212,94.1728671592
 11/27  04:00:00,123.3122525,30.9469208723,26.0084329839,0.0,12.7620426787,28.1191506574,126.815369736,29.3080130075,3.33212,94.1752367289
 11/27  05:00:00,132.782251027,30.9469208723,28.8989684422,0.0,12.7620426787,28.1191506574,153.869004814,27.2094313926,3.33212,123.327453422
 11/27  06:00:00,168.891048828,30.9469208723,37.390051522,0.0,25.5240853573,30.610668775,256.01293205,25.8164138379,8.3303,221.866218213
 11/27  07:00:00,311.418996325,32.968423772,78.5891700918,0.0,51.0481707146,78.1489452969,415.011322355,25.0214336016,16.6606,373.329288753
 11/27  08:00:00,353.964199233,35.8330732844,74.6329299548,0.0,64.3609230253,109.708623606,687.304402884,165.734684822,24.9909,496.578818063
 11/27  09:00:00,309.253983286,35.7985278315,75.4344611687,0.0,51.0481707146,80.7689615957,621.942151515,205.049712003,33.3212,383.571239512
 11/27  10:00:00,279.426575685,36.0343252398,73.4738509255,0.0,51.0481707146,71.0224615957,561.333246295,207.464347103,66.8089,287.059999192
 11/27  11:00:00,215.024886327,36.1211867976,57.7125141702,0.0,32.1804615127,65.7244621605,540.103018906,223.899729691,83.4695,232.733789215
 11/27  12:00:00,204.929325094,36.1556363565,46.9035528851,0.0,32.1804615127,65.7244621605,487.668668771,233.773047542,83.4695,170.42612123
 11/27  13:00:00,200.177140982,36.2027395052,42.8358816321,0.0,32.1804615127,65.7244621605,488.670616285,235.132275016,83.4695,170.068841269
 11/27  14:00:00,186.92306187,36.2159213206,39.3003148951,0.0,32.1804615127,55.9779621605,476.667343551,238.318760484,75.1392,163.209383068
 11/27  15:00:00,183.506419877,36.1896185195,35.9806184725,0.0,32.1804615127,55.9779621605,483.891486452,247.400559858,66.8089,169.682026594
 11/27  16:00:00,182.975594127,36.1867106382,35.5018538542,0.0,32.1804615127,55.9779621605,489.391123546,251.371978894,75.1392,162.879944653
 11/27  17:00:00,217.860356676,35.9874608572,35.7695792175,0.0,32.1804615127,60.9114621605,458.540934405,236.61697013,91.7998,130.124164275
 11/27  18:00:00,265.704466565,35.7985278315,37.643928085,0.0,32.1804615127,77.5397301883,474.088750943,235.695988632,49.9818,188.410962311
 11/27  19:00:00,331.378060992,35.7985278315,49.3298306155,0.0,77.122965704,86.2600435998,640.539675376,242.341003814,49.9818,348.216871561
 11/27  20:00:00,348.024476299,35.7985278315,58.3639577018,0.0,102.647051061,80.1663183927,521.429872943,231.456831413,33.3212,256.65184153
 11/27  21:00:00,382.991926955,35.7985278315,67.9518253335,0.0,115.40909374,92.7192997104,502.446277625,216.875742894,33.3212,252.249334732
 11/27  22:00:00,371.592203662,35.7985278315,80.1212571622,0.0,102.647051061,94.1340635361,614.241308179,212.650700354,24.9909,376.599707826
 11/27  23:00:00,300.35988327,35.7985278315,75.4178638533,0.0,77.122965704,65.871452062,514.970367248,217.387227729,16.6606,280.922539519
 11/27  24:00:00,215.385026483,35.7985278315,58.4868017147,0.0,38.286128036,48.4199368926,390.942149728,228.153843069,8.3303,154.458006659
 11/28  01:00:00,122.181014955,30.9469208723,9.67829499868,0.0,25.5240853573,30.610668775,183.692112003,50.5119188827,3.33212,129.84807312
 11/28  02:00:00,124.247079845,30.9469208723,19.0007683795,0.0,19.418418834,29.3649097162,140.296671905,42.7446367182,3.33212,94.2199151872
 11/28  03:00:00,122.077865466,30.9469208723,24.6912925444,0.0,12.7620426787,28.1191506574,134.546564912,36.9824623749,3.33212,94.2319825373
 11/28  04:00:00,122.317925732,30.9469208723,24.9410399303,0.0,12.7620426787,28.1191506574,131.205099406,33.6356767772,3.33212,94.2373026287
 11/28  05:00:00,131.836213321,30.9469208723,27.2461552638,0.0,12.7620426787,28.1191506574,158.485399747,31.7696205691,3.33212,123.383659178
 11/28  06:00:00,168.505237259,30.9469208723,36.2462673555,0.0,25.5240853573,30.610668775,262.081712048,30.4705068817,8.3303,223.280905166
 11/28  07:00:00,323.698549474,32.968423772,89.5748693781,0.0,51.0481707146,78.1489452969,417.537771868,28.3004051788,16.6606,372.576766689
 11/28  08:00:00,357.333997206,35.7985278315,76.3243889408,0.0,64.3609230253,109.708623606,686.667184114,163.554002011,24.9909,498.122282103
 11/28  09:00:00,304.428413533,35.7985278315,69.346133429,0.0,51.0481707146,80.7689615957,608.584119515,188.524884851,33.3212,386.738034664
 11/28  10:00:00,273.830060125,36.3097650914,67.3659638981,0.0,51.0481707146,71.0224615957,510.136330135,151.111370163,66.8089,292.216059972
 11/28  11:00:00,220.575749507,36.4170698363,62.6062553484,0.0,32.1804615127,65.7244621605,407.578614223,97.5531292226,83.4695,226.555985001
 11/28  12:00:00,203.334829518,36.464832265,44.2910022182,0.0,32.1804615127,65.7244621605,328.920810242,74.9202147088,83.4695,170.531095533
 11/28  13:00:00,201.834064717,36.4992452833,43.7423355708,0.0,32.1804615127,65.7244621605,296.160964664,42.4206075351,83.4695,170.270857129
 11/28  14:00:00,244.418907047,36.5272654421,95.8941637469,0.0,32.1804615127,55.9779621605,259.086942957,13.9126883261,75.1392,170.035054631
 11/28  15:00:00,287.936754118,36.5557170163,139.129262591,0.0,32.1804615127,55.9779621605,240.987802017,11.1933662739,66.8089,162.985535743
 11/28  16:00:00,280.884569947,36.5903286463,131.307279979,0.0,32.1804615127,55.9779621605,255.844406793,10.9365269649,75.1392,169.768679828
 11/28  17:00:00,283.373747111,36.3034026364,100.377610762,0.0,32.1804615127,60.9114621605,230.645351237,8.64350639597,91.7998,130.202044841
 11/28  18:00:00,326.831714172,35.7985278315,98.7124091733,0.0,32.1804615127,77.5397301883,253.103359506,14.5344129145,49.9818,188.587146592
 11/28  19:00:00,386.420807864,35.7985278315,104.328071292,0.0,77.122965704,86.2600435998,421.172974556,22.4021045112,49.9818,348.789070045
 11/28  20:00:00,382.027191215,35.7985278315,92.8485567948,0.0,102.647051061,80.1663183927,323.588603661,33.3139039823,33.3212,256.953499679
 11/28  21:00:00,400.881197094,35.7985278315,86.3881614857,0.0,115.40909374,92.7192997104,336.054516952,48.7028705275,33.3212,254.030446424
 11/28  22:00:00,387.121413418,35.7985278315,96.1341446939,0.0,102.647051061,94.1340635361,477.855383044,77.3045065781,24.9909,375.559976466
 11/28  23:00:00,306.426490528,35.7985278315,81.8376506133,0.0,77.122965704,65.871452062,421.214327788,123.2081869,16.6606,281.345540888
 11/28  24:00:00,218.110774849,35.7985278315,61.7056954615,0.0,38.286128036,48.4199368926,309.604787947,139.977708571,8.3303,161.296779377
 11/29  01:00:00,129.328178808,30.9469208723,16.6996554439,0.0,25.5240853573,30.610668775,216.059100583,89.3052194133,3.33212,123.421761169
 11/29  02:00:00,129.643932003,30.9469208723,24.3800260108,0.0,19.418418834,29.3649097162,161.690925518,64.11106711,3.33212,94.247738408
 11/29  03:00:00,125.635845784,30.9469208723,28.2863185105,0.0,12.7620426787,28.1191506574,151.000342454,53.4085650169,3.33212,94.2596574371
 11/29  04:00:00,127.85744697,30.9469208723,30.5002345334,0.0,12.7620426787,28.1191506574,146.662653563,46.4450315814,3.33212,96.8855019813
 11/29  05:00:00,137.802551849,30.9469208723,33.8413563636,0.0,12.7620426787,28.1191506574,171.517095169,40.9584169812,3.33212,127.226558188
 11/29  06:00:00,174.501214158,30.9469208723,42.8703462958,0.0,25.5240853573,30.610668775,262.409855126,37.7328212624,8.3303,216.346733863
 11/29  07:00:00,321.151412545,33.6153046999,86.8821955351,0.0,51.0481707146,78.1489452969,433.718124225,36.5011963613,16.6606,380.556327864
 11/29  08:00:00,359.057422845,35.80511551,79.8014599406,0.0,64.3609230253,109.708623606,650.570745963,124.763217705,24.9909,500.816628257
 11/29  09:00:00,318.044783366,35.7985278315,84.6596027018,0.0,51.0481707146,80.7689615957,505.406089037,88.6333316966,33.3212,383.45155734
 11/29  10:00:00,284.442589238,36.3570983417,78.7716201354,0.0,51.0481707146,71.0224615957,402.428417242,43.3905162185,66.8089,292.229001024
 11/29  11:00:00,234.36973507,36.4480030363,77.1652199018,0.0,32.1804615127,65.7244621605,341.058392966,26.7375820102,83.4695,230.851310956
 11/29  12:00:00,236.785645695,36.4999032163,78.7887353083,0.0,32.1804615127,65.7244621605,273.098672687,18.9942000341,83.4695,170.634972653
 11/29  13:00:00,244.8654272,36.5375051883,87.5037767902,0.0,32.1804615127,65.7244621605,270.218078032,16.3723095367,83.4695,170.376268496
 11/29  14:00:00,224.519629403,36.5698155862,76.9335234093,0.0,32.1804615127,55.9779621605,265.864743529,20.5946937921,75.1392,170.130849736
 11/29  15:00:00,214.59535793,36.5977298473,67.0224552807,0.0,32.1804615127,55.9779621605,256.780932508,23.2175396056,66.8089,166.754492903
 11/29  16:00:00,213.427446458,36.6253668777,65.8459346667,0.0,32.1804615127,55.9779621605,265.650833724,24.3063764869,75.1392,166.205257237
 11/29  17:00:00,239.547057757,36.3258272744,57.5173916406,0.0,32.1804615127,60.9114621605,262.132265875,40.0682421842,91.7998,130.264223691
 11/29  18:00:00,286.026652401,35.7985278315,58.5134239532,0.0,32.1804615127,77.5397301883,318.557668091,78.6138151257,49.9818,189.962052965
 11/29  19:00:00,356.323848651,35.7985278315,74.8195987261,0.0,77.122965704,86.2600435998,512.365355887,114.495162596,49.9818,347.888393291
 11/29  20:00:00,369.120191821,35.7985278315,79.901880557,0.0,102.647051061,80.1663183927,458.984660516,168.445321538,33.3212,257.218138978
 11/29  21:00:00,396.643769129,35.7985278315,81.7899695755,0.0,115.40909374,92.7192997104,509.727503953,219.996736251,33.3212,256.409567702
 11/29  22:00:00,381.274859168,35.7985278315,89.4134700907,0.0,102.647051061,94.1340635361,642.64404471,237.478909859,24.9909,380.174234851
 11/29  23:00:00,311.830228786,35.7985278315,86.4497567986,0.0,77.122965704,65.871452062,489.757195321,189.115457985,16.6606,283.981137336
 11/29  24:00:00,220.294904566,35.7985278315,63.0055067679,0.0,38.286128036,48.4199368926,355.529892673,192.561686267,8.3303,154.637906406
 11/30  01:00:00,124.6254559,30.9469208723,12.0245918047,0.0,25.5240853573,30.610668775,175.701556761,42.3952413579,3.33212,129.974195403
 11/30  02:00:00,120.907393784,30.9469208723,15.6482159281,0.0,19.418418834,29.3649097162,131.824747315,34.2144522468,3.33212,94.2781750682
 11/30  03:00:00,115.532373932,30.9469208723,18.192885432,0.0,12.7620426787,28.1191506574,127.123035807,29.5116743645,3.33212,94.279241443
 11/30  04:00:00,117.40039137,30.9469208723,20.0658476665,0.0,12.7620426787,28.1191506574,124.345780565,26.719664183,3.33212,94.2939963819
 11/30  05:00:00,127.63417824,30.9469208723,23.6984571885,0.0,12.7620426787,28.1191506574,158.06582278,24.7326452543,3.33212,130.001057526
 11/30  06:00:00,164.25263172,30.9469208723,32.6971186197,0.0,25.5240853573,30.610668775,247.559631089,22.6816471339,8.3303,216.547683955
 11/30  07:00:00,315.765113572,33.5748746419,81.4937867135,0.0,51.0481707146,78.1489452969,420.881211532,21.3924587439,16.6606,382.828152788
 11/30  08:00:00,357.982412895,35.8005302549,78.2436668369,0.0,64.3609230253,109.708623606,663.529912937,137.270252362,24.9909,501.268760574
 11/30  09:00:00,331.065974463,35.7985278315,97.1128382718,0.0,51.0481707146,80.7689615957,552.025083638,130.47749176,33.3212,388.226391878
 11/30  10:00:00,311.641758671,36.36576123,105.691203375,0.0,51.0481707146,71.0224615957,446.088079088,86.3367652311,66.8089,292.942413857
 11/30  11:00:00,264.127595061,36.4575794394,106.912248499,0.0,32.1804615127,65.7244621605,377.001410135,66.5563491391,83.4695,226.975560996
 11/30  12:00:00,266.549709005,36.5247482613,108.602667708,0.0,32.1804615127,65.7244621605,320.876499703,63.2256715459,83.4695,174.181328157
 11/30  13:00:00,267.515636805,36.5742883197,110.217955266,0.0,32.1804615127,65.7244621605,313.172532549,58.6881094188,83.4695,171.01492313
 11/30  14:00:00,256.653705263,36.5992657724,109.035824188,0.0,32.1804615127,55.9779621605,299.286514706,57.8883927214,75.1392,166.258921984
 11/30  15:00:00,250.104996651,36.6176397509,102.513914633,0.0,32.1804615127,55.9779621605,293.161794788,56.382753078,66.8089,169.97014171
 11/30  16:00:00,244.88249388,36.6449871987,97.3027925339,0.0,32.1804615127,55.9779621605,305.589759645,60.4584611226,75.1392,169.992098522
 11/30  17:00:00,259.788766896,36.3426714841,77.7800884713,0.0,32.1804615127,60.9114621605,326.155738102,104.03044962,91.7998,130.325488481
 11/30  18:00:00,297.5068371,35.7985278315,69.9037935662,0.0,32.1804615127,77.5397301883,390.288878321,151.434973247,49.9818,188.872105074
 11/30  19:00:00,362.657908768,35.7985278315,80.7884117233,0.0,77.122965704,86.2600435998,608.273765063,208.298770732,49.9818,349.993194331
 11/30  20:00:00,367.171386492,35.7985278315,77.1103080454,0.0,102.647051061,80.1663183927,539.358464217,248.522599437,33.3212,257.514664781
 11/30  21:00:00,390.469935342,35.7985278315,75.3358906702,0.0,115.40909374,92.7192997104,493.090907707,203.077290662,33.3212,256.692417045
 11/30  22:00:00,379.703635698,35.7985278315,88.2633817453,0.0,102.647051061,94.1340635361,612.70417002,205.368071191,24.9909,382.345198829
 11/30  23:00:00,303.210012653,35.7985278315,78.406828762,0.0,77.122965704,65.871452062,517.765697832,218.019538064,16.6606,283.085559767
 11/30  24:00:00,212.083684099,35.7985278315,55.4271258738,0.0,38.286128036,48.4199368926,406.475573426,236.675787791,8.3303,161.469485635
 12/01  01:00:00,135.066837173,30.9469208723,22.5344256587,0.0,25.5240853573,30.610668775,176.970383258,50.1046309033,3.33212,123.533632355
 12/01  02:00:00,128.444534512,30.9469208723,23.2350579192,0.0,19.418418834,29.3649097162,138.387212875,40.7374196721,3.33212,94.3176732029
 12/01  03:00:00,120.695573419,30.9469208723,23.3906926618,0.0,12.7620426787,28.1191506574,139.277290328,35.3337053936,3.33212,100.611464934
 12/01  04:00:00,120.290926539,30.9469208723,23.0010213132,0.0,12.7620426787,28.1191506574,130.302345772,32.6557585988,3.33212,94.314467173
 12/01  05:00:00,129.851067928,30.9469208723,25.3562735912,0.0,12.7620426787,28.1191506574,158.544033815,31.661967973,3.33212,123.549945842
 12/01  06:00:00,165.670453894,30.9469208723,33.5380982943,0.0,25.5240853573,30.610668775,263.378925886,31.1311142879,8.3303,223.917511598
 12/01  07:00:00,318.70121127,32.968423772,85.2154317074,0.0,51.0481707146,78.1489452969,423.461056434,30.4202547348,16.6606,376.380201699
 12/01  08:00:00,312.702937503,35.7985278315,32.9105406823,0.0,64.3609230253,109.708623606,742.592555549,212.863776702,24.9909,504.737878847
 12/01  09:00:00,319.345773278,35.7985278315,84.9060262014,0.0,51.0481707146,80.7689615957,651.49204961,230.26131182,33.3212,387.90953779
 12/01  10:00:00,325.167025022,36.2311791937,118.758731061,0.0,51.0481707146,71.0224615957,548.713483723,184.676313582,66.8089,297.228270142
 12/01  11:00:00,249.881963276,36.450746662,92.0469282366,0.0,32.1804615127,65.7244621605,470.513722015,158.0510885,83.4695,228.993133515
 12/01  12:00:00,253.36279894,36.5041941644,95.4201668081,0.0,32.1804615127,65.7244621605,331.046784338,74.067720628,83.4695,173.50956371
 12/01  13:00:00,252.047209073,36.5443981605,94.8551065792,0.0,32.1804615127,65.7244621605,335.026804899,77.7833806249,83.4695,173.773924274
 12/01  14:00:00,244.534630222,36.5780255442,96.9909261277,0.0,32.1804615127,55.9779621605,350.230845738,108.050113428,75.1392,167.04153231
 12/01  15:00:00,245.097155677,36.6074722661,97.5824613078,0.0,32.1804615127,55.9779621605,330.822433229,96.4841626292,66.8089,167.5293706
 12/01  16:00:00,238.736018692,36.6337358284,91.2599645995,0.0,32.1804615127,55.9779621605,340.323644218,95.1046291087,75.1392,170.07981511
 12/01  17:00:00,254.133697186,36.3320892082,72.0706077509,0.0,32.1804615127,60.9114621605,374.028378243,151.848236026,91.7998,130.380342218
 12/01  18:00:00,290.5355567,35.7985278315,62.4888921247,0.0,32.1804615127,77.5397301883,474.842390481,229.708327812,49.9818,195.152262669
 12/01  19:00:00,352.743809469,35.7985278315,70.2692652246,0.0,77.122965704,86.2600435998,625.162469339,226.52935401,49.9818,348.651315329
 12/01  20:00:00,353.934711251,35.7985278315,64.6362543621,0.0,102.647051061,80.1663183927,500.049403732,206.274275549,33.3212,260.453928183
 12/01  21:00:00,373.887405442,35.7985278315,59.4862769965,0.0,115.40909374,92.7192997104,514.330634544,224.032843706,33.3212,256.976590838
 12/01  22:00:00,349.328262438,35.7985278315,58.5750143675,0.0,102.647051061,94.1340635361,646.33512354,243.739740536,24.9909,377.604483004
 12/01  23:00:00,278.282613962,35.7985278315,53.7880396338,0.0,77.122965704,65.871452062,569.594658987,264.681853989,16.6606,288.252204998
 12/01  24:00:00,197.247714027,35.7985278315,40.8049399726,0.0,38.286128036,48.4199368926,445.877367475,275.990486461,8.3303,161.556581014
 12/02  01:00:00,150.410243451,30.9469208723,35.702824012,0.0,27.7269238854,30.610668775,182.534618822,55.6128263354,3.33212,123.589672487
 12/02  02:00:00,146.434893011,30.9469208723,31.6815168989,0.0,27.7269238854,30.610668775,143.160899862,45.1869444881,3.33212,94.641835374
 12/02  03:00:00,125.664676431,30.9469208723,28.3917320913,0.0,12.7620426787,28.1191506574,143.027721349,39.3473297896,3.33212,100.34827156
 12/02  04:00:00,124.177569275,30.9469208723,26.9154064272,0.0,12.7620426787,28.1191506574,134.219816232,36.5298196256,3.33212,94.3578766064
 12/02  05:00:00,132.058254813,30.9469208723,28.2207596417,0.0,12.7620426787,28.1191506574,168.653574966,35.2010681289,3.33212,130.120386837
 12/02  06:00:00,145.90212731,30.9469208723,29.8243925553,0.0,12.7620426787,28.1191506574,198.143715296,34.8689059296,8.3303,154.944509367
 12/02  07:00:00,235.23348852,30.9469208723,38.4106621974,0.0,42.6918050922,54.3732441037,276.757953865,34.8867710524,16.6606,225.210582813
 12/02  08:00:00,335.783674902,35.8141228306,102.28075251,0.0,42.6918050922,86.1019271793,620.48329707,211.216065331,24.9909,384.276331739
 12/02  09:00:00,411.256410484,35.7985278315,139.406578043,0.0,57.6566862989,112.030105488,791.527901643,218.441916027,33.3212,539.764785616
 12/02  10:00:00,369.072179773,36.1051720392,143.439897439,0.0,57.6566862989,83.6599452969,654.067869515,198.336765,66.8089,388.922204515
 12/02  11:00:00,304.121850227,36.4454960295,132.696591921,0.0,42.6918050922,68.9656133826,487.231915652,110.081413622,83.4695,293.681002031
 12/02  12:00:00,285.969561208,36.5097060869,123.189763442,0.0,34.9340096728,67.7198543238,359.924131678,40.9890831843,83.4695,235.465548494
 12/02  13:00:00,284.456710657,36.6068520255,122.21107776,0.0,34.9340096728,67.7198543238,283.435569635,21.8983661318,83.4695,178.067703503
 12/02  14:00:00,283.307617422,36.6534535941,130.625704869,0.0,34.9340096728,57.9733543238,259.244274029,13.1779136467,75.1392,170.927160382
 12/02  15:00:00,295.815717507,36.6400924161,143.082342654,0.0,34.9340096728,57.9733543238,246.801841212,9.31089940581,66.8089,170.682041806
 12/02  16:00:00,289.021470887,36.6376918515,136.360401384,0.0,34.9340096728,57.9733543238,256.664005547,10.8384979145,75.1392,170.686307632
 12/02  17:00:00,283.790109227,36.3328962287,96.8395415235,0.0,34.9340096728,62.9068543238,246.345601969,23.9315257819,91.7998,130.614276187
 12/02  18:00:00,298.918462308,35.7985278315,73.9283844086,0.0,34.9340096728,72.2186844194,275.232897157,60.4038228334,49.9818,164.847274323
 12/02  19:00:00,368.249864959,35.7985278315,76.9495642987,0.0,87.0357390804,86.2600435998,376.985080079,125.419371326,49.9818,201.583908753
 12/02  20:00:00,366.701844547,35.7985278315,80.0337629144,0.0,102.000620287,77.6748002752,566.346712573,275.339657838,33.3212,257.685854735
 12/02  21:00:00,379.378787719,35.7985278315,81.3059080593,0.0,102.000620287,88.9820225341,515.892009362,225.321795871,33.3212,257.249013491
 12/02  22:00:00,369.038014809,35.7985278315,80.9146987454,0.0,102.000620287,91.6425454185,495.224780094,212.561267798,24.9909,257.672612295
 12/02  23:00:00,313.694553763,35.7985278315,78.8765066544,0.0,87.0357390804,65.871452062,624.35679414,226.83454006,16.6606,380.861654081
 12/02  24:00:00,228.516025446,35.7985278315,67.3247616043,0.0,42.6918050922,48.4199368926,471.749439576,244.566735808,8.3303,218.852403768
 12/03  01:00:00,149.215517332,30.9469208723,25.2357239859,0.0,34.4311606118,33.1021868926,184.708513289,51.0501964894,3.33212,130.3261968
 12/03  02:00:00,149.768113819,30.9469208723,25.7490810736,0.0,34.4311606118,33.1021868926,145.079646088,40.9353605005,3.33212,100.812165587
 12/03  03:00:00,132.223601244,30.9469208723,25.6843527358,0.0,19.466279405,30.610668775,132.757437682,34.9202552564,3.33212,94.5050624256
 12/03  04:00:00,132.250616151,30.9469208723,25.7245302728,0.0,19.466279405,30.610668775,135.69064975,31.5427456743,3.33212,100.815784075
 12/03  05:00:00,140.821968869,30.9469208723,27.7263798642,0.0,19.466279405,30.610668775,156.797766605,29.8047341583,3.33212,123.660912447
 12/03  06:00:00,155.505287719,30.9469208723,30.1673017718,0.0,19.466279405,30.610668775,199.825488584,29.4334962692,8.3303,162.061692315
 12/03  07:00:00,266.479871991,32.5641231921,66.8477692641,0.0,42.6918050922,54.3732441037,276.055060261,29.3215445926,16.6606,230.072915668
 12/03  08:00:00,266.319137933,35.7985278315,23.8296811106,0.0,49.3960418185,88.5934452969,612.414686422,207.283550064,24.9909,380.140236358
 12/03  09:00:00,349.810571286,35.7985278315,78.1558395638,0.0,57.6566862989,112.030105488,816.689291204,241.401133835,33.3212,541.966957368
 12/03  10:00:00,337.044655515,36.0524894708,120.877708164,0.0,50.9524495726,81.1684271793,672.538359654,213.669493641,66.8089,392.059966014
 12/03  11:00:00,277.754455217,36.4248620135,106.411006873,0.0,42.6918050922,68.9656133826,505.246345629,120.966994823,83.4695,300.809850806
 12/03  12:00:00,243.736428357,36.4928006471,76.5475871747,0.0,38.286128036,68.9656133826,360.791665211,41.6419922522,83.4695,235.680172959
 12/03  13:00:00,227.471109214,36.5284365615,61.0059355698,0.0,38.286128036,68.9656133826,291.775106777,37.5071256536,83.4695,170.798481123
 12/03  14:00:00,204.809423448,36.5568495579,57.2339352185,0.0,31.5818913096,56.727595265,282.788855814,36.8572472595,75.1392,170.792408555
 12/03  15:00:00,203.613710948,36.5850081214,55.9893048202,0.0,31.5818913096,56.727595265,272.757765267,35.6648831106,66.8089,170.283982156
 12/03  16:00:00,200.723671745,36.6095841604,53.1321871556,0.0,31.5818913096,56.727595265,293.100281263,47.6777179257,75.1392,170.283363337
 12/03  17:00:00,231.561122285,36.3106333253,49.5327094809,0.0,31.5818913096,61.661095265,298.77608272,76.467478381,91.7998,130.508804339
 12/03  18:00:00,272.387370951,35.7985278315,52.1697047475,0.0,31.5818913096,70.9729253606,311.602198127,99.1208919257,49.9818,162.499506202
 12/03  19:00:00,345.023483222,35.7985278315,63.097686304,0.0,80.3315023541,83.7685254822,362.605872535,115.702103416,49.9818,196.921969119
 12/03  20:00:00,359.062899638,35.7985278315,73.1292935985,0.0,102.000620287,77.6748002752,462.659679939,167.26868097,33.3212,262.06979897
 12/03  21:00:00,392.091056431,35.7985278315,85.5986271974,0.0,108.704857014,91.4735406516,451.685133138,163.273414959,33.3212,255.090518178
 12/03  22:00:00,369.132735486,35.7985278315,90.7995708764,0.0,95.2963835608,89.1510273009,427.389927554,140.197696205,24.9909,262.201331349
 12/03  23:00:00,314.52954674,35.7985278315,89.2251762136,0.0,80.3315023541,63.3799339444,565.855552886,174.628978167,16.6606,374.565974719
 12/03  24:00:00,236.319212624,35.7985278315,75.1498850607,0.0,42.6918050922,48.4199368926,419.612615669,187.282084029,8.3303,224.00023164
 12/04  01:00:00,134.063030215,30.9469208723,21.3001144088,0.0,25.5240853573,30.610668775,203.759141456,74.4225429258,3.33212,126.004478531
 12/04  02:00:00,132.044018911,30.9469208723,26.6289237558,0.0,19.418418834,29.3649097162,158.863327465,57.0541549338,3.33212,98.4770525317
 12/04  03:00:00,126.985589281,30.9469208723,29.5044244136,0.0,12.7620426787,28.1191506574,139.958891861,42.216833275,3.33212,94.4099385861
 12/04  04:00:00,129.098961288,30.9469208723,31.6568707806,0.0,12.7620426787,28.1191506574,133.66802302,31.1959287424,3.33212,99.1399742775
 12/04  05:00:00,139.172159396,30.9469208723,35.1587785895,0.0,12.7620426787,28.1191506574,154.479546478,25.7982142885,3.33212,125.349212189
 12/04  06:00:00,176.041273696,30.9469208723,44.3838463779,0.0,25.5240853573,30.610668775,256.738965157,23.8792556391,8.3303,224.529409518
 12/04  07:00:00,323.880580545,33.6557347579,88.9716037391,0.0,51.0481707146,78.1489452969,422.62467218,20.3820982238,16.6606,385.581973956
 12/04  08:00:00,382.617252854,35.7988011087,102.975826218,0.0,64.3609230253,109.708623606,591.750168328,58.9890016954,24.9909,507.770266633
 12/04  09:00:00,316.150716841,35.7985278315,82.6528747911,0.0,51.0481707146,80.7689615957,493.446579841,68.943779903,33.3212,391.181599938
 12/04  10:00:00,291.430530627,36.3513785563,85.5105752553,0.0,51.0481707146,71.0224615957,413.228654627,52.0019922393,66.8089,294.417762387
 12/04  11:00:00,233.328415578,36.4396685478,76.0078485165,0.0,32.1804615127,65.7244621605,369.294577388,50.6975888325,83.4695,235.127488555
 12/04  12:00:00,239.007521517,36.4920099851,80.8613026767,0.0,32.1804615127,65.7244621605,298.934008083,37.4436176728,83.4695,178.02089041
 12/04  13:00:00,246.866903662,36.531422888,89.2726264674,0.0,32.1804615127,65.7244621605,280.83426405,26.4852022199,83.4695,170.87956183
 12/04  14:00:00,242.318276668,36.5648616119,94.3811235277,0.0,32.1804615127,55.9779621605,265.573542608,19.7988698886,75.1392,170.635472719
 12/04  15:00:00,249.216214214,36.5938993203,101.233219768,0.0,32.1804615127,55.9779621605,254.345361433,17.1520736742,66.8089,170.384387759
 12/04  16:00:00,245.093599708,36.6194315505,97.1235927846,0.0,32.1804615127,55.9779621605,261.455885343,15.9319814032,75.1392,170.38470394
 12/04  17:00:00,261.927511759,36.320488573,79.5180213243,0.0,32.1804615127,60.9114621605,246.315892072,23.953945589,91.7998,130.562146483
 12/04  18:00:00,307.957554992,35.7985278315,78.5685643367,0.0,32.1804615127,77.5397301883,298.993796445,52.5663237733,49.9818,196.445672671
 12/04  19:00:00,370.13769853,35.7985278315,87.2444048614,0.0,77.122965704,86.2600435998,476.395809329,74.0688176563,49.9818,352.345191672
 12/04  20:00:00,381.900903174,35.7985278315,91.6120696444,0.0,102.647051061,80.1663183927,378.189278725,82.087852754,33.3212,262.780225971
 12/04  21:00:00,413.483503385,35.7985278315,97.9177623865,0.0,115.40909374,92.7192997104,379.713855711,85.1117126493,33.3212,261.280943062
 12/04  22:00:00,401.442380183,35.7985278315,109.511228432,0.0,102.647051061,94.1340635361,498.922979171,90.5142039358,24.9909,383.417875236
 12/04  23:00:00,321.754376883,35.7985278315,96.523774711,0.0,77.122965704,65.871452062,395.833113122,93.0187660953,16.6606,286.153747027
 12/04  24:00:00,229.996716878,35.7985278315,72.9876683966,0.0,38.286128036,48.4199368926,265.302935172,95.0547895108,8.3303,161.917845661
 12/05  01:00:00,128.720300539,30.9469208723,16.1027133775,0.0,25.5240853573,30.610668775,209.493980938,75.8931019644,3.33212,130.268758973
 12/05  02:00:00,130.058394401,30.9469208723,24.8167003289,0.0,19.418418834,29.3649097162,159.216494488,61.4510714888,3.33212,94.433302999
 12/05  03:00:00,129.264360575,30.9469208723,31.9359050708,0.0,12.7620426787,28.1191506574,154.425031755,50.3511035321,3.33212,100.741808223
 12/05  04:00:00,133.206568527,30.9469208723,35.8958720282,0.0,12.7620426787,28.1191506574,137.575779864,39.7975514228,3.33212,94.4461084412
 12/05  05:00:00,144.940288126,30.9469208723,40.4292927717,0.0,12.7620426787,28.1191506574,166.318591453,32.6839986009,3.33212,130.302472852
 12/05  06:00:00,222.192361155,33.3727243519,84.8234089308,0.0,25.5240853573,30.610668775,259.162296392,26.0716422885,8.3303,224.760354104
 12/05  07:00:00,317.441932464,33.6961648159,81.5395463766,0.0,51.0481707146,78.1489452969,423.830441111,24.0029909123,16.6606,383.166850198
 12/05  08:00:00,392.231643315,35.8010657942,108.896975935,0.0,64.3609230253,109.708623606,567.212590432,30.256142353,24.9909,511.965548079
 12/05  09:00:00,328.168294141,35.7985278315,93.4778665981,0.0,51.0481707146,80.7689615957,457.10903153,30.8583334512,33.3212,392.929498079
 12/05  10:00:00,286.047983777,36.3465844905,79.8117550639,0.0,51.0481707146,71.0224615957,389.731928861,28.1532046816,66.8089,294.76982418
 12/05  11:00:00,225.882021966,36.4314382683,68.1107027658,0.0,32.1804615127,65.7244621605,347.146482439,28.3423272128,83.4695,235.334655226
 12/05  12:00:00,221.179320201,36.480251265,62.6302621789,0.0,32.1804615127,65.7244621605,284.61350274,23.0255334065,83.4695,178.118469333
 12/05  13:00:00,230.652005234,36.5160366993,72.4611086693,0.0,32.1804615127,65.7244621605,272.984011471,18.5318488058,83.4695,170.982662665
 12/05  14:00:00,271.056963754,36.5481936721,121.923239942,0.0,32.1804615127,55.9779621605,255.409849799,9.53073588153,75.1392,170.739913917
 12/05  15:00:00,293.744354525,36.577316762,144.045937819,0.0,32.1804615127,55.9779621605,245.928234851,8.63603889122,66.8089,170.48329596
 12/05  16:00:00,292.434974835,36.6028393295,142.644996101,0.0,32.1804615127,55.9779621605,254.966990381,9.34460474516,75.1392,170.483185636
 12/05  17:00:00,328.227239405,36.3107559028,144.131991376,0.0,32.1804615127,60.9114621605,229.191745637,6.77500986004,91.7998,130.616935777
 12/05  18:00:00,372.820651307,35.7985278315,143.215358038,0.0,32.1804615127,77.5397301883,257.336215238,10.7537636133,49.9818,196.600651625
 12/05  19:00:00,430.291040424,35.8165405416,146.708419986,0.0,77.122965704,86.2600435998,417.200776717,11.5225452855,49.9818,355.696431431
 12/05  20:00:00,436.608451419,35.7985278315,146.045335696,0.0,102.647051061,80.1663183927,306.657653697,9.22835329848,33.3212,264.108100399
 12/05  21:00:00,461.149463628,35.7985278315,145.419917362,0.0,115.40909374,92.7192997104,300.414619722,9.02082767819,33.3212,258.072592043
 12/05  22:00:00,435.896554331,35.8014590999,143.958215569,0.0,102.647051061,94.1340635361,422.156919537,9.97168558563,24.9909,387.194333951
 12/05  23:00:00,367.113874207,35.8479975037,141.585857746,0.0,77.122965704,65.871452062,323.717103344,15.3407854191,16.6606,291.715717925
 12/05  24:00:00,267.060943925,35.8353689869,109.788780846,0.0,38.286128036,48.4199368926,195.024134658,24.7372097852,8.3303,161.956624873
 12/06  01:00:00,131.761690473,30.9469208723,19.3078735406,0.0,25.5240853573,30.610668775,143.190678865,9.51256825542,3.33212,130.345990609
 12/06  02:00:00,135.435341639,30.9469208723,30.368760513,0.0,19.418418834,29.3649097162,102.470961653,4.6690414367,3.33212,94.469800216
 12/06  03:00:00,133.837160707,30.9469208723,36.6993384076,0.0,12.7620426787,28.1191506574,107.122445139,3.01448957571,3.33212,100.775835564
 12/06  04:00:00,170.826050272,33.3727243519,68.4477535758,0.0,12.7620426787,28.1191506574,106.161373069,8.34212484702,3.33212,94.4871282221
 12/06  05:00:00,183.376305665,33.3727243519,74.3362435889,0.0,12.7620426787,28.1191506574,153.075185895,19.3920566815,3.33212,130.351009213
 12/06  06:00:00,167.725011378,31.7555220322,34.5459532456,0.0,25.5240853573,30.610668775,271.721420327,38.4486809696,8.3303,224.942439358
 12/06  07:00:00,350.415139835,34.9899266717,112.58163286,0.0,51.0481707146,78.1489452969,448.243012299,46.3824213182,16.6606,385.199990981
 12/06  08:00:00,394.584842202,35.8026212069,112.361351545,0.0,64.3609230253,109.708623606,603.174455116,65.0751982698,24.9909,513.108356846
 12/06  09:00:00,334.945785486,35.7985278315,100.977565475,0.0,51.0481707146,80.7689615957,471.547522022,45.5850515447,33.3212,392.641270477
 12/06  10:00:00,320.089833023,36.3461922814,113.484830712,0.0,51.0481707146,71.0224615957,376.728149175,12.0376055868,66.8089,297.881643588
 12/06  11:00:00,297.456483432,36.4342162148,139.216876452,0.0,32.1804615127,65.7244621605,329.438891046,9.40296479916,83.4695,236.566426247
 12/06  12:00:00,307.238650776,36.4846202812,148.051181359,0.0,32.1804615127,65.7244621605,268.070345363,9.68691548055,83.4695,174.913929882
 12/06  13:00:00,306.55264395,36.5214404733,147.997689079,0.0,32.1804615127,65.7244621605,266.271697148,11.1469517237,83.4695,171.655245425
 12/06  14:00:00,294.728026191,36.5545889997,145.929626735,0.0,32.1804615127,55.9779621605,264.399737459,12.1468730896,75.1392,177.113664369
 12/06  15:00:00,293.083997979,36.5829746712,144.322899703,0.0,32.1804615127,55.9779621605,250.315908246,12.9303627488,66.8089,170.576645497
 12/06  16:00:00,287.359302768,36.6102329857,138.669592484,0.0,32.1804615127,55.9779621605,258.4066737,12.6894179735,75.1392,170.578055726
 12/06  17:00:00,304.57356875,36.3172295032,121.46188805,0.0,32.1804615127,60.9114621605,231.443508991,8.96498640248,91.7998,130.678722588
 12/06  18:00:00,343.688654457,35.7990554225,114.935414286,0.0,32.1804615127,77.5397301883,261.924070015,15.1975517835,49.9818,196.744718232
 12/06  19:00:00,401.082693435,35.836578463,118.266455237,0.0,77.122965704,86.2600435998,432.129058723,28.6572559959,49.9818,353.490002727
 12/06  20:00:00,391.438091332,35.7986780026,101.193108824,0.0,102.647051061,80.1663183927,352.451218518,52.2794659473,33.3212,266.850552571
 12/06  21:00:00,418.108318538,35.7985278315,102.626184932,0.0,115.40909374,92.7192997104,371.838449978,80.1692992505,33.3212,258.347950728
 12/06  22:00:00,404.681963171,35.8033290132,112.784039175,0.0,102.647051061,94.1340635361,522.471775188,109.556285825,24.9909,387.924589363
 12/06  23:00:00,322.443314838,35.8423598715,97.0788954491,0.0,77.122965704,65.871452062,439.35070285,130.621497331,16.6606,292.068605519
 12/06  24:00:00,229.790235177,35.822705802,72.5629067136,0.0,38.286128036,48.4199368926,295.408948385,124.999222302,8.3303,162.079426083
 12/07  01:00:00,127.902339238,30.9469208723,15.2649880821,0.0,25.5240853573,30.610668775,227.995144044,94.2659852454,3.33212,130.397038799
 12/07  02:00:00,130.011172218,30.9469208723,24.7297042569,0.0,19.418418834,29.3649097162,176.946432858,79.1173468991,3.33212,94.4969659591
 12/07  03:00:00,126.671800271,30.9469208723,29.3002371141,0.0,12.7620426787,28.1191506574,169.784307481,65.6408285112,3.33212,100.81135897
 12/07  04:00:00,129.225129442,30.9469208723,31.8389156376,0.0,12.7620426787,28.1191506574,152.276572441,54.4429716697,3.33212,94.501480771
 12/07  05:00:00,140.173825521,30.9469208723,36.2095637642,0.0,12.7620426787,28.1191506574,175.334136527,41.5844450466,3.33212,130.417571481
 12/07  06:00:00,196.06755076,32.968423772,60.3461993975,0.0,25.5240853573,30.610668775,269.045677199,35.6078064139,8.3303,225.107570785
 12/07  07:00:00,330.144520038,34.1813255118,93.7085312405,0.0,51.0481707146,78.1489452969,436.987716494,32.4091550499,16.6606,387.917961445
 12/07  08:00:00,383.847600517,35.8046804698,101.271713016,0.0,64.3609230253,109.708623606,639.600478956,102.43724566,24.9909,512.172333297
 12/07  09:00:00,337.782307961,35.7985278315,103.114132895,0.0,51.0481707146,80.7689615957,525.309614563,93.2971668393,33.3212,398.691247723
 12/07  10:00:00,305.0122037,36.3629409764,98.0500320511,0.0,51.0481707146,71.0224615957,425.247841058,59.5910708342,66.8089,298.847870223
 12/07  11:00:00,263.983330387,36.4508642977,105.379746646,0.0,32.1804615127,65.7244621605,349.541101233,30.3098176196,83.4695,235.761783613
 12/07  12:00:00,297.023108641,36.503870956,137.415218129,0.0,32.1804615127,65.7244621605,268.872353653,7.08220079394,83.4695,178.320652859
 12/07  13:00:00,303.354911016,36.5421732143,144.123487047,0.0,32.1804615127,65.7244621605,257.968585982,3.31435465039,83.4695,171.184731332
 12/07  14:00:00,294.474225712,36.5755371321,144.796241534,0.0,32.1804615127,55.9779621605,255.887269631,3.95118138152,75.1392,176.79688825
 12/07  15:00:00,294.885598521,36.6020346336,145.419221708,0.0,32.1804615127,55.9779621605,243.128346103,4.6592165679,66.8089,171.660229535
 12/07  16:00:00,295.373373169,36.6289006718,146.024579922,0.0,32.1804615127,55.9779621605,250.834572273,5.02208140162,75.1392,170.673290872
 12/07  17:00:00,330.47916202,36.3322431412,146.779290145,0.0,32.1804615127,60.9114621605,226.05378809,3.51517090267,91.7998,130.738817187
 12/07  18:00:00,376.069123941,35.8036651188,146.682869197,0.0,32.1804615127,77.5397301883,253.523327423,6.64396686359,49.9818,196.897560559
 12/07  19:00:00,428.266710878,35.8469681983,144.694646694,0.0,77.122965704,86.2600435998,414.508782272,7.66535937824,49.9818,356.861622894
 12/07  20:00:00,428.426245325,35.7997601175,137.022583448,0.0,102.647051061,80.1663183927,313.100426799,15.1233115784,33.3212,264.655915221
 12/07  21:00:00,417.769554345,35.7985278315,102.11932664,0.0,115.40909374,92.7192997104,349.751255037,50.1859536006,33.3212,266.244101436
 12/07  22:00:00,405.349504051,35.7999095952,114.064925311,0.0,102.647051061,94.1340635361,513.350382772,100.847572998,24.9909,387.511909774
 12/07  23:00:00,323.336527152,35.8359601112,98.583274155,0.0,77.122965704,65.871452062,471.222510634,163.367577497,16.6606,291.194333137
 12/07  24:00:00,230.248468601,35.815228402,73.5734356473,0.0,38.286128036,48.4199368926,362.721737247,190.364629567,8.3303,164.02680768
