Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/08  01:00:00,133.927536739,30.9469208723,21.1470800499,0.0,25.5240853573,30.610668775,215.681329818,83.708031917,3.33212,128.641177901
 12/08  02:00:00,134.536819493,30.9469208723,29.1022765286,0.0,19.418418834,29.3649097162,162.719415971,63.0990379592,3.33212,96.2882580119
 12/08  03:00:00,129.819424011,30.9469208723,32.3285652318,0.0,12.7620426787,28.1191506574,150.287938675,46.1177531568,3.33212,100.838065519
 12/08  04:00:00,131.053290054,30.9469208723,33.5867662477,0.0,12.7620426787,28.1191506574,133.723100005,35.8585231469,3.33212,94.5324568578
 12/08  05:00:00,141.012081796,30.9469208723,36.3472510056,0.0,12.7620426787,28.1191506574,163.68807442,29.874742421,3.33212,130.481211999
 12/08  06:00:00,177.619372293,30.9469208723,45.3165806895,0.0,25.5240853573,30.610668775,260.151484325,26.5021362595,8.3303,225.319048065
 12/08  07:00:00,352.331518723,34.8282064397,114.618719609,0.0,51.0481707146,78.1489452969,430.10769437,24.8159019565,16.6606,388.631192414
 12/08  08:00:00,350.084338393,35.7985278315,66.7376852089,0.0,64.3609230253,109.708623606,705.022898009,166.309236827,24.9909,513.722761182
 12/08  09:00:00,320.091192026,35.7985278315,85.1529991166,0.0,51.0481707146,80.7689615957,630.659260413,198.151868294,33.3212,399.186192119
 12/08  10:00:00,299.984094001,36.0940583627,93.551382261,0.0,51.0481707146,71.0224615957,550.213827925,183.972247211,66.8089,299.432680713
 12/08  11:00:00,245.843777015,36.2812906451,87.7958865778,0.0,32.1804615127,65.7244621605,503.069316145,183.648036249,83.4695,235.951779896
 12/08  12:00:00,241.997179302,36.4004169309,83.1322435983,0.0,32.1804615127,65.7244621605,443.707220008,181.814440651,83.4695,178.423279357
 12/08  13:00:00,249.344038708,36.5005426951,91.1532241877,0.0,32.1804615127,65.7244621605,436.689461632,177.11471011,83.4695,176.105251523
 12/08  14:00:00,243.101647213,36.5890855481,94.6158920156,0.0,32.1804615127,55.9779621605,412.951237167,164.748243129,75.1392,173.063794037
 12/08  15:00:00,241.958272815,36.6203565839,93.786882216,0.0,32.1804615127,55.9779621605,384.731314425,147.149929401,66.8089,170.772485024
 12/08  16:00:00,227.265632349,36.5752041946,78.8919282123,0.0,32.1804615127,55.9779621605,440.407389675,194.490881643,75.1392,170.777308031
 12/08  17:00:00,244.547888175,36.1651028219,61.9230668442,0.0,32.1804615127,60.9114621605,415.845792327,186.695414261,91.7998,137.350578066
 12/08  18:00:00,282.659381697,35.7985278315,54.4135069255,0.0,32.1804615127,77.5397301883,442.292161713,195.25882949,49.9818,197.051532223
 12/08  19:00:00,343.312822546,35.7985278315,61.2402817826,0.0,77.122965704,86.2600435998,620.714858781,216.076063435,49.9818,354.656995346
 12/08  20:00:00,347.805537677,35.7985278315,58.7570852976,0.0,102.647051061,80.1663183927,530.696648027,229.960501869,33.3212,267.414946158
 12/08  21:00:00,380.471056693,35.7985278315,66.1332987745,0.0,115.40909374,92.7192997104,534.638503447,236.975610185,33.3212,264.341693263
 12/08  22:00:00,360.30308528,35.7985278315,69.5361159139,0.0,102.647051061,94.1340635361,656.985365103,242.850547231,24.9909,389.143917872
 12/08  23:00:00,281.301479953,35.7985278315,56.7911718763,0.0,77.122965704,65.871452062,576.368303991,266.082761217,16.6606,293.624942774
 12/08  24:00:00,198.675846641,35.7985278315,42.1974266749,0.0,38.286128036,48.4199368926,462.296559345,290.3770356,8.3303,163.589223745
 12/09  01:00:00,151.202741671,30.9469208723,36.4998164726,0.0,27.7269238854,30.610668775,191.487314949,57.6394508411,3.33212,130.515744108
 12/09  02:00:00,148.547566623,30.9469208723,33.7922440827,0.0,27.7269238854,30.610668775,144.086637349,46.1922486035,3.33212,94.5622687457
 12/09  03:00:00,129.331547802,30.9469208723,32.0480889037,0.0,12.7620426787,28.1191506574,143.153526282,38.9488142817,3.33212,100.872592001
 12/09  04:00:00,127.623192361,30.9469208723,30.3510048989,0.0,12.7620426787,28.1191506574,132.72695125,34.8321164275,3.33212,94.5627148228
 12/09  05:00:00,135.03439707,30.9469208723,31.189410948,0.0,12.7620426787,28.1191506574,166.501183629,32.6375654272,3.33212,130.531498202
 12/09  06:00:00,149.990843959,30.9469208723,33.9014771211,0.0,12.7620426787,28.1191506574,206.367423823,31.4043887459,8.3303,166.632735077
 12/09  07:00:00,240.734921732,30.9469208723,43.902329753,0.0,42.6918050922,54.3732441037,276.181977578,30.2084509646,16.6606,229.312926613
 12/09  08:00:00,334.992102063,35.8253681188,98.6168462167,0.0,42.6918050922,86.1019271793,608.950689497,194.65550253,24.9909,389.304286967
 12/09  09:00:00,391.276630475,35.7985278315,119.520233229,0.0,57.6566862989,112.030105488,817.404653651,231.235603033,33.3212,552.847850618
 12/09  10:00:00,349.47711073,36.0254510419,124.152571054,0.0,57.6566862989,83.6599452969,679.07327794,215.763234448,66.8089,396.501143492
 12/09  11:00:00,258.443149684,36.2109749491,87.0369519772,0.0,42.6918050922,68.9656133826,598.682986614,213.228699869,83.4695,301.984786745
 12/09  12:00:00,227.081599597,36.3530355404,63.7596053391,0.0,34.9340096728,67.7198543238,537.136818259,209.317668858,83.4695,244.349649401
 12/09  13:00:00,214.510313169,36.5042394564,51.8212440645,0.0,34.9340096728,67.7198543238,451.702726952,193.041211502,83.4695,175.19201545
 12/09  14:00:00,196.755325412,36.5513080758,43.7253999792,0.0,34.9340096728,57.9733543238,450.526528841,200.166481963,75.1392,175.220846878
 12/09  15:00:00,192.669732223,36.4720257417,39.7325543831,0.0,34.9340096728,57.9733543238,453.54857694,208.492477816,66.8089,178.247199124
 12/09  16:00:00,191.952857553,36.436783471,39.1170809706,0.0,34.9340096728,57.9733543238,463.182048897,216.665708263,75.1392,171.377140634
 12/09  17:00:00,227.954125253,36.2455102677,40.4107723954,0.0,34.9340096728,62.9068543238,440.221522912,210.816044964,91.7998,137.605677948
 12/09  18:00:00,267.220562366,35.7985278315,41.3386728369,0.0,34.9340096728,72.2186844194,415.929790567,198.963419572,49.9818,166.984570995
 12/09  19:00:00,344.745843161,35.7985278315,52.52815973,0.0,87.0357390804,86.2600435998,441.319369037,190.199993293,49.9818,201.137575744
 12/09  20:00:00,350.180405246,35.7985278315,63.3464224719,0.0,102.000620287,77.6748002752,480.416107855,179.846476225,33.3212,267.24843163
 12/09  21:00:00,373.853016322,35.7985278315,75.7188481083,0.0,102.000620287,88.9820225341,477.144018924,180.340700332,33.3212,263.482118592
 12/09  22:00:00,369.389643688,35.7985278315,80.9567478821,0.0,102.000620287,91.6425454185,467.257566513,179.337829962,24.9909,262.928836551
 12/09  23:00:00,319.247148257,35.7985278315,83.9191495435,0.0,87.0357390804,65.871452062,587.400499385,182.971014736,16.6606,387.768884649
 12/09  24:00:00,230.765909019,35.7985278315,68.924619933,0.0,42.6918050922,48.4199368926,425.733457034,191.525860494,8.3303,225.877296541
 12/10  01:00:00,143.048098444,30.9469208723,18.8663071765,0.0,34.4311606118,33.1021868926,185.883618745,45.2496151367,3.33212,137.301883608
 12/10  02:00:00,147.428818635,30.9469208723,23.2362468169,0.0,34.4311606118,33.1021868926,133.863395063,35.8091618994,3.33212,94.7221131637
 12/10  03:00:00,131.923659909,30.9469208723,25.219463182,0.0,19.466279405,30.610668775,134.55250815,30.1812021233,3.33212,101.039186026
 12/10  04:00:00,133.620844256,30.9469208723,26.9248443704,0.0,19.466279405,30.610668775,131.22461498,26.8419097538,3.33212,101.050585226
 12/10  05:00:00,142.952518799,30.9469208723,29.6850063186,0.0,19.466279405,30.610668775,158.895627987,24.9763551587,3.33212,130.587152829
 12/10  06:00:00,158.345903786,30.9469208723,32.8341535673,0.0,19.466279405,30.610668775,195.820364853,24.1289562591,8.3303,163.361108593
 12/10  07:00:00,274.822009751,33.170574062,73.5652858467,0.0,42.6918050922,54.3732441037,274.040210624,23.210298693,16.6606,234.169311931
 12/10  08:00:00,320.403158444,35.8051127332,73.5912302065,0.0,49.3960418185,88.5934452969,549.739794517,134.734252618,24.9909,390.014641899
 12/10  09:00:00,353.978704085,35.7985278315,81.4140340536,0.0,57.6566862989,112.030105488,753.806606773,165.77280354,33.3212,554.712603232
 12/10  10:00:00,299.341978612,36.2825978273,82.3177826726,0.0,50.9524495726,81.1684271793,650.786546373,179.291975844,66.8089,404.685670529
 12/10  11:00:00,234.525637963,36.337496133,62.564359322,0.0,42.6918050922,68.9656133826,575.923742748,189.786102876,83.4695,302.668139872
 12/10  12:00:00,217.538743893,36.3491975509,49.4023022082,0.0,38.286128036,68.9656133826,523.716795485,200.854326293,83.4695,239.392969191
 12/10  13:00:00,205.342181861,36.3582692332,38.1330723103,0.0,38.286128036,68.9656133826,472.814262615,210.973495521,83.4695,178.371267094
 12/10  14:00:00,179.92514703,36.346535136,31.7309047178,0.0,31.5818913096,56.727595265,472.310562756,225.6933706,75.1392,171.477992156
 12/10  15:00:00,182.038309539,36.3430272835,33.8641978345,0.0,31.5818913096,56.727595265,478.40468977,233.78104788,66.8089,177.81474189
 12/10  16:00:00,182.246799742,36.3338782896,34.1299545553,0.0,31.5818913096,56.727595265,485.602868563,239.509772255,75.1392,170.953896308
 12/10  17:00:00,217.12834457,36.1100248914,34.4071756034,0.0,31.5818913096,61.661095265,458.24380363,235.525770003,91.7998,130.918233627
 12/10  18:00:00,258.424585171,35.7985278315,37.183557923,0.0,31.5818913096,70.9729253606,448.193513489,228.279712914,49.9818,169.932000576
 12/10  19:00:00,325.631980462,35.7985278315,42.7155716612,0.0,80.3315023541,83.7685254822,484.942034044,229.945054851,49.9818,205.015179193
 12/10  20:00:00,339.436855271,35.7985278315,52.5909480168,0.0,102.000620287,77.6748002752,516.853510418,224.097951555,33.3212,259.434358863
 12/10  21:00:00,375.017990752,35.7985278315,67.5975105658,0.0,108.704857014,91.4735406516,513.234598704,213.713675219,33.3212,266.199723485
 12/10  22:00:00,353.477824448,35.7985278315,74.1967496341,0.0,95.2963835608,89.1510273009,499.912258102,210.844360735,24.9909,264.076997367
 12/10  23:00:00,300.261589766,35.7985278315,74.1524826384,0.0,80.3315023541,63.3799339444,618.648045698,215.513712519,16.6606,386.473733179
 12/10  24:00:00,221.06592637,35.7985278315,59.3968879953,0.0,42.6918050922,48.4199368926,458.440532963,224.477760163,8.3303,225.6324728
 12/11  01:00:00,128.088754808,30.9469208723,15.4438261935,0.0,25.5240853573,30.610668775,187.856354574,50.1786243483,3.33212,134.345610225
 12/11  02:00:00,122.15099906,30.9469208723,16.8555221671,0.0,19.418418834,29.3649097162,140.671830821,42.7218578929,3.33212,94.6178529278
 12/11  03:00:00,117.390259959,30.9469208723,19.9879097696,0.0,12.7620426787,28.1191506574,141.56301797,37.2918830743,3.33212,100.939014896
 12/11  04:00:00,119.532151835,30.9469208723,22.1277171562,0.0,12.7620426787,28.1191506574,137.132059598,32.8685568941,3.33212,100.931382704
 12/11  05:00:00,129.721330398,30.9469208723,25.7394542062,0.0,12.7620426787,28.1191506574,163.046888357,29.0743838558,3.33212,130.640384501
 12/11  06:00:00,165.941510583,30.9469208723,34.2980243104,0.0,25.5240853573,30.610668775,263.416835653,29.1863470746,8.3303,225.900188578
 12/11  07:00:00,295.510729211,31.7555220322,64.3234118858,0.0,51.0481707146,78.1489452969,435.272675975,27.889399232,16.6606,390.722676743
 12/11  08:00:00,370.112236351,35.7985278315,87.2489135618,0.0,64.3609230253,109.708623606,687.719154727,144.389729146,24.9909,518.338525581
 12/11  09:00:00,301.771389848,35.7985278315,67.3238962463,0.0,51.0481707146,80.7689615957,622.278702441,183.450544034,33.3212,405.506958407
 12/11  10:00:00,268.628904546,36.1610621113,62.1251298922,0.0,51.0481707146,71.0224615957,555.509618003,185.502869426,66.8089,303.197848577
 12/11  11:00:00,212.113501207,36.2693375364,54.2511892766,0.0,32.1804615127,65.7244621605,523.493370843,201.841145736,83.4695,238.182725107
 12/11  12:00:00,208.204205432,36.3671435937,49.5972567121,0.0,32.1804615127,65.7244621605,465.035423575,202.834416976,83.4695,178.731506599
 12/11  13:00:00,213.926844066,36.4514132085,55.9632981383,0.0,32.1804615127,65.7244621605,451.491340408,195.050666908,83.4695,172.9711735
 12/11  14:00:00,214.108819159,36.5176549292,65.7254323363,0.0,32.1804615127,55.9779621605,443.744552325,191.832101858,75.1392,176.773250467
 12/11  15:00:00,207.591699095,36.4750668879,59.360961689,0.0,32.1804615127,55.9779621605,435.93624904,198.059280019,66.8089,171.068069021
 12/11  16:00:00,198.318568862,36.4048572734,50.3019565799,0.0,32.1804615127,55.9779621605,462.767358139,209.71962222,75.1392,177.908535919
 12/11  17:00:00,224.741584934,36.0935168835,42.3503052107,0.0,32.1804615127,60.9114621605,430.429507013,207.647508216,91.7998,130.982198797
 12/11  18:00:00,269.631280515,35.7985278315,41.4516425409,0.0,32.1804615127,77.5397301883,465.269753512,214.934419804,49.9818,200.353533708
 12/11  19:00:00,339.413147303,35.7985278315,57.2214741602,0.0,77.122965704,86.2600435998,631.454304809,219.915142663,49.9818,361.557362147
 12/11  20:00:00,355.22362431,35.7985278315,65.4522683275,0.0,102.647051061,80.1663183927,514.336047267,212.762889841,33.3212,268.251957426
 12/11  21:00:00,385.73389822,35.7985278315,70.6346194291,0.0,115.40909374,92.7192997104,507.541313045,206.875985423,33.3212,267.344127622
 12/11  22:00:00,370.835584409,35.7985278315,79.3416490142,0.0,102.647051061,94.1340635361,623.872759944,207.377513877,24.9909,391.504346067
 12/11  23:00:00,295.59687402,35.7985278315,70.7115870881,0.0,77.122965704,65.871452062,529.400850731,218.907065449,16.6606,293.833185281
 12/11  24:00:00,208.732968776,35.7985278315,51.9641378392,0.0,38.286128036,48.4199368926,413.909971755,237.274077093,8.3303,168.305594662
 12/12  01:00:00,125.247062083,30.9469208723,12.7485789841,0.0,25.5240853573,30.610668775,187.498805556,52.4835126314,3.33212,131.683172924
 12/12  02:00:00,118.093445096,30.9469208723,12.9222848746,0.0,19.418418834,29.3649097162,143.011264944,45.0324677686,3.33212,94.6466771752
 12/12  03:00:00,110.384293154,30.9469208723,13.1138056788,0.0,12.7620426787,28.1191506574,145.686125786,41.3853683502,3.33212,100.968637435
 12/12  04:00:00,110.745591579,30.9469208723,13.4831371554,0.0,12.7620426787,28.1191506574,144.198035677,39.9022669525,3.33212,100.963648724
 12/12  05:00:00,120.128986865,30.9469208723,15.6575059858,0.0,12.7620426787,28.1191506574,173.711837698,39.6914566179,3.33212,130.68826108
 12/12  06:00:00,154.679002858,30.9469208723,22.56935199,0.0,25.5240853573,30.610668775,274.171868789,39.7635057732,8.3303,226.078063016
 12/12  07:00:00,275.706606891,30.9469208723,45.7466661566,0.0,51.0481707146,78.1489452969,447.983655444,38.3005382292,16.6606,393.022517215
 12/12  08:00:00,356.368110728,35.8186361117,73.6110841443,0.0,64.3609230253,109.708623606,780.705230616,231.862947777,24.9909,523.851382839
 12/12  09:00:00,285.441886914,35.7985278315,51.2527752203,0.0,51.0481707146,80.7689615957,719.055654767,284.400394467,33.3212,401.3340603
 12/12  10:00:00,283.769838807,35.8619853413,78.4142790303,0.0,51.0481707146,71.0224615957,640.997472524,268.898933238,66.8089,305.289639286
 12/12  11:00:00,236.671510092,35.9595700756,79.8384926023,0.0,32.1804615127,65.7244621605,593.612283937,272.768507972,83.4695,237.374275965
 12/12  12:00:00,223.933143056,36.019986166,66.2893417634,0.0,32.1804615127,65.7244621605,535.576709891,273.841446138,83.4695,178.265763753
 12/12  13:00:00,213.388600013,36.0786525295,56.3837249869,0.0,32.1804615127,65.7244621605,528.05219572,266.040738207,83.4695,178.541957513
 12/12  14:00:00,194.405688622,36.1343079355,47.0061991125,0.0,32.1804615127,55.9779621605,516.685631543,263.261807412,75.1392,178.284624131
 12/12  15:00:00,186.483255609,36.1670915443,39.031011166,0.0,32.1804615127,55.9779621605,501.756011209,263.806337335,66.8089,171.140773874
 12/12  16:00:00,180.875359954,36.1629376168,33.4819342,0.0,32.1804615127,55.9779621605,513.482049923,263.915932981,75.1392,174.426916942
 12/12  17:00:00,208.925062968,35.9202103324,27.0703178573,0.0,32.1804615127,60.9114621605,483.663506403,257.40564909,91.7998,134.458057314
 12/12  18:00:00,249.471743524,35.7985278315,21.674170364,0.0,32.1804615127,77.5397301883,520.689429151,272.808034547,49.9818,197.899594603
 12/12  19:00:00,307.613318596,35.7985278315,25.9034841298,0.0,77.122965704,86.2600435998,704.633191829,289.339889994,49.9818,365.311501836
 12/12  20:00:00,319.404176645,35.7985278315,30.5803875727,0.0,102.647051061,80.1663183927,591.260381032,289.414870037,33.3212,268.524310995
 12/12  21:00:00,356.032965398,35.7985278315,41.851444099,0.0,115.40909374,92.7192997104,587.491984202,286.554806795,33.3212,267.615977407
 12/12  22:00:00,349.854074773,35.7985278315,59.1568690161,0.0,102.647051061,94.1340635361,703.709102219,286.511672022,24.9909,392.206530197
 12/12  23:00:00,274.11559723,35.7985278315,49.6386305433,0.0,77.122965704,65.871452062,608.426512801,295.623580286,16.6606,296.142332516
 12/12  24:00:00,189.028295123,35.7985278315,32.5439615388,0.0,38.286128036,48.4199368926,497.25631462,321.220032808,8.3303,167.705981812
 12/13  01:00:00,137.590254393,30.9469208723,25.1221176772,0.0,25.5240853573,30.610668775,203.97004178,69.9084454635,3.33212,130.729476316
 12/13  02:00:00,124.971437218,30.9469208723,19.8225589827,0.0,19.418418834,29.3649097162,165.273584371,60.9521989574,3.33212,100.989265414
 12/13  03:00:00,115.173991956,30.9469208723,17.9284183063,0.0,12.7620426787,28.1191506574,157.394631805,55.8203311903,3.33212,98.2421806151
 12/13  04:00:00,113.800240605,30.9469208723,16.563848627,0.0,12.7620426787,28.1191506574,153.556186645,52.7882236463,3.33212,97.4358429989
 12/13  05:00:00,121.897806812,30.9469208723,18.0848604804,0.0,12.7620426787,28.1191506574,188.099184386,51.3466043854,3.33212,133.42046
 12/13  06:00:00,157.381033385,30.9469208723,25.9521472648,0.0,25.5240853573,30.610668775,289.301893718,50.3797732761,8.3303,230.591820442
 12/13  07:00:00,282.559318121,30.9469208723,53.3310282994,0.0,51.0481707146,78.1489452969,456.475978357,47.7042556568,16.6606,392.111122701
 12/13  08:00:00,361.898698962,35.8128090212,79.9541409255,0.181237580814,64.3609230253,109.708623606,819.7922978,273.389389659,24.9909,521.41200814
 12/13  09:00:00,289.988132464,35.813772505,56.062017527,0.490312414356,51.0481707146,80.7689615957,749.088806261,308.825292028,33.3212,406.942314233
 12/13  10:00:00,309.231859392,35.8702733475,103.816639416,0.0,51.0481707146,71.0224615957,639.814885148,267.357289207,66.8089,305.648695941
 12/13  11:00:00,277.525080615,36.0055449911,120.475810335,0.0,32.1804615127,65.7244621605,570.120293216,249.687938314,83.4695,236.962854902
 12/13  12:00:00,266.191464704,36.1331555204,108.116302065,0.0,32.1804615127,65.7244621605,496.965406903,234.571261344,83.4695,178.924645559
 12/13  13:00:00,255.016166341,36.2653658991,97.3682881462,0.0,32.1804615127,65.7244621605,480.178727347,218.070890554,83.4695,178.638336793
 12/13  14:00:00,240.69661666,36.3996650278,92.4823636678,0.0,32.1804615127,55.9779621605,460.724607104,207.202615597,75.1392,178.382791507
 12/13  15:00:00,235.321801632,36.4755540058,86.9824875613,0.0,32.1804615127,55.9779621605,437.993627866,199.944113361,66.8089,171.240614505
 12/13  16:00:00,226.21885243,36.4650771012,77.9786479138,0.0,32.1804615127,55.9779621605,451.876458952,198.620152852,75.1392,178.1171061
 12/13  17:00:00,241.565462802,36.1125319938,59.0752127722,0.0,32.1804615127,60.9114621605,418.516018898,195.622147813,91.7998,131.094071085
 12/13  18:00:00,274.705408361,35.7985278315,46.5771949761,0.0,32.1804615127,77.5397301883,468.470938007,213.688824818,49.9818,204.800313189
 12/13  19:00:00,332.112499404,35.7985278315,50.1493856124,0.0,77.122965704,86.2600435998,649.759837078,239.499358509,49.9818,360.27867857
 12/13  20:00:00,333.124051825,35.7985278315,43.7600254253,0.0,102.647051061,80.1663183927,560.010953271,253.896822751,33.3212,272.79293052
 12/13  21:00:00,359.151082052,35.7985278315,44.5487352588,0.0,115.40909374,92.7192997104,561.195442327,262.753300119,33.3212,265.120942208
 12/13  22:00:00,354.245463909,35.7985278315,63.2194481405,0.0,102.647051061,94.1340635361,692.024493319,269.430142226,24.9909,397.603451093
 12/13  23:00:00,279.997991213,35.7985278315,55.5234469084,0.0,77.122965704,65.871452062,588.115686329,276.958083178,16.6606,294.497003152
 12/13  24:00:00,195.476275835,35.7985278315,39.0312635874,0.0,38.286128036,48.4199368926,463.931365621,289.187369686,8.3303,166.413695936
 12/14  01:00:00,143.931641112,30.9469208723,31.4507567914,0.0,25.5240853573,30.610668775,198.00940057,60.8827930003,3.33212,133.794487569
 12/14  02:00:00,132.324835302,30.9469208723,27.1652340831,0.0,19.418418834,29.3649097162,155.070455387,50.7129082937,3.33212,101.025427094
 12/14  03:00:00,123.095129533,30.9469208723,25.836449397,0.0,12.7620426787,28.1191506574,142.364741932,44.3209176701,3.33212,94.7117042619
 12/14  04:00:00,122.909468035,30.9469208723,25.6559772651,0.0,12.7620426787,28.1191506574,144.712876507,40.3526730442,3.33212,101.028083463
 12/14  05:00:00,131.598245349,30.9469208723,27.7639401638,0.0,12.7620426787,28.1191506574,172.039922906,37.9016946961,3.33212,130.80610821
 12/14  06:00:00,167.645035276,30.9469208723,36.1919920125,0.0,25.5240853573,30.610668775,278.465536838,36.3827410813,8.3303,233.752495756
 12/14  07:00:00,293.62827958,30.9469208723,64.3901683217,0.0,51.0481707146,78.1489452969,443.17476018,33.7109210685,16.6606,392.803239112
 12/14  08:00:00,405.663244995,35.824285159,123.607218742,0.0,64.3609230253,109.708623606,737.884529692,189.963253279,24.9909,522.930376413
 12/14  09:00:00,311.693501706,35.7985278315,78.0823408678,0.0,51.0481707146,80.7689615957,679.204064131,238.237115433,33.3212,407.645748699
 12/14  10:00:00,283.015909307,35.9068892144,77.441213779,0.0,51.0481707146,71.0224615957,620.996017056,248.20506332,66.8089,305.982053736
 12/14  11:00:00,221.962889589,36.0164712333,64.9260541324,0.0,32.1804615127,65.7244621605,585.211314317,260.272353865,83.4695,241.469460451
 12/14  12:00:00,208.431356803,36.0817632595,50.585197371,0.0,32.1804615127,65.7244621605,526.812262576,263.783578382,83.4695,179.559184194
 12/14  13:00:00,195.590543752,36.1184831682,38.4509463095,0.0,32.1804615127,65.7244621605,522.287457044,264.622488127,83.4695,174.195468917
 12/14  14:00:00,178.345877291,36.1384848635,30.9125449845,0.0,32.1804615127,55.9779621605,523.812654588,270.216247103,75.1392,178.457207485
 12/14  15:00:00,176.698057434,36.1565694882,29.2489438343,0.0,32.1804615127,55.9779621605,516.970550017,271.959706184,66.8089,178.201943833
 12/14  16:00:00,177.499226914,36.1992629126,29.9821688963,0.0,32.1804615127,55.9779621605,514.492588479,268.028023727,75.1392,171.325364751
 12/14  17:00:00,210.6041703,35.9907424407,28.4891792795,0.0,32.1804615127,60.9114621605,479.8486166,250.339623015,91.7998,137.709193585
 12/14  18:00:00,257.845830148,35.7985278315,29.7992333711,0.0,32.1804615127,77.5397301883,499.766551667,251.929984579,49.9818,197.854767088
 12/14  19:00:00,329.215206851,35.7985278315,47.1202274451,0.0,77.122965704,86.2600435998,669.026192381,252.227095362,49.9818,366.81729702
 12/14  20:00:00,345.476425657,35.7985278315,55.7828893169,0.0,102.647051061,80.1663183927,539.748977125,237.370681255,33.3212,269.05709587
 12/14  21:00:00,377.204303902,35.7985278315,62.187458689,0.0,115.40909374,92.7192997104,526.759436903,225.283206718,33.3212,268.155030185
 12/14  22:00:00,364.847099205,35.7985278315,73.4092384082,0.0,102.647051061,94.1340635361,642.437380951,220.1745015,24.9909,397.271979451
 12/14  23:00:00,294.355592298,35.7985278315,69.4414249944,0.0,77.122965704,65.871452062,542.615051344,226.320402879,16.6606,299.634048464
 12/14  24:00:00,216.666187519,35.7985278315,59.6904821097,0.0,38.286128036,48.4199368926,408.333462351,237.188807689,8.3303,162.814354662
 12/15  01:00:00,130.41057575,30.9469208723,17.7676999246,0.0,25.5240853573,30.610668775,194.035018852,53.3140487733,3.33212,137.388850079
 12/15  02:00:00,123.390294346,30.9469208723,18.101026894,0.0,19.418418834,29.3649097162,147.603552272,45.8054863677,3.33212,98.4659459038
 12/15  03:00:00,115.857496846,30.9469208723,18.487772003,0.0,12.7620426787,28.1191506574,142.404397918,41.7461981033,3.33212,97.3260798145
 12/15  04:00:00,116.387158904,30.9469208723,19.030277023,0.0,12.7620426787,28.1191506574,143.842313764,39.4550734024,3.33212,101.055120361
 12/15  05:00:00,126.015798329,30.9469208723,21.446103751,0.0,12.7620426787,28.1191506574,175.591651033,38.1984052017,3.33212,134.061125831
 12/15  06:00:00,162.344681959,30.9469208723,30.1103099811,0.0,25.5240853573,30.610668775,275.990266754,37.2945280778,8.3303,230.365438677
 12/15  07:00:00,282.582971227,30.9469208723,52.4460536288,0.0,51.0481707146,78.1489452969,446.122472737,35.9738023004,16.6606,393.488070436
 12/15  08:00:00,392.516252854,35.8320578514,108.903239392,0.0,64.3609230253,109.708623606,741.242573845,188.264765877,24.9909,527.986907968
 12/15  09:00:00,304.032553314,35.7985278315,69.1876457085,0.0,51.0481707146,80.7689615957,656.634041844,217.895463951,33.3212,405.417377893
 12/15  10:00:00,269.331627851,36.059777518,63.1387606312,0.0,51.0481707146,71.0224615957,591.897209305,218.76052433,66.8089,306.327784976
 12/15  11:00:00,207.313842899,36.2403417094,49.5587946018,0.0,32.1804615127,65.7244621605,552.935820805,224.708519848,83.4695,244.757800957
 12/15  12:00:00,198.18981261,36.3945006582,39.5522793052,0.0,32.1804615127,65.7244621605,482.247503908,219.666806614,83.4695,179.111197294
 12/15  13:00:00,196.100981954,36.506144136,38.2138849248,0.0,32.1804615127,65.7244621605,458.383715466,196.083236209,83.4695,178.830979257
 12/15  14:00:00,187.859664364,36.5299494811,39.6049678702,0.0,32.1804615127,55.9779621605,462.852503004,209.140072714,75.1392,178.57323029
 12/15  15:00:00,187.725558147,36.5348000373,39.4126976087,0.0,32.1804615127,55.9779621605,449.641271827,211.41546152,66.8089,171.416910306
 12/15  16:00:00,188.426011638,36.5587705427,40.1024555731,0.0,32.1804615127,55.9779621605,460.277951308,206.84164488,75.1392,178.297106428
 12/15  17:00:00,220.818134873,36.2500394779,38.0166567043,0.0,32.1804615127,60.9114621605,419.671295066,196.674004577,91.7998,131.197490488
 12/15  18:00:00,267.627906117,35.7985278315,39.2018532691,0.0,32.1804615127,77.5397301883,452.408237132,197.334180677,49.9818,205.092256455
 12/15  19:00:00,338.983666918,35.7985278315,56.5329201887,0.0,77.122965704,86.2600435998,617.356091637,200.090579102,49.9818,367.283712534
 12/15  20:00:00,354.031969875,35.7985278315,64.4166417579,0.0,102.647051061,80.1663183927,495.242300372,192.585841327,33.3212,269.335259045
 12/15  21:00:00,383.441407964,35.7985278315,68.4928297106,0.0,115.40909374,92.7192997104,491.016148593,189.281498371,33.3212,268.413450222
 12/15  22:00:00,369.738111955,35.7985278315,78.3068722589,0.0,102.647051061,94.1340635361,612.458171309,190.248588718,24.9909,397.218682592
 12/15  23:00:00,301.338724179,35.7985278315,76.1262086045,0.0,77.122965704,65.871452062,519.443161654,202.157829854,16.6606,300.6247318
 12/15  24:00:00,214.693784866,35.7985278315,57.4864890937,0.0,38.286128036,48.4199368926,391.205576109,218.237513983,8.3303,164.637762125
 12/16  01:00:00,131.998097145,30.9469208723,17.1085623471,0.0,27.7269238854,30.610668775,188.143202478,49.0349817273,3.33212,135.776100751
 12/16  02:00:00,134.843661908,30.9469208723,19.9380338406,0.0,27.7269238854,30.610668775,146.121917733,41.7017386126,3.33212,101.08805912
 12/16  03:00:00,118.216366749,30.9469208723,20.8056315395,0.0,12.7620426787,28.1191506574,142.51381707,38.0968917426,3.33212,101.084805327
 12/16  04:00:00,119.084198732,30.9469208723,21.6920970233,0.0,12.7620426787,28.1191506574,134.53892159,36.4421075958,3.33212,94.7646939945
 12/16  05:00:00,128.292017973,30.9469208723,24.3242553625,0.0,12.7620426787,28.1191506574,176.671129846,35.8667434739,3.33212,137.472266372
 12/16  06:00:00,143.796882729,30.9469208723,27.5789930963,0.0,12.7620426787,28.1191506574,207.031404063,35.7164493163,8.3303,162.984654747
 12/16  07:00:00,278.085559535,32.968423772,77.4442589043,0.0,42.6918050922,54.3732441037,286.88107699,34.9444422613,16.6606,235.276034729
 12/16  08:00:00,288.252094871,35.7985278315,51.3150849902,0.0,42.6918050922,86.1019271793,621.451912625,195.484695725,24.9909,400.9763169
 12/16  09:00:00,354.735522891,35.7985278315,82.3338543513,0.0,57.6566862989,112.030105488,804.883638858,207.015610222,33.3212,564.546828636
 12/16  10:00:00,309.424268867,36.1627094697,83.4692616309,0.0,57.6566862989,83.6599452969,663.544810774,194.675490758,66.8089,402.060420016
 12/16  11:00:00,234.658613313,36.3146671249,62.8041867238,0.0,42.6918050922,68.9656133826,594.99914783,202.924727394,83.4695,308.604920436
 12/16  12:00:00,213.632568537,36.3803891346,50.0697211914,0.0,34.9340096728,67.7198543238,536.582414794,209.103446958,83.4695,244.009467836
 12/16  13:00:00,205.566540619,36.4534000296,42.7438316759,0.0,34.9340096728,67.7198543238,479.452738224,209.572486331,83.4695,186.410751893
 12/16  14:00:00,190.517373778,36.5136573946,37.4222619432,0.0,34.9340096728,57.9733543238,462.591332684,208.236478191,75.1392,179.215654493
 12/16  15:00:00,190.682646601,36.5611385269,37.5851647375,0.0,34.9340096728,57.9733543238,452.949873229,207.199491311,66.8089,178.941481918
 12/16  16:00:00,189.83268002,36.5791780078,36.7233555831,0.0,34.9340096728,57.9733543238,464.859430662,210.780640265,75.1392,178.939590396
 12/16  17:00:00,222.044917337,36.2513772222,34.492521994,0.0,34.9340096728,62.9068543238,441.5709346,211.75017962,91.7998,138.02095498
 12/16  18:00:00,262.36463088,35.7985278315,36.5198950272,0.0,34.9340096728,72.2186844194,429.937221512,209.415955379,49.9818,170.539466133
 12/16  19:00:00,340.162591845,35.7985278315,47.967485281,0.0,87.0357390804,86.2600435998,457.995463171,201.793452718,49.9818,206.220210452
 12/16  20:00:00,346.749335679,35.7985278315,59.8495183321,0.0,102.000620287,77.6748002752,496.987865122,194.527637262,33.3212,269.13902786
 12/16  21:00:00,367.199067575,35.7985278315,69.0461991726,0.0,102.000620287,88.9820225341,495.759586597,193.764756653,33.3212,268.673629943
 12/16  22:00:00,360.573904609,35.7985278315,72.1971279511,0.0,102.000620287,91.6425454185,492.014759874,197.907938883,24.9909,269.115920991
 12/16  23:00:00,307.496777007,35.7985278315,72.3397457863,0.0,87.0357390804,65.871452062,621.739971916,208.040585722,16.6606,397.038786194
 12/16  24:00:00,226.199372309,35.7985278315,64.5878891109,0.0,42.6918050922,48.4199368926,462.12801874,222.897788349,8.3303,230.899930392
 12/17  01:00:00,143.235204769,30.9469208723,19.1066231196,0.0,34.4311606118,33.1021868926,191.475547381,50.4433426638,3.33212,137.700084717
 12/17  02:00:00,145.597189624,30.9469208723,21.4441617026,0.0,34.4311606118,33.1021868926,147.137047255,42.5516208368,3.33212,101.253306418
 12/17  03:00:00,130.121642225,30.9469208723,23.4440843839,0.0,19.466279405,30.610668775,142.081518698,37.4964917835,3.33212,101.252906915
 12/17  04:00:00,131.150569533,30.9469208723,24.4853056202,0.0,19.466279405,30.610668775,139.337927679,34.7435394965,3.33212,101.262268183
 12/17  05:00:00,140.476051264,30.9469208723,27.2301040877,0.0,19.466279405,30.610668775,171.628987773,33.1457656685,3.33212,135.151102104
 12/17  06:00:00,155.744546041,30.9469208723,30.2469552558,0.0,19.466279405,30.610668775,206.221215669,32.1309559198,8.3303,165.759959749
 12/17  07:00:00,272.867314192,32.968423772,72.1769472831,0.0,42.6918050922,54.3732441037,289.570965261,31.2497079209,16.6606,241.66065734
 12/17  08:00:00,315.297955861,35.8529646512,65.8595535524,0.0,49.3960418185,88.5934452969,591.114442448,168.831863034,24.9909,397.291679414
 12/17  09:00:00,355.849878284,35.7985278315,83.2728559728,0.0,57.6566862989,112.030105488,787.681247866,186.912086401,33.3212,567.447961464
 12/17  10:00:00,307.070131622,36.3263732394,90.3436436485,0.0,50.9524495726,81.1684271793,617.898953717,141.93715313,66.8089,409.152900587
 12/17  11:00:00,257.078624302,36.4258159605,85.8027584741,0.0,42.6918050922,68.9656133826,471.326196133,79.8381230289,83.4695,308.018573104
 12/17  12:00:00,261.102400115,36.4812474504,93.5488500512,0.0,38.286128036,68.9656133826,388.44316458,58.9962613896,83.4695,245.97740319
 12/17  13:00:00,250.304221872,36.5189599871,83.5600994041,0.0,38.286128036,68.9656133826,317.094421298,54.5948393754,83.4695,179.030081923
 12/17  14:00:00,216.531303797,36.5466883062,68.7734536571,0.0,31.5818913096,56.727595265,304.653800667,50.490706819,75.1392,179.023893848
 12/17  15:00:00,212.369569652,36.5741598051,64.602996772,0.0,31.5818913096,56.727595265,299.889046696,54.5967764696,66.8089,178.483370226
 12/17  16:00:00,209.595980598,36.6000958233,61.8630188683,0.0,31.5818913096,56.727595265,317.831118058,71.0945220937,75.1392,171.597395964
 12/17  17:00:00,236.952455721,36.3027924055,54.7849592113,0.0,31.5818913096,61.661095265,322.286346892,92.6078261698,91.7998,137.878720723
 12/17  18:00:00,287.039179126,35.7985278315,65.190641233,0.0,31.5818913096,70.9729253606,348.867788035,128.271416531,49.9818,170.614571504
 12/17  19:00:00,351.22135989,35.7985278315,67.6271734495,0.0,80.3315023541,83.7685254822,410.989732194,154.982887082,49.9818,206.025045113
 12/17  20:00:00,368.60026144,35.7985278315,81.0364776543,0.0,102.000620287,77.6748002752,456.200461009,153.372542209,33.3212,269.5067188
 12/17  21:00:00,393.195277561,35.7985278315,85.2892551512,0.0,108.704857014,91.4735406516,473.520690251,172.775380267,33.3212,267.424109984
 12/17  22:00:00,360.439204536,35.7985278315,81.5679782289,0.0,95.2963835608,89.1510273009,504.518894636,206.69383325,24.9909,272.834161387
 12/17  23:00:00,312.654253609,35.7985278315,86.7102209267,0.0,80.3315023541,63.3799339444,631.709187366,217.344101642,16.6606,397.704485724
 12/17  24:00:00,231.874945976,35.7985278315,69.9846146817,0.0,42.6918050922,48.4199368926,462.666400513,227.732342573,8.3303,226.60375794
 12/18  01:00:00,133.387672193,30.9469208723,20.6277658835,0.0,25.5240853573,30.610668775,186.604322771,45.7184036828,3.33212,137.553799088
 12/18  02:00:00,130.559850722,30.9469208723,25.1682012125,0.0,19.418418834,29.3649097162,140.693092173,36.217056389,3.33212,101.143915784
 12/18  03:00:00,124.967380396,30.9469208723,27.5100767731,0.0,12.7620426787,28.1191506574,135.361987555,30.8890551503,3.33212,101.140812405
 12/18  04:00:00,126.283313338,30.9469208723,28.8429332537,0.0,12.7620426787,28.1191506574,130.793248033,28.2138236516,3.33212,99.2473043814
 12/18  05:00:00,135.891924665,30.9469208723,31.8719582931,0.0,12.7620426787,28.1191506574,163.369630479,27.0624464498,3.33212,132.97506403
 12/18  06:00:00,172.684860161,30.9469208723,41.0395038729,0.0,25.5240853573,30.610668775,269.396789868,26.5611316924,8.3303,234.505358176
 12/18  07:00:00,319.592978188,33.3727243519,85.3428456511,0.0,51.0481707146,78.1489452969,437.874689752,25.7302779257,16.6606,395.483811826
 12/18  08:00:00,362.552814994,35.7985278315,77.2629158422,0.0,64.3609230253,109.708623606,727.598317554,171.645204096,24.9909,530.962213458
 12/18  09:00:00,315.552888512,35.7985278315,81.4167657301,0.0,51.0481707146,80.7689615957,644.618809721,202.603059906,33.3212,408.694549816
 12/18  10:00:00,302.941436247,36.1880485767,96.2832835807,0.0,51.0481707146,71.0224615957,562.706787454,184.418641354,66.8089,311.4792461
 12/18  11:00:00,255.391976946,36.4345735576,97.3318010866,0.0,32.1804615127,65.7244621605,466.524595804,141.491004805,83.4695,241.564090998
 12/18  12:00:00,257.316003254,36.4933090188,98.9957339303,0.0,32.1804615127,65.7244621605,371.097700801,102.551264254,83.4695,185.076936547
 12/18  13:00:00,245.699805468,36.5329476288,88.2691125317,0.0,32.1804615127,65.7244621605,359.070495385,95.24639738,83.4695,180.354598005
 12/18  14:00:00,236.023218287,36.5676863713,88.283034743,0.0,32.1804615127,55.9779621605,353.297915482,101.629858501,75.1392,176.52885698
 12/18  15:00:00,230.088014321,36.597250045,82.3771838599,0.0,32.1804615127,55.9779621605,353.023342633,112.224546794,66.8089,173.989895839
 12/18  16:00:00,217.888480413,36.6222791788,70.2138017722,0.0,32.1804615127,55.9779621605,385.726348626,132.024239326,75.1392,178.562909301
 12/18  17:00:00,241.834609094,36.3226004999,59.4465260039,0.0,32.1804615127,60.9114621605,418.794523661,189.040704648,91.7998,137.954019012
 12/18  18:00:00,287.889108152,35.7985278315,59.4984327374,0.0,32.1804615127,77.5397301883,476.462117576,221.002454966,49.9818,205.47786261
 12/18  19:00:00,359.32151519,35.7985278315,76.4549084716,0.0,77.122965704,86.2600435998,627.315406294,208.479571844,49.9818,368.85403445
 12/18  20:00:00,372.789835381,35.7985278315,82.3422409738,0.0,102.647051061,80.1663183927,484.973728544,181.520489073,33.3212,270.132039471
 12/18  21:00:00,402.908476012,35.7985278315,87.1179198503,0.0,115.40909374,92.7192997104,478.273335485,175.788740214,33.3212,269.163395271
 12/18  22:00:00,390.997473532,35.7985278315,98.7533589132,0.0,102.647051061,94.1340635361,606.536746018,176.004696348,24.9909,405.54114967
 12/18  23:00:00,313.580654816,35.7985278315,87.9432276858,0.0,77.122965704,65.871452062,497.51585355,181.726327642,16.6606,299.128925908
 12/18  24:00:00,223.506317311,35.7985278315,66.0068383807,0.0,38.286128036,48.4199368926,365.845052329,190.104144138,8.3303,167.41060819
 12/19  01:00:00,133.27769037,30.9469208723,20.5129880868,0.0,25.5240853573,30.610668775,182.493498164,41.5488707347,3.33212,137.61250743
 12/19  02:00:00,131.361442814,30.9469208723,25.9556966699,0.0,19.418418834,29.3649097162,138.105564655,33.6000412062,3.33212,101.173403449
 12/19  03:00:00,125.811680528,30.9469208723,28.3372058534,0.0,12.7620426787,28.1191506574,133.571154339,29.0654107949,3.33212,101.173623544
 12/19  04:00:00,127.52020048,30.9469208723,30.0509226168,0.0,12.7620426787,28.1191506574,130.981540912,26.4767034591,3.33212,101.172717453
 12/19  05:00:00,138.22935988,30.9469208723,33.5405681048,0.0,12.7620426787,28.1191506574,159.062391522,24.6612732955,3.33212,131.068998226
 12/19  06:00:00,175.515481554,30.9469208723,43.1689881107,0.0,25.5240853573,30.610668775,266.426741844,23.4232769604,8.3303,234.673164883
 12/19  07:00:00,315.62463691,33.251434178,80.8945594655,0.0,51.0481707146,78.1489452969,437.48711145,22.2424176234,16.6606,398.584093826
 12/19  08:00:00,384.018181616,35.814802002,97.0994792525,0.0,64.3609230253,109.708623606,698.030661906,138.684385268,24.9909,534.355376638
 12/19  09:00:00,316.684124011,35.7985278315,81.3925274976,0.0,51.0481707146,80.7689615957,607.648905378,166.413783615,33.3212,407.913921763
 12/19  10:00:00,288.565816723,36.2969689294,81.6336990117,0.0,51.0481707146,71.0224615957,544.497724309,164.161518951,66.8089,313.527305358
 12/19  11:00:00,237.975317522,36.4461335733,79.8846773523,0.0,32.1804615127,65.7244621605,475.264324256,146.532520244,83.4695,245.262304012
 12/19  12:00:00,236.346017882,36.497499589,77.9166150653,0.0,32.1804615127,65.7244621605,394.360260378,131.153857161,83.4695,179.736903216
 12/19  13:00:00,232.148916016,36.5369196483,74.3796196439,0.0,32.1804615127,65.7244621605,419.098191367,156.430011141,83.4695,179.198680225
 12/19  14:00:00,225.258938842,36.5702070212,77.2098357586,0.0,32.1804615127,55.9779621605,411.206366354,157.139612905,75.1392,178.927553449
 12/19  15:00:00,225.284467987,36.6000879063,77.4765234179,0.0,32.1804615127,55.9779621605,396.352236647,150.882409396,66.8089,178.660927251
 12/19  16:00:00,218.136430609,36.6260586806,70.2680062915,0.0,32.1804615127,55.9779621605,422.140696936,170.243170053,75.1392,176.758326884
 12/19  17:00:00,241.425879092,36.3197431701,58.6518110231,0.0,32.1804615127,60.9114621605,428.72833827,203.695141151,91.7998,133.233397119
 12/19  18:00:00,282.55791879,35.7985278315,54.05369538,0.0,32.1804615127,77.5397301883,446.416091087,190.805580723,49.9818,205.628710364
 12/19  19:00:00,351.871593783,35.7985278315,69.4044534611,0.0,77.122965704,86.2600435998,608.821886034,189.266569721,49.9818,369.573516313
 12/19  20:00:00,369.469910332,35.7985278315,79.7981591606,0.0,102.647051061,80.1663183927,493.979216722,182.561269403,33.3212,278.096747318
 12/19  21:00:00,394.577959956,35.7985278315,79.601715493,0.0,115.40909374,92.7192997104,482.567199607,179.797538981,33.3212,269.448460625
 12/19  22:00:00,375.761847464,35.7985278315,84.4445053568,0.0,102.647051061,94.1340635361,619.517702373,191.348344711,24.9909,403.178457662
 12/19  23:00:00,298.457909667,35.7985278315,73.5482453446,0.0,77.122965704,65.871452062,527.866883464,212.072482696,16.6606,299.133800768
 12/19  24:00:00,210.135591396,35.7985278315,53.3961338536,0.0,38.286128036,48.4199368926,413.58462671,235.238032379,8.3303,170.016294331
 12/20  01:00:00,129.989785847,30.9469208723,17.45633734,0.0,25.5240853573,30.610668775,191.888193563,50.8924022595,3.33212,137.663671303
 12/20  02:00:00,123.620874656,30.9469208723,18.4145528911,0.0,19.418418834,29.3649097162,146.516852117,41.9827337623,3.33212,101.201998355
 12/20  03:00:00,116.211134497,30.9469208723,18.9109718796,0.0,12.7620426787,28.1191506574,141.646696196,37.1089687942,3.33212,101.205607402
 12/20  04:00:00,116.552136696,30.9469208723,19.263037962,0.0,12.7620426787,28.1191506574,139.490725147,34.9505742671,3.33212,101.20803088
 12/20  05:00:00,125.002482262,30.9469208723,21.1384727732,0.0,12.7620426787,28.1191506574,169.010347019,34.5601593491,3.33212,131.118067669
 12/20  06:00:00,167.245370933,30.9469208723,35.7331494587,0.0,25.5240853573,30.610668775,278.060498612,34.8887519933,8.3303,234.841446619
 12/20  07:00:00,309.282088088,32.5641231921,77.0099500476,0.0,51.0481707146,78.1489452969,454.711201336,34.1794729941,16.6606,403.871128342
 12/20  08:00:00,313.777795808,35.7985278315,29.3422947029,0.0,64.3609230253,109.708623606,791.829318054,232.371004824,24.9909,534.46741323
 12/20  09:00:00,287.210665066,35.7985278315,53.7357950025,0.0,51.0481707146,80.7689615957,702.381284033,257.890224142,33.3212,411.169859891
 12/20  10:00:00,322.71676483,35.9913005062,116.824724769,0.0,51.0481707146,71.0224615957,598.136890301,222.793892493,66.8089,308.534097808
 12/20  11:00:00,268.985634683,36.3013510963,111.129310458,0.0,32.1804615127,65.7244621605,529.078160372,199.892925138,83.4695,245.715735234
 12/20  12:00:00,254.269341769,36.494044781,95.4830984379,0.0,32.1804615127,65.7244621605,435.872896007,172.810993819,83.4695,179.592402188
 12/20  13:00:00,253.44596579,36.5365091475,95.8002723873,0.0,32.1804615127,65.7244621605,397.819256354,134.336920343,83.4695,180.01283601
 12/20  14:00:00,244.751393105,36.5704810791,97.0572957203,0.0,32.1804615127,55.9779621605,371.713008657,117.186615319,75.1392,179.387193337
 12/20  15:00:00,242.472209468,36.5999019268,94.8699362916,0.0,32.1804615127,55.9779621605,357.396252587,112.914261026,66.8089,177.67309156
 12/20  16:00:00,238.59023908,36.6273029454,91.0169572354,0.0,32.1804615127,55.9779621605,371.971093061,118.097279518,75.1392,178.734613543
 12/20  17:00:00,256.301655649,36.3273937446,74.0355425603,0.0,32.1804615127,60.9114621605,404.345024698,174.514855508,91.7998,138.03036919
 12/20  18:00:00,290.945625777,35.7985278315,62.6221785349,0.0,32.1804615127,77.5397301883,476.013019721,220.281846046,49.9818,205.749373676
 12/20  19:00:00,354.552202952,35.7985278315,72.067044832,0.0,77.122965704,86.2600435998,619.346523147,199.330705965,49.9818,370.034017182
 12/20  20:00:00,359.586243073,35.7985278315,69.7590251347,0.0,102.647051061,80.1663183927,508.90529716,197.258060462,33.3212,278.326036698
 12/20  21:00:00,374.226224815,35.7985278315,59.3711074067,0.0,115.40909374,92.7192997104,520.639298506,217.613486358,33.3212,269.704612148
 12/20  22:00:00,353.262889718,35.7985278315,62.1598925134,0.0,102.647051061,94.1340635361,668.048589179,238.659489912,24.9909,404.398199267
 12/20  23:00:00,275.886300978,35.7985278315,51.3995393835,0.0,77.122965704,65.871452062,570.888813108,254.366905369,16.6606,299.861307739
 12/20  24:00:00,195.23945907,35.7985278315,38.7753619825,0.0,38.286128036,48.4199368926,456.605054927,278.926595894,8.3303,169.348159033
 12/21  01:00:00,145.983067543,30.9469208723,33.4778360687,0.0,25.5240853573,30.610668775,199.252774358,58.2058017967,3.33212,137.714852562
 12/21  02:00:00,134.375710298,30.9469208723,29.1942155432,0.0,19.418418834,29.3649097162,152.392915907,47.8405140995,3.33212,101.220281808
 12/21  03:00:00,124.064937745,30.9469208723,26.788341654,0.0,12.7620426787,28.1191506574,146.750332997,42.1930892329,3.33212,101.225123764
 12/21  04:00:00,122.174708589,30.9469208723,24.9095340501,0.0,12.7620426787,28.1191506574,144.401316328,39.8381460048,3.33212,101.231050323
 12/21  05:00:00,129.57535874,30.9469208723,25.7361176477,0.0,12.7620426787,28.1191506574,180.480997059,39.4054866112,3.33212,137.743390448
 12/21  06:00:00,164.833190144,30.9469208723,33.3781692453,0.0,25.5240853573,30.610668775,280.656750395,39.5701400334,8.3303,232.756310361
 12/21  07:00:00,289.777145984,30.9469208723,60.5381183639,0.0,51.0481707146,78.1489452969,455.392145463,38.4297230695,16.6606,400.301822394
 12/21  08:00:00,372.426551494,35.8088139929,87.82189379,0.0,64.3609230253,109.708623606,813.236109215,253.994369238,24.9909,534.250839978
 12/21  09:00:00,308.139275688,35.7985278315,74.6809102084,0.0,51.0481707146,80.7689615957,732.419807705,287.494503563,33.3212,411.604104142
 12/21  10:00:00,347.984332521,35.9334596659,142.274159301,0.0,51.0481707146,71.0224615957,623.77088533,240.500437336,66.8089,316.461547993
 12/21  11:00:00,297.153752455,36.2042987895,139.503272874,0.0,32.1804615127,65.7244621605,542.909750606,213.53619121,83.4695,245.904059396
 12/21  12:00:00,274.095296232,36.4607620409,115.381603196,0.0,32.1804615127,65.7244621605,437.66864827,174.524660404,83.4695,179.674487867
 12/21  13:00:00,266.008353462,36.5355257181,108.573614926,0.0,32.1804615127,65.7244621605,368.139546394,105.282715514,83.4695,179.387330881
 12/21  14:00:00,257.553623014,36.5812768913,109.979994134,0.0,32.1804615127,55.9779621605,335.586724338,81.3409437227,75.1392,179.106580615
 12/21  15:00:00,258.121528754,36.599684325,110.571350573,0.0,32.1804615127,55.9779621605,312.033440147,66.3938083699,66.8089,178.830731777
 12/21  16:00:00,252.483667488,36.6269031549,104.924774734,0.0,32.1804615127,55.9779621605,314.796834663,60.8373855965,75.1392,178.820249066
 12/21  17:00:00,262.928133174,36.3267507101,80.9006321578,0.0,32.1804615127,60.9114621605,343.629018587,113.741034296,91.7998,138.088184291
 12/21  18:00:00,291.638290092,35.7985278315,63.4246994604,0.0,32.1804615127,77.5397301883,525.265065331,269.404142784,49.9818,205.879122547
 12/21  19:00:00,352.215902901,35.7985278315,69.8382886191,0.0,77.122965704,86.2600435998,645.255533354,224.661509928,49.9818,370.612223427
 12/21  20:00:00,359.90874845,35.7985278315,70.1739946252,0.0,102.647051061,80.1663183927,519.981358511,208.029731393,33.3212,278.630427118
 12/21  21:00:00,391.160625025,35.7985278315,76.2062216,0.0,115.40909374,92.7192997104,516.451240122,213.213795575,33.3212,269.916244547
 12/21  22:00:00,383.411605818,35.7985278315,92.0393463747,0.0,102.647051061,94.1340635361,646.911576046,214.387031523,24.9909,407.533644523
 12/21  23:00:00,310.142946548,35.7985278315,85.3195200886,0.0,77.122965704,65.871452062,542.464657696,220.628456652,16.6606,305.175601044
 12/21  24:00:00,213.957895156,35.7985278315,57.2754450899,0.0,38.286128036,48.4199368926,413.192795757,237.128049674,8.3303,167.734446084
 12/22  01:00:00,134.085913804,30.9469208723,21.5565119811,0.0,25.5240853573,30.610668775,188.348806426,51.4206103937,3.33212,133.596076032
 12/22  02:00:00,126.66200315,30.9469208723,21.463529448,0.0,19.418418834,29.3649097162,147.388238642,42.8089173653,3.33212,101.247201276
 12/22  03:00:00,118.564244366,30.9469208723,21.2762096345,0.0,12.7620426787,28.1191506574,142.628479874,38.0388551102,3.33212,101.257504764
 12/22  04:00:00,118.300309674,30.9469208723,21.0262269709,0.0,12.7620426787,28.1191506574,140.990233719,35.7191278978,3.33212,101.938985821
