Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/22  05:00:00,127.435589278,30.9469208723,22.9552412046,0.0,12.7620426787,28.1191506574,175.446950001,35.020021533,3.33212,137.094808468
 12/22  06:00:00,162.162643937,30.9469208723,30.0453784925,0.0,25.5240853573,30.610668775,278.671517073,35.1351669345,8.3303,235.206050138
 12/22  07:00:00,286.077929337,30.9469208723,56.1062271592,0.0,51.0481707146,78.1489452969,457.02968905,34.1361258884,16.6606,406.232963162
 12/22  08:00:00,368.689593225,35.8156915728,83.1400576695,0.0,64.3609230253,109.708623606,777.178413387,216.210859794,24.9909,535.976653593
 12/22  09:00:00,292.70621101,35.7985278315,58.4964837846,0.0,51.0481707146,80.7689615957,718.572657936,272.128802231,33.3212,413.122655705
 12/22  10:00:00,312.207171809,35.9053425041,106.706583086,0.0,51.0481707146,71.0224615957,635.109477283,259.658295246,66.8089,308.642282036
 12/22  11:00:00,282.077029213,36.1294540641,124.693459735,0.0,32.1804615127,65.7244621605,563.048279031,233.490452734,83.4695,246.088326297
 12/22  12:00:00,247.561952244,36.2953206249,89.1278721327,0.0,32.1804615127,65.7244621605,483.129905794,212.962667563,83.4695,186.697738231
 12/22  13:00:00,237.938334846,36.4415092018,79.9342966431,0.0,32.1804615127,65.7244621605,459.862287593,196.924280314,83.4695,179.468507279
 12/22  14:00:00,232.999201226,36.5567826078,85.0724738063,0.0,32.1804615127,55.9779621605,388.647947724,134.301435497,75.1392,179.207312227
 12/22  15:00:00,225.65421092,36.5850709947,78.0631760362,0.0,32.1804615127,55.9779621605,366.65609861,120.92973364,66.8089,178.91746497
 12/22  16:00:00,213.14123024,36.6092536009,65.5044611605,0.0,32.1804615127,55.9779621605,409.397740479,155.331661625,75.1392,178.926878853
 12/22  17:00:00,235.714235307,36.2936644601,53.0491836405,0.0,32.1804615127,60.9114621605,454.056952145,224.121278798,91.7998,138.135873347
 12/22  18:00:00,276.506247214,35.7985278315,48.1162915811,0.0,32.1804615127,77.5397301883,461.775878312,205.787089369,49.9818,206.006988943
 12/22  19:00:00,337.465055769,35.7985278315,55.304708116,0.0,77.122965704,86.2600435998,636.488629191,215.365123084,49.9818,371.141706107
 12/22  20:00:00,339.685517289,35.7985278315,50.6219224707,0.0,102.647051061,80.1663183927,546.442240876,234.21583452,33.3212,278.905206356
 12/22  21:00:00,374.71977138,35.7985278315,60.3687376934,0.0,115.40909374,92.7192997104,549.733365611,243.644678127,33.3212,272.767487484
 12/22  22:00:00,352.787638821,35.7985278315,62.0126442015,0.0,102.647051061,94.1340635361,677.940745635,247.955716157,24.9909,404.994129478
 12/22  23:00:00,273.918556682,35.7985278315,49.4397450203,0.0,77.122965704,65.871452062,587.526289592,265.376691703,16.6606,305.488997889
 12/22  24:00:00,192.815090654,35.7985278315,36.3584146067,0.0,38.286128036,48.4199368926,465.19549412,286.578358466,8.3303,170.286835654
 12/23  01:00:00,145.957779633,30.9469208723,31.2592470452,0.0,27.7269238854,30.610668775,201.225761941,60.0714619223,3.33212,137.822180018
 12/23  02:00:00,142.660765889,30.9469208723,27.9113434514,0.0,27.7269238854,30.610668775,154.323626736,49.701032695,3.33212,101.290474041
 12/23  03:00:00,122.436440894,30.9469208723,25.166405574,0.0,12.7620426787,28.1191506574,148.809504883,44.1961913444,3.33212,101.281193539
 12/23  04:00:00,120.192511347,30.9469208723,22.9350295086,0.0,12.7620426787,28.1191506574,146.479549816,41.8612265688,3.33212,101.286203248
 12/23  05:00:00,127.906649967,30.9469208723,24.0741499571,0.0,12.7620426787,28.1191506574,182.563901189,41.3845076531,3.33212,137.847273536
 12/23  06:00:00,142.452961882,30.9469208723,26.3774027753,0.0,12.7620426787,28.1191506574,219.826513735,41.1226446722,8.3303,170.373569063
 12/23  07:00:00,232.047052215,30.9469208723,35.2153141797,0.0,42.6918050922,54.3732441037,293.9318394,40.7273312041,16.6606,236.543908196
 12/23  08:00:00,303.098436288,35.8102228952,64.1156148775,0.0,42.6918050922,86.1019271793,681.48287235,248.522181714,24.9909,407.969790636
 12/23  09:00:00,369.943442776,35.7985278315,98.3945453858,0.0,57.6566862989,112.030105488,879.576368791,271.510727835,33.3212,574.744440956
 12/23  10:00:00,369.252639577,36.0158342072,143.918131279,0.0,57.6566862989,83.6599452969,709.108813028,230.259508803,66.8089,412.040404225
 12/23  11:00:00,305.063931078,36.4132118006,133.770283857,0.0,42.6918050922,68.9656133826,510.975430889,115.865913703,83.4695,311.640017186
 12/23  12:00:00,270.946646931,36.4862628595,108.255357526,0.0,34.9340096728,67.7198543238,371.3081227,38.4285651626,83.4695,249.410057537
 12/23  13:00:00,273.014202664,36.5492566068,110.877531954,0.0,34.9340096728,67.7198543238,292.401408002,23.9983837669,83.4695,184.933524235
 12/23  14:00:00,269.161160499,36.5891580157,116.619955268,0.0,34.9340096728,57.9733543238,278.382028445,17.0051635017,75.1392,186.237664943
 12/23  15:00:00,269.847389866,36.5926880526,117.312199012,0.0,34.9340096728,57.9733543238,263.30503562,16.4049599272,66.8089,180.091175692
 12/23  16:00:00,254.337356394,36.6173546643,101.871831168,0.0,34.9340096728,57.9733543238,272.785093429,18.0833451248,75.1392,179.562548304
 12/23  17:00:00,262.965364349,36.3179253272,76.1685321687,0.0,34.9340096728,62.9068543238,271.499786702,41.2844719208,91.7998,138.415514781
 12/23  18:00:00,292.216089927,35.7985278315,67.2846026153,0.0,34.9340096728,72.2186844194,300.245842556,72.2784561813,49.9818,177.985586375
 12/23  19:00:00,366.208490907,35.7985278315,74.9687785082,0.0,87.0357390804,86.2600435998,339.740933654,82.6255586681,49.9818,207.133574986
 12/23  20:00:00,372.522588183,35.7985278315,86.5901583442,0.0,102.000620287,77.6748002752,401.20331064,89.2119744421,33.3212,278.670136198
 12/23  21:00:00,394.145307108,35.7985278315,96.9228350105,0.0,102.000620287,88.9820225341,400.144741752,92.1325693842,33.3212,274.690972368
 12/23  22:00:00,389.089329861,35.7985278315,101.547022913,0.0,102.000620287,91.6425454185,388.871922664,89.5298555402,24.9909,274.351167124
 12/23  23:00:00,332.107862524,35.7985278315,97.7542294484,0.0,87.0357390804,65.871452062,517.236674037,94.5185232127,16.6606,406.057550824
 12/23  24:00:00,241.444081895,35.7985278315,80.7546741711,0.0,42.6918050922,48.4199368926,349.027579639,104.765431663,8.3303,235.931847975
 12/24  01:00:00,138.058174398,30.9469208723,14.1365289226,0.0,34.4311606118,33.1021868926,224.174598402,82.7720988634,3.33212,138.070379538
 12/24  02:00:00,144.62530813,30.9469208723,20.6354465724,0.0,34.4311606118,33.1021868926,179.446973742,74.6585950219,3.33212,101.45625872
 12/24  03:00:00,130.588462775,30.9469208723,24.0619266873,0.0,19.466279405,30.610668775,167.965007967,63.180489968,3.33212,101.452397999
 12/24  04:00:00,133.313723219,30.9469208723,26.7927449469,0.0,19.466279405,30.610668775,160.073105467,48.9373933564,3.33212,107.803592111
 12/24  05:00:00,143.473721877,30.9469208723,30.3599789273,0.0,19.466279405,30.610668775,175.974666114,40.8657862656,3.33212,131.776759848
 12/24  06:00:00,159.30702195,30.9469208723,33.9274691501,0.0,19.466279405,30.610668775,221.175283491,35.7774490499,8.3303,177.067534441
 12/24  07:00:00,284.802320475,33.7770249319,83.1759510018,0.0,42.6918050922,54.3732441037,284.582156415,30.4085809563,16.6606,237.512975459
 12/24  08:00:00,326.645960405,35.815612121,78.4470150767,0.0,49.3960418185,88.5934452969,508.883348493,75.3120308993,24.9909,408.580417593
 12/24  09:00:00,369.201962464,35.7985278315,97.7758754585,0.0,57.6566862989,112.030105488,690.279375748,77.9093017159,33.3212,579.048874032
 12/24  10:00:00,309.94119558,36.3576600601,94.040673113,0.0,50.9524495726,81.1684271793,578.51872815,96.9609300287,66.8089,414.748898121
 12/24  11:00:00,243.410352964,36.444181006,72.4483901289,0.0,42.6918050922,68.9656133826,503.428150915,108.822445993,83.4695,311.136204922
 12/24  12:00:00,226.484295047,36.4919990702,59.2776512884,0.0,38.286128036,68.9656133826,450.595686194,113.559738014,83.4695,253.56644818
 12/24  13:00:00,215.876499366,36.5269667072,49.3229648721,0.0,38.286128036,68.9656133826,434.951813981,171.823109242,83.4695,179.659204739
 12/24  14:00:00,191.887342466,36.5516750038,43.8628201496,0.0,31.5818913096,56.727595265,500.444919247,240.720291337,75.1392,184.585427909
 12/24  15:00:00,191.353075768,36.5666377751,42.8735376719,0.0,31.5818913096,56.727595265,487.905443273,240.082518797,66.8089,181.014024477
 12/24  16:00:00,191.540243165,36.5961496909,43.0791183417,0.0,31.5818913096,56.727595265,457.045488801,202.798508605,75.1392,179.107780196
 12/24  17:00:00,224.501826238,36.3041915316,41.7813447998,0.0,31.5818913096,61.661095265,411.095467302,181.04093994,91.7998,138.254727363
 12/24  18:00:00,265.026519379,35.7985278315,44.3606657878,0.0,31.5818913096,70.9729253606,378.374822536,157.159473575,49.9818,171.233548961
 12/24  19:00:00,335.194996961,35.7985278315,52.9015168954,0.0,80.3315023541,83.7685254822,427.364860998,163.433003639,49.9818,213.950057358
 12/24  20:00:00,352.439337651,35.7985278315,66.2527408327,0.0,102.000620287,77.6748002752,453.097961807,148.978799982,33.3212,270.797961826
 12/24  21:00:00,389.528476596,35.7985278315,82.6178572642,0.0,108.704857014,91.4735406516,451.845589816,142.538591032,33.3212,275.985798783
 12/24  22:00:00,361.930866792,35.7985278315,83.0752908019,0.0,95.2963835608,89.1510273009,461.99848712,164.907947245,24.9909,272.099639875
 12/24  23:00:00,308.92491562,35.7985278315,83.2702020698,0.0,80.3315023541,63.3799339444,580.26623189,156.712988889,16.6606,406.892643001
 12/24  24:00:00,228.840421637,35.7985278315,67.7228615865,0.0,42.6918050922,48.4199368926,395.770583558,154.048855746,8.3303,233.391427813
 12/25  01:00:00,141.658169043,30.9469208723,17.5084412199,0.0,34.4311606118,33.1021868926,206.8554395,66.5787180851,3.33212,136.944601415
 12/25  02:00:00,147.187808776,30.9469208723,23.0402044482,0.0,34.4311606118,33.1021868926,155.47586244,48.023217167,3.33212,104.120525273
 12/25  03:00:00,133.328594004,30.9469208723,26.6936400509,0.0,19.466279405,30.610668775,140.05371783,35.2452333857,3.33212,101.476364445
 12/25  04:00:00,135.432065324,30.9469208723,28.8005705218,0.0,19.466279405,30.610668775,141.287660402,30.1242449855,3.33212,107.831295416
 12/25  05:00:00,145.449073523,30.9469208723,32.2230756541,0.0,19.466279405,30.610668775,165.613123323,27.0626174912,3.33212,135.218385832
 12/25  06:00:00,161.67229043,30.9469208723,36.2172039156,0.0,19.466279405,30.610668775,204.997272305,23.0612895499,8.3303,173.605682755
 12/25  07:00:00,276.137455149,33.3053409219,74.8187287594,0.0,42.6918050922,54.3732441037,278.722508167,21.2375925685,16.6606,240.824315599
 12/25  08:00:00,322.62776762,35.8277194212,74.1566514349,0.0,49.3960418185,88.5934452969,485.431534654,55.1284571403,24.9909,405.312177514
 12/25  09:00:00,367.684156373,35.7985278315,95.9893129981,0.0,57.6566862989,112.030105488,688.540814631,73.9461396731,33.3212,581.273474958
 12/25  10:00:00,316.663115336,36.3527492556,100.486138567,0.0,50.9524495726,81.1684271793,559.291851238,77.5051125921,66.8089,414.977838646
 12/25  11:00:00,256.471083663,36.4426213319,85.2394598385,0.0,42.6918050922,68.9656133826,486.507748859,84.6927282181,83.4695,318.34552064
 12/25  12:00:00,246.268158078,36.4944030696,78.7846927432,0.0,38.286128036,68.9656133826,406.975264316,76.0529834045,83.4695,247.452780911
 12/25  13:00:00,242.217095526,36.5325686251,75.6445554883,0.0,38.286128036,68.9656133826,341.902337196,71.7656211553,83.4695,186.66721604
 12/25  14:00:00,236.209388386,36.5666549354,88.5661525054,0.0,31.5818913096,56.727595265,322.897821907,68.0321346102,75.1392,179.726487297
 12/25  15:00:00,245.549212452,36.597985591,97.790549107,0.0,31.5818913096,56.727595265,291.106670162,45.1211647191,66.8089,179.176605442
 12/25  16:00:00,242.469278851,36.6260146428,94.6723381828,0.0,31.5818913096,56.727595265,289.918396922,35.6067428078,75.1392,179.172454114
 12/25  17:00:00,258.756016132,36.3252718773,76.5770802263,0.0,31.5818913096,61.661095265,288.750988721,58.6473460427,91.7998,138.303842678
 12/25  18:00:00,286.830560224,35.7985278315,66.5147044972,0.0,31.5818913096,70.9729253606,314.231527003,86.0989653463,49.9818,178.150761657
 12/25  19:00:00,354.465925307,35.7985278315,72.4891388334,0.0,80.3315023541,83.7685254822,360.208729163,103.177456711,49.9818,207.049472452
 12/25  20:00:00,366.813275855,35.7985278315,80.8449422047,0.0,102.000620287,77.6748002752,472.554471173,160.580135279,33.3212,278.653135894
 12/25  21:00:00,397.946407556,35.7985278315,91.3841696243,0.0,108.704857014,91.4735406516,479.52508083,176.305448909,33.3212,269.898431922
 12/25  22:00:00,371.674215799,35.7985278315,93.1134537363,0.0,95.2963835608,89.1510273009,499.524991707,195.862241845,24.9909,278.671849861
 12/25  23:00:00,318.003674292,35.7985278315,92.5878550964,0.0,80.3315023541,63.3799339444,596.200256459,173.518063553,16.6606,406.021592906
 12/25  24:00:00,237.003160081,35.7985278315,75.9607037618,0.0,42.6918050922,48.4199368926,417.320507831,175.402715861,8.3303,233.58749197
 12/26  01:00:00,126.254452302,30.9469208723,13.6117284123,0.0,25.5240853573,30.610668775,206.241297121,68.9157444947,3.33212,133.993432626
 12/26  02:00:00,123.356908475,30.9469208723,18.0613712057,0.0,19.418418834,29.3649097162,160.840903863,49.8063406055,3.33212,107.702443258
 12/26  03:00:00,118.568117692,30.9469208723,21.1874554199,0.0,12.7620426787,28.1191506574,142.792126054,38.0914747843,3.33212,101.368531269
 12/26  04:00:00,120.036580572,30.9469208723,22.6882367633,0.0,12.7620426787,28.1191506574,136.032886799,31.3389644446,3.33212,101.361802354
 12/26  05:00:00,130.127909301,30.9469208723,25.5753162486,0.0,12.7620426787,28.1191506574,169.570527867,28.2490688987,3.33212,137.989338968
 12/26  06:00:00,166.666764973,30.9469208723,34.4706299299,0.0,25.5240853573,30.610668775,270.015910939,25.826188915,8.3303,235.859422024
 12/26  07:00:00,317.367558956,33.3727243519,82.6693027495,0.0,51.0481707146,78.1489452969,450.901155478,24.4054017776,16.6606,409.835153701
 12/26  08:00:00,355.191315132,35.7985278315,69.176827584,0.0,64.3609230253,109.708623606,733.261805287,168.14830202,24.9909,540.122603267
 12/26  09:00:00,328.359763913,35.7985278315,93.4858727469,0.0,51.0481707146,80.7689615957,616.713764553,167.730927454,33.3212,415.6616371
 12/26  10:00:00,304.662285513,36.3573232256,98.6730581848,0.0,51.0481707146,71.0224615957,481.728901855,96.8832192081,66.8089,318.036782647
 12/26  11:00:00,255.646406383,36.4483877357,98.4975179298,0.0,32.1804615127,65.7244621605,395.069285619,64.8289887827,83.4695,246.770796837
 12/26  12:00:00,261.870890221,36.502609139,103.972270342,0.0,32.1804615127,65.7244621605,322.911198579,52.3921808989,83.4695,187.04951768
 12/26  13:00:00,268.032239303,36.5556729214,110.711330004,0.0,32.1804615127,65.7244621605,312.583142531,49.3023867334,83.4695,179.811255797
 12/26  14:00:00,261.73177742,36.6032438813,114.052918639,0.0,32.1804615127,55.9779621605,302.726886286,44.2517560074,75.1392,183.335930279
 12/26  15:00:00,260.923490128,36.6115907837,113.222559029,0.0,32.1804615127,55.9779621605,287.648428493,38.4921397028,66.8089,182.34738879
 12/26  16:00:00,253.747450024,36.6380483387,106.058667923,0.0,32.1804615127,55.9779621605,291.330948853,36.9379528601,75.1392,179.253795993
 12/26  17:00:00,267.671183132,36.3375458249,85.5881092459,0.0,32.1804615127,60.9114621605,287.200033069,57.0259910309,91.7998,138.374242038
 12/26  18:00:00,295.314997861,35.7985278315,67.4994753512,0.0,32.1804615127,77.5397301883,462.321900695,205.847405031,49.9818,206.492695664
 12/26  19:00:00,351.513162649,35.7985278315,69.0801238491,0.0,77.122965704,86.2600435998,703.818889595,276.21576162,49.9818,377.621327975
 12/26  20:00:00,359.651289096,35.7985278315,70.3514279004,0.0,102.647051061,80.1663183927,527.183854452,216.080131944,33.3212,277.782522508
 12/26  21:00:00,380.525168017,35.7985278315,66.0678769059,0.0,115.40909374,92.7192997104,530.283122693,219.830340265,33.3212,277.131582428
 12/26  22:00:00,359.95292919,35.7985278315,69.1363961849,0.0,102.647051061,94.1340635361,670.502899377,234.802402467,24.9909,410.709596911
 12/26  23:00:00,280.308231981,35.7985278315,55.808446708,0.0,77.122965704,65.871452062,572.984049628,249.611223879,16.6606,306.712225749
 12/26  24:00:00,198.633454371,35.7985278315,42.1744520753,0.0,38.286128036,48.4199368926,448.856940117,269.918449489,8.3303,170.608190628
 12/27  01:00:00,148.659014647,30.9469208723,36.1436064563,0.0,25.5240853573,30.610668775,197.100461534,55.7645640772,3.33212,138.003777457
 12/27  02:00:00,137.022754901,30.9469208723,31.8312762862,0.0,19.418418834,29.3649097162,150.444050945,45.7304307141,3.33212,101.381500231
 12/27  03:00:00,126.893056309,30.9469208723,29.6061626491,0.0,12.7620426787,28.1191506574,150.923438855,39.8606659967,3.33212,107.730652859
 12/27  04:00:00,125.082295178,30.9469208723,27.8072752268,0.0,12.7620426787,28.1191506574,141.835016538,37.1076238432,3.33212,101.395272695
 12/27  05:00:00,132.623781417,30.9469208723,28.7741680934,0.0,12.7620426787,28.1191506574,177.616028502,36.2369284455,3.33212,138.046980056
 12/27  06:00:00,167.917434204,30.9469208723,36.4514912558,0.0,25.5240853573,30.610668775,280.518869509,36.1705534471,8.3303,236.018016062
 12/27  07:00:00,293.352743235,30.9469208723,64.1090332898,0.0,51.0481707146,78.1489452969,462.196053699,35.0965405589,16.6606,410.43891314
 12/27  08:00:00,373.292035046,35.8120100936,88.6691564761,0.0,64.3609230253,109.708623606,810.989050195,244.542789033,24.9909,541.455361162
 12/27  09:00:00,304.358169838,35.7985278315,70.8782005708,0.0,51.0481707146,80.7689615957,743.705978084,294.107157044,33.3212,416.27762104
 12/27  10:00:00,332.682104725,35.9081004599,127.11178395,0.0,51.0481707146,71.0224615957,635.534335054,250.408921852,66.8089,318.316513202
 12/27  11:00:00,300.886627329,36.2174478503,143.235294524,0.0,32.1804615127,65.7244621605,546.2256536,215.831353233,83.4695,246.924800367
 12/27  12:00:00,276.30401489,36.4940176238,117.85331412,0.0,32.1804615127,65.7244621605,411.932367665,141.339363641,83.4695,187.123504023
 12/27  13:00:00,265.663039351,36.5415516479,108.440566314,0.0,32.1804615127,65.7244621605,335.102457128,70.1651998656,83.4695,181.467757262
 12/27  14:00:00,256.783397455,36.5766919354,109.256537753,0.0,32.1804615127,55.9779621605,312.295579523,52.1990025576,75.1392,184.957376965
 12/27  15:00:00,256.186506067,36.6069458282,108.578692981,0.0,32.1804615127,55.9779621605,291.441974496,45.3157963717,66.8089,179.317278125
 12/27  16:00:00,243.446847725,36.6327160863,95.8811320786,0.0,32.1804615127,55.9779621605,302.119100928,47.6449892839,75.1392,179.334911644
 12/27  17:00:00,258.903235239,36.3308147468,76.9277675177,0.0,32.1804615127,60.9114621605,298.13226027,67.9255869069,91.7998,138.406873363
 12/27  18:00:00,292.799898895,35.7985278315,65.1031280672,0.0,32.1804615127,77.5397301883,448.515895207,184.782455288,49.9818,213.751639919
 12/27  19:00:00,354.895146635,35.7985278315,72.4078525269,0.0,77.122965704,86.2600435998,702.684660132,279.175753091,49.9818,373.527107041
 12/27  20:00:00,358.633035853,35.7985278315,68.8202783764,0.0,102.647051061,80.1663183927,523.971967753,210.532313903,33.3212,280.11845385
 12/27  21:00:00,384.06935846,35.7985278315,69.1489437694,0.0,115.40909374,92.7192997104,527.552805585,215.13863524,33.3212,279.092970345
 12/27  22:00:00,366.722017536,35.7985278315,75.4983330613,0.0,102.647051061,94.1340635361,661.924019152,225.600608012,24.9909,411.332511141
 12/27  23:00:00,291.26931833,35.7985278315,66.6705154316,0.0,77.122965704,65.871452062,563.832053407,240.174708217,16.6606,306.99674519
 12/27  24:00:00,195.961450421,35.7985278315,39.4889296036,0.0,38.286128036,48.4199368926,438.247587786,259.234327846,8.3303,170.68295994
 12/28  01:00:00,142.700932225,30.9469208723,30.1860738,0.0,25.5240853573,30.610668775,196.199447453,54.8194361225,3.33212,138.04789133
 12/28  02:00:00,131.886016863,30.9469208723,26.7001980703,0.0,19.418418834,29.3649097162,149.956268084,45.2124565519,3.33212,101.411691532
 12/28  03:00:00,122.270010862,30.9469208723,24.992531908,0.0,12.7620426787,28.1191506574,150.959728576,39.8681666746,3.33212,107.759441901
 12/28  04:00:00,121.762737232,30.9469208723,24.4940080932,0.0,12.7620426787,28.1191506574,141.883983596,37.1331553649,3.33212,101.418708231
 12/28  05:00:00,129.744096861,30.9469208723,25.8987713525,0.0,12.7620426787,28.1191506574,177.495555251,36.064368631,3.33212,138.09906662
 12/28  06:00:00,164.252600734,30.9469208723,32.7923597235,0.0,25.5240853573,30.610668775,280.743403291,36.2357240098,8.3303,236.177379282
 12/28  07:00:00,288.822431416,30.9469208723,59.5821240698,0.0,51.0481707146,78.1489452969,463.126208089,35.4475634889,16.6606,411.018044601
 12/28  08:00:00,370.761357295,35.8104593071,86.1239041552,0.0,64.3609230253,109.708623606,817.834023592,250.06439152,24.9909,542.778732072
 12/28  09:00:00,332.49381265,35.7985278315,98.9366048353,0.0,51.0481707146,80.7689615957,726.960739336,276.197796942,33.3212,417.441742394
 12/28  10:00:00,345.856581749,36.218752172,139.52977233,0.0,51.0481707146,71.0224615957,567.438375873,182.503305209,66.8089,318.126170664
 12/28  11:00:00,283.986688758,36.4471159941,126.803768579,0.0,32.1804615127,65.7244621605,383.501428475,47.959923474,83.4695,252.072005001
 12/28  12:00:00,277.348440945,36.5030366131,119.229673755,0.0,32.1804615127,65.7244621605,280.443490412,14.341213188,83.4695,182.632777224
 12/28  13:00:00,284.416625612,36.5434148133,126.886395945,0.0,32.1804615127,65.7244621605,277.073816331,6.69273627667,83.4695,186.911580055
 12/28  14:00:00,288.819069026,36.5779072362,140.901058115,0.0,32.1804615127,55.9779621605,260.880598492,6.05428251719,75.1392,179.687115974
 12/28  15:00:00,292.563223099,36.6073769229,144.603282447,0.0,32.1804615127,55.9779621605,252.798625561,6.58673276296,66.8089,179.402992798
 12/28  16:00:00,281.24227084,36.6314439772,133.337298685,0.0,32.1804615127,55.9779621605,268.778042368,7.32072600506,75.1392,186.318116363
 12/28  17:00:00,286.426357655,36.3304764877,104.123798607,0.0,32.1804615127,60.9114621605,243.292164543,13.0375551049,91.7998,138.454809438
 12/28  18:00:00,307.155782569,35.7985278315,79.4117546986,0.0,32.1804615127,77.5397301883,287.242264307,30.533462336,49.9818,206.727001971
 12/28  19:00:00,369.878163534,35.7985278315,88.2219228873,0.0,77.122965704,86.2600435998,486.960439214,55.6596427161,49.9818,381.318996498
 12/28  20:00:00,379.655714948,35.7985278315,90.4958023594,0.0,102.647051061,80.1663183927,397.639999829,82.5940484151,33.3212,281.724751414
 12/28  21:00:00,409.341234114,35.7985278315,94.8618168579,0.0,115.40909374,92.7192997104,407.071034683,99.8205598129,33.3212,273.92927487
 12/28  22:00:00,395.62562331,35.7985278315,104.684382533,0.0,102.647051061,94.1340635361,560.839367445,126.014634271,24.9909,409.833833174
 12/28  23:00:00,317.898541992,35.7985278315,93.4415492113,0.0,77.122965704,65.871452062,491.316479237,160.148233011,16.6606,314.507646227
 12/28  24:00:00,227.644948126,35.7985278315,71.2462433866,0.0,38.286128036,48.4199368926,343.105549066,163.894940353,8.3303,170.880308713
 12/29  01:00:00,125.439867867,30.9469208723,12.854949515,0.0,25.5240853573,30.610668775,218.740930197,77.2967551145,3.33212,138.112055083
 12/29  02:00:00,124.229575204,30.9469208723,18.982282928,0.0,19.418418834,29.3649097162,162.196522169,57.4235428857,3.33212,101.440859284
 12/29  03:00:00,120.351135906,30.9469208723,23.0063895541,0.0,12.7620426787,28.1191506574,150.51703933,45.7493724588,3.33212,101.435546871
 12/29  04:00:00,128.136885894,30.9469208723,30.7762376289,0.0,12.7620426787,28.1191506574,146.657171452,35.5434215825,3.33212,107.781629869
 12/29  05:00:00,158.210825275,30.9469208723,53.4952771865,0.0,12.7620426787,28.1191506574,172.473861185,31.0190258231,3.33212,138.122715362
 12/29  06:00:00,190.23405732,30.9469208723,57.8411980398,0.0,25.5240853573,30.610668775,272.377022359,27.7107213892,8.3303,236.33600097
 12/29  07:00:00,331.299945628,33.8174549899,95.3696188768,0.0,51.0481707146,78.1489452969,453.139205371,24.8421838524,16.6606,411.636421519
 12/29  08:00:00,371.112118801,35.7985278315,84.4104948297,0.0,64.3609230253,109.708623606,715.818734597,146.762853764,24.9909,544.064980833
 12/29  09:00:00,323.361567066,35.7985278315,88.0793534103,0.0,51.0481707146,80.7689615957,620.272854227,169.200943694,33.3212,417.750710534
 12/29  10:00:00,280.65192376,36.3347701538,74.0891330522,0.0,51.0481707146,71.0224615957,538.15887889,152.642966277,66.8089,318.707012613
 12/29  11:00:00,222.99087474,36.4512475275,65.4996426916,0.0,32.1804615127,65.7244621605,469.396296978,131.144467209,83.4695,254.782329769
 12/29  12:00:00,220.915770244,36.5033676874,62.8480589289,0.0,32.1804615127,65.7244621605,399.442248207,135.622712844,83.4695,180.350035363
 12/29  13:00:00,236.060457319,36.5437119639,78.7645920137,0.0,32.1804615127,65.7244621605,385.630225123,115.180909059,83.4695,186.979816064
 12/29  14:00:00,240.947313185,36.5810103758,93.4356493099,0.0,32.1804615127,55.9779621605,342.064809336,87.1571831561,75.1392,179.76842618
 12/29  15:00:00,242.052705471,36.6104323093,94.5465758145,0.0,32.1804615127,55.9779621605,338.330429465,85.1237086478,66.8089,186.397820817
 12/29  16:00:00,237.684476036,36.6381487483,90.1053204128,0.0,32.1804615127,55.9779621605,383.719798888,129.101222152,75.1392,179.479376736
 12/29  17:00:00,253.152667217,36.3347598448,73.3854443234,0.0,32.1804615127,60.9114621605,463.538502801,233.240882499,91.7998,138.497820302
 12/29  18:00:00,290.283546327,35.7985278315,61.732237331,0.0,32.1804615127,77.5397301883,478.191434771,215.350102199,49.9818,212.859532573
 12/29  19:00:00,354.721778477,35.7985278315,72.2610856693,0.0,77.122965704,86.2600435998,615.858209374,190.026388293,49.9818,375.850021081
 12/29  20:00:00,367.216837994,35.7985278315,77.6783540261,0.0,102.647051061,80.1663183927,502.585814274,188.67233694,33.3212,280.592277334
 12/29  21:00:00,395.386825448,35.7985278315,80.5604830269,0.0,115.40909374,92.7192997104,502.957574987,190.050616038,33.3212,279.585758949
 12/29  22:00:00,380.853141917,35.7985278315,89.5819382402,0.0,102.647051061,94.1340635361,633.264226701,195.771163432,24.9909,412.50216327
 12/29  23:00:00,307.367048481,35.7985278315,82.3883960427,0.0,77.122965704,65.871452062,531.432351031,207.183421423,16.6606,307.588329608
 12/29  24:00:00,219.863798892,35.7985278315,62.9860237439,0.0,38.286128036,48.4199368926,407.327796297,221.314890231,8.3303,177.682606066
 12/30  01:00:00,131.021526693,30.9469208723,16.2829824973,0.0,27.7269238854,30.610668775,189.142243264,47.6560030535,3.33212,138.15412021
 12/30  02:00:00,133.318804667,30.9469208723,18.5393844014,0.0,27.7269238854,30.610668775,144.053925621,39.2605850944,3.33212,101.461220526
 12/30  03:00:00,116.657372253,30.9469208723,19.3549593644,0.0,12.7620426787,28.1191506574,139.28277685,34.4899774802,3.33212,101.46067937
 12/30  04:00:00,116.940352504,30.9469208723,19.6521960645,0.0,12.7620426787,28.1191506574,143.337291974,32.1973906144,3.33212,107.80778136
 12/30  05:00:00,125.6843176,30.9469208723,21.8215374397,0.0,12.7620426787,28.1191506574,173.139217394,31.6380593261,3.33212,138.169038067
 12/30  06:00:00,140.459506131,30.9469208723,24.3554171716,0.0,12.7620426787,28.1191506574,211.199477592,31.9689226774,8.3303,170.900254915
 12/30  07:00:00,243.857160196,31.7555220322,45.6055423986,0.0,42.6918050922,54.3732441037,294.349399966,32.5518194675,16.6606,245.136980498
 12/30  08:00:00,268.062481604,35.7985278315,29.1211310404,0.0,42.6918050922,86.1019271793,676.252880221,239.049370781,24.9909,412.21260944
 12/30  09:00:00,335.673421225,35.7985278315,64.1004600238,0.0,57.6566862989,112.030105488,894.5669035,279.441968677,33.3212,581.803734823
 12/30  10:00:00,312.322129542,35.8448837258,87.5843783098,0.0,57.6566862989,83.6599452969,743.796276298,254.845644288,66.8089,422.14173201
 12/30  11:00:00,298.654342587,35.9817947571,127.800240924,0.0,42.6918050922,68.9656133826,639.486251687,239.499914385,83.4695,316.516837302
 12/30  12:00:00,295.083458539,36.1133234816,132.184076305,0.0,34.9340096728,67.7198543238,558.806432798,224.194443464,83.4695,251.142489334
 12/30  13:00:00,282.354945987,36.2413709449,119.966549055,0.0,34.9340096728,67.7198543238,479.91409095,208.772071954,83.4695,187.672518996
 12/30  14:00:00,258.161207728,36.3725818744,105.246323434,0.0,34.9340096728,57.9733543238,461.434135602,198.944956859,75.1392,187.349978744
 12/30  15:00:00,255.567420714,36.5214160028,102.365085235,0.0,34.9340096728,57.9733543238,443.256904931,189.375557745,66.8089,187.072447186
 12/30  16:00:00,244.079692008,36.5210618315,90.940900456,0.0,34.9340096728,57.9733543238,441.958968853,186.693776474,75.1392,180.125992379
 12/30  17:00:00,252.715895501,36.1099904633,68.2492131139,0.0,34.9340096728,62.9068543238,435.065078093,197.893307769,91.7998,145.371970324
 12/30  18:00:00,269.374639845,35.7985278315,43.9743955864,0.0,34.9340096728,72.2186844194,454.419216905,227.581723685,49.9818,176.855693221
 12/30  19:00:00,326.245055464,35.7985278315,34.7557987988,0.0,87.0357390804,86.2600435998,515.027419983,254.523332544,49.9818,210.522287439
 12/30  20:00:00,329.137232926,35.7985278315,42.9986549114,0.0,102.000620287,77.6748002752,586.525974077,272.459771691,33.3212,280.745002386
 12/30  21:00:00,356.199378055,35.7985278315,58.7369513301,0.0,102.000620287,88.9820225341,601.88019645,289.883407024,33.3212,278.675589426
 12/30  22:00:00,353.935384973,35.7985278315,66.1450738575,0.0,102.000620287,91.6425454185,615.185408499,309.847916208,24.9909,280.346592291
 12/30  23:00:00,303.140118698,35.7985278315,68.4998026088,0.0,87.0357390804,65.871452062,757.457855357,330.377745227,16.6606,410.41951013
 12/30  24:00:00,210.931127151,35.7985278315,49.8514527576,0.0,42.6918050922,48.4199368926,600.906341714,349.308104067,8.3303,243.267937647
 12/31  01:00:00,161.888403081,30.9469208723,37.972773331,0.0,34.4311606118,33.1021868926,209.260409654,66.5974455329,3.33212,139.330844121
 12/31  02:00:00,155.790789634,30.9469208723,31.8296398651,0.0,34.4311606118,33.1021868926,159.038763434,54.0830649566,3.33212,101.623578478
 12/31  03:00:00,134.413357092,30.9469208723,27.9271575594,0.0,19.466279405,30.610668775,158.632609631,47.3041277708,3.33212,107.99636186
 12/31  04:00:00,132.20447578,30.9469208723,25.7280608262,0.0,19.466279405,30.610668775,154.046042584,43.8349677305,3.33212,106.878954853
 12/31  05:00:00,139.541770359,30.9469208723,26.4938535115,0.0,19.466279405,30.610668775,184.95120694,42.2734403654,3.33212,139.345646575
 12/31  06:00:00,153.116724053,30.9469208723,27.8255024772,0.0,19.466279405,30.610668775,221.503631941,41.935653414,8.3303,171.237678527
 12/31  07:00:00,233.571877065,30.9469208723,36.7379504116,0.0,42.6918050922,54.3732441037,304.474871551,41.6905838923,16.6606,246.123687659
 12/31  08:00:00,310.325479901,35.802802107,62.0790502033,0.0,49.3960418185,88.5934452969,707.528202308,269.790893571,24.9909,412.746408737
 12/31  09:00:00,359.812491262,35.7985278315,88.2453461047,0.0,57.6566862989,112.030105488,929.841339824,307.82938581,33.3212,588.690754013
 12/31  10:00:00,301.824146753,35.8461431256,86.3876081742,0.0,50.9524495726,81.1684271793,761.005278112,274.017344102,66.8089,420.17903401
 12/31  11:00:00,280.984539444,35.9658777694,110.27596219,0.0,42.6918050922,68.9656133826,667.032011307,263.437756121,83.4695,320.124755186
 12/31  12:00:00,263.658530148,36.0736558172,96.3985298131,0.0,38.286128036,68.9656133826,597.814157932,258.367893772,83.4695,255.97676416
 12/31  13:00:00,228.622237529,36.1063324436,62.1648188591,0.0,38.286128036,68.9656133826,519.731224607,256.048734075,83.4695,180.212990532
 12/31  14:00:00,192.630827799,36.1091347495,45.142193898,0.0,31.5818913096,56.727595265,529.681610258,267.414053998,75.1392,187.128356259
 12/31  15:00:00,188.175787463,36.1371793077,40.6439895878,0.0,31.5818913096,56.727595265,519.210299672,272.765538658,66.8089,179.635861014
 12/31  16:00:00,184.006413038,36.1483482841,36.4806953166,0.0,31.5818913096,56.727595265,537.201201408,275.509270181,75.1392,186.552731227
 12/31  17:00:00,211.369943952,35.9381821295,32.0584396704,0.0,31.5818913096,61.661095265,503.608612688,273.210887133,91.7998,138.597925555
 12/31  18:00:00,250.798756682,35.7985278315,30.0496753278,0.0,31.5818913096,70.9729253606,505.916936764,277.290978571,49.9818,178.644158192
 12/31  19:00:00,323.892611332,35.7985278315,41.4152703257,0.0,80.3315023541,83.7685254822,538.856199666,273.979109318,49.9818,214.895290348
 12/31  20:00:00,342.916073285,35.7985278315,56.4744811143,0.0,102.000620287,77.6748002752,569.653756457,256.446790573,33.3212,279.885765884
 12/31  21:00:00,374.516968293,35.7985278315,67.5346409736,0.0,108.704857014,91.4735406516,548.619157379,242.816894263,33.3212,272.481063116
 12/31  22:00:00,350.485968996,35.7985278315,71.6780474282,0.0,95.2963835608,89.1510273009,540.20325188,236.45543373,24.9909,278.75691815
 12/31  23:00:00,296.544918658,35.7985278315,70.9209331359,0.0,80.3315023541,63.3799339444,669.307237654,241.671665603,16.6606,410.974972051
 12/31  24:00:00,219.145334459,35.7985278315,57.9016825287,0.0,42.6918050922,48.4199368926,502.035496341,255.265325961,8.3303,238.439870379
